Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,175.0,14.0,2.6,2.5,28.5,11.3,0.0
2016,1,1,8,0,350.0,28.0,2.7,3.0,57.0,23.12,12.89
2016,1,1,8,15,451.0,36.5,2.7,3.0,96.5,29.49,20.83
2016,1,1,8,30,552.0,45.0,2.7,3.0,136.0,35.77,27.16
2016,1,1,8,45,610.0,51.0,2.75,3.5,176.5,39.68,31.04
2016,1,1,9,0,668.0,57.0,2.8,4.0,217.0,43.57,34.76
2016,1,1,9,15,707.5,61.0,2.8,4.5,255.5,50.07,40.78
2016,1,1,9,30,747.0,65.0,2.8,5.0,294.0,52.51,42.97
2016,1,1,9,45,777.5,67.0,2.85,5.5,328.5,53.24,43.54
2016,1,1,10,0,808.0,69.0,2.9,6.0,363.0,60.43,49.98
2016,1,1,10,15,825.5,71.0,2.85,6.0,391.5,106.39,59.11
2016,1,1,10,30,843.0,73.0,2.8,6.0,420.0,153.22,90.0
2016,1,1,10,45,854.0,74.5,2.8,6.5,442.0,199.21,127.47
2016,1,1,11,0,865.0,76.0,2.8,7.0,464.0,244.96,168.28
2016,1,1,11,15,872.5,77.0,2.75,7.0,479.0,288.92,209.49
2016,1,1,11,30,880.0,78.0,2.7,7.0,494.0,331.9,250.19
2016,1,1,11,45,882.5,79.0,2.65,7.5,501.5,372.0,287.8
2016,1,1,12,0,885.0,80.0,2.6,8.0,509.0,410.32,323.18
2016,1,1,12,15,884.5,79.5,2.55,8.0,508.5,444.01,354.65
2016,1,1,12,30,884.0,79.0,2.5,8.0,508.0,475.34,383.5
2016,1,1,12,45,883.5,78.0,2.45,8.0,500.5,503.68,409.3
2016,1,1,13,0,883.0,77.0,2.4,8.0,493.0,529.4,432.45
2016,1,1,13,15,875.5,76.0,2.35,8.0,478.0,548.74,450.11
2016,1,1,13,30,868.0,75.0,2.3,8.0,463.0,564.98,464.94
2016,1,1,13,45,856.0,73.5,2.25,8.0,440.5,575.01,474.59
2016,1,1,14,0,844.0,72.0,2.2,8.0,418.0,581.77,481.42
2016,1,1,14,15,826.0,70.0,2.15,8.0,389.5,581.2,482.25
2016,1,1,14,30,808.0,68.0,2.1,8.0,361.0,577.38,480.27
2016,1,1,14,45,782.0,65.0,2.05,8.0,326.5,564.45,470.8
2016,1,1,15,0,756.0,62.0,2.0,8.0,292.0,548.49,458.47
2016,1,1,15,15,716.5,58.0,1.9,7.5,253.5,520.45,436.42
2016,1,1,15,30,677.0,54.0,1.8,7.0,215.0,489.94,411.36
2016,1,1,15,45,616.5,48.5,1.75,6.5,174.0,448.57,376.15
2016,1,1,16,0,556.0,43.0,1.7,6.0,133.0,401.94,334.91
2016,1,1,16,15,455.0,35.0,1.8,5.5,94.0,329.42,269.75
2016,1,1,16,30,354.0,27.0,1.9,5.0,55.0,257.2,183.93
2016,1,1,16,45,177.0,13.5,2.0,5.0,27.5,104.69,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,19.0,14.5,3.0,3.5,16.0,12.44,0.0
2016,1,2,8,0,38.0,29.0,3.1,4.0,32.0,24.11,13.57
2016,1,2,8,15,64.0,46.0,3.1,4.0,55.0,37.3,27.69
2016,1,2,8,30,90.0,63.0,3.1,4.0,78.0,50.2,40.14
2016,1,2,8,45,104.5,80.0,3.1,4.5,102.0,62.75,52.01
2016,1,2,9,0,119.0,97.0,3.1,5.0,126.0,75.0,63.41
2016,1,2,9,15,128.5,113.0,3.05,5.0,148.5,86.3,73.89
2016,1,2,9,30,138.0,129.0,3.0,5.0,171.0,97.3,83.94
2016,1,2,9,45,150.0,141.5,3.0,5.5,192.0,105.94,91.57
2016,1,2,10,0,162.0,154.0,3.0,6.0,213.0,115.97,100.35
2016,1,2,10,15,98.0,159.0,2.95,6.0,195.5,128.06,102.77
2016,1,2,10,30,34.0,164.0,2.9,6.0,178.0,136.34,111.54
2016,1,2,10,45,104.0,181.0,2.85,6.5,227.0,162.13,129.94
2016,1,2,11,0,174.0,198.0,2.8,7.0,276.0,197.96,157.24
2016,1,2,11,15,251.5,195.5,2.7,7.0,312.5,226.91,179.57
2016,1,2,11,30,329.0,193.0,2.6,7.0,349.0,263.0,208.85
2016,1,2,11,45,310.0,199.5,2.55,7.5,348.5,279.88,224.77
2016,1,2,12,0,291.0,206.0,2.5,8.0,348.0,294.79,238.66
2016,1,2,12,15,227.0,212.5,2.4,8.0,323.0,286.02,233.6
2016,1,2,12,30,163.0,219.0,2.3,8.0,298.0,274.97,225.94
2016,1,2,12,45,176.0,215.0,2.2,8.5,299.0,286.29,235.58
2016,1,2,13,0,189.0,211.0,2.1,9.0,300.0,297.74,245.21
2016,1,2,13,15,331.5,181.5,2.0,9.0,332.5,358.68,296.15
2016,1,2,13,30,474.0,152.0,1.9,9.0,365.0,426.2,351.85
2016,1,2,13,45,274.5,163.5,1.85,9.0,285.5,329.2,273.26
2016,1,2,14,0,75.0,175.0,1.8,9.0,206.0,216.54,179.46
2016,1,2,14,15,37.5,143.5,1.7,9.0,159.0,163.78,135.48
2016,1,2,14,30,0.0,112.0,1.6,9.0,112.0,103.26,83.75
2016,1,2,14,45,0.0,101.5,1.5,9.5,101.5,93.85,75.74
2016,1,2,15,0,0.0,91.0,1.4,10.0,91.0,84.4,67.56
2016,1,2,15,15,0.0,78.5,1.4,9.5,78.5,72.75,57.65
2016,1,2,15,30,0.0,66.0,1.4,9.0,66.0,60.99,47.48
2016,1,2,15,45,0.0,53.5,1.45,9.0,53.5,49.07,36.94
2016,1,2,16,0,0.0,41.0,1.5,9.0,41.0,36.95,26.14
2016,1,2,16,15,0.0,29.0,1.65,8.5,29.0,25.57,15.94
2016,1,2,16,30,0.0,17.0,1.8,8.0,17.0,14.96,5.6
2016,1,2,16,45,0.0,8.5,1.95,8.0,8.5,7.73,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,4.5,2.4,6.0,4.5,3.94,0.0
2016,1,3,8,0,0.0,9.0,2.4,6.0,9.0,7.9,0.6
2016,1,3,8,15,0.0,16.0,2.3,6.0,16.0,14.06,6.86
2016,1,3,8,30,0.0,23.0,2.2,6.0,23.0,20.24,12.75
2016,1,3,8,45,0.0,30.0,2.1,6.5,30.0,26.42,18.57
2016,1,3,9,0,0.0,37.0,2.0,7.0,37.0,32.61,24.34
2016,1,3,9,15,0.0,44.0,2.0,7.0,44.0,38.8,30.09
2016,1,3,9,30,0.0,51.0,2.0,7.0,51.0,45.01,35.79
2016,1,3,9,45,0.0,57.0,2.0,7.5,57.0,50.33,40.56
2016,1,3,10,0,0.0,63.0,2.0,8.0,63.0,55.66,45.27
2016,1,3,10,15,3.5,105.0,2.05,8.0,106.0,90.61,73.16
2016,1,3,10,30,7.0,147.0,2.1,8.0,149.0,124.56,101.87
2016,1,3,10,45,22.0,164.5,2.2,8.0,174.0,142.29,116.05
2016,1,3,11,0,37.0,182.0,2.3,8.0,199.0,159.2,129.64
2016,1,3,11,15,18.5,142.0,2.45,8.0,150.5,127.85,103.89
2016,1,3,11,30,0.0,102.0,2.6,8.0,102.0,89.88,72.15
2016,1,3,11,45,0.5,130.0,2.8,8.5,130.5,114.38,92.91
2016,1,3,12,0,1.0,158.0,3.0,9.0,159.0,139.3,113.77
2016,1,3,12,15,34.5,184.5,3.1,9.0,201.5,179.26,147.04
2016,1,3,12,30,68.0,211.0,3.2,9.0,244.0,221.49,182.25
2016,1,3,12,45,36.0,186.0,3.3,9.0,203.5,187.74,154.44
2016,1,3,13,0,4.0,161.0,3.4,9.0,163.0,146.71,120.1
2016,1,3,13,15,6.5,161.0,3.25,9.0,164.0,149.09,122.3
2016,1,3,13,30,9.0,161.0,3.1,9.0,165.0,151.74,124.69
2016,1,3,13,45,12.0,157.5,3.0,9.0,162.5,151.53,124.72
2016,1,3,14,0,15.0,154.0,2.9,9.0,160.0,151.56,124.97
2016,1,3,14,15,10.0,142.0,2.7,9.0,146.0,138.33,113.83
2016,1,3,14,30,5.0,130.0,2.5,9.0,132.0,124.87,102.44
2016,1,3,14,45,2.5,118.0,2.4,9.0,119.0,112.76,92.18
2016,1,3,15,0,0.0,106.0,2.3,9.0,106.0,100.59,81.76
2016,1,3,15,15,0.0,92.0,2.2,9.0,92.0,87.64,70.6
2016,1,3,15,30,0.0,78.0,2.1,9.0,78.0,74.54,59.18
2016,1,3,15,45,0.0,63.0,2.05,9.0,63.0,60.06,46.42
2016,1,3,16,0,0.0,48.0,2.0,9.0,48.0,45.24,33.25
2016,1,3,16,15,0.0,34.0,2.05,8.5,34.0,31.18,20.69
2016,1,3,16,30,0.0,20.0,2.1,8.0,20.0,17.62,7.83
2016,1,3,16,45,0.0,10.0,2.15,8.0,10.0,8.79,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,164.0,13.5,2.6,9.5,27.0,12.28,0.0
2016,1,4,8,0,328.0,27.0,2.6,10.0,54.0,22.17,11.62
2016,1,4,8,15,425.5,34.5,2.6,10.0,91.5,27.64,18.57
2016,1,4,8,30,523.0,42.0,2.6,10.0,129.0,33.07,23.95
2016,1,4,8,45,584.0,47.0,2.6,10.5,168.5,36.22,27.04
2016,1,4,9,0,645.0,52.0,2.6,11.0,208.0,43.02,33.29
2016,1,4,9,15,683.0,56.0,2.65,11.0,245.0,45.51,35.63
2016,1,4,9,30,721.0,60.0,2.7,11.0,282.0,48.04,37.93
2016,1,4,9,45,567.5,93.0,2.8,11.0,280.0,67.7,55.59
2016,1,4,10,0,414.0,126.0,2.9,11.0,278.0,91.14,76.47
2016,1,4,10,15,468.5,126.5,2.95,11.0,311.0,120.22,82.03
2016,1,4,10,30,523.0,127.0,3.0,11.0,344.0,154.06,103.08
2016,1,4,10,45,270.0,148.0,3.1,11.5,260.5,161.57,119.68
2016,1,4,11,0,17.0,169.0,3.2,12.0,177.0,147.4,118.83
2016,1,4,11,15,8.5,116.5,3.3,12.0,120.5,104.08,82.81
2016,1,4,11,30,0.0,64.0,3.4,12.0,64.0,56.57,42.83
2016,1,4,11,45,136.0,137.5,3.5,12.5,204.0,167.83,133.45
2016,1,4,12,0,272.0,211.0,3.6,13.0,344.0,291.83,233.27
2016,1,4,12,15,136.0,159.5,3.6,12.5,226.0,201.57,162.57
2016,1,4,12,30,0.0,108.0,3.6,12.0,108.0,95.72,75.86
2016,1,4,12,45,12.0,146.5,3.65,12.0,152.0,136.32,110.17
2016,1,4,13,0,24.0,185.0,3.7,12.0,196.0,179.02,145.89
2016,1,4,13,15,12.0,141.0,3.6,12.0,146.5,133.15,107.64
2016,1,4,13,30,0.0,97.0,3.5,12.0,97.0,86.35,68.22
2016,1,4,13,45,0.0,105.5,3.4,12.0,105.5,94.54,75.28
2016,1,4,14,0,0.0,114.0,3.3,12.0,114.0,103.16,82.68
2016,1,4,14,15,0.0,63.0,3.15,12.0,63.0,55.66,42.32
2016,1,4,14,30,0.0,12.0,3.0,12.0,12.0,10.55,3.49
2016,1,4,14,45,0.0,11.0,2.9,12.0,11.0,9.67,2.74
2016,1,4,15,0,0.0,10.0,2.8,12.0,10.0,8.79,1.98
2016,1,4,15,15,0.0,8.5,2.65,11.5,8.5,7.46,0.84
2016,1,4,15,30,0.0,7.0,2.5,11.0,7.0,6.14,0.0
2016,1,4,15,45,0.0,5.5,2.45,11.0,5.5,4.82,0.0
2016,1,4,16,0,0.0,4.0,2.4,11.0,4.0,3.51,0.0
2016,1,4,16,15,0.0,3.0,2.4,11.0,3.0,2.63,0.0
2016,1,4,16,30,0.0,2.0,2.4,11.0,2.0,1.75,0.0
2016,1,4,16,45,0.0,1.0,2.45,11.0,1.0,0.87,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,2.4,10.0,1.0,0.88,0.0
2016,1,5,8,30,0.0,2.0,2.5,10.0,2.0,1.75,0.0
2016,1,5,8,45,0.0,2.5,2.65,10.5,2.5,2.19,0.0
2016,1,5,9,0,0.0,3.0,2.8,11.0,3.0,2.63,0.0
2016,1,5,9,15,0.0,3.5,2.85,11.0,3.5,3.07,0.0
2016,1,5,9,30,0.0,4.0,2.9,11.0,4.0,3.51,0.0
2016,1,5,9,45,0.0,4.5,3.0,11.0,4.5,3.95,0.0
2016,1,5,10,0,0.0,5.0,3.1,11.0,5.0,4.39,0.0
2016,1,5,10,15,0.0,65.5,3.2,11.0,65.5,57.89,44.47
2016,1,5,10,30,0.0,126.0,3.3,11.0,126.0,107.71,86.9
2016,1,5,10,45,1.5,140.0,3.4,11.0,140.5,120.0,97.06
2016,1,5,11,0,3.0,154.0,3.5,11.0,155.0,132.63,107.52
2016,1,5,11,15,1.5,121.5,3.55,11.0,122.0,106.52,85.46
2016,1,5,11,30,0.0,89.0,3.6,11.0,89.0,78.68,61.85
2016,1,5,11,45,0.0,96.0,3.7,11.0,96.0,84.82,67.06
2016,1,5,12,0,0.0,103.0,3.8,11.0,103.0,91.03,72.3
2016,1,5,12,15,0.0,97.5,3.8,11.0,97.5,86.29,68.26
2016,1,5,12,30,0.0,92.0,3.8,11.0,92.0,81.48,64.18
2016,1,5,12,45,0.0,59.5,3.85,11.0,59.5,52.58,39.57
2016,1,5,13,0,0.0,27.0,3.9,11.0,27.0,23.8,14.89
2016,1,5,13,15,0.0,85.5,3.8,11.0,85.5,75.74,59.45
2016,1,5,13,30,0.0,144.0,3.7,11.0,144.0,130.39,105.83
2016,1,5,13,45,26.0,158.5,3.65,11.0,170.0,166.83,136.95
2016,1,5,14,0,52.0,173.0,3.6,11.0,196.0,200.59,165.76
2016,1,5,14,15,134.5,163.5,3.55,11.0,215.5,252.55,210.62
2016,1,5,14,30,217.0,154.0,3.5,11.0,235.0,307.09,257.23
2016,1,5,14,45,203.5,142.5,3.45,11.0,213.0,281.02,235.93
2016,1,5,15,0,190.0,131.0,3.4,11.0,191.0,264.26,222.18
2016,1,5,15,15,178.0,115.5,3.15,10.5,166.0,242.58,204.32
2016,1,5,15,30,166.0,100.0,2.9,10.0,141.0,220.11,185.32
2016,1,5,15,45,316.5,75.5,2.7,10.0,136.5,303.39,255.39
2016,1,5,16,0,467.0,51.0,2.5,10.0,132.0,362.91,302.1
2016,1,5,16,15,368.5,42.0,2.35,9.5,94.5,290.99,238.0
2016,1,5,16,30,270.0,33.0,2.2,9.0,57.0,220.97,166.9
2016,1,5,16,45,135.0,16.5,2.1,9.0,28.5,109.57,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.0,3.65,11.0,8.0,7.28,0.0
2016,1,6,8,0,0.0,16.0,3.6,11.0,16.0,14.08,5.29
2016,1,6,8,15,0.0,29.0,3.55,11.0,29.0,25.57,16.67
2016,1,6,8,30,0.0,42.0,3.5,11.0,42.0,36.74,27.1
2016,1,6,8,45,0.0,53.5,3.45,11.0,53.5,46.49,36.19
2016,1,6,9,0,0.0,65.0,3.4,11.0,65.0,56.16,45.1
2016,1,6,9,15,0.0,78.0,3.35,11.0,78.0,66.87,54.84
2016,1,6,9,30,0.0,91.0,3.3,11.0,91.0,77.46,64.36
2016,1,6,9,45,0.0,103.5,3.25,11.0,103.5,87.55,73.34
2016,1,6,10,0,0.0,116.0,3.2,11.0,116.0,97.57,82.17
2016,1,6,10,15,33.0,145.5,3.2,11.0,159.5,118.74,95.22
2016,1,6,10,30,66.0,175.0,3.2,11.0,203.0,147.3,117.34
2016,1,6,10,45,233.5,172.5,3.25,11.0,277.5,173.75,131.73
2016,1,6,11,0,401.0,170.0,3.3,11.0,352.0,220.42,164.37
2016,1,6,11,15,224.5,185.0,3.35,11.0,287.5,211.33,165.15
2016,1,6,11,30,48.0,200.0,3.4,11.0,223.0,185.2,149.83
2016,1,6,11,45,37.5,196.5,3.45,11.0,215.0,183.42,148.89
2016,1,6,12,0,27.0,193.0,3.5,11.0,207.0,179.17,145.72
2016,1,6,12,15,202.0,194.0,3.4,11.0,294.0,259.31,210.53
2016,1,6,12,30,377.0,195.0,3.3,11.0,381.0,351.98,285.78
2016,1,6,12,45,220.5,201.0,3.25,11.0,309.5,294.13,240.43
2016,1,6,13,0,64.0,207.0,3.2,11.0,238.0,225.11,184.3
2016,1,6,13,15,68.5,202.0,3.1,11.0,234.5,227.1,186.5
2016,1,6,13,30,73.0,197.0,3.0,11.0,231.0,229.09,188.55
2016,1,6,13,45,67.0,187.0,2.95,11.0,217.0,219.86,181.24
2016,1,6,14,0,61.0,177.0,2.9,11.0,203.0,210.07,173.43
2016,1,6,14,15,156.5,164.5,2.85,10.5,225.0,266.76,222.71
2016,1,6,14,30,252.0,152.0,2.8,10.0,247.0,326.05,273.67
2016,1,6,14,45,229.0,142.5,2.8,10.0,222.5,307.05,258.07
2016,1,6,15,0,206.0,133.0,2.8,10.0,198.0,287.11,241.67
2016,1,6,15,15,191.0,117.5,2.75,9.5,172.0,263.75,222.61
2016,1,6,15,30,176.0,102.0,2.7,9.0,146.0,239.46,202.22
2016,1,6,15,45,144.0,86.0,2.65,9.0,118.0,193.07,162.08
2016,1,6,16,0,112.0,70.0,2.6,9.0,90.0,157.23,130.15
2016,1,6,16,15,78.0,52.0,2.55,9.0,64.5,116.87,93.81
2016,1,6,16,30,44.0,34.0,2.5,9.0,39.0,75.75,54.76
2016,1,6,16,45,22.0,17.0,2.5,9.0,19.5,35.04,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,104.0,16.5,0.6,8.5,25.0,13.04,0.0
2016,1,7,8,0,208.0,33.0,0.6,9.0,50.0,25.92,14.74
2016,1,7,8,15,307.5,44.0,0.65,9.0,86.5,34.18,24.46
2016,1,7,8,30,407.0,55.0,0.7,9.0,123.0,44.4,34.26
2016,1,7,8,45,490.5,60.0,0.8,9.0,163.5,47.0,37.01
2016,1,7,9,0,574.0,65.0,0.9,9.0,204.0,49.79,39.75
2016,1,7,9,15,616.0,70.0,0.9,9.0,241.5,52.48,42.29
2016,1,7,9,30,658.0,75.0,0.9,9.0,279.0,55.22,44.78
2016,1,7,9,45,713.0,72.5,0.95,9.5,316.0,52.27,41.99
2016,1,7,10,0,768.0,70.0,1.0,10.0,353.0,57.86,46.9
2016,1,7,10,15,786.5,72.0,1.0,10.0,381.5,102.15,56.57
2016,1,7,10,30,805.0,74.0,1.0,10.0,410.0,147.5,85.35
2016,1,7,10,45,818.5,75.0,1.05,10.0,432.5,192.03,120.66
2016,1,7,11,0,832.0,76.0,1.1,10.0,455.0,236.62,159.61
2016,1,7,11,15,480.0,146.0,1.15,10.0,366.0,243.6,182.07
2016,1,7,11,30,128.0,216.0,1.2,10.0,277.0,221.61,176.98
2016,1,7,11,45,126.5,220.5,1.25,10.0,282.0,234.18,188.18
2016,1,7,12,0,125.0,225.0,1.3,10.0,287.0,246.42,198.9
2016,1,7,12,15,73.0,207.0,1.35,10.0,243.0,214.8,174.34
2016,1,7,12,30,21.0,189.0,1.4,10.0,199.0,177.34,144.27
2016,1,7,12,45,205.0,188.0,1.45,10.0,287.0,274.64,224.5
2016,1,7,13,0,389.0,187.0,1.5,10.0,375.0,381.23,310.83
2016,1,7,13,15,619.5,129.5,1.5,10.0,419.0,472.02,384.06
2016,1,7,13,30,850.0,72.0,1.5,10.0,463.0,555.72,451.39
2016,1,7,13,45,841.0,70.0,1.55,10.0,442.0,567.03,461.72
2016,1,7,14,0,832.0,68.0,1.6,10.0,421.0,575.2,470.02
2016,1,7,14,15,815.5,66.0,1.55,10.0,393.5,575.78,471.67
2016,1,7,14,30,799.0,64.0,1.5,10.0,366.0,573.16,470.64
2016,1,7,14,45,779.5,61.0,1.45,10.0,333.0,564.46,464.65
2016,1,7,15,0,760.0,58.0,1.4,10.0,300.0,552.81,455.98
2016,1,7,15,15,725.0,54.5,1.3,10.0,262.5,528.29,436.4
2016,1,7,15,30,690.0,51.0,1.2,10.0,225.0,501.33,414.12
2016,1,7,15,45,640.0,46.0,1.1,10.0,185.5,461.48,380.58
2016,1,7,16,0,590.0,41.0,1.0,10.0,146.0,420.2,344.37
2016,1,7,16,15,502.5,34.0,1.0,9.5,106.5,354.35,287.48
2016,1,7,16,30,415.0,27.0,1.0,9.0,67.0,289.61,222.41
2016,1,7,16,45,207.5,13.5,1.05,9.0,33.5,148.86,17.35
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,3.5,14.0,1.65,6.5,14.5,12.34,0.0
2016,1,8,8,0,7.0,28.0,1.7,7.0,29.0,24.1,13.46
2016,1,8,8,15,27.0,45.0,1.7,7.0,49.0,37.45,27.53
2016,1,8,8,30,47.0,62.0,1.7,7.0,69.0,50.74,40.2
2016,1,8,8,45,57.0,79.0,1.75,7.0,90.5,63.75,52.44
2016,1,8,9,0,67.0,96.0,1.8,7.0,112.0,76.49,64.29
2016,1,8,9,15,73.0,112.0,1.75,7.0,132.0,88.33,75.15
2016,1,8,9,30,79.0,128.0,1.7,7.0,152.0,99.91,85.61
2016,1,8,9,45,81.0,141.5,1.65,7.5,169.0,109.69,94.15
2016,1,8,10,0,83.0,155.0,1.6,8.0,186.0,119.8,102.86
2016,1,8,10,15,51.0,156.5,1.55,8.0,176.5,127.15,102.66
2016,1,8,10,30,19.0,158.0,1.5,8.0,167.0,134.18,109.3
2016,1,8,10,45,9.5,138.0,1.45,8.5,142.5,119.74,97.11
2016,1,8,11,0,0.0,118.0,1.4,9.0,118.0,102.79,82.9
2016,1,8,11,15,42.5,165.0,1.45,9.0,185.5,151.44,122.39
2016,1,8,11,30,85.0,212.0,1.5,9.0,253.0,205.64,166.31
2016,1,8,11,45,115.5,218.0,1.55,9.5,275.0,228.43,184.41
2016,1,8,12,0,146.0,224.0,1.6,10.0,297.0,253.43,204.64
2016,1,8,12,15,143.0,226.0,1.6,10.0,297.5,263.33,213.43
2016,1,8,12,30,140.0,228.0,1.6,10.0,298.0,272.73,221.77
2016,1,8,12,45,157.5,225.0,1.65,10.0,302.5,286.77,233.87
2016,1,8,13,0,175.0,222.0,1.7,10.0,307.0,301.31,246.45
2016,1,8,13,15,178.0,213.5,1.65,10.0,297.5,303.11,248.58
2016,1,8,13,30,181.0,205.0,1.6,10.0,288.0,304.22,250.21
2016,1,8,13,45,91.0,174.5,1.6,10.0,216.0,220.25,181.53
2016,1,8,14,0,1.0,144.0,1.6,10.0,144.0,132.9,108.04
2016,1,8,14,15,0.5,89.5,1.5,10.0,89.5,80.28,63.72
2016,1,8,14,30,0.0,35.0,1.4,10.0,35.0,30.85,21.24
2016,1,8,14,45,0.0,31.5,1.35,10.0,31.5,27.75,18.61
2016,1,8,15,0,0.0,28.0,1.3,10.0,28.0,24.65,15.93
2016,1,8,15,15,0.0,24.5,1.3,9.5,24.5,21.56,13.26
2016,1,8,15,30,0.0,21.0,1.3,9.0,21.0,18.47,10.56
2016,1,8,15,45,0.0,17.0,1.3,9.0,17.0,14.94,7.42
2016,1,8,16,0,0.0,13.0,1.3,9.0,13.0,11.41,4.25
2016,1,8,16,15,0.0,9.5,1.35,9.0,9.5,8.33,1.46
2016,1,8,16,30,0.0,6.0,1.4,9.0,6.0,5.26,0.0
2016,1,8,16,45,0.0,3.0,1.5,9.0,3.0,2.63,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,35.0,15.0,3.05,9.0,18.0,12.84,0.0
2016,1,9,8,0,70.0,30.0,3.1,9.0,36.0,24.14,13.39
2016,1,9,8,15,105.0,46.5,3.1,9.0,61.0,36.7,26.63
2016,1,9,8,30,140.0,63.0,3.1,9.0,86.0,48.94,38.26
2016,1,9,8,45,159.5,80.0,3.1,9.5,113.0,61.15,49.6
2016,1,9,9,0,179.0,97.0,3.1,10.0,140.0,73.0,60.44
2016,1,9,9,15,191.5,112.5,3.05,10.0,165.5,83.5,70.01
2016,1,9,9,30,204.0,128.0,3.0,10.0,191.0,93.72,79.18
2016,1,9,9,45,201.5,141.5,2.95,10.0,210.0,106.44,90.48
2016,1,9,10,0,199.0,155.0,2.9,10.0,229.0,116.44,99.25
2016,1,9,10,15,279.5,157.5,2.75,10.0,270.0,133.6,100.01
2016,1,9,10,30,360.0,160.0,2.6,10.0,311.0,162.81,117.86
2016,1,9,10,45,234.0,181.0,2.5,10.0,281.5,179.91,137.11
2016,1,9,11,0,108.0,202.0,2.4,10.0,252.0,188.58,150.14
2016,1,9,11,15,89.0,205.5,2.25,10.0,247.5,194.72,156.32
2016,1,9,11,30,70.0,209.0,2.1,10.0,243.0,198.85,160.68
2016,1,9,11,45,110.0,217.5,2.0,10.0,272.0,225.11,181.8
2016,1,9,12,0,150.0,226.0,1.9,10.0,301.0,256.64,207.48
2016,1,9,12,15,88.5,211.0,1.8,10.0,255.5,224.69,182.61
2016,1,9,12,30,27.0,196.0,1.7,10.0,210.0,186.24,151.69
2016,1,9,12,45,13.5,172.5,1.6,10.0,179.5,160.55,130.64
2016,1,9,13,0,0.0,149.0,1.5,10.0,149.0,133.41,108.07
2016,1,9,13,15,0.0,115.0,1.35,10.0,115.0,102.62,82.29
2016,1,9,13,30,0.0,81.0,1.2,10.0,81.0,71.68,56.14
2016,1,9,13,45,14.0,124.5,1.1,10.5,130.5,120.37,97.62
2016,1,9,14,0,28.0,168.0,1.0,11.0,180.0,180.6,147.82
2016,1,9,14,15,68.5,165.5,0.95,11.0,192.5,205.82,169.31
2016,1,9,14,30,109.0,163.0,0.9,11.0,205.0,242.0,199.77
2016,1,9,14,45,103.5,150.0,0.85,11.0,187.0,228.78,189.01
2016,1,9,15,0,98.0,137.0,0.8,11.0,169.0,215.03,177.9
2016,1,9,15,15,90.5,121.0,0.8,10.5,147.5,195.71,162.33
2016,1,9,15,30,83.0,105.0,0.8,10.0,126.0,175.82,145.89
2016,1,9,15,45,72.0,87.5,0.85,10.0,103.5,151.15,124.72
2016,1,9,16,0,61.0,70.0,0.9,10.0,81.0,125.87,102.54
2016,1,9,16,15,42.0,52.5,0.9,10.0,59.5,85.73,67.35
2016,1,9,16,30,23.0,35.0,0.9,10.0,38.0,54.42,38.75
2016,1,9,16,45,11.5,17.5,0.95,10.0,19.0,23.78,3.48
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,146.5,15.0,2.75,7.5,27.0,12.18,0.0
2016,1,10,8,0,293.0,30.0,2.9,8.0,54.0,24.89,14.13
2016,1,10,8,15,390.5,39.5,2.85,8.0,92.0,32.03,22.64
2016,1,10,8,30,488.0,49.0,2.8,8.0,130.0,39.03,29.54
2016,1,10,8,45,552.0,55.0,2.8,8.5,170.5,42.75,33.2
2016,1,10,9,0,616.0,61.0,2.8,9.0,211.0,46.49,36.72
2016,1,10,9,15,656.0,65.5,2.75,9.0,249.0,48.9,39.0
2016,1,10,9,30,696.0,70.0,2.7,9.0,287.0,51.34,41.23
2016,1,10,9,45,727.0,72.0,2.7,9.0,322.0,51.85,41.66
2016,1,10,10,0,758.0,74.0,2.7,9.0,357.0,60.62,49.55
2016,1,10,10,15,590.5,111.5,2.6,9.0,342.5,116.68,75.77
2016,1,10,10,30,423.0,149.0,2.5,9.0,328.0,158.66,112.03
2016,1,10,10,45,320.5,174.5,2.45,9.5,314.5,188.97,141.05
2016,1,10,11,0,218.0,200.0,2.4,10.0,301.0,208.18,161.87
2016,1,10,11,15,144.5,205.5,2.3,10.0,273.0,207.91,165.27
2016,1,10,11,30,71.0,211.0,2.2,10.0,245.0,200.76,162.21
2016,1,10,11,45,80.5,216.5,2.1,10.5,256.0,214.39,173.31
2016,1,10,12,0,90.0,222.0,2.0,11.0,267.0,228.73,184.95
2016,1,10,12,15,55.5,207.0,1.95,11.0,235.0,207.56,168.36
2016,1,10,12,30,21.0,192.0,1.9,11.0,203.0,179.97,146.11
2016,1,10,12,45,23.5,191.5,1.85,11.5,203.5,182.6,148.22
2016,1,10,13,0,26.0,191.0,1.8,12.0,204.0,185.38,150.39
2016,1,10,13,15,13.0,152.5,1.75,12.0,159.0,144.26,116.49
2016,1,10,13,30,0.0,114.0,1.7,12.0,114.0,101.99,81.22
2016,1,10,13,45,0.0,84.5,1.7,12.0,84.5,74.9,58.5
2016,1,10,14,0,0.0,55.0,1.7,12.0,55.0,48.57,36.17
2016,1,10,14,15,0.0,49.0,1.65,11.5,49.0,43.25,31.75
2016,1,10,14,30,0.0,43.0,1.6,11.0,43.0,37.93,27.28
2016,1,10,14,45,0.0,39.0,1.55,11.0,39.0,34.38,24.26
2016,1,10,15,0,0.0,35.0,1.5,11.0,35.0,30.84,21.21
2016,1,10,15,15,0.0,31.0,1.4,10.5,31.0,27.3,18.19
2016,1,10,15,30,0.0,27.0,1.3,10.0,27.0,23.76,15.13
2016,1,10,15,45,0.0,22.0,1.25,10.0,22.0,19.35,11.22
2016,1,10,16,0,0.0,17.0,1.2,10.0,17.0,14.94,7.28
2016,1,10,16,15,0.0,12.5,1.3,9.5,12.5,10.97,3.73
2016,1,10,16,30,0.0,8.0,1.4,9.0,8.0,7.02,0.11
2016,1,10,16,45,0.0,4.0,1.5,9.0,4.0,3.5,0.0
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.0,2.15,9.0,11.0,9.68,0.0
2016,1,11,8,0,0.0,22.0,2.2,9.0,22.0,19.4,9.8
2016,1,11,8,15,0.0,37.0,2.2,9.0,37.0,32.06,22.6
2016,1,11,8,30,0.0,52.0,2.2,9.0,52.0,44.49,34.32
2016,1,11,8,45,0.0,68.0,2.25,9.0,68.0,57.52,46.46
2016,1,11,9,0,0.0,84.0,2.3,9.0,84.0,70.39,58.33
2016,1,11,9,15,2.5,98.5,2.25,9.0,99.5,82.04,68.95
2016,1,11,9,30,5.0,113.0,2.2,9.0,115.0,93.55,79.31
2016,1,11,9,45,8.5,125.0,2.2,9.5,128.5,103.19,87.69
2016,1,11,10,0,12.0,137.0,2.2,10.0,142.0,112.83,95.98
2016,1,11,10,15,11.5,145.5,2.2,10.0,150.5,121.71,98.68
2016,1,11,10,30,11.0,154.0,2.2,10.0,159.0,130.44,105.79
2016,1,11,10,45,10.5,159.5,2.25,10.5,164.5,136.76,110.76
2016,1,11,11,0,10.0,165.0,2.3,11.0,170.0,142.91,115.62
2016,1,11,11,15,5.0,153.5,2.25,11.0,156.0,133.98,108.24
2016,1,11,11,30,0.0,142.0,2.2,11.0,142.0,123.92,99.9
2016,1,11,11,45,0.0,125.0,2.15,11.0,125.0,109.91,88.09
2016,1,11,12,0,0.0,108.0,2.1,11.0,108.0,95.41,75.85
2016,1,11,12,15,0.0,78.5,2.05,11.0,78.5,69.47,53.89
2016,1,11,12,30,0.0,49.0,2.0,11.0,49.0,43.28,31.58
2016,1,11,12,45,0.0,82.5,2.0,11.5,82.5,73.03,56.88
2016,1,11,13,0,0.0,116.0,2.0,12.0,116.0,103.24,82.25
2016,1,11,13,15,0.0,120.5,1.95,12.0,120.5,107.64,85.96
2016,1,11,13,30,0.0,125.0,1.9,12.0,125.0,112.21,89.87
2016,1,11,13,45,0.0,130.0,1.9,12.0,130.0,117.51,94.42
2016,1,11,14,0,0.0,135.0,1.9,12.0,135.0,123.18,99.31
2016,1,11,14,15,0.0,108.0,1.8,12.0,108.0,97.66,77.93
2016,1,11,14,30,0.0,81.0,1.7,12.0,81.0,72.11,56.38
2016,1,11,14,45,0.0,74.0,1.6,12.0,74.0,65.72,51.03
2016,1,11,15,0,0.0,67.0,1.5,12.0,67.0,59.31,45.61
2016,1,11,15,15,323.5,62.5,1.4,11.5,148.0,289.95,245.25
2016,1,11,15,30,647.0,58.0,1.3,11.0,229.0,492.79,408.9
2016,1,11,15,45,595.0,53.0,1.2,11.0,189.5,452.54,373.37
2016,1,11,16,0,543.0,48.0,1.1,11.0,150.0,411.15,337.59
2016,1,11,16,15,460.0,40.0,1.1,11.0,111.5,347.45,282.66
2016,1,11,16,30,377.0,32.0,1.1,11.0,73.0,285.16,224.11
2016,1,11,16,45,239.0,21.0,1.15,11.0,42.5,182.72,91.3
2016,1,11,17,0,101.0,10.0,1.2,11.0,12.0,61.84,0.0
2016,1,11,17,15,50.5,5.0,1.2,10.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
