Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,161.5,14.0,2.35,8.5,27.5,11.24,0.0
2016,1,12,8,0,323.0,28.0,2.4,9.0,55.0,22.97,12.73
2016,1,12,8,15,418.0,36.0,2.3,9.0,93.0,28.83,19.78
2016,1,12,8,30,513.0,44.0,2.2,9.0,131.0,34.61,25.49
2016,1,12,8,45,574.0,49.5,2.1,9.0,171.5,38.08,28.95
2016,1,12,9,0,635.0,55.0,2.0,9.0,212.0,41.56,32.28
2016,1,12,9,15,673.5,59.0,1.95,9.0,250.0,47.84,38.06
2016,1,12,9,30,712.0,63.0,1.9,9.0,288.0,50.27,40.27
2016,1,12,9,45,530.5,101.5,1.9,9.5,279.5,73.92,61.51
2016,1,12,10,0,349.0,140.0,1.9,10.0,271.0,103.84,88.0
2016,1,12,10,15,336.5,154.0,1.9,10.0,288.5,134.84,99.03
2016,1,12,10,30,324.0,168.0,1.9,10.0,306.0,164.62,120.72
2016,1,12,10,45,353.5,172.5,1.95,10.5,330.5,192.97,142.17
2016,1,12,11,0,383.0,177.0,2.0,11.0,355.0,223.57,167.06
2016,1,12,11,15,437.5,172.0,2.0,11.0,381.5,254.57,192.62
2016,1,12,11,30,492.0,167.0,2.0,11.0,408.0,290.6,223.09
2016,1,12,11,45,416.5,187.0,2.0,11.5,393.5,307.2,240.6
2016,1,12,12,0,341.0,207.0,2.0,12.0,379.0,314.92,249.84
2016,1,12,12,15,305.0,213.5,1.95,12.0,368.0,322.9,258.31
2016,1,12,12,30,269.0,220.0,1.9,12.0,357.0,327.81,263.79
2016,1,12,12,45,183.0,220.5,1.9,12.0,313.0,295.08,238.88
2016,1,12,13,0,97.0,221.0,1.9,12.0,269.0,255.14,207.26
2016,1,12,13,15,79.5,211.0,1.8,12.0,250.0,241.59,196.71
2016,1,12,13,30,62.0,201.0,1.7,12.0,231.0,226.66,184.77
2016,1,12,13,45,31.0,136.5,1.65,12.0,151.5,146.85,119.12
2016,1,12,14,0,0.0,72.0,1.6,12.0,72.0,63.67,48.96
2016,1,12,14,15,0.0,75.0,1.55,12.0,75.0,66.34,51.4
2016,1,12,14,30,0.0,78.0,1.5,12.0,78.0,69.23,53.95
2016,1,12,14,45,0.0,71.0,1.45,12.0,71.0,62.81,48.54
2016,1,12,15,0,0.0,64.0,1.4,12.0,64.0,56.56,43.25
2016,1,12,15,15,0.0,56.0,1.5,12.0,56.0,49.45,37.17
2016,1,12,15,30,0.0,48.0,1.6,12.0,48.0,42.36,31.03
2016,1,12,15,45,0.0,40.0,1.7,12.0,40.0,35.27,24.83
2016,1,12,16,0,0.0,32.0,1.8,12.0,32.0,28.19,18.57
2016,1,12,16,15,0.0,23.5,1.85,12.0,23.5,20.68,11.9
2016,1,12,16,30,0.0,15.0,1.9,12.0,15.0,13.18,5.17
2016,1,12,16,45,0.0,9.0,1.95,12.0,9.0,7.9,0.0
2016,1,12,17,0,0.0,3.0,2.0,12.0,3.0,2.73,0.0
2016,1,12,17,15,0.0,1.5,2.0,12.0,1.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,3.5,3.5,11.5,3.5,3.07,0.0
2016,1,13,8,0,0.0,7.0,3.6,12.0,7.0,6.14,0.0
2016,1,13,8,15,0.0,12.5,3.65,12.0,12.5,10.98,3.94
2016,1,13,8,30,0.0,18.0,3.7,12.0,18.0,15.82,8.45
2016,1,13,8,45,0.0,24.0,3.8,12.0,24.0,21.11,13.35
2016,1,13,9,0,0.0,30.0,3.9,12.0,30.0,26.41,18.22
2016,1,13,9,15,0.0,35.5,4.05,12.0,35.5,31.28,22.65
2016,1,13,9,30,0.0,41.0,4.2,12.0,41.0,36.15,27.05
2016,1,13,9,45,0.0,46.0,4.35,12.5,46.0,40.58,30.94
2016,1,13,10,0,0.0,51.0,4.5,13.0,51.0,45.01,34.8
2016,1,13,10,15,147.0,112.5,4.6,13.0,175.0,94.4,70.23
2016,1,13,10,30,294.0,174.0,4.7,13.0,299.0,165.6,121.97
2016,1,13,10,45,231.0,190.5,4.85,13.0,292.5,186.54,141.65
2016,1,13,11,0,168.0,207.0,5.0,13.0,286.0,203.22,158.74
2016,1,13,11,15,84.0,165.0,5.0,12.5,204.5,162.11,128.64
2016,1,13,11,30,0.0,123.0,5.0,12.0,123.0,107.87,86.2
2016,1,13,11,45,196.0,160.5,5.05,12.0,260.0,208.64,166.5
2016,1,13,12,0,392.0,198.0,5.1,12.0,397.0,326.75,261.68
2016,1,13,12,15,196.0,174.0,5.1,12.0,273.5,242.57,196.58
2016,1,13,12,30,0.0,150.0,5.1,12.0,150.0,133.05,107.17
2016,1,13,12,45,127.0,184.0,5.1,12.0,247.0,234.21,191.87
2016,1,13,13,0,254.0,218.0,5.1,12.0,344.0,344.45,283.08
2016,1,13,13,15,306.0,203.0,5.0,12.0,351.0,368.96,304.11
2016,1,13,13,30,358.0,188.0,4.9,12.0,358.0,394.33,326.17
2016,1,13,13,45,343.0,181.5,4.85,12.0,339.0,390.2,323.78
2016,1,13,14,0,328.0,175.0,4.8,12.0,320.0,384.27,319.84
2016,1,13,14,15,172.0,161.0,4.55,11.5,237.0,272.76,227.62
2016,1,13,14,30,16.0,147.0,4.3,11.0,154.0,148.1,121.42
2016,1,13,14,45,13.5,135.5,4.05,11.0,141.0,136.79,112.12
2016,1,13,15,0,11.0,124.0,3.8,11.0,128.0,125.43,102.56
2016,1,13,15,15,328.5,94.5,3.5,10.5,184.0,334.73,284.38
2016,1,13,15,30,646.0,65.0,3.2,10.0,240.0,503.86,424.92
2016,1,13,15,45,605.5,58.0,2.95,10.0,201.0,468.06,393.13
2016,1,13,16,0,565.0,51.0,2.7,10.0,162.0,430.78,359.87
2016,1,13,16,15,478.5,43.5,2.55,9.5,121.5,364.85,302.26
2016,1,13,16,30,392.0,36.0,2.4,9.0,81.0,299.99,241.71
2016,1,13,16,45,247.5,25.0,2.3,9.0,48.5,195.48,119.34
2016,1,13,17,0,103.0,14.0,2.2,9.0,16.0,67.05,0.0
2016,1,13,17,15,51.5,7.0,2.15,9.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,13.0,1.85,8.5,13.0,11.45,0.0
2016,1,14,8,0,0.0,26.0,1.9,9.0,26.0,22.67,12.7
2016,1,14,8,15,3.0,43.0,1.95,9.0,44.0,36.67,26.73
2016,1,14,8,30,6.0,60.0,2.0,9.0,62.0,50.49,39.73
2016,1,14,8,45,12.5,76.5,2.1,9.5,80.0,63.8,52.04
2016,1,14,9,0,19.0,93.0,2.2,10.0,98.0,76.97,64.03
2016,1,14,9,15,23.5,108.0,2.25,10.0,115.0,85.93,72.17
2016,1,14,9,30,28.0,123.0,2.3,10.0,132.0,96.94,82.02
2016,1,14,9,45,30.5,136.0,2.4,10.0,147.0,106.45,90.43
2016,1,14,10,0,33.0,149.0,2.5,10.0,162.0,116.16,98.93
2016,1,14,10,15,17.5,147.5,2.65,10.0,154.5,123.73,100.2
2016,1,14,10,30,2.0,146.0,2.8,10.0,147.0,123.56,100.4
2016,1,14,10,45,3.0,153.0,2.95,10.5,154.5,130.65,106.01
2016,1,14,11,0,4.0,160.0,3.1,11.0,162.0,137.8,111.65
2016,1,14,11,15,2.0,145.5,3.15,11.0,146.5,126.7,102.3
2016,1,14,11,30,0.0,131.0,3.2,11.0,131.0,114.66,92.17
2016,1,14,11,45,0.0,133.0,3.3,11.0,133.0,116.8,93.93
2016,1,14,12,0,0.0,135.0,3.4,11.0,135.0,118.93,95.68
2016,1,14,12,15,0.0,121.5,3.4,11.0,121.5,107.44,85.99
2016,1,14,12,30,0.0,108.0,3.4,11.0,108.0,95.69,76.09
2016,1,14,12,45,0.0,90.5,3.45,11.0,90.5,80.17,62.97
2016,1,14,13,0,0.0,73.0,3.5,11.0,73.0,64.58,49.76
2016,1,14,13,15,0.0,69.5,3.45,11.0,69.5,61.46,47.15
2016,1,14,13,30,0.0,66.0,3.4,11.0,66.0,58.35,44.54
2016,1,14,13,45,0.0,79.5,3.4,11.0,79.5,70.35,54.86
2016,1,14,14,0,0.0,93.0,3.4,11.0,93.0,82.86,65.61
2016,1,14,14,15,0.0,56.5,3.45,11.0,56.5,49.9,37.47
2016,1,14,14,30,0.0,20.0,3.5,11.0,20.0,17.61,9.63
2016,1,14,14,45,0.0,18.0,3.55,11.0,18.0,15.84,8.13
2016,1,14,15,0,0.0,16.0,3.6,11.0,16.0,14.07,6.6
2016,1,14,15,15,0.0,14.0,3.7,11.0,14.0,12.31,5.07
2016,1,14,15,30,0.0,12.0,3.8,11.0,12.0,10.54,3.53
2016,1,14,15,45,0.0,10.0,3.95,11.0,10.0,8.78,1.97
2016,1,14,16,0,0.0,8.0,4.1,11.0,8.0,7.02,0.4
2016,1,14,16,15,0.0,6.0,4.1,11.0,6.0,5.26,0.0
2016,1,14,16,30,0.0,4.0,4.1,11.0,4.0,3.5,0.0
2016,1,14,16,45,0.0,2.0,4.2,11.0,2.0,1.75,0.0
2016,1,14,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,7,45,156.5,15.0,1.15,9.0,28.5,12.08,0.0
2016,1,15,8,0,313.0,30.0,1.2,9.0,57.0,24.71,14.49
2016,1,15,8,15,409.0,38.5,1.3,9.0,96.0,30.93,21.72
2016,1,15,8,30,505.0,47.0,1.4,9.0,135.0,37.06,27.75
2016,1,15,8,45,563.5,53.0,1.5,9.5,175.0,40.84,31.41
2016,1,15,9,0,622.0,59.0,1.6,10.0,215.0,44.61,34.92
2016,1,15,9,15,467.0,90.5,1.65,10.0,218.5,66.27,54.56
2016,1,15,9,30,312.0,122.0,1.7,10.0,222.0,90.42,76.2
2016,1,15,9,45,325.5,133.0,1.8,10.0,247.5,97.57,82.47
2016,1,15,10,0,339.0,144.0,1.9,10.0,273.0,106.76,90.53
2016,1,15,10,15,411.5,143.0,1.9,10.0,311.5,128.21,90.7
2016,1,15,10,30,484.0,142.0,1.9,10.0,350.0,161.0,110.59
2016,1,15,10,45,423.5,163.5,1.95,10.5,352.5,195.85,141.43
2016,1,15,11,0,363.0,185.0,2.0,11.0,355.0,226.24,170.04
2016,1,15,11,15,382.5,188.0,1.9,11.0,373.0,254.66,194.5
2016,1,15,11,30,402.0,191.0,1.8,11.0,391.0,284.61,220.5
2016,1,15,11,45,349.5,205.0,1.75,11.0,381.0,299.01,235.55
2016,1,15,12,0,297.0,219.0,1.7,11.0,371.0,309.43,246.58
2016,1,15,12,15,445.5,183.5,1.6,11.0,412.5,359.54,286.74
2016,1,15,12,30,594.0,148.0,1.5,11.0,454.0,418.04,333.85
2016,1,15,12,45,715.5,116.0,1.45,11.5,480.0,469.88,375.43
2016,1,15,13,0,837.0,84.0,1.4,12.0,506.0,524.76,419.09
2016,1,15,13,15,829.0,83.0,1.3,12.0,491.5,544.04,435.31
2016,1,15,13,30,821.0,82.0,1.2,12.0,477.0,560.31,449.05
2016,1,15,13,45,813.5,79.0,1.15,12.0,456.5,571.68,459.14
2016,1,15,14,0,806.0,76.0,1.1,12.0,436.0,579.96,466.69
2016,1,15,14,15,788.5,74.0,1.05,12.0,408.5,580.18,467.92
2016,1,15,14,30,771.0,72.0,1.0,12.0,381.0,577.21,466.6
2016,1,15,14,45,748.0,69.0,0.95,12.0,348.0,566.58,459.27
2016,1,15,15,0,725.0,66.0,0.9,12.0,315.0,552.98,449.42
2016,1,15,15,15,691.0,62.5,0.85,11.5,278.0,529.1,432.05
2016,1,15,15,30,657.0,59.0,0.8,11.0,241.0,506.52,414.88
2016,1,15,15,45,603.5,54.5,0.8,11.0,201.0,465.58,382.1
2016,1,15,16,0,550.0,50.0,0.8,11.0,161.0,423.45,347.03
2016,1,15,16,15,471.0,42.5,0.85,11.0,121.5,361.84,294.96
2016,1,15,16,30,392.0,35.0,0.9,11.0,82.0,301.27,240.45
2016,1,15,16,45,196.0,26.5,1.0,11.0,50.0,171.51,114.42
2016,1,15,17,0,0.0,18.0,1.1,11.0,18.0,16.37,0.0
2016,1,15,17,15,0.0,9.0,1.1,10.5,9.0,8.19,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,2.5,2.4,11.5,2.5,2.19,0.0
2016,1,16,8,0,0.0,5.0,2.4,12.0,5.0,4.38,0.0
2016,1,16,8,15,0.0,8.5,2.4,12.0,8.5,7.46,0.88
2016,1,16,8,30,0.0,12.0,2.4,12.0,12.0,10.53,3.76
2016,1,16,8,45,0.0,16.0,2.4,12.5,16.0,14.06,7.0
2016,1,16,9,0,0.0,20.0,2.4,13.0,20.0,17.58,10.22
2016,1,16,9,15,0.0,23.5,2.35,13.0,23.5,20.67,13.03
2016,1,16,9,30,0.0,27.0,2.3,13.0,27.0,23.77,15.82
2016,1,16,9,45,0.0,30.0,2.3,13.0,30.0,26.42,18.19
2016,1,16,10,0,0.0,33.0,2.3,13.0,33.0,29.08,20.54
2016,1,16,10,15,0.0,40.0,2.3,13.0,40.0,35.28,24.72
2016,1,16,10,30,0.0,47.0,2.3,13.0,47.0,41.48,29.98
2016,1,16,10,45,0.0,40.5,2.35,13.5,40.5,35.73,24.96
2016,1,16,11,0,0.0,34.0,2.4,14.0,34.0,29.99,19.97
2016,1,16,11,15,0.0,60.0,2.4,14.0,60.0,53.03,39.5
2016,1,16,11,30,0.0,86.0,2.4,14.0,86.0,76.14,58.92
2016,1,16,11,45,0.0,47.5,2.4,14.0,47.5,41.95,30.03
2016,1,16,12,0,0.0,9.0,2.4,14.0,9.0,7.93,1.11
2016,1,16,12,15,14.5,107.0,2.35,14.0,114.5,100.77,79.42
2016,1,16,12,30,29.0,205.0,2.3,14.0,220.0,198.19,159.6
2016,1,16,12,45,107.5,217.0,2.25,14.0,272.0,255.83,206.38
2016,1,16,13,0,186.0,229.0,2.2,14.0,324.0,314.72,254.15
2016,1,16,13,15,93.0,124.0,2.1,14.0,171.5,170.36,137.71
2016,1,16,13,30,0.0,19.0,2.0,14.0,19.0,16.74,8.63
2016,1,16,13,45,0.0,18.0,1.9,14.0,18.0,15.86,7.93
2016,1,16,14,0,0.0,17.0,1.8,14.0,17.0,14.97,7.19
2016,1,16,14,15,0.0,15.5,1.7,14.0,15.5,13.64,6.07
2016,1,16,14,30,0.0,14.0,1.6,14.0,14.0,12.32,4.95
2016,1,16,14,45,0.0,13.0,1.55,14.0,13.0,11.43,4.2
2016,1,16,15,0,0.0,12.0,1.5,14.0,12.0,10.55,3.45
2016,1,16,15,15,0.0,10.5,1.45,13.5,10.5,9.23,2.33
2016,1,16,15,30,0.0,9.0,1.4,13.0,9.0,7.9,1.2
2016,1,16,15,45,0.0,7.5,1.35,13.0,7.5,6.58,0.04
2016,1,16,16,0,0.0,6.0,1.3,13.0,6.0,5.26,0.0
2016,1,16,16,15,0.0,4.5,1.3,12.5,4.5,3.94,0.0
2016,1,16,16,30,0.0,3.0,1.3,12.0,3.0,2.63,0.0
2016,1,16,16,45,0.0,1.5,1.35,12.0,1.5,1.31,0.0
2016,1,16,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.0,3.05,12.5,6.0,5.26,0.0
2016,1,17,8,0,0.0,12.0,3.1,13.0,12.0,10.54,2.91
2016,1,17,8,15,0.0,19.5,3.05,13.0,19.5,17.15,9.34
2016,1,17,8,30,0.0,27.0,3.0,13.0,27.0,23.77,15.49
2016,1,17,8,45,0.0,35.0,3.0,13.0,35.0,30.84,22.01
2016,1,17,9,0,0.0,43.0,3.0,13.0,43.0,37.92,28.49
2016,1,17,9,15,0.0,51.0,3.0,13.0,51.0,45.01,34.9
2016,1,17,9,30,0.0,59.0,3.0,13.0,59.0,52.11,41.25
2016,1,17,9,45,0.0,66.0,3.05,13.0,66.0,58.33,46.76
2016,1,17,10,0,0.0,73.0,3.1,13.0,73.0,64.56,52.23
2016,1,17,10,15,0.0,40.0,3.1,13.0,40.0,35.28,24.69
2016,1,17,10,30,0.0,7.0,3.1,13.0,7.0,6.16,0.0
2016,1,17,10,45,0.0,26.0,3.15,13.0,26.0,22.91,14.03
2016,1,17,11,0,0.0,45.0,3.2,13.0,45.0,39.72,28.37
2016,1,17,11,15,0.0,59.5,3.25,13.0,59.5,52.58,39.26
2016,1,17,11,30,0.0,74.0,3.3,13.0,74.0,65.47,50.13
2016,1,17,11,45,0.0,70.5,3.35,13.0,70.5,62.36,47.46
2016,1,17,12,0,0.0,67.0,3.4,13.0,67.0,59.26,44.81
2016,1,17,12,15,0.0,63.5,3.4,13.0,63.5,56.15,42.17
2016,1,17,12,30,0.0,60.0,3.4,13.0,60.0,53.04,39.54
2016,1,17,12,45,0.0,57.5,3.4,13.0,57.5,50.82,37.67
2016,1,17,13,0,0.0,55.0,3.4,13.0,55.0,48.6,35.81
2016,1,17,13,15,0.0,54.5,3.35,13.0,54.5,48.15,35.46
2016,1,17,13,30,0.0,54.0,3.3,13.0,54.0,47.7,35.12
2016,1,17,13,45,0.0,51.0,3.3,13.0,51.0,45.04,32.89
2016,1,17,14,0,0.0,48.0,3.3,13.0,48.0,42.37,30.67
2016,1,17,14,15,0.0,40.0,3.3,13.0,40.0,35.28,24.66
2016,1,17,14,30,0.0,32.0,3.3,13.0,32.0,28.2,18.63
2016,1,17,14,45,0.0,29.0,3.3,13.0,29.0,25.54,16.39
2016,1,17,15,0,0.0,26.0,3.3,13.0,26.0,22.89,14.13
2016,1,17,15,15,0.0,23.0,3.3,13.0,23.0,20.24,11.85
2016,1,17,15,30,0.0,20.0,3.3,13.0,20.0,17.59,9.56
2016,1,17,15,45,0.0,17.0,3.3,13.0,17.0,14.94,7.25
2016,1,17,16,0,0.0,14.0,3.3,13.0,14.0,12.3,4.91
2016,1,17,16,15,0.0,10.5,3.25,12.5,10.5,9.21,2.2
2016,1,17,16,30,0.0,7.0,3.2,12.0,7.0,6.14,0.0
2016,1,17,16,45,0.0,4.0,3.2,12.0,4.0,3.5,0.0
2016,1,17,17,0,0.0,1.0,3.2,12.0,1.0,0.91,0.0
2016,1,17,17,15,0.0,0.5,3.2,12.0,0.5,0.45,0.0
2016,1,17,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,209.0,13.5,1.45,10.5,32.5,10.71,0.0
2016,1,18,8,0,418.0,27.0,1.5,11.0,65.0,23.96,14.08
2016,1,18,8,15,508.0,34.0,1.5,11.0,106.0,29.47,20.31
2016,1,18,8,30,598.0,41.0,1.5,11.0,147.0,34.94,25.67
2016,1,18,8,45,652.5,45.5,1.5,11.5,189.0,37.97,28.6
2016,1,18,9,0,707.0,50.0,1.5,12.0,231.0,41.03,31.44
2016,1,18,9,15,741.5,53.5,1.55,12.0,270.5,43.16,33.4
2016,1,18,9,30,776.0,57.0,1.6,12.0,310.0,45.31,35.33
2016,1,18,9,45,447.5,111.0,1.65,12.5,261.0,78.44,64.78
2016,1,18,10,0,119.0,165.0,1.7,13.0,212.0,122.69,103.45
2016,1,18,10,15,232.0,168.0,1.75,13.0,267.0,138.74,104.11
2016,1,18,10,30,345.0,171.0,1.8,13.0,322.0,170.57,123.09
2016,1,18,10,45,334.0,183.5,1.9,13.0,336.0,199.45,146.9
2016,1,18,11,0,323.0,196.0,2.0,13.0,350.0,227.15,171.11
2016,1,18,11,15,194.5,207.5,2.05,13.0,301.0,223.47,174.19
2016,1,18,11,30,66.0,219.0,2.1,13.0,252.0,206.22,164.75
2016,1,18,11,45,33.5,192.0,2.15,13.0,209.0,178.49,143.17
2016,1,18,12,0,1.0,165.0,2.2,13.0,166.0,145.29,116.5
2016,1,18,12,15,7.5,177.5,2.15,13.0,181.5,159.74,128.42
2016,1,18,12,30,14.0,190.0,2.1,13.0,197.0,174.99,140.94
2016,1,18,12,45,7.0,144.0,2.1,13.0,147.5,131.54,105.18
2016,1,18,13,0,0.0,98.0,2.1,13.0,98.0,86.93,68.06
2016,1,18,13,15,1.0,129.5,2.1,13.0,130.0,116.3,92.78
2016,1,18,13,30,2.0,161.0,2.1,13.0,162.0,146.92,118.28
2016,1,18,13,45,1.0,127.0,2.1,13.0,127.5,114.93,91.73
2016,1,18,14,0,0.0,93.0,2.1,13.0,93.0,82.78,64.89
2016,1,18,14,15,0.0,93.0,2.0,13.0,93.0,83.01,65.22
2016,1,18,14,30,0.0,93.0,1.9,13.0,93.0,83.35,65.63
2016,1,18,14,45,0.0,77.5,1.8,13.0,77.5,68.84,53.42
2016,1,18,15,0,0.0,62.0,1.7,13.0,62.0,54.77,41.51
2016,1,18,15,15,0.0,55.0,1.65,12.5,55.0,48.56,36.32
2016,1,18,15,30,0.0,48.0,1.6,12.0,48.0,42.35,31.05
2016,1,18,15,45,0.0,40.0,1.55,12.0,40.0,35.26,24.89
2016,1,18,16,0,0.0,32.0,1.5,12.0,32.0,28.19,18.67
2016,1,18,16,15,0.0,24.5,1.5,12.0,24.5,21.56,12.79
2016,1,18,16,30,0.0,17.0,1.5,12.0,17.0,14.94,6.88
2016,1,18,16,45,0.0,10.5,1.5,12.0,10.5,9.22,1.39
2016,1,18,17,0,0.0,4.0,1.5,12.0,4.0,3.5,0.0
2016,1,18,17,15,0.0,2.0,1.5,12.0,2.0,1.82,0.0
2016,1,18,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,5.0,5.4,12.5,5.0,4.38,0.0
2016,1,19,8,0,0.0,10.0,5.5,13.0,10.0,8.78,1.55
2016,1,19,8,15,0.0,16.5,5.55,13.0,16.5,14.5,7.03
2016,1,19,8,30,0.0,23.0,5.6,13.0,23.0,20.23,12.34
2016,1,19,8,45,0.0,29.5,5.65,13.0,29.5,25.97,17.64
2016,1,19,9,0,0.0,36.0,5.7,13.0,36.0,31.72,22.9
2016,1,19,9,15,0.0,42.5,5.6,13.0,42.5,37.47,28.11
2016,1,19,9,30,0.0,49.0,5.5,13.0,49.0,43.23,33.27
2016,1,19,9,45,0.0,55.0,5.4,13.5,55.0,48.56,37.92
2016,1,19,10,0,0.0,61.0,5.3,14.0,61.0,53.89,42.52
2016,1,19,10,15,0.0,43.0,5.25,14.0,43.0,37.93,26.82
2016,1,19,10,30,0.0,25.0,5.2,14.0,25.0,22.03,13.2
2016,1,19,10,45,5.5,99.0,5.2,14.0,102.0,87.76,68.69
2016,1,19,11,0,11.0,173.0,5.2,14.0,179.0,149.85,120.3
2016,1,19,11,15,359.0,152.5,5.1,14.0,335.0,221.1,167.56
2016,1,19,11,30,707.0,132.0,5.0,14.0,491.0,332.24,251.22
2016,1,19,11,45,478.5,182.5,4.9,14.0,427.5,328.14,256.57
2016,1,19,12,0,250.0,233.0,4.8,14.0,364.0,304.76,243.4
2016,1,19,12,15,165.0,233.5,4.7,14.0,320.5,280.51,225.8
2016,1,19,12,30,80.0,234.0,4.6,14.0,277.0,247.83,200.25
2016,1,19,12,45,47.0,211.0,4.5,14.0,236.5,215.91,174.59
2016,1,19,13,0,14.0,188.0,4.4,14.0,196.0,176.21,142.05
2016,1,19,13,15,160.0,198.0,4.45,14.0,277.5,279.87,228.7
2016,1,19,13,30,306.0,208.0,4.5,14.0,359.0,388.6,318.24
2016,1,19,13,45,290.0,201.0,4.55,14.0,339.5,382.82,314.25
2016,1,19,14,0,274.0,194.0,4.6,14.0,320.0,375.3,309.08
2016,1,19,14,15,193.5,186.5,4.4,13.5,273.0,315.54,260.82
2016,1,19,14,30,113.0,179.0,4.2,13.0,226.0,262.75,217.27
2016,1,19,14,45,215.5,157.0,4.05,13.0,237.5,319.1,265.98
2016,1,19,15,0,318.0,135.0,3.9,13.0,249.0,364.26,304.95
2016,1,19,15,15,291.0,125.5,3.7,12.5,221.0,340.07,285.46
2016,1,19,15,30,264.0,116.0,3.5,12.0,193.0,315.13,265.08
2016,1,19,15,45,246.0,100.0,3.3,12.0,163.0,286.71,241.0
2016,1,19,16,0,228.0,84.0,3.1,12.0,133.0,257.44,215.48
2016,1,19,16,15,194.5,67.0,2.85,11.5,102.5,216.59,179.65
2016,1,19,16,30,161.0,50.0,2.6,11.0,72.0,175.58,142.56
2016,1,19,16,45,80.5,35.0,2.35,11.0,46.0,111.89,81.82
2016,1,19,17,0,0.0,20.0,2.1,11.0,20.0,21.25,0.0
2016,1,19,17,15,0.0,10.0,2.0,11.0,10.0,9.1,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,128.0,16.0,0.95,10.0,28.5,12.58,0.0
2016,1,20,8,0,256.0,32.0,1.0,10.0,57.0,26.17,16.25
2016,1,20,8,15,315.0,45.0,1.05,10.0,91.5,34.76,25.14
2016,1,20,8,30,374.0,58.0,1.1,10.0,126.0,44.21,34.12
2016,1,20,8,45,416.0,68.0,1.15,10.5,161.5,51.1,40.56
2016,1,20,9,0,458.0,78.0,1.2,11.0,197.0,57.82,46.69
2016,1,20,9,15,478.5,89.0,1.2,11.0,231.0,64.98,53.17
2016,1,20,9,30,499.0,100.0,1.2,11.0,265.0,71.94,59.39
2016,1,20,9,45,510.0,108.5,1.3,11.5,293.0,76.93,63.64
2016,1,20,10,0,521.0,117.0,1.4,12.0,321.0,87.4,65.34
2016,1,20,10,15,509.0,130.5,1.4,12.0,342.5,127.44,85.29
2016,1,20,10,30,497.0,144.0,1.4,12.0,364.0,166.2,113.07
2016,1,20,10,45,531.5,144.0,1.45,12.0,390.5,201.08,139.93
2016,1,20,11,0,566.0,144.0,1.5,12.0,417.0,238.43,171.13
2016,1,20,11,15,542.0,157.0,1.45,12.0,426.0,273.23,203.25
2016,1,20,11,30,518.0,170.0,1.4,12.0,435.0,305.32,232.87
2016,1,20,11,45,537.5,167.0,1.35,12.5,446.5,336.34,259.73
2016,1,20,12,0,557.0,164.0,1.3,13.0,458.0,367.58,286.4
2016,1,20,12,15,522.0,175.5,1.25,13.0,451.5,388.54,305.57
2016,1,20,12,30,487.0,187.0,1.2,13.0,445.0,405.97,321.29
2016,1,20,12,45,464.5,190.0,1.15,13.0,434.0,418.41,332.61
2016,1,20,13,0,442.0,193.0,1.1,13.0,423.0,428.17,341.49
2016,1,20,13,15,491.5,175.0,1.05,13.0,425.0,454.83,363.56
2016,1,20,13,30,541.0,157.0,1.0,13.0,427.0,481.45,385.37
2016,1,20,13,45,481.5,163.0,1.0,13.0,396.0,467.43,375.41
2016,1,20,14,0,422.0,169.0,1.0,13.0,365.0,449.71,362.59
2016,1,20,14,15,467.0,149.5,1.0,13.0,354.0,467.45,378.19
2016,1,20,14,30,512.0,130.0,1.0,13.0,343.0,483.58,392.23
2016,1,20,14,45,424.0,132.0,1.0,13.0,299.0,436.58,355.88
2016,1,20,15,0,336.0,134.0,1.0,13.0,255.0,375.35,308.18
2016,1,20,15,15,322.5,121.0,0.95,12.5,227.0,355.35,293.57
2016,1,20,15,30,309.0,108.0,0.9,12.0,199.0,334.02,277.1
2016,1,20,15,45,288.0,93.5,0.9,12.0,168.5,304.81,253.26
2016,1,20,16,0,267.0,79.0,0.9,12.0,138.0,287.25,237.83
2016,1,20,16,15,238.0,63.0,0.85,12.0,107.0,249.63,205.11
2016,1,20,16,30,209.0,47.0,0.8,12.0,76.0,211.67,170.87
2016,1,20,16,45,104.5,34.5,0.8,12.0,49.0,123.64,91.74
2016,1,20,17,0,0.0,22.0,0.8,12.0,22.0,24.3,0.0
2016,1,20,17,15,0.0,11.0,0.7,12.0,11.0,10.01,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,105.0,17.0,2.9,9.5,27.0,13.34,0.0
2016,1,21,8,0,210.0,34.0,2.9,10.0,54.0,26.51,16.6
2016,1,21,8,15,268.5,47.5,2.85,10.0,87.5,36.54,26.71
2016,1,21,8,30,327.0,61.0,2.8,10.0,121.0,46.3,35.97
2016,1,21,8,45,365.0,73.0,2.75,10.5,156.0,54.58,43.67
2016,1,21,9,0,403.0,85.0,2.7,11.0,191.0,62.64,51.01
2016,1,21,9,15,432.0,94.0,2.55,11.5,224.0,68.27,56.01
2016,1,21,9,30,461.0,103.0,2.4,12.0,257.0,73.77,60.78
2016,1,21,9,45,525.0,104.0,2.3,12.5,297.0,74.63,61.35
2016,1,21,10,0,589.0,105.0,2.2,13.0,337.0,80.71,58.44
2016,1,21,10,15,619.0,106.0,2.1,13.0,367.0,117.66,72.81
2016,1,21,10,30,649.0,107.0,2.0,13.0,397.0,157.19,98.62
2016,1,21,10,45,573.5,135.0,1.95,13.5,401.0,203.43,139.52
2016,1,21,11,0,498.0,163.0,1.9,14.0,405.0,239.42,173.62
2016,1,21,11,15,363.5,196.0,1.9,14.0,376.0,258.85,196.46
2016,1,21,11,30,229.0,229.0,1.9,14.0,347.0,264.6,206.72
2016,1,21,11,45,225.5,234.5,1.95,14.0,352.5,281.88,222.05
2016,1,21,12,0,222.0,240.0,2.0,14.0,358.0,298.47,236.62
2016,1,21,12,15,239.0,238.5,2.0,14.0,365.5,317.17,252.49
2016,1,21,12,30,256.0,237.0,2.0,14.0,373.0,340.49,271.97
2016,1,21,12,45,162.0,233.0,2.0,14.0,319.0,298.42,239.61
2016,1,21,13,0,68.0,229.0,2.0,14.0,265.0,248.13,199.71
2016,1,21,13,15,223.5,213.5,1.95,14.0,326.5,330.74,267.73
2016,1,21,13,30,379.0,198.0,1.9,14.0,388.0,421.82,341.11
2016,1,21,13,45,218.5,197.5,1.85,14.0,306.5,328.9,266.99
2016,1,21,14,0,58.0,197.0,1.8,14.0,225.0,228.38,184.97
2016,1,21,14,15,187.5,182.0,1.8,13.5,263.0,307.41,252.3
2016,1,21,14,30,317.0,167.0,1.8,13.0,301.0,390.0,320.94
2016,1,21,14,45,210.5,160.0,1.8,13.0,246.5,309.13,255.16
2016,1,21,15,0,104.0,153.0,1.8,13.0,192.0,237.44,195.77
2016,1,21,15,15,98.0,137.5,1.8,13.0,170.5,219.84,181.79
2016,1,21,15,30,92.0,122.0,1.8,13.0,149.0,201.68,166.87
2016,1,21,15,45,83.0,104.5,1.8,13.0,126.5,178.37,147.27
2016,1,21,16,0,74.0,87.0,1.8,13.0,104.0,154.51,126.76
2016,1,21,16,15,60.0,69.0,1.8,13.0,80.5,126.25,102.02
2016,1,21,16,30,46.0,51.0,1.8,13.0,57.0,87.51,68.18
2016,1,21,16,45,23.0,34.0,1.85,13.0,37.0,54.47,37.83
2016,1,21,17,0,0.0,17.0,1.9,13.0,17.0,15.36,0.0
2016,1,21,17,15,0.0,8.5,1.95,13.0,8.5,7.73,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
