Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.0,3.05,12.0,6.0,5.26,0.0
2016,1,22,8,0,0.0,12.0,2.9,12.0,12.0,10.54,3.18
2016,1,22,8,15,0.0,19.5,2.85,12.0,19.5,17.15,9.47
2016,1,22,8,30,0.0,27.0,2.8,12.0,27.0,23.77,15.63
2016,1,22,8,45,0.0,35.0,2.75,12.0,35.0,30.84,22.16
2016,1,22,9,0,0.0,43.0,2.7,12.0,43.0,37.92,28.63
2016,1,22,9,15,0.0,50.0,2.75,12.0,50.0,44.12,34.25
2016,1,22,9,30,0.0,57.0,2.8,12.0,57.0,50.33,39.81
2016,1,22,9,45,0.0,91.5,2.9,12.5,91.5,79.08,65.33
2016,1,22,10,0,0.0,126.0,3.0,13.0,126.0,105.81,84.69
2016,1,22,10,15,0.5,137.5,3.05,13.0,138.0,115.97,93.04
2016,1,22,10,30,1.0,149.0,3.1,13.0,150.0,126.27,101.47
2016,1,22,10,45,11.0,167.5,3.2,13.0,173.0,143.76,115.44
2016,1,22,11,0,21.0,186.0,3.3,13.0,196.0,162.5,130.47
2016,1,22,11,15,30.5,199.5,3.35,13.0,215.0,176.21,141.44
2016,1,22,11,30,40.0,213.0,3.4,13.0,234.0,193.96,155.88
2016,1,22,11,45,27.0,203.5,3.5,13.0,218.0,186.17,149.89
2016,1,22,12,0,14.0,194.0,3.6,13.0,202.0,175.37,141.29
2016,1,22,12,15,7.0,169.5,3.55,13.0,173.5,152.57,122.59
2016,1,22,12,30,0.0,145.0,3.5,13.0,145.0,128.52,102.71
2016,1,22,12,45,0.0,136.0,3.5,13.0,136.0,120.87,96.4
2016,1,22,13,0,0.0,127.0,3.5,13.0,127.0,113.08,89.95
2016,1,22,13,15,0.0,138.5,3.35,13.0,138.5,123.94,99.08
2016,1,22,13,30,0.0,150.0,3.2,13.0,150.0,135.19,108.53
2016,1,22,13,45,0.0,130.0,3.1,13.0,130.0,117.0,93.46
2016,1,22,14,0,0.0,110.0,3.0,13.0,110.0,98.6,78.17
2016,1,22,14,15,0.0,88.0,3.0,13.0,88.0,78.21,61.11
2016,1,22,14,30,0.0,66.0,3.0,13.0,66.0,58.33,44.35
2016,1,22,14,45,0.0,52.5,3.0,13.0,52.5,46.35,34.2
2016,1,22,15,0,0.0,39.0,3.0,13.0,39.0,34.38,24.0
2016,1,22,15,15,0.0,35.0,3.0,13.0,35.0,30.84,20.99
2016,1,22,15,30,0.0,31.0,3.0,13.0,31.0,27.3,17.95
2016,1,22,15,45,0.0,26.0,3.0,13.0,26.0,22.88,14.12
2016,1,22,16,0,0.0,21.0,3.0,13.0,21.0,18.46,10.25
2016,1,22,16,15,0.0,16.0,3.0,12.5,16.0,14.06,6.39
2016,1,22,16,30,0.0,11.0,3.0,12.0,11.0,9.65,2.5
2016,1,22,16,45,0.0,7.0,3.0,12.0,7.0,6.14,0.0
2016,1,22,17,0,0.0,3.0,3.0,12.0,3.0,2.63,0.0
2016,1,22,17,15,0.0,1.5,3.0,12.0,1.5,1.36,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,41.0,23.0,3.9,10.5,27.5,19.12,1.03
2016,1,23,8,0,82.0,46.0,4.0,11.0,55.0,36.45,25.1
2016,1,23,8,15,159.0,64.5,4.05,11.0,91.5,49.75,38.25
2016,1,23,8,30,236.0,83.0,4.1,11.0,128.0,63.24,50.93
2016,1,23,8,45,214.5,100.5,4.15,11.0,149.0,75.36,62.2
2016,1,23,9,0,193.0,118.0,4.2,11.0,170.0,89.3,74.9
2016,1,23,9,15,253.5,122.0,4.25,11.0,201.0,90.09,75.67
2016,1,23,9,30,314.0,126.0,4.3,11.0,232.0,93.0,78.23
2016,1,23,9,45,157.0,125.0,4.35,11.5,178.0,96.52,81.11
2016,1,23,10,0,0.0,124.0,4.4,12.0,124.0,104.44,83.89
2016,1,23,10,15,0.0,74.5,4.4,12.0,74.5,65.89,50.96
2016,1,23,10,30,0.0,25.0,4.4,12.0,25.0,22.03,13.32
2016,1,23,10,45,0.0,35.0,4.4,12.0,35.0,30.87,20.9
2016,1,23,11,0,0.0,45.0,4.4,12.0,45.0,39.73,28.44
2016,1,23,11,15,119.5,138.5,4.45,12.0,200.5,150.74,118.29
2016,1,23,11,30,239.0,232.0,4.5,12.0,356.0,270.99,215.09
2016,1,23,11,45,287.5,228.5,4.55,12.0,380.5,300.79,239.82
2016,1,23,12,0,336.0,225.0,4.6,12.0,405.0,333.68,267.63
2016,1,23,12,15,269.5,236.0,4.6,12.0,381.0,332.23,268.64
2016,1,23,12,30,203.0,247.0,4.6,12.0,357.0,321.5,261.39
2016,1,23,12,45,233.0,240.5,4.7,12.0,365.5,341.57,278.84
2016,1,23,13,0,263.0,234.0,4.8,12.0,374.0,368.73,302.03
2016,1,23,13,15,141.5,213.5,4.8,12.0,289.0,285.89,234.78
2016,1,23,13,30,20.0,193.0,4.8,12.0,204.0,187.54,152.82
2016,1,23,13,45,170.0,193.5,4.8,12.0,275.0,296.44,245.61
2016,1,23,14,0,320.0,194.0,4.8,12.0,346.0,406.18,337.47
2016,1,23,14,15,160.0,123.5,4.7,11.5,199.5,236.74,197.79
2016,1,23,14,30,0.0,53.0,4.6,11.0,53.0,46.8,34.72
2016,1,23,14,45,7.5,95.5,4.55,11.0,98.5,90.92,72.93
2016,1,23,15,0,15.0,138.0,4.5,11.0,144.0,141.31,116.14
2016,1,23,15,15,10.5,124.0,4.35,11.0,128.0,125.88,103.0
2016,1,23,15,30,6.0,110.0,4.2,11.0,112.0,110.39,89.75
2016,1,23,15,45,3.0,94.5,4.05,11.0,95.5,94.06,75.66
2016,1,23,16,0,0.0,79.0,3.9,11.0,79.0,77.63,61.3
2016,1,23,16,15,194.0,64.5,3.7,10.5,93.0,212.66,178.78
2016,1,23,16,30,388.0,50.0,3.5,10.0,107.0,324.66,269.83
2016,1,23,16,45,278.5,37.0,3.3,10.0,71.0,240.95,191.03
2016,1,23,17,0,169.0,24.0,3.1,10.0,35.0,149.28,56.77
2016,1,23,17,15,84.5,12.0,3.05,10.0,17.5,56.01,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,25.5,18.5,1.95,8.5,21.0,15.81,1.03
2016,1,24,8,0,51.0,37.0,1.9,9.0,42.0,30.39,20.34
2016,1,24,8,15,74.0,55.5,1.85,9.0,67.0,44.54,34.04
2016,1,24,8,30,97.0,74.0,1.8,9.0,92.0,58.34,47.0
2016,1,24,8,45,113.0,92.0,1.8,9.5,118.0,71.45,59.07
2016,1,24,9,0,129.0,110.0,1.8,10.0,144.0,84.23,70.61
2016,1,24,9,15,141.5,125.5,1.75,10.0,169.0,95.14,80.4
2016,1,24,9,30,154.0,141.0,1.7,10.0,194.0,105.76,89.79
2016,1,24,9,45,173.0,156.0,1.7,10.5,221.0,115.85,98.41
2016,1,24,10,0,192.0,171.0,1.7,11.0,248.0,129.62,103.03
2016,1,24,10,15,282.5,172.5,1.7,11.0,296.0,147.55,109.78
2016,1,24,10,30,373.0,174.0,1.7,11.0,344.0,179.16,129.51
2016,1,24,10,45,454.0,166.0,1.7,11.5,383.5,207.57,149.04
2016,1,24,11,0,535.0,158.0,1.7,12.0,423.0,246.15,178.99
2016,1,24,11,15,556.0,157.5,1.65,12.0,441.0,281.03,209.63
2016,1,24,11,30,577.0,157.0,1.6,12.0,459.0,316.7,241.16
2016,1,24,11,45,728.5,118.5,1.6,12.0,507.0,368.46,283.09
2016,1,24,12,0,880.0,80.0,1.6,12.0,555.0,429.84,333.38
2016,1,24,12,15,881.0,80.0,1.7,12.0,557.0,465.88,365.83
2016,1,24,12,30,882.0,80.0,1.8,12.0,559.0,499.72,396.05
2016,1,24,12,45,884.5,78.0,1.9,12.5,554.5,530.0,422.2
2016,1,24,13,0,887.0,76.0,2.0,13.0,550.0,557.82,445.89
2016,1,24,13,15,881.5,75.5,2.15,12.5,536.5,580.13,466.84
2016,1,24,13,30,876.0,75.0,2.3,12.0,523.0,599.44,485.28
2016,1,24,13,45,861.0,75.5,2.45,12.0,501.5,614.29,499.08
2016,1,24,14,0,846.0,76.0,2.6,12.0,480.0,623.08,508.14
2016,1,24,14,15,831.5,74.0,2.6,12.0,452.5,626.01,512.0
2016,1,24,14,30,817.0,72.0,2.6,12.0,425.0,625.63,513.19
2016,1,24,14,45,795.5,70.0,2.65,12.0,391.5,617.47,508.39
2016,1,24,15,0,774.0,68.0,2.7,12.0,358.0,606.17,500.93
2016,1,24,15,15,744.5,64.5,2.55,11.5,320.0,584.9,485.45
2016,1,24,15,30,715.0,61.0,2.4,11.0,282.0,560.92,467.28
2016,1,24,15,45,674.5,56.5,2.25,11.0,241.0,526.24,438.95
2016,1,24,16,0,634.0,52.0,2.1,11.0,200.0,489.61,407.95
2016,1,24,16,15,567.0,46.0,2.0,10.5,157.5,438.85,364.73
2016,1,24,16,30,500.0,40.0,1.9,10.0,115.0,383.59,315.79
2016,1,24,16,45,389.5,30.5,1.85,9.5,77.0,299.7,238.73
2016,1,24,17,0,279.0,21.0,1.8,9.0,39.0,209.9,101.09
2016,1,24,17,15,139.5,10.5,1.75,9.0,19.5,84.44,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,15.5,0.8,10.5,15.5,13.65,0.92
2016,1,25,8,0,0.0,31.0,0.8,11.0,31.0,26.94,17.38
2016,1,25,8,15,0.0,48.5,0.75,11.0,48.5,41.33,31.02
2016,1,25,8,30,0.0,66.0,0.7,11.0,66.0,55.53,44.19
2016,1,25,8,45,6.0,83.0,0.7,11.0,84.5,69.22,56.76
2016,1,25,9,0,12.0,100.0,0.7,11.0,103.0,82.77,69.0
2016,1,25,9,15,17.5,115.0,0.65,11.0,120.5,94.77,79.66
2016,1,25,9,30,23.0,130.0,0.6,11.0,138.0,106.63,90.04
2016,1,25,9,45,40.5,149.0,0.55,11.5,164.5,115.64,97.58
2016,1,25,10,0,58.0,168.0,0.5,12.0,191.0,130.45,104.41
2016,1,25,10,15,41.5,172.5,0.45,12.0,189.5,139.37,110.71
2016,1,25,10,30,25.0,177.0,0.4,12.0,188.0,150.6,120.09
2016,1,25,10,45,41.5,194.5,0.4,12.0,214.5,165.84,131.59
2016,1,25,11,0,58.0,212.0,0.4,12.0,241.0,187.69,148.62
2016,1,25,11,15,147.0,223.5,0.35,12.0,300.5,225.38,176.08
2016,1,25,11,30,236.0,235.0,0.3,12.0,360.0,273.46,212.43
2016,1,25,11,45,196.0,242.5,0.3,12.5,347.5,279.69,218.67
2016,1,25,12,0,156.0,250.0,0.3,13.0,335.0,282.36,221.85
2016,1,25,12,15,98.5,238.5,0.3,13.0,292.0,254.83,201.5
2016,1,25,12,30,41.0,227.0,0.3,13.0,249.0,223.82,177.77
2016,1,25,12,45,41.0,225.5,0.3,13.0,247.5,226.55,180.39
2016,1,25,13,0,41.0,224.0,0.3,13.0,246.0,229.16,182.69
2016,1,25,13,15,20.5,162.5,0.3,13.0,173.5,157.55,125.46
2016,1,25,13,30,0.0,101.0,0.3,13.0,101.0,89.78,70.07
2016,1,25,13,45,97.0,157.5,0.35,13.0,204.5,215.85,175.29
2016,1,25,14,0,194.0,214.0,0.4,13.0,308.0,340.66,274.59
2016,1,25,14,15,189.0,203.0,0.45,13.0,290.0,332.86,268.32
2016,1,25,14,30,184.0,192.0,0.5,13.0,272.0,324.11,262.45
2016,1,25,14,45,182.0,177.0,0.55,13.0,251.5,311.8,253.78
2016,1,25,15,0,180.0,162.0,0.6,13.0,231.0,298.53,244.19
2016,1,25,15,15,424.0,115.0,0.6,12.5,254.0,432.4,354.45
2016,1,25,15,30,668.0,68.0,0.6,12.0,277.0,544.54,442.99
2016,1,25,15,45,625.0,63.0,0.6,12.0,236.5,508.48,413.75
2016,1,25,16,0,582.0,58.0,0.6,12.0,196.0,470.83,383.79
2016,1,25,16,15,515.0,51.0,0.65,11.5,155.0,414.55,338.65
2016,1,25,16,30,448.0,44.0,0.7,11.0,114.0,358.44,291.27
2016,1,25,16,45,340.0,34.0,0.8,11.0,76.5,275.91,218.12
2016,1,25,17,0,232.0,24.0,0.9,11.0,39.0,188.84,102.62
2016,1,25,17,15,116.0,12.0,0.9,11.0,19.5,73.56,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,45,187.5,16.5,1.4,9.5,37.0,13.02,1.36
2016,1,26,8,0,375.0,33.0,1.5,10.0,74.0,26.79,17.4
2016,1,26,8,15,462.0,41.0,1.5,10.0,115.0,32.48,23.31
2016,1,26,8,30,549.0,49.0,1.5,10.0,156.0,38.09,28.75
2016,1,26,8,45,604.5,54.5,1.55,10.5,199.0,41.41,31.91
2016,1,26,9,0,660.0,60.0,1.6,11.0,242.0,44.73,34.94
2016,1,26,9,15,583.0,80.5,1.6,11.0,259.0,59.18,47.98
2016,1,26,9,30,506.0,101.0,1.6,11.0,276.0,72.2,59.6
2016,1,26,9,45,584.0,96.5,1.6,11.5,319.0,68.09,55.7
2016,1,26,10,0,662.0,92.0,1.6,12.0,362.0,76.31,50.79
2016,1,26,10,15,663.5,100.0,1.55,12.0,388.0,120.73,72.56
2016,1,26,10,30,665.0,108.0,1.5,12.0,414.0,164.92,104.17
2016,1,26,10,45,746.5,97.5,1.5,12.0,458.5,207.99,136.49
2016,1,26,11,0,828.0,87.0,1.5,12.0,503.0,261.1,180.08
2016,1,26,11,15,567.0,157.0,1.45,12.0,446.0,285.84,213.06
2016,1,26,11,30,306.0,227.0,1.4,12.0,389.0,289.8,225.97
2016,1,26,11,45,288.5,234.5,1.4,12.5,389.5,307.95,242.17
2016,1,26,12,0,271.0,242.0,1.4,13.0,390.0,324.25,256.35
2016,1,26,12,15,353.5,226.0,1.4,13.0,420.0,362.24,287.08
2016,1,26,12,30,436.0,210.0,1.4,13.0,450.0,408.95,324.72
2016,1,26,12,45,497.0,190.0,1.4,13.0,461.0,441.51,351.57
2016,1,26,13,0,558.0,170.0,1.4,13.0,472.0,475.38,379.53
2016,1,26,13,15,564.5,163.5,1.4,13.0,462.5,492.41,394.18
2016,1,26,13,30,571.0,157.0,1.4,13.0,453.0,507.68,407.45
2016,1,26,13,45,558.0,154.0,1.4,13.0,434.0,512.78,412.67
2016,1,26,14,0,545.0,151.0,1.4,13.0,415.0,515.39,415.94
2016,1,26,14,15,519.5,147.0,1.4,13.0,387.5,506.51,410.25
2016,1,26,14,30,494.0,143.0,1.4,13.0,360.0,495.05,402.49
2016,1,26,14,45,432.5,141.0,1.4,13.0,320.5,459.71,375.63
2016,1,26,15,0,371.0,139.0,1.4,13.0,281.0,422.1,346.59
2016,1,26,15,15,350.0,128.5,1.3,12.5,252.0,400.18,330.31
2016,1,26,15,30,329.0,118.0,1.2,12.0,223.0,364.32,302.56
2016,1,26,15,45,308.0,103.5,1.1,12.0,190.5,334.88,278.67
2016,1,26,16,0,287.0,89.0,1.0,12.0,158.0,304.49,253.23
2016,1,26,16,15,256.0,73.0,1.05,11.5,125.5,277.63,230.15
2016,1,26,16,30,225.0,57.0,1.1,11.0,93.0,237.94,195.46
2016,1,26,16,45,166.0,41.0,1.2,11.0,63.0,181.91,144.59
2016,1,26,17,0,107.0,25.0,1.3,11.0,33.0,120.31,70.54
2016,1,26,17,15,53.5,12.5,1.3,10.5,16.5,40.44,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.0,2.3,8.0,6.0,0.0,0.0
2016,1,27,7,30,0.0,12.0,2.3,8.0,12.0,10.91,0.0
2016,1,27,7,45,174.0,24.5,2.35,8.5,43.5,19.29,5.72
2016,1,27,8,0,348.0,37.0,2.4,9.0,75.0,30.37,20.63
2016,1,27,8,15,435.0,46.0,2.3,9.0,116.5,36.78,27.25
2016,1,27,8,30,522.0,55.0,2.2,9.0,158.0,43.08,33.37
2016,1,27,8,45,578.5,61.0,2.15,9.5,200.5,46.6,36.73
2016,1,27,9,0,635.0,67.0,2.1,10.0,243.0,50.12,39.96
2016,1,27,9,15,673.0,71.5,2.1,10.0,283.5,52.34,41.98
2016,1,27,9,30,711.0,76.0,2.1,10.0,324.0,54.59,43.97
2016,1,27,9,45,754.5,75.0,2.15,10.5,363.5,58.0,46.87
2016,1,27,10,0,798.0,74.0,2.2,11.0,403.0,72.49,44.93
2016,1,27,10,15,815.5,76.0,2.05,11.5,434.0,119.95,66.05
2016,1,27,10,30,833.0,78.0,1.9,12.0,465.0,168.45,99.67
2016,1,27,10,45,846.5,79.5,1.8,12.5,490.0,216.62,139.24
2016,1,27,11,0,860.0,81.0,1.7,13.0,515.0,264.94,181.63
2016,1,27,11,15,867.5,82.0,1.55,13.0,532.5,311.08,223.57
2016,1,27,11,30,875.0,83.0,1.4,13.0,550.0,356.34,264.54
2016,1,27,11,45,880.5,83.0,1.3,13.0,560.5,400.9,304.29
2016,1,27,12,0,886.0,83.0,1.2,13.0,571.0,441.19,339.73
2016,1,27,12,15,887.0,83.0,1.15,13.0,573.0,477.78,371.61
2016,1,27,12,30,888.0,83.0,1.1,13.0,575.0,512.14,400.93
2016,1,27,12,45,891.5,81.0,1.05,13.5,571.0,543.47,426.41
2016,1,27,13,0,895.0,79.0,1.0,14.0,567.0,572.37,449.35
2016,1,27,13,15,890.0,78.0,1.0,14.0,553.5,594.91,468.26
2016,1,27,13,30,885.0,77.0,1.0,14.0,540.0,614.4,484.61
2016,1,27,13,45,878.0,75.5,1.0,14.0,520.0,629.04,497.16
2016,1,27,14,0,871.0,74.0,1.0,14.0,500.0,640.47,507.2
2016,1,27,14,15,858.0,72.5,0.95,14.0,472.5,649.1,514.4
2016,1,27,14,30,845.0,71.0,0.9,14.0,445.0,650.59,516.34
2016,1,27,14,45,827.0,68.5,0.9,14.0,412.0,644.3,513.07
2016,1,27,15,0,809.0,66.0,0.9,14.0,379.0,634.79,507.3
2016,1,27,15,15,782.0,63.0,0.8,13.5,340.5,615.62,493.92
2016,1,27,15,30,755.0,60.0,0.7,13.0,302.0,593.62,477.98
2016,1,27,15,45,715.5,55.5,0.65,13.0,259.5,559.04,451.54
2016,1,27,16,0,676.0,51.0,0.6,13.0,217.0,522.43,422.51
2016,1,27,16,15,614.5,45.5,0.65,12.5,173.5,469.07,380.57
2016,1,27,16,30,553.0,40.0,0.7,12.0,130.0,415.09,335.67
2016,1,27,16,45,449.0,31.5,0.75,12.0,89.5,340.12,269.36
2016,1,27,17,0,345.0,23.0,0.8,12.0,49.0,257.69,165.09
2016,1,27,17,15,172.5,11.5,0.8,12.0,24.5,104.75,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.95,10.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,1.0,10.0,6.0,5.46,0.0
2016,1,28,7,45,0.0,21.0,1.05,10.0,21.0,18.36,5.93
2016,1,28,8,0,0.0,36.0,1.1,10.0,36.0,30.94,21.16
2016,1,28,8,15,7.0,54.0,1.1,10.0,55.5,45.63,35.07
2016,1,28,8,30,14.0,72.0,1.1,10.0,75.0,60.16,48.58
2016,1,28,8,45,21.5,89.5,1.15,10.5,95.0,72.06,59.45
2016,1,28,9,0,29.0,107.0,1.2,11.0,115.0,85.09,71.11
2016,1,28,9,15,34.5,123.0,1.15,11.0,134.0,96.9,81.6
2016,1,28,9,30,40.0,139.0,1.1,11.0,153.0,108.45,91.71
2016,1,28,9,45,184.5,150.0,1.1,11.5,225.5,112.68,95.08
2016,1,28,10,0,329.0,161.0,1.1,12.0,298.0,123.73,94.45
2016,1,28,10,15,352.5,170.5,1.2,12.0,326.5,154.16,111.46
2016,1,28,10,30,376.0,180.0,1.3,12.0,355.0,186.79,134.72
2016,1,28,10,45,193.5,180.5,1.45,12.5,271.0,181.03,137.85
2016,1,28,11,0,11.0,181.0,1.6,13.0,187.0,156.98,125.65
2016,1,28,11,15,5.5,143.0,1.55,13.0,146.0,126.05,100.31
2016,1,28,11,30,0.0,105.0,1.5,13.0,105.0,92.65,72.68
2016,1,28,11,45,0.0,107.0,1.5,13.5,107.0,94.51,74.09
2016,1,28,12,0,0.0,109.0,1.5,14.0,109.0,96.37,75.44
2016,1,28,12,15,23.0,172.0,1.5,14.0,185.0,163.63,130.72
2016,1,28,12,30,46.0,235.0,1.5,14.0,261.0,233.64,187.17
2016,1,28,12,45,190.0,233.5,1.55,14.0,338.0,315.78,253.23
2016,1,28,13,0,334.0,232.0,1.6,14.0,415.0,408.76,327.14
2016,1,28,13,15,176.5,215.0,1.55,14.0,311.5,308.94,248.51
2016,1,28,13,30,19.0,198.0,1.5,14.0,208.0,191.56,153.45
2016,1,28,13,45,9.5,169.5,1.5,14.0,174.5,160.07,128.25
2016,1,28,14,0,0.0,141.0,1.5,14.0,141.0,127.78,101.76
2016,1,28,14,15,0.0,103.0,1.45,14.0,103.0,92.14,72.34
2016,1,28,14,30,0.0,65.0,1.4,14.0,65.0,57.45,43.33
2016,1,28,14,45,1.5,100.5,1.35,14.0,101.0,91.61,72.33
2016,1,28,15,0,3.0,136.0,1.3,14.0,137.0,130.18,104.71
2016,1,28,15,15,1.5,122.5,1.2,13.5,123.0,117.05,93.95
2016,1,28,15,30,0.0,109.0,1.1,13.0,109.0,103.86,83.13
2016,1,28,15,45,0.0,94.0,1.05,13.0,94.0,89.9,71.38
2016,1,28,16,0,0.0,79.0,1.0,13.0,79.0,75.79,59.32
2016,1,28,16,15,0.0,63.0,1.0,12.5,63.0,60.26,45.96
2016,1,28,16,30,0.0,47.0,1.0,12.0,47.0,44.31,32.06
2016,1,28,16,45,0.0,32.5,1.0,12.0,32.5,29.71,19.08
2016,1,28,17,0,0.0,18.0,1.0,12.0,18.0,15.85,5.54
2016,1,28,17,15,0.0,9.0,1.0,12.0,9.0,8.19,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.5,2.4,12.0,0.5,0.0,0.0
2016,1,29,7,30,0.0,1.0,2.5,12.0,1.0,0.91,0.0
2016,1,29,7,45,0.0,3.0,2.65,12.5,3.0,2.63,0.0
2016,1,29,8,0,0.0,5.0,2.8,13.0,5.0,4.38,0.0
2016,1,29,8,15,0.0,8.0,2.8,13.0,8.0,7.02,0.56
2016,1,29,8,30,0.0,11.0,2.8,13.0,11.0,9.66,3.0
2016,1,29,8,45,0.0,14.0,2.85,13.0,14.0,12.3,5.44
2016,1,29,9,0,0.0,17.0,2.9,13.0,17.0,14.94,7.85
2016,1,29,9,15,0.0,20.0,2.9,13.0,20.0,17.59,10.24
2016,1,29,9,30,0.0,23.0,2.9,13.0,23.0,20.24,12.62
2016,1,29,9,45,0.0,25.0,2.95,13.0,25.0,22.02,14.18
2016,1,29,10,0,0.0,27.0,3.0,13.0,27.0,23.79,14.83
2016,1,29,10,15,0.0,24.0,3.0,13.0,24.0,21.15,12.53
2016,1,29,10,30,0.0,21.0,3.0,13.0,21.0,18.5,10.23
2016,1,29,10,45,0.0,42.0,3.0,13.0,42.0,37.07,26.07
2016,1,29,11,0,0.0,63.0,3.0,13.0,63.0,55.7,41.84
2016,1,29,11,15,0.0,55.0,3.0,13.0,55.0,48.61,35.76
2016,1,29,11,30,0.0,47.0,3.0,13.0,47.0,41.52,29.72
2016,1,29,11,45,0.0,56.5,3.0,13.0,56.5,49.95,36.84
2016,1,29,12,0,0.0,66.0,3.0,13.0,66.0,58.39,43.94
2016,1,29,12,15,0.0,71.5,3.0,13.0,71.5,63.28,48.04
2016,1,29,12,30,0.0,77.0,3.0,13.0,77.0,68.17,52.15
2016,1,29,12,45,0.0,109.0,3.0,13.0,109.0,96.68,76.08
2016,1,29,13,0,0.0,141.0,3.0,13.0,141.0,125.67,100.24
2016,1,29,13,15,0.0,75.5,3.0,13.0,75.5,66.82,51.05
2016,1,29,13,30,0.0,10.0,3.0,13.0,10.0,8.81,1.87
2016,1,29,13,45,0.0,10.0,3.0,13.0,10.0,8.81,1.89
2016,1,29,14,0,0.0,10.0,3.0,13.0,10.0,8.81,1.9
2016,1,29,14,15,0.0,8.5,3.0,13.0,8.5,7.48,0.77
2016,1,29,14,30,0.0,7.0,3.0,13.0,7.0,6.16,0.0
2016,1,29,14,45,0.0,19.0,3.0,13.0,19.0,16.73,8.76
2016,1,29,15,0,0.0,31.0,3.0,13.0,31.0,27.31,17.9
2016,1,29,15,15,0.0,28.0,3.0,13.0,28.0,24.66,15.64
2016,1,29,15,30,0.0,25.0,3.0,13.0,25.0,22.0,13.38
2016,1,29,15,45,0.0,21.5,3.0,13.0,21.5,18.91,10.71
2016,1,29,16,0,0.0,18.0,3.0,13.0,18.0,15.82,8.02
2016,1,29,16,15,0.0,14.0,2.95,12.5,14.0,12.3,4.94
2016,1,29,16,30,0.0,10.0,2.9,12.0,10.0,8.78,1.84
2016,1,29,16,45,0.0,7.0,2.9,12.0,7.0,6.14,0.0
2016,1,29,17,0,0.0,4.0,2.9,12.0,4.0,3.5,0.0
2016,1,29,17,15,0.0,2.0,2.8,12.0,2.0,1.82,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,2.0,2.4,8.0,2.0,0.0,0.0
2016,1,30,7,30,0.0,4.0,2.5,8.0,4.0,3.64,0.0
2016,1,30,7,45,0.0,12.5,2.65,8.5,12.5,10.99,2.08
2016,1,30,8,0,0.0,21.0,2.8,9.0,21.0,18.48,10.52
2016,1,30,8,15,0.0,32.0,2.85,9.0,32.0,28.21,19.68
2016,1,30,8,30,0.0,43.0,2.9,9.0,43.0,37.94,28.79
2016,1,30,8,45,0.0,54.0,2.95,9.5,54.0,47.6,37.67
2016,1,30,9,0,0.0,65.0,3.0,10.0,65.0,56.96,46.14
2016,1,30,9,15,0.0,75.5,3.0,10.0,75.5,65.84,54.15
2016,1,30,9,30,0.0,86.0,3.0,10.0,86.0,74.64,62.0
2016,1,30,9,45,419.5,75.0,3.05,10.5,251.5,50.12,39.73
2016,1,30,10,0,839.0,64.0,3.1,11.0,417.0,70.48,39.61
2016,1,30,10,15,855.5,66.0,3.1,11.0,449.0,126.26,68.79
2016,1,30,10,30,872.0,68.0,3.1,11.0,481.0,176.33,104.85
2016,1,30,10,45,881.5,69.5,3.1,11.5,505.5,225.26,146.19
2016,1,30,11,0,891.0,71.0,3.1,12.0,530.0,273.84,189.92
2016,1,30,11,15,692.5,132.0,3.1,12.0,496.0,307.21,228.66
2016,1,30,11,30,494.0,193.0,3.1,12.0,462.0,327.13,253.71
2016,1,30,11,45,701.0,134.5,3.15,12.0,524.0,382.69,298.2
2016,1,30,12,0,908.0,76.0,3.2,12.0,586.0,450.75,354.14
2016,1,30,12,15,909.0,76.0,3.2,12.0,588.5,488.25,387.95
2016,1,30,12,30,910.0,76.0,3.2,12.0,591.0,523.47,419.31
2016,1,30,12,45,567.5,165.0,3.2,12.0,485.5,460.49,372.34
2016,1,30,13,0,225.0,254.0,3.2,12.0,380.0,365.23,296.59
2016,1,30,13,15,224.0,248.5,3.2,12.0,371.5,370.03,301.71
2016,1,30,13,30,223.0,243.0,3.2,12.0,363.0,373.94,305.69
2016,1,30,13,45,126.5,221.0,3.2,12.0,289.0,300.38,246.08
2016,1,30,14,0,30.0,199.0,3.2,12.0,215.0,212.28,173.14
2016,1,30,14,15,155.0,194.5,3.2,12.0,266.5,303.28,250.89
2016,1,30,14,30,280.0,190.0,3.2,12.0,318.0,398.75,330.54
2016,1,30,14,45,329.0,168.0,3.25,12.0,307.5,413.69,344.15
2016,1,30,15,0,378.0,146.0,3.3,12.0,297.0,439.67,366.73
2016,1,30,15,15,361.5,134.5,3.15,11.5,267.5,419.56,351.47
2016,1,30,15,30,345.0,123.0,3.0,11.0,238.0,397.84,334.72
2016,1,30,15,45,329.5,107.5,2.95,11.0,205.5,370.68,312.66
2016,1,30,16,0,314.0,92.0,2.9,11.0,173.0,342.14,288.75
2016,1,30,16,15,283.5,77.0,2.75,10.5,139.5,303.44,255.66
2016,1,30,16,30,253.0,62.0,2.6,10.0,106.0,264.46,221.07
2016,1,30,16,45,204.5,46.0,2.5,9.5,74.5,213.32,174.56
2016,1,30,17,0,156.0,30.0,2.4,9.0,43.0,163.72,119.42
2016,1,30,17,15,78.0,15.0,2.4,9.0,21.5,57.08,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,7.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,2.3,7.0,19.0,17.28,0.0
2016,1,31,7,45,254.0,25.5,2.4,7.5,56.0,20.91,9.73
2016,1,31,8,0,508.0,32.0,2.5,8.0,93.0,28.04,19.02
2016,1,31,8,15,587.5,38.0,2.6,8.0,138.0,32.49,23.65
2016,1,31,8,30,667.0,44.0,2.7,8.0,183.0,36.95,28.03
2016,1,31,8,45,721.0,47.5,2.8,8.5,229.0,39.1,30.1
2016,1,31,9,0,775.0,51.0,2.9,9.0,275.0,41.32,32.12
2016,1,31,9,15,807.0,54.0,3.0,9.0,317.5,43.05,33.69
2016,1,31,9,30,839.0,57.0,3.1,9.0,360.0,50.55,40.45
2016,1,31,9,45,856.5,60.5,3.25,9.5,398.0,53.23,42.71
2016,1,31,10,0,874.0,64.0,3.4,10.0,436.0,79.95,46.2
2016,1,31,10,15,890.0,66.0,3.5,10.0,468.0,131.14,71.41
2016,1,31,10,30,906.0,68.0,3.6,10.0,500.0,183.03,109.33
2016,1,31,10,45,918.5,68.5,3.7,10.0,526.5,233.53,152.57
2016,1,31,11,0,931.0,69.0,3.8,10.0,553.0,283.86,198.61
2016,1,31,11,15,938.0,70.0,3.95,10.0,571.0,332.67,244.63
2016,1,31,11,30,945.0,71.0,4.1,10.0,589.0,380.37,289.75
2016,1,31,11,45,947.0,72.0,4.3,10.0,599.5,424.91,331.95
2016,1,31,12,0,949.0,73.0,4.5,10.0,610.0,467.51,371.86
2016,1,31,12,15,949.5,73.0,4.65,10.0,612.0,506.38,407.96
2016,1,31,12,30,950.0,73.0,4.8,10.0,614.0,542.83,441.41
2016,1,31,12,45,940.0,76.0,4.95,10.0,607.0,574.24,470.2
2016,1,31,13,0,930.0,79.0,5.1,10.0,600.0,602.43,495.89
2016,1,31,13,15,924.5,78.5,5.1,10.0,586.5,626.37,517.43
2016,1,31,13,30,919.0,78.0,5.1,10.0,573.0,647.13,536.11
2016,1,31,13,45,904.0,78.5,5.2,10.0,551.0,659.82,548.46
2016,1,31,14,0,889.0,79.0,5.3,10.0,529.0,672.95,560.87
2016,1,31,14,15,875.5,77.5,5.3,10.0,500.5,677.85,566.46
2016,1,31,14,30,862.0,76.0,5.3,10.0,472.0,679.3,569.2
2016,1,31,14,45,837.5,75.0,5.3,10.0,437.0,670.5,563.62
2016,1,31,15,0,813.0,74.0,5.3,10.0,402.0,658.33,555.16
2016,1,31,15,15,785.0,71.0,5.2,9.5,362.5,638.3,540.83
2016,1,31,15,30,757.0,68.0,5.1,9.0,323.0,615.33,523.62
2016,1,31,15,45,714.0,64.0,5.05,9.0,279.0,578.44,493.53
2016,1,31,16,0,671.0,60.0,5.0,9.0,235.0,544.62,464.71
2016,1,31,16,15,608.0,54.0,4.95,8.5,190.0,489.61,417.86
2016,1,31,16,30,545.0,48.0,4.9,8.0,145.0,434.28,368.6
2016,1,31,16,45,443.5,39.0,4.85,8.0,102.5,352.31,293.79
2016,1,31,17,0,342.0,30.0,4.8,8.0,60.0,273.72,208.63
2016,1,31,17,15,171.0,15.0,4.95,8.0,30.0,135.0,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,10.5,3.35,6.5,10.5,0.0,0.0
2016,2,1,7,30,0.0,21.0,3.4,7.0,21.0,19.1,0.0
2016,2,1,7,45,273.5,26.0,3.5,7.5,60.0,21.3,10.52
2016,2,1,8,0,547.0,31.0,3.6,8.0,99.0,27.05,18.2
2016,2,1,8,15,623.5,36.5,3.7,8.0,145.0,31.12,22.43
2016,2,1,8,30,700.0,42.0,3.8,8.0,191.0,35.2,26.44
2016,2,1,8,45,746.0,46.0,3.95,8.5,236.5,37.85,28.95
2016,2,1,9,0,792.0,50.0,4.1,9.0,282.0,40.5,31.37
2016,2,1,9,15,822.5,53.0,4.1,9.0,325.0,47.42,37.65
2016,2,1,9,30,853.0,56.0,4.1,9.0,368.0,49.91,39.85
2016,2,1,9,45,859.5,62.5,4.15,9.5,404.0,54.69,44.01
2016,2,1,10,0,866.0,69.0,4.2,10.0,440.0,78.9,44.35
2016,2,1,10,15,881.0,71.0,4.1,10.0,472.0,136.19,75.65
2016,2,1,10,30,896.0,73.0,4.0,10.0,504.0,187.72,113.7
2016,2,1,10,45,901.0,76.0,3.95,10.0,528.5,238.53,157.66
2016,2,1,11,0,906.0,79.0,3.9,10.0,553.0,288.57,203.67
2016,2,1,11,15,912.5,80.0,3.85,10.0,571.0,336.38,248.59
2016,2,1,11,30,919.0,81.0,3.8,10.0,589.0,383.09,292.44
2016,2,1,11,45,921.0,82.0,3.75,10.5,598.5,426.79,332.67
2016,2,1,12,0,923.0,83.0,3.7,11.0,608.0,468.63,370.37
2016,2,1,12,15,923.5,83.0,3.6,11.0,610.5,506.8,404.8
2016,2,1,12,30,924.0,83.0,3.5,11.0,613.0,542.61,436.52
2016,2,1,12,45,924.0,81.5,3.45,11.0,607.5,574.2,464.33
2016,2,1,13,0,924.0,80.0,3.4,11.0,602.0,603.05,489.43
2016,2,1,13,15,918.5,79.5,3.35,11.0,588.5,626.9,510.15
2016,2,1,13,30,913.0,79.0,3.3,11.0,575.0,647.58,528.07
2016,2,1,13,45,907.0,77.0,3.3,11.0,554.5,663.12,542.0
2016,2,1,14,0,901.0,75.0,3.3,11.0,534.0,675.35,553.22
2016,2,1,14,15,888.0,73.5,3.25,11.0,505.5,680.21,558.43
2016,2,1,14,30,875.0,72.0,3.2,11.0,477.0,686.46,564.46
2016,2,1,14,45,856.0,69.5,3.15,11.0,442.5,679.64,560.41
2016,2,1,15,0,837.0,67.0,3.1,11.0,408.0,669.45,553.47
2016,2,1,15,15,811.5,64.5,2.9,10.5,368.5,651.63,540.88
2016,2,1,15,30,786.0,62.0,2.7,10.0,329.0,630.86,525.71
2016,2,1,15,45,750.5,57.5,2.55,10.0,286.0,598.2,499.89
2016,2,1,16,0,715.0,53.0,2.4,10.0,243.0,563.31,471.17
2016,2,1,16,15,657.5,48.0,2.4,9.5,197.5,511.61,428.89
2016,2,1,16,30,600.0,43.0,2.4,9.0,152.0,459.02,383.63
