Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,30,665.0,175.0,2.1,14.0,605.0,423.67,327.49
2016,2,22,11,45,813.5,129.5,2.1,14.5,664.0,488.4,379.38
2016,2,22,12,0,962.0,84.0,2.1,15.0,723.0,559.54,435.82
2016,2,22,12,15,963.5,84.0,2.1,15.0,725.5,600.84,469.98
2016,2,22,12,30,965.0,84.0,2.1,15.0,728.0,639.7,501.68
2016,2,22,12,45,960.0,85.5,2.15,15.0,722.0,673.49,529.21
2016,2,22,13,0,955.0,87.0,2.2,15.0,716.0,704.19,554.0
2016,2,22,13,15,771.5,142.0,2.2,15.0,644.0,671.37,529.35
2016,2,22,13,30,588.0,197.0,2.2,15.0,572.0,618.35,489.41
2016,2,22,13,45,573.5,194.5,2.2,15.5,550.0,623.33,493.78
2016,2,22,14,0,559.0,192.0,2.2,16.0,528.0,625.57,495.6
2016,2,22,14,15,629.5,159.5,2.1,15.5,522.0,662.87,526.27
2016,2,22,14,30,700.0,127.0,2.0,15.0,516.0,692.91,551.38
2016,2,22,14,45,791.0,102.5,1.95,15.0,516.0,740.42,586.81
2016,2,22,15,0,882.0,78.0,1.9,15.0,516.0,788.19,621.76
2016,2,22,15,15,861.0,75.5,1.75,15.0,474.0,771.85,609.65
2016,2,22,15,30,840.0,73.0,1.6,15.0,432.0,752.29,595.79
2016,2,22,15,45,809.0,70.0,1.45,15.0,385.5,721.49,573.61
2016,2,22,16,0,778.0,67.0,1.3,15.0,339.0,688.09,549.19
2016,2,22,16,15,735.0,62.5,1.3,14.5,289.5,641.77,516.83
2016,2,22,16,30,692.0,58.0,1.3,14.0,240.0,593.86,481.8
2016,2,22,16,45,622.5,51.5,1.3,13.5,190.0,530.39,432.71
2016,2,22,17,0,553.0,45.0,1.3,13.0,140.0,462.53,376.6
2016,2,22,17,15,437.0,35.5,1.35,12.5,95.0,362.82,291.0
2016,2,22,17,30,321.0,26.0,1.4,12.0,50.0,264.21,174.93
2016,2,22,17,45,160.5,13.0,1.45,12.0,25.0,105.16,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,223.5,17.0,1.55,10.0,42.5,13.46,2.16
2016,2,23,7,30,447.0,34.0,1.6,10.0,85.0,27.62,18.31
2016,2,23,7,45,540.5,42.0,1.65,10.5,134.0,33.2,24.01
2016,2,23,8,0,634.0,50.0,1.7,11.0,183.0,42.3,32.51
2016,2,23,8,15,689.5,55.5,1.8,11.0,233.5,45.81,35.87
2016,2,23,8,30,745.0,61.0,1.9,11.0,284.0,49.31,39.08
2016,2,23,8,45,784.5,64.0,2.0,11.5,333.5,50.6,40.14
2016,2,23,9,0,824.0,67.0,2.1,12.0,383.0,51.97,41.19
2016,2,23,9,15,644.5,111.0,2.1,12.0,375.5,76.96,63.35
2016,2,23,9,30,465.0,155.0,2.1,12.0,368.0,104.04,87.04
2016,2,23,9,45,688.5,116.0,2.1,12.5,461.5,109.33,68.23
2016,2,23,10,0,912.0,77.0,2.1,13.0,555.0,157.65,88.29
2016,2,23,10,15,924.5,79.0,1.95,13.0,588.5,212.99,130.85
2016,2,23,10,30,937.0,81.0,1.8,13.0,622.0,268.68,178.76
2016,2,23,10,45,944.5,83.0,1.7,13.5,648.5,323.16,227.35
2016,2,23,11,0,952.0,85.0,1.6,14.0,675.0,377.03,275.31
2016,2,23,11,15,957.5,85.5,1.55,14.0,694.0,428.05,320.82
2016,2,23,11,30,963.0,86.0,1.5,14.0,713.0,477.75,364.17
2016,2,23,11,45,964.0,87.5,1.45,14.5,723.5,524.76,403.47
2016,2,23,12,0,965.0,89.0,1.4,15.0,734.0,569.69,439.82
2016,2,23,12,15,965.0,89.5,1.3,15.0,736.5,610.9,472.71
2016,2,23,12,30,965.0,90.0,1.2,15.0,739.0,649.57,502.66
2016,2,23,12,45,957.0,92.0,1.2,15.5,731.5,682.13,527.26
2016,2,23,13,0,949.0,94.0,1.2,16.0,724.0,711.41,548.92
2016,2,23,13,15,944.5,93.5,1.1,16.0,709.5,737.19,567.65
2016,2,23,13,30,940.0,93.0,1.0,16.0,695.0,759.68,583.47
2016,2,23,13,45,931.0,92.0,0.95,16.0,672.5,775.06,593.82
2016,2,23,14,0,922.0,91.0,0.9,16.0,650.0,786.86,601.85
2016,2,23,14,15,911.0,89.5,0.85,16.0,620.5,793.06,606.16
2016,2,23,14,30,900.0,88.0,0.8,16.0,591.0,801.7,612.33
2016,2,23,14,45,882.0,86.5,0.75,16.0,554.5,795.79,608.61
2016,2,23,15,0,864.0,85.0,0.7,16.0,518.0,786.31,602.75
2016,2,23,15,15,773.0,88.5,0.65,16.0,452.0,722.71,559.36
2016,2,23,15,30,682.0,92.0,0.6,16.0,386.0,660.79,517.0
2016,2,23,15,45,628.5,95.0,0.55,16.0,344.0,621.61,490.14
2016,2,23,16,0,575.0,98.0,0.5,16.0,302.0,580.21,460.46
2016,2,23,16,15,539.5,88.0,0.55,15.5,258.0,536.06,429.8
2016,2,23,16,30,504.0,78.0,0.6,15.0,214.0,490.7,396.65
2016,2,23,16,45,436.5,68.5,0.7,14.5,168.5,422.58,343.97
2016,2,23,17,0,369.0,59.0,0.8,14.0,123.0,355.17,289.02
2016,2,23,17,15,282.0,43.5,0.9,13.5,83.5,272.29,218.23
2016,2,23,17,30,195.0,28.0,1.0,13.0,44.0,191.01,130.8
2016,2,23,17,45,97.5,14.0,1.1,13.0,22.0,69.76,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,35.5,4.5,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,71.0,9.0,1.1,10.0,11.0,8.19,0.0
2016,2,24,7,15,215.0,23.0,1.2,10.0,45.0,18.75,6.68
2016,2,24,7,30,359.0,37.0,1.3,10.0,79.0,30.0,20.52
2016,2,24,7,45,454.0,46.0,1.4,10.5,125.5,36.27,26.8
2016,2,24,8,0,549.0,55.0,1.5,11.0,172.0,42.42,32.64
2016,2,24,8,15,605.5,61.0,1.45,11.0,220.5,45.79,35.87
2016,2,24,8,30,662.0,67.0,1.4,11.0,269.0,49.14,38.94
2016,2,24,8,45,704.5,71.0,1.4,11.5,317.0,50.83,40.35
2016,2,24,9,0,747.0,75.0,1.4,12.0,365.0,57.68,46.3
2016,2,24,9,15,773.5,78.5,1.3,12.0,408.5,59.11,47.45
2016,2,24,9,30,800.0,82.0,1.2,12.0,452.0,60.55,48.59
2016,2,24,9,45,821.0,84.0,1.2,12.5,491.0,101.57,56.7
2016,2,24,10,0,842.0,86.0,1.2,13.0,530.0,153.58,87.24
2016,2,24,10,15,714.0,130.0,1.15,13.5,523.0,210.16,137.12
2016,2,24,10,30,586.0,174.0,1.1,14.0,516.0,258.62,183.21
2016,2,24,10,45,736.5,133.5,1.1,14.5,581.5,302.68,216.48
2016,2,24,11,0,887.0,93.0,1.1,15.0,647.0,366.75,267.32
2016,2,24,11,15,892.5,94.0,1.05,15.0,665.5,415.23,309.84
2016,2,24,11,30,898.0,95.0,1.0,15.0,684.0,462.53,350.41
2016,2,24,11,45,901.0,95.5,1.0,15.0,694.5,506.87,387.87
2016,2,24,12,0,904.0,96.0,1.0,15.0,705.0,549.41,422.94
2016,2,24,12,15,904.5,96.5,0.95,15.0,707.5,588.61,454.2
2016,2,24,12,30,905.0,97.0,0.9,15.0,710.0,625.48,482.86
2016,2,24,12,45,901.5,97.0,0.85,15.5,703.5,656.91,505.95
2016,2,24,13,0,898.0,97.0,0.8,16.0,697.0,685.45,526.33
2016,2,24,13,15,893.0,96.5,0.75,16.0,683.5,709.49,544.05
2016,2,24,13,30,888.0,96.0,0.7,16.0,670.0,730.37,559.23
2016,2,24,13,45,880.5,94.5,0.7,16.0,648.5,745.19,569.82
2016,2,24,14,0,873.0,93.0,0.7,16.0,627.0,756.65,578.29
2016,2,24,14,15,862.0,91.5,0.7,16.0,598.0,767.79,586.72
2016,2,24,14,30,851.0,90.0,0.7,16.0,569.0,770.26,589.35
2016,2,24,14,45,835.0,87.5,0.7,16.0,534.0,764.29,586.41
2016,2,24,15,0,819.0,85.0,0.7,16.0,499.0,754.93,581.33
2016,2,24,15,15,797.5,82.5,0.7,16.0,458.5,738.03,571.09
2016,2,24,15,30,776.0,80.0,0.7,16.0,418.0,718.09,558.72
2016,2,24,15,45,746.0,76.0,0.7,16.0,373.0,687.0,538.25
2016,2,24,16,0,716.0,72.0,0.7,16.0,328.0,653.46,515.64
2016,2,24,16,15,673.0,67.0,0.8,15.5,280.5,611.96,488.44
2016,2,24,16,30,630.0,62.0,0.9,15.0,233.0,564.99,455.55
2016,2,24,16,45,564.5,54.5,1.0,14.5,185.0,498.27,405.32
2016,2,24,17,0,499.0,47.0,1.1,14.0,137.0,432.56,352.0
2016,2,24,17,15,392.0,37.0,1.2,13.5,93.5,338.54,272.34
2016,2,24,17,30,285.0,27.0,1.3,13.0,50.0,249.29,177.59
2016,2,24,17,45,142.5,13.5,1.4,13.0,25.0,96.1,0.0
2016,2,24,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,29.5,5.5,0.8,11.0,6.0,0.0,0.0
2016,2,25,7,0,59.0,11.0,0.8,11.0,12.0,10.01,0.0
2016,2,25,7,15,189.0,26.0,0.85,11.0,46.5,20.42,8.89
2016,2,25,7,30,319.0,41.0,0.9,11.0,81.0,33.42,23.54
2016,2,25,7,45,402.5,52.5,0.95,11.5,126.0,41.72,31.59
2016,2,25,8,0,486.0,64.0,1.0,12.0,171.0,49.75,39.1
2016,2,25,8,15,544.0,71.5,0.95,12.0,218.5,53.99,43.1
2016,2,25,8,30,602.0,79.0,0.9,12.0,266.0,58.16,46.88
2016,2,25,8,45,645.0,84.0,0.9,12.5,313.0,60.2,48.54
2016,2,25,9,0,688.0,89.0,0.9,13.0,360.0,62.24,50.15
2016,2,25,9,15,632.5,110.0,0.9,13.5,381.0,75.43,61.55
2016,2,25,9,30,577.0,131.0,0.9,14.0,402.0,88.25,72.45
2016,2,25,9,45,687.5,115.0,0.9,14.5,463.5,114.09,69.28
2016,2,25,10,0,798.0,99.0,0.9,15.0,525.0,162.19,94.95
2016,2,25,10,15,594.0,168.5,0.9,15.0,496.0,222.28,151.02
2016,2,25,10,30,390.0,238.0,0.9,15.0,467.0,268.94,197.84
2016,2,25,10,45,400.5,247.0,0.95,15.5,491.0,304.28,226.92
2016,2,25,11,0,411.0,256.0,1.0,16.0,515.0,340.33,256.64
2016,2,25,11,15,638.0,181.5,0.95,16.0,597.0,391.11,294.38
2016,2,25,11,30,865.0,107.0,0.9,16.0,679.0,460.54,347.97
2016,2,25,11,45,869.0,107.5,0.85,16.5,689.5,505.0,383.8
2016,2,25,12,0,873.0,108.0,0.8,17.0,700.0,547.84,417.34
2016,2,25,12,15,874.5,108.0,0.75,17.0,703.0,587.02,447.93
2016,2,25,12,30,876.0,108.0,0.7,17.0,706.0,623.99,476.05
2016,2,25,12,45,879.0,106.0,0.65,17.5,701.5,655.47,498.73
2016,2,25,13,0,882.0,104.0,0.6,18.0,697.0,685.77,519.94
2016,2,25,13,15,877.5,103.0,0.55,18.0,683.5,709.32,536.91
2016,2,25,13,30,873.0,102.0,0.5,18.0,670.0,734.03,554.27
2016,2,25,13,45,862.0,102.5,0.45,18.0,648.5,748.84,563.96
2016,2,25,14,0,851.0,103.0,0.4,18.0,627.0,760.21,571.38
2016,2,25,14,15,840.0,101.0,0.4,18.0,598.5,765.4,575.62
2016,2,25,14,30,829.0,99.0,0.4,18.0,570.0,767.15,577.78
2016,2,25,14,45,810.0,98.0,0.4,18.0,535.0,760.41,574.38
2016,2,25,15,0,791.0,97.0,0.4,18.0,500.0,750.31,568.92
2016,2,25,15,15,769.0,93.5,0.5,17.5,459.5,731.82,560.42
2016,2,25,15,30,747.0,90.0,0.6,17.0,419.0,714.64,552.7
2016,2,25,15,45,690.5,85.5,0.75,16.5,365.0,663.08,520.71
2016,2,25,16,0,634.0,81.0,0.9,16.0,311.0,609.82,486.24
2016,2,25,16,15,577.0,79.5,0.95,15.5,266.0,558.76,450.73
2016,2,25,16,30,520.0,78.0,1.0,15.0,221.0,506.67,412.14
2016,2,25,16,45,506.5,64.0,1.1,14.5,180.5,471.05,385.02
2016,2,25,17,0,493.0,50.0,1.2,14.0,140.0,434.04,354.17
2016,2,25,17,15,388.5,39.5,1.2,13.5,96.5,340.64,274.65
2016,2,25,17,30,284.0,29.0,1.2,13.0,53.0,252.88,184.67
2016,2,25,17,45,142.0,14.5,1.25,13.0,26.5,97.19,0.0
2016,2,25,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,0.85,11.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,0.9,11.0,9.0,8.19,0.0
2016,2,26,7,15,22.5,27.5,1.0,11.0,30.0,23.44,12.02
2016,2,26,7,30,45.0,46.0,1.1,11.0,51.0,37.37,27.09
2016,2,26,7,45,64.0,67.0,1.2,11.5,79.0,53.17,41.8
2016,2,26,8,0,83.0,88.0,1.3,12.0,107.0,68.55,55.86
2016,2,26,8,15,95.0,109.0,1.35,12.0,135.5,83.48,69.38
2016,2,26,8,30,107.0,130.0,1.4,12.0,164.0,97.97,82.27
2016,2,26,8,45,118.5,149.5,1.5,12.5,192.5,111.14,93.6
2016,2,26,9,0,130.0,169.0,1.6,13.0,221.0,123.92,104.37
2016,2,26,9,15,286.0,168.0,1.6,13.0,298.5,118.6,99.44
2016,2,26,9,30,442.0,167.0,1.6,13.0,376.0,110.98,92.55
2016,2,26,9,45,299.0,206.0,1.65,13.5,352.5,162.92,121.34
2016,2,26,10,0,156.0,245.0,1.7,14.0,329.0,199.91,153.49
2016,2,26,10,15,287.5,239.0,1.7,14.0,405.0,227.21,169.3
2016,2,26,10,30,419.0,233.0,1.7,14.0,481.0,269.67,199.25
2016,2,26,10,45,481.0,222.5,1.7,14.0,519.0,306.9,229.38
2016,2,26,11,0,543.0,212.0,1.7,14.0,557.0,349.37,264.52
2016,2,26,11,15,395.0,262.5,1.7,14.0,517.5,366.98,283.79
2016,2,26,11,30,247.0,313.0,1.7,14.0,478.0,369.36,288.99
2016,2,26,11,45,336.0,297.0,1.75,14.5,524.5,415.3,324.91
2016,2,26,12,0,425.0,281.0,1.8,15.0,571.0,469.93,367.33
2016,2,26,12,15,472.5,262.5,1.85,15.0,586.5,504.33,395.12
2016,2,26,12,30,520.0,244.0,1.9,15.0,602.0,540.23,424.1
2016,2,26,12,45,450.5,267.0,2.0,15.0,575.5,541.9,426.12
2016,2,26,13,0,381.0,290.0,2.1,15.0,549.0,531.89,419.22
2016,2,26,13,15,351.5,291.0,2.15,15.0,526.0,529.52,418.31
2016,2,26,13,30,322.0,292.0,2.2,15.0,503.0,524.51,415.2
2016,2,26,13,45,344.5,276.5,2.3,15.0,496.0,538.34,427.53
2016,2,26,14,0,367.0,261.0,2.4,15.0,489.0,551.2,439.08
2016,2,26,14,15,315.5,258.0,2.45,14.5,447.5,519.68,416.19
2016,2,26,14,30,264.0,255.0,2.5,14.0,406.0,485.75,391.25
2016,2,26,14,45,171.0,239.5,2.6,14.0,335.0,389.9,316.25
2016,2,26,15,0,78.0,224.0,2.7,14.0,264.0,291.49,236.99
2016,2,26,15,15,73.5,205.5,2.7,13.5,241.0,271.49,222.21
2016,2,26,15,30,69.0,187.0,2.7,13.0,218.0,250.96,206.5
2016,2,26,15,45,34.5,132.5,2.7,13.0,148.0,162.21,132.89
2016,2,26,16,0,0.0,78.0,2.7,13.0,78.0,69.77,54.2
2016,2,26,16,15,0.0,67.0,2.55,12.5,67.0,59.48,45.67
2016,2,26,16,30,0.0,56.0,2.4,12.0,56.0,49.46,37.14
2016,2,26,16,45,0.0,44.5,2.3,12.0,44.5,39.26,28.26
2016,2,26,17,0,0.0,33.0,2.2,12.0,33.0,29.08,19.28
2016,2,26,17,15,0.0,22.5,2.05,11.5,22.5,19.8,11.06
2016,2,26,17,30,0.0,12.0,1.9,11.0,12.0,10.54,2.55
2016,2,26,17,45,0.0,6.0,1.8,11.0,6.0,5.26,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,9.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,10.0,19.0,17.28,0.0
2016,2,27,7,15,225.0,28.0,1.5,10.0,58.0,22.9,12.37
2016,2,27,7,30,450.0,37.0,1.5,10.0,97.0,29.62,20.49
2016,2,27,7,45,532.0,44.5,1.55,10.5,144.5,34.67,25.51
2016,2,27,8,0,614.0,52.0,1.6,11.0,192.0,39.63,30.21
2016,2,27,8,15,665.0,57.5,1.55,11.5,241.5,46.76,36.7
2016,2,27,8,30,716.0,63.0,1.5,12.0,291.0,50.16,39.69
2016,2,27,8,45,750.0,66.5,1.5,12.5,338.5,51.78,40.99
2016,2,27,9,0,784.0,70.0,1.5,13.0,386.0,53.41,42.27
2016,2,27,9,15,808.5,73.0,1.4,13.0,430.0,54.6,43.2
2016,2,27,9,30,833.0,76.0,1.3,13.0,474.0,57.1,45.29
2016,2,27,9,45,645.5,136.5,1.2,13.5,460.0,133.07,84.76
2016,2,27,10,0,458.0,197.0,1.1,14.0,446.0,193.68,135.03
2016,2,27,10,15,516.5,190.0,1.05,14.0,486.5,229.35,160.72
2016,2,27,10,30,575.0,183.0,1.0,14.0,527.0,270.48,193.42
2016,2,27,10,45,546.5,203.0,0.95,14.5,541.0,312.77,230.51
2016,2,27,11,0,518.0,223.0,0.9,15.0,555.0,352.05,264.38
2016,2,27,11,15,486.0,243.0,0.9,15.0,561.5,386.98,294.57
2016,2,27,11,30,454.0,263.0,0.9,15.0,568.0,418.6,321.22
2016,2,27,11,45,479.0,257.0,0.95,15.0,582.5,452.6,348.98
2016,2,27,12,0,504.0,251.0,1.0,15.0,597.0,487.43,377.07
2016,2,27,12,15,521.0,245.5,1.0,15.0,604.5,518.77,401.94
2016,2,27,12,30,538.0,240.0,1.0,15.0,612.0,549.75,426.23
2016,2,27,12,45,418.5,276.5,1.0,15.0,564.5,532.45,413.28
2016,2,27,13,0,299.0,313.0,1.0,15.0,517.0,501.21,389.77
2016,2,27,13,15,355.5,292.0,1.0,15.0,530.0,534.85,416.72
2016,2,27,13,30,412.0,271.0,1.0,15.0,543.0,569.3,443.64
2016,2,27,13,45,412.0,262.5,1.05,15.0,527.0,575.23,449.15
2016,2,27,14,0,412.0,254.0,1.1,15.0,511.0,579.39,453.69
2016,2,27,14,15,465.0,224.5,1.1,15.0,502.0,612.69,480.12
2016,2,27,14,30,518.0,195.0,1.1,15.0,493.0,633.22,497.26
2016,2,27,14,45,495.5,188.0,1.1,15.0,459.5,616.4,485.87
2016,2,27,15,0,473.0,181.0,1.1,15.0,426.0,597.18,473.01
2016,2,27,15,15,637.5,129.5,1.1,14.5,432.0,679.92,539.21
2016,2,27,15,30,802.0,78.0,1.1,14.0,438.0,745.81,588.19
2016,2,27,15,45,779.0,73.5,1.1,14.0,393.0,718.92,569.52
2016,2,27,16,0,756.0,69.0,1.1,14.0,348.0,689.38,549.67
2016,2,27,16,15,715.0,64.5,1.15,13.5,299.5,643.89,518.8
2016,2,27,16,30,674.0,60.0,1.2,13.0,251.0,596.87,485.42
2016,2,27,16,45,615.5,53.5,1.25,12.5,202.0,539.76,442.23
2016,2,27,17,0,557.0,47.0,1.3,12.0,153.0,478.16,392.64
2016,2,27,17,15,453.0,38.0,1.35,11.5,107.0,384.45,313.31
2016,2,27,17,30,349.0,29.0,1.4,11.0,61.0,296.12,226.14
2016,2,27,17,45,174.5,14.5,1.5,11.0,30.5,145.09,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,2.0,9.5,8.5,7.73,0.0
2016,2,28,7,0,0.0,17.0,2.0,10.0,17.0,15.46,0.0
2016,2,28,7,15,121.0,33.0,2.0,10.0,50.0,26.49,15.79
2016,2,28,7,30,242.0,49.0,2.0,10.0,83.0,37.71,27.68
2016,2,28,7,45,293.5,65.5,2.05,10.5,123.0,49.55,38.84
2016,2,28,8,0,345.0,82.0,2.1,11.0,163.0,60.97,49.38
2016,2,28,8,15,379.5,97.0,2.1,11.0,204.5,70.79,58.36
2016,2,28,8,30,414.0,112.0,2.1,11.0,246.0,80.23,66.81
2016,2,28,8,45,449.0,120.0,2.1,11.5,285.5,84.4,70.28
2016,2,28,9,0,484.0,128.0,2.1,12.0,325.0,88.45,73.56
2016,2,28,9,15,399.0,162.0,2.05,12.0,336.5,108.91,91.37
2016,2,28,9,30,314.0,196.0,2.0,12.0,348.0,137.42,115.97
2016,2,28,9,45,354.0,205.5,1.95,12.5,389.5,169.57,124.48
2016,2,28,10,0,394.0,215.0,1.9,13.0,431.0,206.01,148.51
2016,2,28,10,15,359.5,237.5,1.85,13.0,443.5,242.14,178.98
2016,2,28,10,30,325.0,260.0,1.8,13.0,456.0,274.92,207.94
2016,2,28,10,45,395.0,253.0,1.8,13.5,501.0,312.81,237.45
2016,2,28,11,0,465.0,246.0,1.8,14.0,546.0,354.35,270.6
2016,2,28,11,15,265.0,275.0,1.8,14.0,447.5,330.24,257.56
2016,2,28,11,30,65.0,304.0,1.8,14.0,349.0,286.69,226.43
2016,2,28,11,45,105.0,320.0,1.85,14.0,392.5,325.94,257.56
2016,2,28,12,0,145.0,336.0,1.9,14.0,436.0,370.59,292.6
2016,2,28,12,15,88.5,309.5,1.95,14.0,371.0,324.55,257.02
2016,2,28,12,30,32.0,283.0,2.0,14.0,306.0,274.03,217.35
2016,2,28,12,45,97.0,308.0,2.05,14.0,375.0,342.54,272.5
2016,2,28,13,0,162.0,333.0,2.1,14.0,444.0,423.23,335.91
2016,2,28,13,15,237.0,316.0,2.1,14.0,475.5,469.21,372.69
2016,2,28,13,30,312.0,299.0,2.1,14.0,507.0,527.18,418.45
2016,2,28,13,45,310.5,289.0,2.1,14.0,490.5,528.97,420.4
2016,2,28,14,0,309.0,279.0,2.1,14.0,474.0,529.22,421.59
2016,2,28,14,15,426.5,233.0,2.05,14.0,488.5,593.76,473.58
2016,2,28,14,30,544.0,187.0,2.0,14.0,503.0,647.31,516.64
2016,2,28,14,45,464.5,195.0,2.0,14.0,453.5,601.62,482.01
2016,2,28,15,0,385.0,203.0,2.0,14.0,404.0,539.27,435.24
2016,2,28,15,15,249.5,200.0,1.95,14.0,326.0,433.21,352.21
2016,2,28,15,30,114.0,197.0,1.9,14.0,248.0,312.7,255.18
2016,2,28,15,45,127.0,176.5,1.9,14.0,228.5,302.76,248.97
2016,2,28,16,0,140.0,156.0,1.9,14.0,209.0,291.64,241.15
2016,2,28,16,15,125.5,137.0,1.85,13.5,179.5,260.46,216.28
2016,2,28,16,30,111.0,118.0,1.8,13.0,150.0,229.06,190.65
2016,2,28,16,45,98.5,96.5,1.75,13.0,121.0,195.18,161.96
2016,2,28,17,0,86.0,75.0,1.7,13.0,92.0,160.72,132.03
2016,2,28,17,15,61.0,54.5,1.8,12.5,64.5,118.88,95.11
2016,2,28,17,30,36.0,34.0,1.9,12.0,37.0,76.22,55.5
2016,2,28,17,45,18.0,17.0,2.0,11.5,18.5,29.39,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,92.0,8.0,1.45,9.5,12.0,7.28,0.0
2016,2,29,7,0,184.0,16.0,1.4,10.0,24.0,12.93,0.0
2016,2,29,7,15,321.5,27.5,1.45,10.0,64.5,22.06,12.91
2016,2,29,7,30,459.0,39.0,1.5,10.0,105.0,30.89,21.83
2016,2,29,7,45,544.5,46.0,1.55,10.5,154.5,35.48,26.36
2016,2,29,8,0,630.0,53.0,1.6,11.0,204.0,40.03,30.63
2016,2,29,8,15,679.5,58.5,1.55,11.5,253.5,47.17,37.09
2016,2,29,8,30,729.0,64.0,1.5,12.0,303.0,50.55,40.03
2016,2,29,8,45,758.0,68.5,1.5,12.5,350.5,52.93,41.99
2016,2,29,9,0,787.0,73.0,1.5,13.0,398.0,55.26,43.86
2016,2,29,9,15,810.5,76.5,1.5,13.0,442.0,56.73,45.04
2016,2,29,9,30,834.0,80.0,1.5,13.0,486.0,70.64,44.96
2016,2,29,9,45,846.0,84.0,1.5,13.5,524.0,124.14,67.45
2016,2,29,10,0,858.0,88.0,1.5,14.0,562.0,178.58,104.98
2016,2,29,10,15,870.0,89.5,1.45,14.0,594.5,231.8,148.72
2016,2,29,10,30,882.0,91.0,1.4,14.0,627.0,291.09,200.29
2016,2,29,10,45,896.0,90.5,1.35,14.5,654.0,343.19,246.34
2016,2,29,11,0,910.0,90.0,1.3,15.0,681.0,395.28,291.89
2016,2,29,11,15,916.0,90.5,1.3,15.0,699.5,444.82,335.29
2016,2,29,11,30,922.0,91.0,1.3,15.0,718.0,493.16,376.63
2016,2,29,11,45,772.5,152.0,1.3,15.5,682.5,514.55,396.05
2016,2,29,12,0,623.0,213.0,1.3,16.0,647.0,526.8,406.67
2016,2,29,12,15,781.5,150.5,1.25,16.0,697.0,591.99,457.56
2016,2,29,12,30,940.0,88.0,1.2,16.0,747.0,661.92,511.02
2016,2,29,12,45,936.5,88.5,1.2,16.5,740.5,694.73,534.96
2016,2,29,13,0,933.0,89.0,1.2,17.0,734.0,724.55,556.59
2016,2,29,13,15,699.0,173.5,1.15,17.0,651.5,679.28,521.81
2016,2,29,13,30,465.0,258.0,1.1,17.0,569.0,610.13,469.7
2016,2,29,13,45,534.5,223.5,1.05,17.5,570.0,644.14,495.99
2016,2,29,14,0,604.0,189.0,1.0,18.0,571.0,682.08,523.63
2016,2,29,14,15,741.5,138.0,0.9,18.0,586.0,750.16,573.03
2016,2,29,14,30,879.0,87.0,0.8,18.0,601.0,804.46,608.9
2016,2,29,14,45,859.5,86.5,0.75,18.0,564.5,803.94,608.25
2016,2,29,15,0,840.0,86.0,0.7,18.0,528.0,793.62,601.83
2016,2,29,15,15,820.0,83.0,0.6,18.0,486.5,776.6,590.23
2016,2,29,15,30,800.0,80.0,0.5,18.0,445.0,756.46,576.57
2016,2,29,15,45,769.0,77.0,0.4,18.0,399.0,724.68,554.84
2016,2,29,16,0,738.0,74.0,0.3,18.0,353.0,690.42,531.27
2016,2,29,16,15,697.5,69.5,0.25,17.5,304.5,649.68,504.3
2016,2,29,16,30,657.0,65.0,0.2,17.0,256.0,603.56,472.46
2016,2,29,16,45,588.0,59.0,0.2,17.0,206.0,533.92,421.53
2016,2,29,17,0,519.0,53.0,0.2,17.0,156.0,465.28,368.65
2016,2,29,17,15,420.0,43.0,0.2,16.5,110.5,373.25,294.9
2016,2,29,17,30,321.0,33.0,0.2,16.0,65.0,286.08,217.84
2016,2,29,17,45,160.5,16.5,0.2,16.0,32.5,144.88,24.53
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,1.6,10.5,11.5,10.46,0.0
2016,3,1,7,0,0.0,23.0,1.6,11.0,23.0,19.49,0.0
2016,3,1,7,15,149.0,36.0,1.65,11.5,58.0,27.9,17.97
2016,3,1,7,30,298.0,49.0,1.7,12.0,93.0,37.59,27.6
2016,3,1,7,45,353.0,63.0,1.8,12.5,135.0,47.53,36.89
2016,3,1,8,0,408.0,77.0,1.9,13.0,177.0,57.13,45.65
2016,3,1,8,15,437.0,91.0,1.9,13.0,219.0,66.25,53.88
2016,3,1,8,30,466.0,105.0,1.9,13.0,261.0,75.0,61.63
2016,3,1,8,45,495.0,114.5,1.95,13.5,302.0,80.3,66.06
2016,3,1,9,0,524.0,124.0,2.0,14.0,343.0,85.4,70.23
2016,3,1,9,15,580.0,123.5,2.1,14.0,389.5,83.08,68.0
2016,3,1,9,30,636.0,123.0,2.2,14.0,436.0,93.79,64.43
2016,3,1,9,45,764.5,100.0,2.3,14.5,505.5,133.3,76.98
2016,3,1,10,0,893.0,77.0,2.4,15.0,575.0,185.93,109.13
2016,3,1,10,15,905.0,78.5,2.45,15.0,608.5,240.33,154.38
2016,3,1,10,30,917.0,80.0,2.5,15.0,642.0,295.02,202.96
2016,3,1,10,45,928.0,80.0,2.55,15.0,668.5,348.27,251.31
2016,3,1,11,0,939.0,80.0,2.6,15.0,695.0,401.18,299.13
2016,3,1,11,15,944.0,81.0,2.6,15.0,713.5,451.99,344.46
2016,3,1,11,30,949.0,82.0,2.6,15.0,732.0,501.47,387.61
2016,3,1,11,45,954.0,81.0,2.6,15.0,742.5,547.6,427.1
2016,3,1,12,0,959.0,80.0,2.6,15.0,753.0,591.9,464.17
2016,3,1,12,15,958.5,80.0,2.55,15.0,755.0,631.94,496.92
2016,3,1,12,30,958.0,80.0,2.5,15.0,757.0,669.37,526.93
2016,3,1,12,45,954.5,80.5,2.5,15.0,750.0,702.61,553.43
2016,3,1,13,0,951.0,81.0,2.5,15.0,743.0,732.78,577.23
2016,3,1,13,15,946.0,80.5,2.5,15.0,728.0,757.71,595.9
2016,3,1,13,30,941.0,80.0,2.5,15.0,713.0,779.28,611.76
2016,3,1,13,45,933.0,79.0,2.5,15.0,690.5,794.65,623.29
2016,3,1,14,0,925.0,78.0,2.5,15.0,668.0,806.44,632.44
2016,3,1,14,15,914.0,76.5,2.45,15.0,638.0,811.75,636.77
2016,3,1,14,30,903.0,75.0,2.4,15.0,608.0,813.45,638.73
2016,3,1,14,45,888.0,73.5,2.4,15.0,571.5,808.41,636.42
2016,3,1,15,0,873.0,72.0,2.4,15.0,535.0,799.92,631.81
2016,3,1,15,15,497.0,136.5,2.35,14.5,396.0,577.68,467.97
2016,3,1,15,30,121.0,201.0,2.3,14.0,257.0,323.7,263.96
2016,3,1,15,45,446.0,132.0,2.3,14.0,307.5,533.66,439.64
2016,3,1,16,0,771.0,63.0,2.3,14.0,358.0,705.5,572.6
2016,3,1,16,15,732.5,59.5,2.1,13.5,309.0,662.23,539.41
2016,3,1,16,30,694.0,56.0,1.9,13.0,260.0,617.46,505.86
2016,3,1,16,45,629.0,51.0,1.75,13.0,210.0,550.31,452.92
2016,3,1,17,0,564.0,46.0,1.6,13.0,160.0,489.55,402.84
2016,3,1,17,15,468.0,38.0,1.5,12.5,114.5,400.69,328.04
2016,3,1,17,30,372.0,30.0,1.4,12.0,69.0,316.68,250.35
2016,3,1,17,45,186.0,15.0,1.35,12.0,34.5,159.72,50.46
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.5,0.9,11.5,8.5,7.73,0.0
2016,3,2,7,0,0.0,17.0,1.0,12.0,17.0,14.98,0.0
2016,3,2,7,15,27.0,36.0,1.05,12.0,40.0,30.49,20.38
2016,3,2,7,30,54.0,55.0,1.1,12.0,63.0,44.45,33.73
2016,3,2,7,45,67.5,76.0,1.15,12.5,90.0,60.09,48.09
2016,3,2,8,0,81.0,97.0,1.2,13.0,117.0,75.29,61.8
2016,3,2,8,15,91.0,118.0,1.2,13.0,145.0,90.03,74.95
2016,3,2,8,30,101.0,139.0,1.2,13.0,173.0,104.34,87.46
2016,3,2,8,45,74.0,155.0,1.2,13.5,182.0,120.03,100.79
2016,3,2,9,0,47.0,171.0,1.2,14.0,191.0,131.3,110.06
2016,3,2,9,15,185.5,186.5,1.2,14.0,277.5,136.21,113.95
2016,3,2,9,30,324.0,202.0,1.2,14.0,364.0,148.13,112.79
2016,3,2,9,45,477.5,176.0,1.3,14.5,435.0,160.75,109.58
2016,3,2,10,0,631.0,150.0,1.4,15.0,506.0,194.98,127.44
2016,3,2,10,15,413.0,219.5,1.45,15.0,458.0,242.02,175.34
2016,3,2,10,30,195.0,289.0,1.5,15.0,410.0,274.2,210.34
2016,3,2,10,45,138.0,296.0,1.6,15.0,383.5,277.97,215.99
2016,3,2,11,0,81.0,303.0,1.7,15.0,357.0,278.82,218.6
2016,3,2,11,15,148.0,317.0,1.8,15.0,418.5,322.97,252.76
2016,3,2,11,30,215.0,331.0,1.9,15.0,480.0,376.95,294.76
2016,3,2,11,45,249.0,331.0,2.0,15.5,505.5,409.41,319.99
2016,3,2,12,0,283.0,331.0,2.1,16.0,531.0,445.92,348.33
2016,3,2,12,15,267.5,335.0,2.15,15.5,524.5,458.76,359.51
2016,3,2,12,30,252.0,339.0,2.2,15.0,518.0,469.82,369.29
2016,3,2,12,45,151.0,323.0,2.3,15.0,430.0,399.26,315.28
2016,3,2,13,0,50.0,307.0,2.4,15.0,342.0,318.12,251.61
2016,3,2,13,15,48.0,302.5,2.4,15.0,335.5,317.56,251.75
2016,3,2,13,30,46.0,298.0,2.4,15.0,329.0,316.71,251.37
2016,3,2,13,45,31.5,266.0,2.45,15.0,287.0,278.25,221.29
2016,3,2,14,0,17.0,234.0,2.5,15.0,245.0,228.21,181.69
2016,3,2,14,15,17.5,226.5,2.5,14.5,237.5,223.19,178.51
2016,3,2,14,30,18.0,219.0,2.5,14.0,230.0,218.16,175.19
2016,3,2,14,45,29.5,219.0,2.5,14.0,235.5,242.34,195.51
2016,3,2,15,0,41.0,219.0,2.5,14.0,241.0,255.87,207.21
2016,3,2,15,15,69.0,210.0,2.45,13.5,244.0,272.97,222.87
2016,3,2,15,30,97.0,201.0,2.4,13.0,247.0,290.13,238.64
2016,3,2,15,45,155.0,179.5,2.35,13.0,243.5,329.55,272.84
2016,3,2,16,0,213.0,158.0,2.3,13.0,240.0,367.22,305.18
2016,3,2,16,15,192.5,140.5,2.15,13.0,207.0,317.12,264.7
2016,3,2,16,30,172.0,123.0,2.0,13.0,174.0,281.74,235.63
2016,3,2,16,45,161.0,101.5,1.9,13.0,142.0,247.47,207.01
2016,3,2,17,0,150.0,80.0,1.8,13.0,110.0,225.54,187.48
2016,3,2,17,15,118.0,59.5,1.8,12.5,79.0,176.49,144.52
2016,3,2,17,30,86.0,39.0,1.8,12.0,48.0,127.49,99.75
2016,3,2,17,45,43.0,19.5,1.8,12.0,24.0,55.17,19.68
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.0,1.55,12.0,2.0,1.82,0.0
2016,3,3,7,0,0.0,4.0,1.6,12.0,4.0,3.5,0.0
2016,3,3,7,15,0.0,9.5,1.55,12.0,9.5,8.34,1.52
2016,3,3,7,30,0.0,15.0,1.5,12.0,15.0,13.18,6.09
2016,3,3,7,45,0.0,21.5,1.5,12.5,21.5,18.91,11.37
2016,3,3,8,0,0.0,28.0,1.5,13.0,28.0,24.64,16.6
2016,3,3,8,15,0.0,34.5,1.4,13.0,34.5,30.39,21.81
2016,3,3,8,30,0.0,41.0,1.3,13.0,41.0,36.15,26.96
2016,3,3,8,45,0.0,84.5,1.2,13.0,84.5,73.93,60.56
2016,3,3,9,0,0.0,128.0,1.1,13.0,128.0,108.05,90.29
2016,3,3,9,15,0.0,122.0,1.1,13.0,122.0,104.36,86.74
2016,3,3,9,30,0.0,116.0,1.1,13.0,116.0,100.42,79.33
2016,3,3,9,45,0.0,133.5,1.1,13.0,133.5,115.01,91.24
2016,3,3,10,0,0.0,151.0,1.1,13.0,151.0,129.72,103.11
2016,3,3,10,15,2.5,171.0,1.1,13.0,172.5,147.08,116.94
2016,3,3,10,30,5.0,191.0,1.1,13.0,194.0,164.9,131.08
2016,3,3,10,45,60.0,253.0,1.15,13.5,293.0,227.46,179.3
2016,3,3,11,0,115.0,315.0,1.2,14.0,392.0,300.66,235.36
2016,3,3,11,15,95.0,317.5,1.3,14.0,382.5,304.73,239.1
2016,3,3,11,30,75.0,320.0,1.4,14.0,373.0,306.48,241.12
2016,3,3,11,45,76.5,324.0,1.5,14.0,378.5,318.12,250.61
2016,3,3,12,0,78.0,328.0,1.6,14.0,384.0,329.76,260.02
2016,3,3,12,15,59.5,316.0,1.5,13.5,358.5,315.72,249.49
2016,3,3,12,30,41.0,304.0,1.4,13.0,333.0,299.47,237.16
2016,3,3,12,45,41.0,302.0,1.35,13.0,331.0,302.59,239.78
2016,3,3,13,0,41.0,300.0,1.3,13.0,329.0,305.54,242.2
2016,3,3,13,15,41.5,294.0,1.2,13.0,323.0,304.87,241.75
2016,3,3,13,30,42.0,288.0,1.1,13.0,317.0,303.97,241.18
2016,3,3,13,45,32.5,267.0,1.05,13.0,289.0,280.09,222.58
2016,3,3,14,0,23.0,246.0,1.0,13.0,261.0,244.58,194.81
2016,3,3,14,15,13.0,213.0,1.0,13.0,221.5,206.32,164.6
2016,3,3,14,30,3.0,180.0,1.0,13.0,182.0,167.38,133.37
2016,3,3,14,45,3.0,175.5,1.0,13.0,177.0,164.17,131.2
2016,3,3,15,0,3.0,171.0,1.0,13.0,172.0,161.1,129.03
2016,3,3,15,15,1.5,157.0,0.9,13.0,157.5,147.22,117.9
2016,3,3,15,30,0.0,143.0,0.8,13.0,143.0,133.27,106.66
2016,3,3,15,45,0.0,106.5,0.7,13.0,106.5,97.1,76.87
2016,3,3,16,0,0.0,70.0,0.6,13.0,70.0,61.89,47.43
2016,3,3,16,15,0.0,60.5,0.6,13.0,60.5,53.44,40.4
