Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,30,0.0,51.0,0.6,13.0,51.0,45.01,33.24
2016,3,3,16,45,0.0,41.5,0.6,13.0,41.5,36.59,25.97
2016,3,3,17,0,0.0,32.0,0.6,13.0,32.0,28.19,18.62
2016,3,3,17,15,0.0,23.0,0.6,12.5,23.0,20.24,11.61
2016,3,3,17,30,0.0,14.0,0.6,12.0,14.0,12.3,4.53
2016,3,3,17,45,0.0,7.0,0.65,12.0,7.0,6.14,0.0
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.5,1.3,11.5,7.5,6.82,0.0
2016,3,4,7,0,0.0,15.0,1.3,12.0,15.0,13.2,2.51
2016,3,4,7,15,0.0,32.5,1.3,12.0,32.5,28.36,18.89
2016,3,4,7,30,0.0,50.0,1.3,12.0,50.0,42.95,32.55
2016,3,4,7,45,0.5,70.0,1.3,12.5,70.5,59.24,47.44
2016,3,4,8,0,1.0,90.0,1.3,13.0,91.0,75.34,61.89
2016,3,4,8,15,7.5,108.5,1.35,13.0,111.5,90.22,75.12
2016,3,4,8,30,14.0,127.0,1.4,13.0,132.0,104.96,88.0
2016,3,4,8,45,21.0,147.0,1.5,13.0,155.5,120.58,101.46
2016,3,4,9,0,28.0,167.0,1.6,13.0,179.0,129.17,108.64
2016,3,4,9,15,22.5,177.0,1.75,13.0,187.5,144.39,121.51
2016,3,4,9,30,17.0,187.0,1.9,13.0,196.0,154.04,123.4
2016,3,4,9,45,13.0,190.5,2.05,13.5,198.0,159.69,127.34
2016,3,4,10,0,9.0,194.0,2.2,14.0,200.0,164.48,130.86
2016,3,4,10,15,4.5,158.5,2.2,14.0,161.5,137.61,108.86
2016,3,4,10,30,0.0,123.0,2.2,14.0,123.0,107.97,84.54
2016,3,4,10,45,0.0,70.5,2.25,14.0,70.5,62.46,46.76
2016,3,4,11,0,0.0,18.0,2.3,14.0,18.0,15.91,7.76
2016,3,4,11,15,6.0,125.5,2.25,14.0,130.0,113.21,88.64
2016,3,4,11,30,12.0,233.0,2.2,14.0,242.0,208.31,165.45
2016,3,4,11,45,7.0,200.5,2.2,14.0,206.0,179.6,142.11
2016,3,4,12,0,2.0,168.0,2.2,14.0,170.0,149.52,117.82
2016,3,4,12,15,1.0,148.5,2.3,14.0,149.5,132.21,103.8
2016,3,4,12,30,0.0,129.0,2.4,14.0,129.0,114.54,89.4
2016,3,4,12,45,18.5,213.0,2.5,14.0,226.5,202.18,160.95
2016,3,4,13,0,37.0,297.0,2.6,14.0,324.0,300.13,239.01
2016,3,4,13,15,37.5,290.5,2.6,14.0,317.5,298.77,237.87
2016,3,4,13,30,38.0,284.0,2.6,14.0,311.0,297.17,236.94
2016,3,4,13,45,34.5,272.0,2.65,14.0,295.5,286.74,229.03
2016,3,4,14,0,31.0,260.0,2.7,14.0,280.0,275.77,220.69
2016,3,4,14,15,30.0,249.0,2.6,13.5,268.0,267.38,214.77
2016,3,4,14,30,29.0,238.0,2.5,13.0,256.0,258.71,208.61
2016,3,4,14,45,19.5,212.5,2.4,13.0,224.5,214.89,173.41
2016,3,4,15,0,10.0,187.0,2.3,13.0,193.0,183.09,147.66
2016,3,4,15,15,5.0,112.0,2.25,13.0,115.0,105.04,83.37
2016,3,4,15,30,0.0,37.0,2.2,13.0,37.0,32.64,22.3
2016,3,4,15,45,0.0,23.0,2.15,13.0,23.0,20.26,11.79
2016,3,4,16,0,0.0,9.0,2.1,13.0,9.0,7.92,1.18
2016,3,4,16,15,0.0,7.5,2.15,13.0,7.5,6.59,0.05
2016,3,4,16,30,0.0,6.0,2.2,13.0,6.0,5.27,0.0
2016,3,4,16,45,0.0,5.0,2.3,13.0,5.0,4.39,0.0
2016,3,4,17,0,0.0,4.0,2.4,13.0,4.0,3.51,0.0
2016,3,4,17,15,0.0,2.5,2.45,13.0,2.5,2.19,0.0
2016,3,4,17,30,0.0,1.0,2.5,13.0,1.0,0.88,0.0
2016,3,4,17,45,0.0,0.5,2.6,13.0,0.5,0.44,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,10.5,3.15,13.0,10.5,9.55,0.0
2016,3,5,7,0,0.0,21.0,3.3,13.0,21.0,18.45,6.99
2016,3,5,7,15,25.0,41.0,3.35,13.0,45.5,34.55,24.22
2016,3,5,7,30,50.0,61.0,3.4,13.0,70.0,50.34,38.95
2016,3,5,7,45,64.5,82.5,3.5,13.5,97.5,66.79,53.95
2016,3,5,8,0,79.0,104.0,3.6,14.0,125.0,80.21,66.0
2016,3,5,8,15,90.0,125.0,3.75,14.0,153.5,94.83,78.98
2016,3,5,8,30,101.0,146.0,3.9,14.0,182.0,109.01,91.35
2016,3,5,8,45,50.5,113.5,4.05,14.0,131.5,93.34,77.35
2016,3,5,9,0,0.0,81.0,4.2,14.0,81.0,71.61,58.02
2016,3,5,9,15,0.0,120.0,4.25,14.0,120.5,103.0,85.41
2016,3,5,9,30,0.0,159.0,4.3,14.0,160.0,133.5,106.7
2016,3,5,9,45,0.0,86.0,4.35,14.0,86.5,76.17,58.66
2016,3,5,10,0,0.0,13.0,4.4,14.0,13.0,11.47,4.06
2016,3,5,10,15,0.0,55.0,4.45,14.0,55.0,48.66,35.41
2016,3,5,10,30,0.0,97.0,4.5,14.0,97.0,85.92,66.44
2016,3,5,10,45,10.0,173.5,4.6,14.5,180.5,153.71,121.74
2016,3,5,11,0,20.0,250.0,4.7,15.0,264.0,221.45,176.03
2016,3,5,11,15,18.5,251.5,4.75,15.0,264.5,224.66,178.48
2016,3,5,11,30,17.0,253.0,4.8,15.0,265.0,227.57,180.81
2016,3,5,11,45,10.5,220.0,4.85,15.5,228.0,198.2,156.89
2016,3,5,12,0,4.0,187.0,4.9,16.0,191.0,167.24,131.64
2016,3,5,12,15,2.0,102.5,4.9,15.5,104.5,92.16,70.7
2016,3,5,12,30,0.0,18.0,4.9,15.0,18.0,15.92,7.65
2016,3,5,12,45,0.0,28.5,4.9,15.0,28.5,25.22,15.43
2016,3,5,13,0,0.0,39.0,4.9,15.0,39.0,34.53,23.2
2016,3,5,13,15,0.0,38.0,5.05,14.5,38.0,33.64,22.52
2016,3,5,13,30,0.0,37.0,5.2,14.0,37.0,32.74,21.85
2016,3,5,13,45,0.0,47.5,5.35,14.0,47.5,42.05,29.67
2016,3,5,14,0,0.0,58.0,5.5,14.0,58.0,51.35,37.51
2016,3,5,14,15,0.0,38.0,6.0,14.0,38.0,33.6,22.66
2016,3,5,14,30,0.0,18.0,6.5,14.0,18.0,15.89,7.78
2016,3,5,14,45,0.0,19.5,7.05,14.0,19.5,17.21,8.92
2016,3,5,15,0,0.0,21.0,7.6,14.0,21.0,18.53,10.07
2016,3,5,15,15,0.0,14.5,7.85,14.0,14.5,12.78,5.22
2016,3,5,15,30,0.0,8.0,8.1,14.0,8.0,7.04,0.35
2016,3,5,15,45,0.0,7.0,8.4,14.0,7.0,6.16,0.0
2016,3,5,16,0,0.0,6.0,8.7,14.0,6.0,5.28,0.0
2016,3,5,16,15,0.0,5.0,8.65,14.0,5.0,4.39,0.0
2016,3,5,16,30,0.0,4.0,8.6,14.0,4.0,3.51,0.0
2016,3,5,16,45,0.0,3.0,8.6,14.0,3.0,2.63,0.0
2016,3,5,17,0,0.0,2.0,8.6,14.0,2.0,1.75,0.0
2016,3,5,17,15,0.0,1.5,8.4,13.5,1.5,1.31,0.0
2016,3,5,17,30,0.0,1.0,8.2,13.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,58.5,15.5,2.5,10.5,20.0,14.1,0.0
2016,3,6,7,0,117.0,31.0,2.5,11.0,40.0,24.87,12.78
2016,3,6,7,15,234.0,47.0,2.65,11.0,81.5,36.31,26.11
2016,3,6,7,30,351.0,63.0,2.8,11.0,123.0,48.03,37.29
2016,3,6,7,45,427.0,74.0,3.0,11.5,171.5,55.52,44.35
2016,3,6,8,0,503.0,85.0,3.2,12.0,220.0,64.9,52.86
2016,3,6,8,15,556.5,92.5,3.3,12.0,269.5,68.45,56.06
2016,3,6,8,30,610.0,100.0,3.4,12.0,319.0,71.96,59.1
2016,3,6,8,45,374.0,146.0,3.5,12.0,286.0,100.03,83.88
2016,3,6,9,0,138.0,192.0,3.6,12.0,253.0,138.57,117.48
2016,3,6,9,15,433.0,158.0,3.65,12.0,377.0,104.11,86.92
2016,3,6,9,30,728.0,124.0,3.7,12.0,501.0,113.23,71.11
2016,3,6,9,45,402.5,191.5,3.75,12.5,403.0,172.67,122.32
2016,3,6,10,0,77.0,259.0,3.8,13.0,305.0,213.94,168.94
2016,3,6,10,15,435.5,198.5,3.8,13.0,474.5,239.7,175.63
2016,3,6,10,30,794.0,138.0,3.8,13.0,644.0,318.14,230.14
2016,3,6,10,45,656.0,189.0,3.8,13.0,618.0,360.36,272.74
2016,3,6,11,0,518.0,240.0,3.8,13.0,592.0,387.16,300.62
2016,3,6,11,15,460.5,270.5,3.85,13.0,589.5,418.7,329.06
2016,3,6,11,30,403.0,301.0,3.9,13.0,587.0,445.13,352.21
2016,3,6,11,45,291.5,328.5,3.95,13.0,537.0,434.94,345.86
2016,3,6,12,0,180.0,356.0,4.0,13.0,487.0,413.49,329.51
2016,3,6,12,15,109.0,331.0,4.1,13.0,410.5,359.53,287.47
2016,3,6,12,30,38.0,306.0,4.2,13.0,334.0,300.1,240.0
2016,3,6,12,45,24.5,269.0,4.3,13.0,287.0,256.86,205.7
2016,3,6,13,0,11.0,232.0,4.4,13.0,240.0,215.78,172.62
2016,3,6,13,15,10.5,227.5,4.45,13.0,235.0,212.6,170.27
2016,3,6,13,30,10.0,223.0,4.5,13.0,230.0,209.32,167.8
2016,3,6,13,45,23.0,247.0,4.6,13.0,262.5,243.56,196.2
2016,3,6,14,0,36.0,271.0,4.7,13.0,295.0,291.17,235.23
2016,3,6,14,15,133.0,276.0,4.75,12.5,358.5,391.93,319.72
2016,3,6,14,30,230.0,281.0,4.8,12.0,422.0,483.45,396.0
2016,3,6,14,45,115.0,201.0,4.85,12.0,271.5,306.46,252.63
2016,3,6,15,0,0.0,121.0,4.9,12.0,121.0,109.06,86.67
2016,3,6,15,15,0.0,96.0,4.9,12.0,96.0,85.52,67.21
2016,3,6,15,30,0.0,71.0,4.9,12.0,71.0,62.8,48.11
2016,3,6,15,45,0.0,66.5,4.9,12.0,66.5,58.78,44.84
2016,3,6,16,0,0.0,62.0,4.9,12.0,62.0,54.78,41.55
2016,3,6,16,15,0.0,53.5,4.9,11.5,53.5,47.23,35.23
2016,3,6,16,30,0.0,45.0,4.9,11.0,45.0,39.69,28.84
2016,3,6,16,45,0.0,36.0,4.9,11.0,36.0,31.72,21.91
2016,3,6,17,0,0.0,27.0,4.9,11.0,27.0,23.76,14.92
2016,3,6,17,15,0.0,19.5,4.95,11.0,19.5,17.14,9.04
2016,3,6,17,30,0.0,12.0,5.0,11.0,12.0,10.54,3.15
2016,3,6,17,45,0.0,6.5,5.1,11.0,6.5,5.7,0.0
2016,3,6,18,0,0.0,1.0,5.2,11.0,1.0,0.91,0.0
2016,3,6,18,15,0.0,0.5,5.25,11.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,133.5,13.5,2.9,8.5,24.0,12.28,0.0
2016,3,7,7,0,267.0,27.0,3.0,9.0,48.0,22.07,11.62
2016,3,7,7,15,385.0,37.5,3.1,9.0,92.5,29.91,20.81
2016,3,7,7,30,503.0,48.0,3.2,9.0,137.0,37.54,28.24
2016,3,7,7,45,571.5,55.0,3.3,9.0,187.5,41.83,32.44
2016,3,7,8,0,640.0,62.0,3.4,9.0,238.0,46.05,36.41
2016,3,7,8,15,588.0,81.0,3.45,9.0,267.0,58.88,48.06
2016,3,7,8,30,536.0,100.0,3.5,9.0,296.0,71.12,59.03
2016,3,7,8,45,404.5,142.0,3.55,9.0,301.5,97.23,82.31
2016,3,7,9,0,273.0,184.0,3.6,9.0,307.0,128.03,109.44
2016,3,7,9,15,136.5,97.5,3.6,9.0,159.0,70.56,57.97
2016,3,7,9,30,0.0,11.0,3.6,9.0,11.0,9.69,2.75
2016,3,7,9,45,10.0,115.0,3.65,9.5,121.0,101.54,80.84
2016,3,7,10,0,20.0,219.0,3.7,10.0,231.0,185.77,150.24
2016,3,7,10,15,241.5,232.0,3.75,10.0,386.5,228.77,176.46
2016,3,7,10,30,463.0,245.0,3.8,10.0,542.0,312.54,238.9
2016,3,7,10,45,407.0,273.5,3.85,10.5,542.0,349.57,272.62
2016,3,7,11,0,351.0,302.0,3.9,11.0,542.0,376.69,297.25
2016,3,7,11,15,348.0,311.5,3.95,11.0,554.5,406.53,322.99
2016,3,7,11,30,345.0,321.0,4.0,11.0,567.0,435.74,347.77
2016,3,7,11,45,399.0,306.5,4.1,11.0,595.0,474.02,379.68
2016,3,7,12,0,453.0,292.0,4.2,11.0,623.0,517.49,415.65
2016,3,7,12,15,396.0,313.0,4.25,11.0,603.0,523.57,421.23
2016,3,7,12,30,339.0,334.0,4.3,11.0,583.0,527.26,424.5
2016,3,7,12,45,308.5,338.0,4.35,11.0,563.5,529.0,426.46
2016,3,7,13,0,278.0,342.0,4.4,11.0,544.0,527.97,426.06
2016,3,7,13,15,331.0,321.5,4.4,11.0,557.5,561.89,454.39
2016,3,7,13,30,384.0,301.0,4.4,11.0,571.0,596.51,483.11
2016,3,7,13,45,203.5,277.0,4.4,11.5,420.0,434.69,353.86
2016,3,7,14,0,23.0,253.0,4.4,12.0,269.0,251.49,203.04
2016,3,7,14,15,234.5,244.5,4.35,12.0,390.0,454.14,372.26
2016,3,7,14,30,446.0,236.0,4.3,12.0,511.0,640.18,521.39
2016,3,7,14,45,632.5,169.0,4.25,12.0,533.5,736.73,599.54
2016,3,7,15,0,819.0,102.0,4.2,12.0,556.0,818.88,662.42
2016,3,7,15,15,798.5,99.0,4.05,12.0,514.0,800.73,649.2
2016,3,7,15,30,778.0,96.0,3.9,12.0,472.0,779.45,634.42
2016,3,7,15,45,753.5,90.5,3.8,12.0,426.0,753.78,616.47
2016,3,7,16,0,729.0,85.0,3.7,12.0,380.0,721.26,593.08
2016,3,7,16,15,689.0,80.0,3.55,11.5,330.5,674.89,559.39
2016,3,7,16,30,649.0,75.0,3.4,11.0,281.0,627.21,523.7
2016,3,7,16,45,592.5,68.0,3.3,11.0,230.5,563.68,473.23
2016,3,7,17,0,536.0,61.0,3.2,11.0,180.0,500.5,421.02
2016,3,7,17,15,441.5,51.0,3.25,10.5,132.5,408.19,342.65
2016,3,7,17,30,347.0,41.0,3.3,10.0,85.0,319.95,263.66
2016,3,7,17,45,173.5,27.0,3.35,10.0,49.0,179.2,123.64
2016,3,7,18,0,0.0,13.0,3.4,10.0,13.0,11.82,0.0
2016,3,7,18,15,0.0,6.5,3.45,10.0,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,48.5,14.5,2.05,8.5,18.5,13.19,0.0
2016,3,8,7,0,97.0,29.0,2.0,9.0,37.0,23.47,13.36
2016,3,8,7,15,143.0,48.5,1.95,9.0,70.0,38.36,28.38
2016,3,8,7,30,189.0,68.0,1.9,9.0,103.0,52.79,42.01
2016,3,8,7,45,207.0,89.0,1.85,9.5,138.0,67.68,55.73
2016,3,8,8,0,225.0,110.0,1.8,10.0,173.0,82.03,68.68
2016,3,8,8,15,249.5,126.5,1.75,10.0,209.0,92.97,78.44
2016,3,8,8,30,274.0,143.0,1.7,10.0,245.0,103.51,87.66
2016,3,8,8,45,508.0,112.0,1.7,10.5,331.5,77.37,64.03
2016,3,8,9,0,742.0,81.0,1.7,11.0,418.0,59.5,47.85
2016,3,8,9,15,456.5,159.0,1.75,11.0,373.0,104.38,87.42
2016,3,8,9,30,171.0,237.0,1.8,11.0,328.0,179.46,140.36
2016,3,8,9,45,253.5,244.5,1.85,11.0,389.5,201.77,152.26
2016,3,8,10,0,336.0,252.0,1.9,11.0,451.0,241.02,179.9
2016,3,8,10,15,241.0,279.5,1.9,11.0,426.5,269.14,207.35
2016,3,8,10,30,146.0,307.0,1.9,11.0,402.0,280.37,220.55
2016,3,8,10,45,92.5,297.5,1.95,11.0,359.0,273.86,217.48
2016,3,8,11,0,39.0,288.0,2.0,11.0,316.0,255.09,203.83
2016,3,8,11,15,70.0,315.5,1.95,11.0,366.0,295.71,235.96
2016,3,8,11,30,101.0,343.0,1.9,11.0,416.0,340.1,270.79
2016,3,8,11,45,141.0,352.0,1.9,11.0,455.0,377.94,300.61
2016,3,8,12,0,181.0,361.0,1.9,11.0,494.0,420.26,333.92
2016,3,8,12,15,252.5,350.5,1.9,11.0,536.5,471.27,374.21
2016,3,8,12,30,324.0,340.0,1.9,11.0,579.0,524.64,416.12
2016,3,8,12,45,251.0,348.5,1.95,11.0,533.0,501.17,397.92
2016,3,8,13,0,178.0,357.0,2.0,11.0,487.0,465.03,370.1
2016,3,8,13,15,125.5,340.5,2.05,11.0,431.0,421.5,336.64
2016,3,8,13,30,73.0,324.0,2.1,11.0,375.0,364.06,291.7
2016,3,8,13,45,118.0,322.0,2.2,11.0,401.5,414.41,333.07
2016,3,8,14,0,163.0,320.0,2.3,11.0,428.0,456.26,367.24
2016,3,8,14,15,85.5,260.5,2.15,10.5,317.0,324.8,263.51
2016,3,8,14,30,8.0,201.0,2.0,10.0,206.0,191.84,155.11
2016,3,8,14,45,4.0,176.5,1.85,10.0,179.0,165.65,134.07
2016,3,8,15,0,0.0,152.0,1.7,10.0,152.0,139.18,112.3
2016,3,8,15,15,0.0,95.5,1.55,10.0,95.5,85.01,67.11
2016,3,8,15,30,0.0,39.0,1.4,10.0,39.0,34.42,24.12
2016,3,8,15,45,0.0,73.5,1.3,10.0,73.5,65.01,50.57
2016,3,8,16,0,0.0,108.0,1.2,10.0,108.0,99.45,80.13
2016,3,8,16,15,0.0,94.0,1.2,9.5,94.0,86.33,69.19
2016,3,8,16,30,0.0,80.0,1.2,9.0,80.0,73.13,58.09
2016,3,8,16,45,0.0,65.5,1.3,9.0,65.5,59.26,46.11
2016,3,8,17,0,0.0,51.0,1.4,9.0,51.0,45.25,33.81
2016,3,8,17,15,0.0,37.5,1.45,8.5,37.5,33.07,23.03
2016,3,8,17,30,0.0,24.0,1.5,8.0,24.0,21.13,12.34
2016,3,8,17,45,0.0,14.0,1.6,8.0,14.0,12.31,3.52
2016,3,8,18,0,0.0,4.0,1.7,8.0,4.0,3.64,0.0
2016,3,8,18,15,0.0,2.0,1.7,8.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.0,2.4,10.5,3.0,2.63,0.0
2016,3,9,7,0,0.0,6.0,2.4,11.0,6.0,5.26,0.0
2016,3,9,7,15,0.0,11.5,2.4,11.0,11.5,10.09,3.29
2016,3,9,7,30,0.0,17.0,2.4,11.0,17.0,14.94,7.81
2016,3,9,7,45,0.0,23.5,2.4,11.0,23.5,20.67,13.11
2016,3,9,8,0,0.0,30.0,2.4,11.0,30.0,26.41,18.37
2016,3,9,8,15,0.0,36.0,2.35,11.0,36.0,31.72,23.18
2016,3,9,8,30,0.0,42.0,2.3,11.0,42.0,37.04,27.93
2016,3,9,8,45,50.5,120.0,2.3,11.5,143.0,98.26,82.39
2016,3,9,9,0,101.0,198.0,2.3,12.0,244.0,149.16,126.43
2016,3,9,9,15,73.0,209.0,2.25,12.0,244.0,157.04,132.76
2016,3,9,9,30,45.0,220.0,2.2,12.0,244.0,170.86,136.44
2016,3,9,9,45,22.5,177.5,2.15,12.0,189.5,146.34,116.34
2016,3,9,10,0,0.0,135.0,2.1,12.0,135.0,117.34,93.15
2016,3,9,10,15,1.5,157.5,2.1,12.0,158.5,136.61,108.87
2016,3,9,10,30,3.0,180.0,2.1,12.0,182.0,156.2,124.66
2016,3,9,10,45,9.5,213.0,2.15,12.5,219.5,186.37,148.61
2016,3,9,11,0,16.0,246.0,2.2,13.0,257.0,217.54,173.13
2016,3,9,11,15,12.0,231.5,2.25,13.0,240.0,206.0,163.77
2016,3,9,11,30,8.0,217.0,2.3,13.0,223.0,193.47,153.7
2016,3,9,11,45,5.0,193.5,2.35,13.5,197.5,172.86,136.82
2016,3,9,12,0,2.0,170.0,2.4,14.0,172.0,151.42,119.24
2016,3,9,12,15,7.5,209.0,2.4,14.0,215.0,189.63,150.16
2016,3,9,12,30,13.0,248.0,2.4,14.0,258.0,228.88,181.55
2016,3,9,12,45,12.5,243.5,2.45,14.0,253.0,226.04,179.28
2016,3,9,13,0,12.0,239.0,2.5,14.0,248.0,223.04,177.03
2016,3,9,13,15,8.5,215.5,2.5,14.0,222.0,200.17,158.82
2016,3,9,13,30,5.0,192.0,2.5,14.0,196.0,176.73,140.08
2016,3,9,13,45,15.5,226.5,2.55,14.5,237.5,218.3,173.77
2016,3,9,14,0,26.0,261.0,2.6,15.0,279.0,261.76,208.49
2016,3,9,14,15,24.5,249.0,2.6,14.5,265.5,251.05,200.58
2016,3,9,14,30,23.0,237.0,2.6,14.0,252.0,240.14,192.63
2016,3,9,14,45,24.0,226.5,2.6,14.0,241.5,232.71,187.17
2016,3,9,15,0,25.0,216.0,2.6,14.0,231.0,225.25,181.7
2016,3,9,15,15,12.5,172.5,2.5,14.0,180.0,171.72,138.15
2016,3,9,15,30,0.0,129.0,2.4,14.0,129.0,118.26,93.98
2016,3,9,15,45,4.0,137.0,2.3,14.0,138.5,131.35,105.41
2016,3,9,16,0,8.0,145.0,2.2,14.0,148.0,145.99,118.01
2016,3,9,16,15,4.0,127.5,2.05,13.5,129.0,126.44,101.99
2016,3,9,16,30,0.0,110.0,1.9,13.0,110.0,106.89,85.77
2016,3,9,16,45,0.0,91.0,1.75,13.0,91.0,88.55,70.28
2016,3,9,17,0,0.0,72.0,1.6,13.0,72.0,69.87,54.22
2016,3,9,17,15,0.0,53.5,1.6,12.5,53.5,51.3,38.12
2016,3,9,17,30,0.0,35.0,1.6,12.0,35.0,31.94,21.17
2016,3,9,17,45,0.0,20.5,1.6,12.0,20.5,18.06,7.95
2016,3,9,18,0,0.0,6.0,1.6,12.0,6.0,5.46,0.0
2016,3,9,18,15,0.0,3.0,1.65,12.0,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,12.5,0.5,0.44,0.0
2016,3,10,7,0,0.0,1.0,3.4,13.0,1.0,0.88,0.0
2016,3,10,7,15,0.0,1.5,3.45,13.0,1.5,1.31,0.0
2016,3,10,7,30,0.0,2.0,3.5,13.0,2.0,1.75,0.0
2016,3,10,7,45,0.0,3.0,3.55,13.0,3.0,2.63,0.0
2016,3,10,8,0,0.0,4.0,3.6,13.0,4.0,3.51,0.0
2016,3,10,8,15,0.0,5.0,3.75,13.0,5.0,4.39,0.0
2016,3,10,8,30,0.0,6.0,3.9,13.0,6.0,5.27,0.0
2016,3,10,8,45,0.0,69.0,4.05,13.5,69.0,61.0,48.85
2016,3,10,9,0,0.0,132.0,4.2,14.0,132.0,111.84,93.24
2016,3,10,9,15,0.0,78.0,4.15,14.0,78.0,69.03,55.45
2016,3,10,9,30,0.0,24.0,4.1,14.0,24.0,21.17,12.34
2016,3,10,9,45,0.0,93.5,4.1,14.0,93.5,82.74,64.11
2016,3,10,10,0,0.0,163.0,4.1,14.0,163.0,139.93,111.28
2016,3,10,10,15,0.0,88.5,4.0,14.0,88.5,78.46,60.16
2016,3,10,10,30,0.0,14.0,3.9,14.0,14.0,12.37,4.77
2016,3,10,10,45,0.0,76.0,3.8,14.0,76.0,67.37,50.82
2016,3,10,11,0,0.0,138.0,3.7,14.0,138.0,121.37,95.3
2016,3,10,11,15,0.0,112.5,3.6,14.0,112.5,99.56,77.21
2016,3,10,11,30,0.0,87.0,3.5,14.0,87.0,77.22,58.74
2016,3,10,11,45,0.0,88.0,3.45,14.0,88.0,78.13,59.46
2016,3,10,12,0,0.0,89.0,3.4,14.0,89.0,79.02,60.18
2016,3,10,12,15,2.5,141.0,3.3,14.0,143.0,126.61,99.29
2016,3,10,12,30,5.0,193.0,3.2,14.0,197.0,174.79,138.4
2016,3,10,12,45,3.5,180.5,3.15,14.0,183.0,163.25,128.99
2016,3,10,13,0,2.0,168.0,3.1,14.0,169.0,151.43,119.45
2016,3,10,13,15,1.0,97.0,3.0,14.0,97.5,86.9,66.71
2016,3,10,13,30,0.0,26.0,2.9,14.0,26.0,23.01,13.66
2016,3,10,13,45,0.0,36.5,2.8,14.0,36.5,32.3,21.5
2016,3,10,14,0,0.0,47.0,2.7,14.0,47.0,41.6,29.32
2016,3,10,14,15,0.0,45.5,2.55,14.0,45.5,40.26,28.25
2016,3,10,14,30,0.0,44.0,2.4,14.0,44.0,38.91,27.18
2016,3,10,14,45,0.0,44.5,2.3,14.0,44.5,39.34,27.61
2016,3,10,15,0,0.0,45.0,2.2,14.0,45.0,39.77,28.05
2016,3,10,15,15,0.0,56.0,2.1,13.5,56.0,49.5,36.44
2016,3,10,15,30,0.0,67.0,2.0,13.0,67.0,59.25,44.88
2016,3,10,15,45,0.0,45.5,1.9,13.0,45.5,40.16,28.78
2016,3,10,16,0,0.0,24.0,1.8,13.0,24.0,21.14,12.57
2016,3,10,16,15,0.0,21.0,1.75,13.0,21.0,18.48,10.33
2016,3,10,16,30,0.0,18.0,1.7,13.0,18.0,15.83,8.06
2016,3,10,16,45,0.0,14.5,1.7,13.0,14.5,12.74,5.39
2016,3,10,17,0,0.0,11.0,1.7,13.0,11.0,9.66,2.69
2016,3,10,17,15,0.0,8.0,1.8,13.0,8.0,7.02,0.36
2016,3,10,17,30,0.0,5.0,1.9,13.0,5.0,4.38,0.0
2016,3,10,17,45,0.0,3.0,2.05,13.0,3.0,2.63,0.0
2016,3,10,18,0,0.0,1.0,2.2,13.0,1.0,0.91,0.0
2016,3,10,18,15,0.0,0.5,2.3,12.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,12.0,2.0,1.75,0.0
2016,3,11,7,0,0.0,4.0,5.2,12.0,4.0,3.5,0.0
2016,3,11,7,15,0.0,7.0,5.15,11.5,7.0,6.14,0.0
2016,3,11,7,30,0.0,10.0,5.1,11.0,10.0,8.78,2.26
2016,3,11,7,45,0.0,13.5,5.05,11.0,13.5,11.86,5.11
2016,3,11,8,0,0.0,17.0,5.0,11.0,17.0,14.95,7.93
2016,3,11,8,15,0.0,20.5,4.85,11.0,20.5,18.04,10.73
2016,3,11,8,30,0.0,24.0,4.7,11.0,24.0,21.13,13.5
2016,3,11,8,45,0.0,19.0,4.55,11.0,19.0,16.73,9.48
2016,3,11,9,0,0.0,14.0,4.4,11.0,14.0,12.33,5.47
2016,3,11,9,15,0.0,35.0,4.45,11.0,35.0,30.89,22.1
2016,3,11,9,30,0.0,56.0,4.5,11.0,56.0,49.51,36.76
2016,3,11,9,45,0.0,38.0,4.6,11.0,38.0,33.57,23.07
2016,3,11,10,0,0.0,20.0,4.7,11.0,20.0,17.66,9.44
2016,3,11,10,15,3.0,107.5,4.45,11.0,109.5,95.56,75.21
2016,3,11,10,30,6.0,195.0,4.2,11.0,199.0,169.44,136.29
2016,3,11,10,45,3.0,175.5,4.0,11.5,178.0,153.6,122.76
2016,3,11,11,0,0.0,156.0,3.8,12.0,157.0,136.72,108.56
2016,3,11,11,15,112.5,256.5,3.6,12.0,339.5,267.75,214.33
2016,3,11,11,30,225.0,357.0,3.4,12.0,522.0,413.35,329.03
2016,3,11,11,45,320.0,338.0,3.25,12.0,576.0,465.59,370.24
2016,3,11,12,0,415.0,319.0,3.1,12.0,630.0,525.11,417.44
2016,3,11,12,15,337.5,341.0,3.15,12.0,594.5,519.52,413.33
2016,3,11,12,30,260.0,363.0,3.2,12.0,559.0,507.96,404.32
2016,3,11,12,45,133.5,283.0,3.25,12.0,384.0,357.1,286.91
2016,3,11,13,0,7.0,203.0,3.3,12.0,209.0,186.76,148.9
2016,3,11,13,15,25.5,255.5,3.6,12.0,274.5,257.21,206.85
2016,3,11,13,30,44.0,308.0,3.9,12.0,340.0,326.47,262.75
2016,3,11,13,45,48.5,303.0,4.2,12.0,337.0,329.86,266.05
2016,3,11,14,0,53.0,298.0,4.5,12.0,334.0,333.32,269.69
2016,3,11,14,15,323.0,244.5,4.65,11.5,449.5,531.29,435.87
2016,3,11,14,30,593.0,191.0,4.8,11.0,565.0,728.67,596.09
2016,3,11,14,45,497.0,207.5,4.95,11.0,509.0,668.53,548.89
2016,3,11,15,0,401.0,224.0,5.1,11.0,453.0,596.18,492.62
2016,3,11,15,15,430.0,199.0,5.0,10.5,428.5,612.45,508.45
2016,3,11,15,30,459.0,174.0,4.9,10.0,404.0,610.87,510.3
2016,3,11,15,45,338.5,174.5,4.85,10.0,335.0,494.93,416.65
2016,3,11,16,0,218.0,175.0,4.8,10.0,266.0,382.51,323.53
2016,3,11,16,15,203.0,156.0,4.65,10.0,232.5,349.0,296.55
2016,3,11,16,30,188.0,137.0,4.5,10.0,199.0,315.07,268.48
2016,3,11,16,45,162.0,116.0,4.4,10.0,163.0,269.55,229.81
2016,3,11,17,0,136.0,95.0,4.3,10.0,127.0,224.25,190.43
2016,3,11,17,15,108.0,73.5,4.2,9.5,95.0,177.01,148.72
2016,3,11,17,30,80.0,52.0,4.1,9.0,63.0,129.85,106.14
2016,3,11,17,45,40.0,32.0,4.05,9.0,37.5,77.16,55.85
2016,3,11,18,0,0.0,12.0,4.0,9.0,12.0,10.56,0.0
2016,3,11,18,15,0.0,6.0,3.95,9.0,6.0,5.46,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,3.45,10.0,2.0,1.75,0.0
2016,3,12,7,0,0.0,4.0,3.6,10.0,4.0,3.5,0.0
2016,3,12,7,15,0.0,8.0,3.7,10.0,8.0,7.02,0.62
2016,3,12,7,30,0.0,12.0,3.8,10.0,12.0,10.54,3.9
2016,3,12,7,45,0.0,16.0,3.95,10.5,16.0,14.06,7.14
2016,3,12,8,0,0.0,20.0,4.1,11.0,20.0,17.59,10.35
2016,3,12,8,15,0.0,24.0,4.2,11.0,24.0,21.13,13.54
2016,3,12,8,30,0.0,28.0,4.3,11.0,28.0,24.67,16.7
2016,3,12,8,45,40.5,115.5,4.4,11.0,134.5,95.27,79.86
2016,3,12,9,0,81.0,203.0,4.5,11.0,241.0,152.6,130.07
2016,3,12,9,15,85.5,223.0,4.55,11.0,267.0,167.35,135.45
2016,3,12,9,30,90.0,243.0,4.6,11.0,293.0,190.25,151.51
2016,3,12,9,45,46.0,209.0,4.65,11.5,234.5,172.36,137.28
2016,3,12,10,0,2.0,175.0,4.7,12.0,176.0,150.02,120.28
2016,3,12,10,15,1.0,145.5,4.75,12.0,146.0,126.88,100.95
2016,3,12,10,30,0.0,116.0,4.8,12.0,116.0,102.24,80.35
2016,3,12,10,45,2.5,154.5,4.85,12.0,156.0,135.94,108.15
2016,3,12,11,0,5.0,193.0,4.9,12.0,196.0,169.92,135.92
2016,3,12,11,15,4.0,184.0,5.0,12.0,187.0,162.81,129.96
2016,3,12,11,30,3.0,175.0,5.1,12.0,178.0,155.33,123.77
2016,3,12,11,45,1.5,155.5,5.2,12.0,157.0,138.15,109.59
2016,3,12,12,0,0.0,136.0,5.3,12.0,136.0,120.5,95.0
2016,3,12,12,15,0.0,103.5,5.2,12.0,103.5,91.91,71.31
2016,3,12,12,30,0.0,71.0,5.1,12.0,71.0,63.0,47.26
2016,3,12,12,45,0.0,93.5,5.1,12.0,93.5,83.05,64.0
2016,3,12,13,0,0.0,116.0,5.1,12.0,116.0,103.19,80.75
2016,3,12,13,15,1.5,149.0,5.05,12.0,150.0,134.23,106.52
2016,3,12,13,30,3.0,182.0,5.0,12.0,184.0,165.98,132.77
2016,3,12,13,45,7.5,205.5,4.95,12.0,210.5,192.19,154.52
2016,3,12,14,0,12.0,229.0,4.9,12.0,237.0,219.4,177.07
2016,3,12,14,15,6.0,186.5,4.75,12.0,190.5,174.82,140.59
2016,3,12,14,30,0.0,144.0,4.6,12.0,144.0,129.95,103.57
2016,3,12,14,45,4.0,167.5,4.5,12.0,169.5,156.61,126.12
2016,3,12,15,0,8.0,191.0,4.4,12.0,195.0,184.81,149.85
2016,3,12,15,15,4.0,133.0,4.3,12.0,135.0,124.49,99.89
2016,3,12,15,30,0.0,75.0,4.2,12.0,75.0,66.36,51.03
2016,3,12,15,45,107.0,125.5,4.1,12.0,171.0,227.25,190.56
2016,3,12,16,0,214.0,176.0,4.0,12.0,267.0,380.92,319.48
2016,3,12,16,15,190.0,159.0,3.9,12.0,232.5,342.79,288.01
2016,3,12,16,30,166.0,142.0,3.8,12.0,198.0,304.85,256.79
2016,3,12,16,45,140.0,120.5,3.75,12.0,162.5,259.27,218.54
2016,3,12,17,0,114.0,99.0,3.7,12.0,127.0,213.99,179.64
2016,3,12,17,15,84.0,76.5,3.6,11.5,94.5,164.53,136.49
2016,3,12,17,30,54.0,54.0,3.5,11.0,62.0,115.19,92.63
2016,3,12,17,45,27.0,32.5,3.4,11.0,36.5,57.96,40.82
2016,3,12,18,0,0.0,11.0,3.3,11.0,11.0,9.68,0.0
2016,3,12,18,15,0.0,5.5,3.2,11.0,5.5,5.0,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.5,3.6,12.0,5.5,4.82,0.0
2016,3,13,7,0,0.0,11.0,3.7,12.0,11.0,9.66,2.65
2016,3,13,7,15,0.0,19.0,3.75,12.0,19.0,16.7,9.2
2016,3,13,7,30,0.0,27.0,3.8,12.0,27.0,23.76,15.74
2016,3,13,7,45,0.0,35.5,3.9,12.0,35.5,31.28,22.63
2016,3,13,8,0,0.0,44.0,4.0,12.0,44.0,38.8,29.45
2016,3,13,8,15,0.0,53.0,4.05,12.0,53.0,46.78,36.58
2016,3,13,8,30,0.0,62.0,4.1,12.0,62.0,54.78,43.65
2016,3,13,8,45,0.0,52.5,4.2,12.0,52.5,46.36,35.98
2016,3,13,9,0,0.0,43.0,4.3,12.0,43.0,37.96,28.37
2016,3,13,9,15,0.0,40.0,4.3,12.0,40.0,35.32,24.59
2016,3,13,9,30,0.0,37.0,4.3,12.0,37.0,32.68,22.26
2016,3,13,9,45,6.5,125.5,4.3,12.0,129.5,110.2,87.27
2016,3,13,10,0,13.0,214.0,4.3,12.0,222.0,182.49,146.55
2016,3,13,10,15,12.5,220.0,4.35,12.0,228.0,189.51,152.01
2016,3,13,10,30,12.0,226.0,4.4,12.0,234.0,196.36,157.46
2016,3,13,10,45,6.0,185.5,4.45,12.0,189.5,163.11,130.25
2016,3,13,11,0,0.0,145.0,4.5,12.0,145.0,127.42,100.89
2016,3,13,11,15,6.5,194.5,4.55,12.0,199.5,172.91,138.17
2016,3,13,11,30,13.0,244.0,4.6,12.0,254.0,219.27,175.77
2016,3,13,11,45,6.5,175.5,4.65,12.5,180.5,158.31,125.79
2016,3,13,12,0,0.0,107.0,4.7,13.0,107.0,94.97,73.51
2016,3,13,12,15,3.5,156.5,4.65,13.0,159.0,141.01,111.5
2016,3,13,12,30,7.0,206.0,4.6,13.0,211.0,187.81,149.67
2016,3,13,12,45,6.0,196.5,4.6,13.0,200.5,179.45,142.85
2016,3,13,13,0,5.0,187.0,4.6,13.0,190.0,170.86,135.93
2016,3,13,13,15,5.5,192.5,4.5,13.0,196.5,176.92,140.98
2016,3,13,13,30,6.0,198.0,4.4,13.0,203.0,183.13,146.15
2016,3,13,13,45,3.0,135.5,4.35,13.0,138.0,123.61,97.5
2016,3,13,14,0,0.0,73.0,4.3,13.0,73.0,64.71,48.71
2016,3,13,14,15,0.0,71.5,4.2,13.0,71.5,63.36,47.69
2016,3,13,14,30,0.0,70.0,4.1,13.0,70.0,62.0,46.65
2016,3,13,14,45,0.0,80.0,4.05,13.0,80.0,70.87,54.21
2016,3,13,15,0,0.0,90.0,4.0,13.0,90.0,79.75,61.79
2016,3,13,15,15,0.0,59.0,3.9,13.0,59.0,52.17,38.7
2016,3,13,15,30,0.0,28.0,3.8,13.0,28.0,24.7,15.46
2016,3,13,15,45,0.0,42.5,3.75,13.0,42.5,37.51,26.48
2016,3,13,16,0,0.0,57.0,3.7,13.0,57.0,50.34,37.54
2016,3,13,16,15,0.0,49.5,3.65,12.5,49.5,43.68,32.01
2016,3,13,16,30,0.0,42.0,3.6,12.0,42.0,37.03,26.42
2016,3,13,16,45,0.0,35.0,3.55,12.0,35.0,30.83,21.09
2016,3,13,17,0,0.0,28.0,3.5,12.0,28.0,24.64,15.69
2016,3,13,17,15,0.0,21.0,3.45,12.0,21.0,18.46,10.23
2016,3,13,17,30,0.0,14.0,3.4,12.0,14.0,12.3,4.76
2016,3,13,17,45,0.0,8.5,3.35,12.0,8.5,7.46,0.3
2016,3,13,18,0,0.0,3.0,3.3,12.0,3.0,2.63,0.0
2016,3,13,18,15,0.0,1.5,3.15,12.0,1.5,1.36,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
