Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,74.5,23.0,2.5,9.5,31.5,18.75,6.11
2016,3,14,7,0,149.0,46.0,2.5,10.0,63.0,36.36,26.0
2016,3,14,7,15,224.5,64.0,2.5,10.0,105.0,49.93,39.02
2016,3,14,7,30,300.0,82.0,2.5,10.0,147.0,61.23,49.69
2016,3,14,7,45,357.0,96.5,2.55,10.0,193.0,70.72,58.5
2016,3,14,8,0,414.0,111.0,2.6,10.0,239.0,79.86,66.76
2016,3,14,8,15,484.0,110.0,2.6,10.0,285.0,77.85,64.85
2016,3,14,8,30,554.0,109.0,2.6,10.0,331.0,75.88,62.92
2016,3,14,8,45,498.5,139.0,2.65,10.5,357.0,94.13,78.85
2016,3,14,9,0,443.0,169.0,2.7,11.0,383.0,111.3,93.57
2016,3,14,9,15,328.5,210.0,2.65,11.0,376.5,150.81,117.1
2016,3,14,9,30,214.0,251.0,2.6,11.0,370.0,199.18,153.28
2016,3,14,9,45,192.0,271.0,2.6,11.5,383.5,226.81,174.63
2016,3,14,10,0,170.0,291.0,2.6,12.0,397.0,252.3,195.8
2016,3,14,10,15,286.5,285.5,2.6,12.0,475.0,287.05,220.27
2016,3,14,10,30,403.0,280.0,2.6,12.0,553.0,340.47,261.37
2016,3,14,10,45,305.5,313.5,2.6,12.0,525.0,357.38,279.07
2016,3,14,11,0,208.0,347.0,2.6,12.0,497.0,368.26,290.41
2016,3,14,11,15,360.5,310.0,2.6,12.0,576.5,423.58,334.02
2016,3,14,11,30,513.0,273.0,2.6,12.0,656.0,493.79,389.81
2016,3,14,11,45,704.0,198.0,2.6,12.5,731.0,566.37,447.29
2016,3,14,12,0,895.0,123.0,2.6,13.0,806.0,648.16,511.54
2016,3,14,12,15,895.0,123.0,2.65,13.0,807.0,686.52,542.14
2016,3,14,12,30,895.0,123.0,2.7,13.0,808.0,722.45,570.68
2016,3,14,12,45,880.5,129.0,2.75,13.0,798.0,755.08,596.02
2016,3,14,13,0,866.0,135.0,2.8,13.0,788.0,781.54,616.59
2016,3,14,13,15,861.0,134.0,2.85,13.0,772.5,804.79,633.97
2016,3,14,13,30,856.0,133.0,2.9,13.0,757.0,824.83,649.08
2016,3,14,13,45,846.5,132.0,3.0,13.0,734.0,837.96,659.7
2016,3,14,14,0,837.0,131.0,3.1,13.0,711.0,847.61,668.04
2016,3,14,14,15,825.5,129.0,3.15,12.5,680.5,851.06,673.04
2016,3,14,14,30,814.0,127.0,3.2,12.0,650.0,851.0,675.73
2016,3,14,14,45,797.0,124.5,3.3,12.0,612.5,842.25,671.36
2016,3,14,15,0,780.0,122.0,3.4,12.0,575.0,835.13,668.33
2016,3,14,15,15,758.5,118.5,3.4,12.0,533.0,815.3,655.47
2016,3,14,15,30,737.0,115.0,3.4,12.0,491.0,792.5,640.49
2016,3,14,15,45,705.5,110.5,3.45,12.0,443.5,757.3,616.36
2016,3,14,16,0,674.0,106.0,3.5,12.0,396.0,719.83,590.18
2016,3,14,16,15,633.5,100.0,3.45,11.5,346.5,671.25,555.5
2016,3,14,16,30,593.0,94.0,3.4,11.0,297.0,621.36,518.81
2016,3,14,16,45,535.5,85.5,3.35,11.0,246.5,554.51,466.34
2016,3,14,17,0,478.0,77.0,3.3,11.0,196.0,487.96,411.82
2016,3,14,17,15,392.0,65.5,3.2,10.5,147.5,397.3,335.37
2016,3,14,17,30,306.0,54.0,3.1,10.0,99.0,314.88,262.71
2016,3,14,17,45,153.0,38.5,3.05,10.0,61.0,174.58,137.26
2016,3,14,18,0,0.0,23.0,3.0,10.0,23.0,26.72,0.0
2016,3,14,18,15,0.0,11.5,2.95,9.5,11.5,10.46,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,45,177.0,19.0,1.8,8.5,40.0,14.97,4.88
2016,3,15,7,0,354.0,38.0,1.8,9.0,80.0,30.68,21.33
2016,3,15,7,15,448.5,47.5,1.75,9.0,128.0,37.27,27.94
2016,3,15,7,30,543.0,57.0,1.7,9.0,176.0,43.68,34.11
2016,3,15,7,45,607.0,62.5,1.65,9.5,228.0,46.52,36.78
2016,3,15,8,0,671.0,68.0,1.6,10.0,280.0,49.37,39.3
2016,3,15,8,15,710.0,73.0,1.6,10.5,331.0,56.68,45.73
2016,3,15,8,30,749.0,78.0,1.6,11.0,382.0,59.18,47.75
2016,3,15,8,45,778.5,81.0,1.6,11.5,430.5,60.0,48.23
2016,3,15,9,0,808.0,84.0,1.6,12.0,479.0,60.85,48.73
2016,3,15,9,15,827.5,86.5,1.55,12.0,523.0,82.28,49.46
2016,3,15,9,30,847.0,89.0,1.5,12.0,567.0,135.6,74.98
2016,3,15,9,45,863.0,91.0,1.45,12.5,606.0,197.49,120.18
2016,3,15,10,0,879.0,93.0,1.4,13.0,645.0,252.55,165.83
2016,3,15,10,15,889.5,94.5,1.4,13.0,677.0,306.78,213.92
2016,3,15,10,30,900.0,96.0,1.4,13.0,709.0,361.12,262.62
2016,3,15,10,45,908.5,97.0,1.4,13.5,734.5,414.23,309.26
2016,3,15,11,0,917.0,98.0,1.4,14.0,760.0,466.8,354.22
2016,3,15,11,15,921.5,98.5,1.4,14.0,777.5,516.32,396.25
2016,3,15,11,30,926.0,99.0,1.4,14.0,795.0,564.45,435.99
2016,3,15,11,45,929.0,99.0,1.45,14.5,805.0,609.7,471.97
2016,3,15,12,0,932.0,99.0,1.5,15.0,815.0,653.02,505.5
2016,3,15,12,15,932.5,99.0,1.55,15.0,816.0,692.62,536.48
2016,3,15,12,30,933.0,99.0,1.6,15.0,817.0,729.71,565.11
2016,3,15,12,45,934.0,97.5,1.65,15.0,811.0,763.07,590.31
2016,3,15,13,0,935.0,96.0,1.7,15.0,805.0,793.59,612.13
2016,3,15,13,15,931.5,95.5,1.75,15.0,790.0,818.71,630.22
2016,3,15,13,30,928.0,95.0,1.8,15.0,775.0,840.56,646.19
2016,3,15,13,45,921.0,94.0,1.85,15.0,752.5,855.7,657.67
2016,3,15,14,0,914.0,93.0,1.9,15.0,730.0,867.31,666.93
2016,3,15,14,15,905.0,91.5,1.95,15.0,699.5,873.16,672.41
2016,3,15,14,30,896.0,90.0,2.0,15.0,669.0,875.45,675.66
2016,3,15,14,45,883.5,88.0,2.05,15.0,632.5,870.66,674.18
2016,3,15,15,0,871.0,86.0,2.1,15.0,596.0,862.42,670.49
2016,3,15,15,15,853.5,83.5,2.1,14.5,553.5,853.93,667.53
2016,3,15,15,30,836.0,81.0,2.1,14.0,511.0,834.44,656.82
2016,3,15,15,45,813.0,77.5,2.15,14.0,464.0,806.01,638.94
2016,3,15,16,0,790.0,74.0,2.2,14.0,417.0,774.89,618.86
2016,3,15,16,15,756.5,70.0,2.2,13.5,366.5,732.11,590.44
2016,3,15,16,30,723.0,66.0,2.2,13.0,316.0,687.6,559.84
2016,3,15,16,45,674.0,61.0,2.2,13.0,264.5,628.37,515.69
2016,3,15,17,0,625.0,56.0,2.2,13.0,213.0,574.82,474.06
2016,3,15,17,15,548.0,48.5,2.3,12.5,163.0,493.26,408.98
2016,3,15,17,30,471.0,41.0,2.4,12.0,113.0,414.77,342.21
2016,3,15,17,45,335.0,30.0,2.55,11.5,71.0,297.36,236.03
2016,3,15,18,0,199.0,19.0,2.7,11.0,29.0,173.92,29.57
2016,3,15,18,15,99.5,9.5,2.7,11.0,14.5,66.48,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.1,9.0,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.0,9.0,12.0,10.91,0.0
2016,3,16,6,45,199.0,24.0,0.9,9.5,49.0,19.35,8.9
2016,3,16,7,0,398.0,36.0,0.8,10.0,86.0,28.75,19.69
2016,3,16,7,15,488.0,44.5,0.8,10.5,134.5,34.59,25.46
2016,3,16,7,30,578.0,53.0,0.8,11.0,183.0,40.28,30.84
2016,3,16,7,45,635.0,59.0,0.85,11.5,235.0,43.69,33.96
2016,3,16,8,0,692.0,65.0,0.9,12.0,287.0,51.48,40.9
2016,3,16,8,15,729.5,69.5,1.0,12.5,338.0,53.73,42.73
2016,3,16,8,30,767.0,74.0,1.1,13.0,389.0,55.95,44.49
2016,3,16,8,45,794.5,77.0,1.25,13.5,437.5,56.89,45.09
2016,3,16,9,0,822.0,80.0,1.4,14.0,486.0,57.85,45.69
2016,3,16,9,15,841.0,83.0,1.4,14.0,530.0,84.19,48.17
2016,3,16,9,30,860.0,86.0,1.4,14.0,574.0,146.75,82.27
2016,3,16,9,45,874.5,87.5,1.45,14.5,613.0,200.78,121.37
2016,3,16,10,0,889.0,89.0,1.5,15.0,652.0,255.79,167.19
2016,3,16,10,15,899.0,90.5,1.5,15.0,684.0,310.37,215.48
2016,3,16,10,30,909.0,92.0,1.5,15.0,716.0,365.01,264.2
2016,3,16,10,45,916.0,93.0,1.55,15.5,741.0,417.97,310.62
2016,3,16,11,0,923.0,94.0,1.6,16.0,766.0,470.22,355.29
2016,3,16,11,15,927.5,95.0,1.6,16.0,783.5,520.36,397.58
2016,3,16,11,30,932.0,96.0,1.6,16.0,801.0,569.11,437.59
2016,3,16,11,45,935.0,96.0,1.6,16.0,810.5,614.54,474.06
2016,3,16,12,0,938.0,96.0,1.6,16.0,820.0,658.02,508.14
2016,3,16,12,15,938.0,96.0,1.6,16.0,821.0,697.42,538.48
2016,3,16,12,30,938.0,96.0,1.6,16.0,822.0,734.27,566.37
2016,3,16,12,45,939.0,94.0,1.65,16.5,815.5,767.19,589.71
2016,3,16,13,0,940.0,92.0,1.7,17.0,809.0,797.24,609.91
2016,3,16,13,15,936.0,91.5,1.7,17.0,794.0,821.94,627.07
2016,3,16,13,30,932.0,91.0,1.7,17.0,779.0,843.34,642.06
2016,3,16,13,45,926.0,90.0,1.7,17.0,756.0,859.19,653.38
2016,3,16,14,0,920.0,89.0,1.7,17.0,733.0,871.54,662.49
2016,3,16,14,15,911.0,87.5,1.7,17.0,703.0,877.27,667.29
2016,3,16,14,30,902.0,86.0,1.7,17.0,673.0,879.43,669.89
2016,3,16,14,45,889.5,84.0,1.7,17.0,636.0,874.46,667.83
2016,3,16,15,0,877.0,82.0,1.7,17.0,599.0,866.01,663.62
2016,3,16,15,15,860.5,80.0,1.65,16.5,557.0,850.78,655.53
2016,3,16,15,30,844.0,78.0,1.6,16.0,515.0,840.5,650.99
2016,3,16,15,45,821.0,75.0,1.6,16.0,468.0,812.45,633.31
2016,3,16,16,0,798.0,72.0,1.6,16.0,421.0,781.72,613.68
2016,3,16,16,15,765.5,68.0,1.55,15.5,370.5,739.46,585.96
2016,3,16,16,30,733.0,64.0,1.5,15.0,320.0,695.45,556.2
2016,3,16,16,45,685.5,59.0,1.45,14.5,268.5,637.03,514.46
2016,3,16,17,0,638.0,54.0,1.4,14.0,217.0,578.31,470.6
2016,3,16,17,15,563.5,47.0,1.45,13.5,166.5,503.95,412.59
2016,3,16,17,30,489.0,40.0,1.5,13.0,116.0,427.22,348.88
2016,3,16,17,45,357.5,29.5,1.6,13.0,73.5,312.3,246.71
2016,3,16,18,0,226.0,19.0,1.7,13.0,31.0,192.7,57.83
2016,3,16,18,15,113.0,9.5,1.7,12.5,15.5,74.6,0.0
2016,3,16,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,72.0,6.0,2.1,10.5,7.5,0.0,0.0
2016,3,17,6,30,144.0,12.0,2.2,11.0,15.0,10.91,0.0
2016,3,17,6,45,299.5,23.5,2.35,11.5,54.5,18.88,9.09
2016,3,17,7,0,455.0,35.0,2.5,12.0,94.0,27.81,18.73
2016,3,17,7,15,541.5,43.0,2.45,12.0,144.5,33.32,24.15
2016,3,17,7,30,628.0,51.0,2.4,12.0,195.0,42.26,32.45
2016,3,17,7,45,682.0,56.0,2.4,12.5,248.0,45.25,35.18
2016,3,17,8,0,736.0,61.0,2.4,13.0,301.0,48.22,37.77
2016,3,17,8,15,772.0,65.0,2.3,13.0,353.0,50.23,39.49
2016,3,17,8,30,808.0,69.0,2.2,13.0,405.0,52.21,41.14
2016,3,17,8,45,833.5,72.0,2.1,13.5,454.0,53.33,41.9
2016,3,17,9,0,859.0,75.0,2.0,14.0,503.0,62.93,50.14
2016,3,17,9,15,876.5,77.5,1.9,14.5,548.0,94.46,53.75
2016,3,17,9,30,894.0,80.0,1.8,15.0,593.0,149.98,82.53
2016,3,17,9,45,907.5,81.5,1.75,15.5,632.0,205.68,123.55
2016,3,17,10,0,921.0,83.0,1.7,16.0,671.0,262.23,170.92
2016,3,17,10,15,930.5,84.5,1.65,16.0,703.5,318.34,220.57
2016,3,17,10,30,940.0,86.0,1.6,16.0,736.0,374.41,270.39
2016,3,17,10,45,946.5,87.0,1.55,16.5,761.0,428.69,317.51
2016,3,17,11,0,953.0,88.0,1.5,17.0,786.0,482.16,362.55
2016,3,17,11,15,957.0,89.0,1.4,17.0,803.5,533.4,404.87
2016,3,17,11,30,961.0,90.0,1.3,17.0,821.0,583.14,444.55
2016,3,17,11,45,963.0,90.5,1.25,17.5,830.5,629.59,479.93
2016,3,17,12,0,965.0,91.0,1.2,18.0,840.0,673.95,512.57
2016,3,17,12,15,965.5,91.0,1.1,18.0,841.0,714.59,542.0
2016,3,17,12,30,966.0,91.0,1.0,18.0,842.0,752.64,568.7
2016,3,17,12,45,962.5,91.5,0.95,18.5,834.5,785.55,589.62
2016,3,17,13,0,959.0,92.0,0.9,19.0,827.0,815.34,607.61
2016,3,17,13,15,955.0,91.0,0.8,19.0,811.5,839.98,622.38
2016,3,17,13,30,951.0,90.0,0.7,19.0,796.0,861.23,634.79
2016,3,17,13,45,944.5,89.0,0.6,19.0,772.5,876.96,643.55
2016,3,17,14,0,938.0,88.0,0.5,19.0,749.0,889.09,650.03
2016,3,17,14,15,929.0,87.0,0.5,19.0,718.5,895.51,654.97
2016,3,17,14,30,920.0,86.0,0.5,19.0,688.0,898.3,657.84
2016,3,17,14,45,907.5,84.0,0.5,19.0,650.5,893.33,655.93
2016,3,17,15,0,895.0,82.0,0.5,19.0,613.0,884.82,651.99
2016,3,17,15,15,878.5,79.5,0.55,18.5,570.0,868.82,645.52
2016,3,17,15,30,862.0,77.0,0.6,18.0,527.0,849.61,636.99
2016,3,17,15,45,839.0,74.5,0.7,18.0,479.0,829.99,627.79
2016,3,17,16,0,816.0,72.0,0.8,18.0,431.0,799.53,610.89
2016,3,17,16,15,784.0,68.0,0.85,17.5,380.0,757.24,585.62
2016,3,17,16,30,752.0,64.0,0.9,17.0,329.0,713.12,558.12
2016,3,17,16,45,704.0,59.0,0.95,17.0,276.0,653.68,517.11
2016,3,17,17,0,656.0,54.0,1.0,17.0,223.0,593.94,473.86
2016,3,17,17,15,581.5,47.0,1.1,16.5,172.0,518.62,417.24
2016,3,17,17,30,507.0,40.0,1.2,16.0,121.0,441.05,354.93
2016,3,17,17,45,376.0,29.5,1.35,15.5,77.0,325.33,255.32
2016,3,17,18,0,245.0,19.0,1.5,15.0,33.0,206.56,82.46
2016,3,17,18,15,122.5,9.5,1.5,14.5,16.5,80.42,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,15,66.5,7.0,2.35,9.5,9.0,0.0,0.0
2016,3,18,6,30,133.0,14.0,2.4,10.0,18.0,12.73,0.0
2016,3,18,6,45,280.5,27.0,2.45,10.5,57.5,21.86,12.03
2016,3,18,7,0,428.0,40.0,2.5,11.0,97.0,32.0,22.58
2016,3,18,7,15,515.0,48.0,2.45,11.0,147.5,37.29,27.85
2016,3,18,7,30,602.0,56.0,2.4,11.0,198.0,42.47,32.8
2016,3,18,7,45,301.0,79.0,2.4,11.0,150.0,57.04,46.04
2016,3,18,8,0,0.0,102.0,2.4,11.0,102.0,86.33,72.26
2016,3,18,8,15,0.0,119.5,2.4,11.0,119.5,100.45,84.64
2016,3,18,8,30,0.0,137.0,2.4,11.0,137.0,114.43,96.74
2016,3,18,8,45,42.5,177.5,2.4,11.5,199.0,136.85,115.87
2016,3,18,9,0,85.0,218.0,2.4,12.0,261.0,162.58,137.53
2016,3,18,9,15,111.5,241.5,2.4,12.0,303.0,185.01,146.62
2016,3,18,9,30,138.0,265.0,2.4,12.0,345.0,205.66,160.02
2016,3,18,9,45,99.0,273.5,2.4,12.5,333.0,226.83,177.78
2016,3,18,10,0,60.0,282.0,2.4,13.0,321.0,234.72,185.3
2016,3,18,10,15,42.0,274.5,2.35,13.0,302.5,232.47,184.12
2016,3,18,10,30,24.0,267.0,2.3,13.0,284.0,233.63,185.52
2016,3,18,10,45,43.0,300.5,2.3,13.5,332.0,264.37,209.16
2016,3,18,11,0,62.0,334.0,2.3,14.0,380.0,304.4,239.97
2016,3,18,11,15,309.5,301.5,2.25,14.0,537.5,399.79,313.68
2016,3,18,11,30,557.0,269.0,2.2,14.0,695.0,523.44,408.91
2016,3,18,11,45,741.0,191.5,2.2,14.0,765.5,594.66,465.01
2016,3,18,12,0,925.0,114.0,2.2,14.0,836.0,674.32,527.6
2016,3,18,12,15,925.0,114.0,2.15,14.0,837.0,713.49,557.56
2016,3,18,12,30,925.0,114.0,2.1,14.0,838.0,750.14,585.31
2016,3,18,12,45,920.0,115.5,2.1,14.0,830.0,781.94,609.04
2016,3,18,13,0,915.0,117.0,2.1,14.0,822.0,810.68,629.37
2016,3,18,13,15,911.0,116.0,2.15,14.0,806.5,834.62,646.78
2016,3,18,13,30,907.0,115.0,2.2,14.0,791.0,855.3,662.05
2016,3,18,13,45,901.5,113.0,2.3,14.0,768.0,870.41,674.02
2016,3,18,14,0,896.0,111.0,2.4,14.0,745.0,882.05,683.79
2016,3,18,14,15,886.5,109.0,2.45,14.0,714.5,886.82,688.5
2016,3,18,14,30,877.0,107.0,2.5,14.0,684.0,895.96,696.53
2016,3,18,14,45,866.5,103.5,2.55,14.0,647.0,891.4,695.08
2016,3,18,15,0,856.0,100.0,2.6,14.0,610.0,883.31,691.41
2016,3,18,15,15,701.0,130.0,2.65,13.5,528.0,789.68,627.54
2016,3,18,15,30,546.0,160.0,2.7,13.0,446.0,681.68,550.91
2016,3,18,15,45,597.5,130.0,2.75,13.0,417.5,697.1,565.69
2016,3,18,16,0,649.0,100.0,2.8,13.0,389.0,700.53,570.1
2016,3,18,16,15,595.0,101.5,2.65,12.5,342.5,649.58,533.16
2016,3,18,16,30,541.0,103.0,2.5,12.0,296.0,597.32,494.66
2016,3,18,16,45,500.5,91.5,2.45,12.0,248.0,535.33,446.79
2016,3,18,17,0,460.0,80.0,2.4,12.0,200.0,479.9,402.16
2016,3,18,17,15,397.5,67.0,2.3,11.5,154.0,407.07,341.6
2016,3,18,17,30,335.0,54.0,2.2,11.0,108.0,337.14,280.8
2016,3,18,17,45,233.0,38.5,2.15,10.5,69.0,240.89,194.42
2016,3,18,18,0,131.0,23.0,2.1,10.0,30.0,140.44,67.27
2016,3,18,18,15,65.5,11.5,2.05,10.0,15.0,49.0,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,11.0,10.0,9.1,0.0
2016,3,19,6,30,0.0,20.0,1.6,11.0,20.0,16.98,0.0
2016,3,19,6,45,190.0,31.0,1.7,11.0,57.5,24.16,14.32
2016,3,19,7,0,380.0,42.0,1.8,11.0,95.0,33.46,23.95
2016,3,19,7,15,463.5,51.0,1.85,11.0,143.0,39.47,29.86
2016,3,19,7,30,547.0,60.0,1.9,11.0,191.0,45.33,35.4
2016,3,19,7,45,602.5,66.0,1.95,11.5,242.0,48.46,38.24
2016,3,19,8,0,658.0,72.0,2.0,12.0,293.0,51.54,40.9
2016,3,19,8,15,694.5,76.5,2.0,12.0,343.0,53.31,42.38
2016,3,19,8,30,731.0,81.0,2.0,12.0,393.0,60.55,48.71
2016,3,19,8,45,494.5,149.0,2.05,12.5,371.0,99.44,82.76
2016,3,19,9,0,258.0,217.0,2.1,13.0,349.0,146.15,122.83
2016,3,19,9,15,294.5,231.0,2.05,13.0,394.0,171.38,129.56
2016,3,19,9,30,331.0,245.0,2.0,13.0,439.0,206.88,152.02
2016,3,19,9,45,595.0,170.5,2.0,13.0,545.5,215.2,146.16
2016,3,19,10,0,859.0,96.0,2.0,13.0,652.0,266.93,180.06
2016,3,19,10,15,690.0,171.0,2.0,13.0,631.5,316.24,230.22
2016,3,19,10,30,521.0,246.0,2.0,13.0,611.0,359.99,273.17
2016,3,19,10,45,511.5,260.0,2.0,13.5,628.5,400.34,307.44
2016,3,19,11,0,502.0,274.0,2.0,14.0,646.0,439.46,339.81
2016,3,19,11,15,390.5,320.5,2.0,14.0,614.0,455.44,354.44
2016,3,19,11,30,279.0,367.0,2.0,14.0,582.0,458.97,358.15
2016,3,19,11,45,326.5,359.0,2.05,14.0,613.5,499.67,390.33
2016,3,19,12,0,374.0,351.0,2.1,14.0,645.0,543.27,424.37
2016,3,19,12,15,333.5,363.0,2.1,14.0,625.0,549.32,429.0
2016,3,19,12,30,293.0,375.0,2.1,14.0,605.0,551.87,430.95
2016,3,19,12,45,282.5,373.5,2.1,14.0,594.0,560.55,437.91
2016,3,19,13,0,272.0,372.0,2.1,14.0,583.0,567.59,443.54
2016,3,19,13,15,315.5,353.5,2.05,14.0,593.5,598.85,468.1
2016,3,19,13,30,359.0,335.0,2.0,14.0,604.0,630.38,492.6
2016,3,19,13,45,395.5,312.0,2.0,14.0,600.0,651.33,509.6
2016,3,19,14,0,432.0,289.0,2.0,14.0,596.0,683.36,534.52
2016,3,19,14,15,406.0,283.5,2.0,14.0,562.5,654.61,514.26
2016,3,19,14,30,380.0,278.0,2.0,14.0,529.0,635.79,501.36
2016,3,19,14,45,217.5,267.5,2.05,14.0,409.5,474.56,378.93
2016,3,19,15,0,55.0,257.0,2.1,14.0,290.0,310.33,248.65
2016,3,19,15,15,44.0,233.0,2.15,13.5,258.5,277.86,224.42
2016,3,19,15,30,33.0,209.0,2.2,13.0,227.0,244.76,198.67
2016,3,19,15,45,21.0,182.5,2.3,13.0,193.5,193.53,157.27
2016,3,19,16,0,9.0,156.0,2.4,13.0,160.0,157.12,127.38
2016,3,19,16,15,21.5,146.5,2.35,12.5,155.0,160.38,131.3
2016,3,19,16,30,34.0,137.0,2.3,12.0,150.0,176.48,145.8
2016,3,19,16,45,28.5,117.0,2.3,12.0,126.5,151.43,124.78
2016,3,19,17,0,23.0,97.0,2.3,12.0,103.0,126.19,103.26
2016,3,19,17,15,13.5,76.5,2.15,11.5,80.0,87.95,70.26
2016,3,19,17,30,4.0,56.0,2.0,11.0,57.0,59.98,45.61
2016,3,19,17,45,2.0,36.5,1.9,10.5,37.0,37.86,25.87
2016,3,19,18,0,0.0,17.0,1.8,10.0,17.0,14.98,2.98
2016,3,19,18,15,0.0,8.5,1.75,10.0,8.5,7.73,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,4.5,2.4,11.0,4.5,4.09,0.0
2016,3,20,6,30,0.0,9.0,2.5,11.0,9.0,7.91,0.0
2016,3,20,6,45,0.0,25.0,2.6,11.5,25.0,22.04,12.83
2016,3,20,7,0,0.0,41.0,2.7,12.0,41.0,35.65,25.84
2016,3,20,7,15,0.0,61.0,2.75,12.0,61.0,52.12,41.03
2016,3,20,7,30,0.0,81.0,2.8,12.0,81.0,68.38,55.88
2016,3,20,7,45,3.5,100.5,2.85,12.5,102.0,84.11,69.9
2016,3,20,8,0,7.0,120.0,2.9,13.0,123.0,99.7,83.5
2016,3,20,8,15,38.0,149.5,2.9,13.0,166.0,116.66,98.22
2016,3,20,8,30,69.0,179.0,2.9,13.0,209.0,136.61,115.33
2016,3,20,8,45,34.5,97.5,2.95,13.0,112.5,82.38,67.53
2016,3,20,9,0,0.0,16.0,3.0,13.0,16.0,14.1,6.93
2016,3,20,9,15,0.0,13.5,3.05,13.0,13.5,11.9,4.5
2016,3,20,9,30,0.0,11.0,3.1,13.0,11.0,9.7,2.6
2016,3,20,9,45,0.0,14.5,3.2,13.5,14.5,12.8,5.2
2016,3,20,10,0,0.0,18.0,3.3,14.0,18.0,15.9,7.77
2016,3,20,10,15,7.5,131.0,3.4,14.0,136.5,116.98,91.64
2016,3,20,10,30,15.0,244.0,3.5,14.0,255.0,213.03,169.25
2016,3,20,10,45,7.5,170.5,3.65,14.0,176.0,151.74,119.61
2016,3,20,11,0,0.0,97.0,3.8,14.0,97.0,86.08,65.94
2016,3,20,11,15,0.0,99.5,3.85,14.0,99.5,88.29,67.75
2016,3,20,11,30,0.0,102.0,3.9,14.0,102.0,90.52,69.52
2016,3,20,11,45,0.0,84.0,4.0,14.0,84.0,74.62,56.39
2016,3,20,12,0,0.0,66.0,4.1,14.0,66.0,58.59,43.13
2016,3,20,12,15,0.0,82.5,4.1,14.0,82.5,73.29,55.28
2016,3,20,12,30,0.0,99.0,4.1,14.0,99.0,87.99,67.38
2016,3,20,12,45,0.0,73.0,4.15,14.0,73.0,64.82,48.29
2016,3,20,13,0,0.0,47.0,4.2,14.0,47.0,41.68,29.13
2016,3,20,13,15,0.5,103.0,4.1,14.0,104.0,92.0,70.83
2016,3,20,13,30,1.0,159.0,4.0,14.0,161.0,143.32,112.91
2016,3,20,13,45,0.5,129.5,3.95,14.0,130.5,116.14,90.73
2016,3,20,14,0,0.0,100.0,3.9,14.0,100.0,88.89,68.43
2016,3,20,14,15,0.0,78.0,3.8,14.0,78.0,69.17,52.22
2016,3,20,14,30,0.0,56.0,3.7,14.0,56.0,49.58,36.0
2016,3,20,14,45,0.0,89.0,3.6,14.0,89.0,78.91,60.58
2016,3,20,15,0,0.0,122.0,3.5,14.0,122.0,109.66,86.27
2016,3,20,15,15,0.0,93.0,3.35,13.5,93.0,82.52,63.99
2016,3,20,15,30,0.0,64.0,3.2,13.0,64.0,56.6,42.48
2016,3,20,15,45,1.5,107.0,3.1,13.0,108.0,97.82,77.51
2016,3,20,16,0,3.0,150.0,3.0,13.0,152.0,145.22,117.48
2016,3,20,16,15,24.5,146.0,2.85,13.0,155.5,174.5,143.04
2016,3,20,16,30,46.0,142.0,2.7,13.0,159.0,192.69,159.25
2016,3,20,16,45,38.5,121.0,2.6,13.0,134.0,164.58,135.71
2016,3,20,17,0,31.0,100.0,2.5,13.0,109.0,136.27,111.65
2016,3,20,17,15,21.0,79.0,2.4,12.5,84.5,105.8,85.39
2016,3,20,17,30,11.0,58.0,2.3,12.0,60.0,67.32,51.89
2016,3,20,17,45,5.5,38.0,2.2,12.0,39.0,42.0,29.32
2016,3,20,18,0,0.0,18.0,2.1,12.0,18.0,15.86,4.21
2016,3,20,18,15,0.0,9.0,2.1,12.0,9.0,8.19,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.0,2.8,11.0,1.0,0.91,0.0
2016,3,21,6,30,0.0,2.0,2.9,11.0,2.0,1.75,0.0
2016,3,21,6,45,0.0,6.5,3.05,11.5,6.5,5.7,0.0
2016,3,21,7,0,0.0,11.0,3.2,12.0,11.0,9.65,2.91
2016,3,21,7,15,0.0,16.5,3.3,12.0,16.5,14.5,7.39
2016,3,21,7,30,0.0,22.0,3.4,12.0,22.0,19.35,11.86
2016,3,21,7,45,0.0,28.0,3.55,12.0,28.0,24.65,16.68
2016,3,21,8,0,0.0,34.0,3.7,12.0,34.0,29.96,21.45
2016,3,21,8,15,0.0,60.5,3.75,12.0,60.5,53.44,42.47
2016,3,21,8,30,0.0,87.0,3.8,12.0,87.0,76.48,62.84
2016,3,21,8,45,0.0,94.0,3.9,12.5,94.0,82.52,67.83
2016,3,21,9,0,0.0,101.0,4.0,13.0,101.0,88.52,72.74
2016,3,21,9,15,0.0,115.0,4.05,13.0,115.0,100.26,79.06
2016,3,21,9,30,0.0,129.0,4.1,13.0,129.0,112.08,88.67
2016,3,21,9,45,0.0,129.0,4.2,13.0,129.0,112.57,88.85
2016,3,21,10,0,0.0,129.0,4.3,13.0,129.0,112.94,88.96
2016,3,21,10,15,0.0,97.5,4.4,13.0,97.5,86.43,66.81
2016,3,21,10,30,0.0,66.0,4.5,13.0,66.0,58.51,43.47
2016,3,21,10,45,0.0,84.5,4.65,13.5,84.5,75.0,57.03
2016,3,21,11,0,0.0,103.0,4.8,14.0,103.0,91.31,70.32
2016,3,21,11,15,0.0,82.0,4.85,14.0,82.0,72.81,54.97
2016,3,21,11,30,0.0,61.0,4.9,14.0,61.0,54.13,39.46
2016,3,21,11,45,6.0,154.0,5.0,14.0,158.5,139.69,109.9
2016,3,21,12,0,12.0,247.0,5.1,14.0,256.0,225.43,179.24
2016,3,21,12,15,12.0,247.0,5.1,14.0,256.5,226.89,180.31
2016,3,21,12,30,12.0,247.0,5.1,14.0,257.0,228.31,181.5
2016,3,21,12,45,6.0,160.0,5.1,14.0,165.0,146.99,115.76
2016,3,21,13,0,0.0,73.0,5.1,14.0,73.0,64.81,48.27
2016,3,21,13,15,0.0,71.5,5.0,14.0,71.5,63.47,47.23
2016,3,21,13,30,0.0,70.0,4.9,14.0,70.0,62.11,46.15
2016,3,21,13,45,31.5,197.0,4.85,14.0,220.0,211.85,170.03
2016,3,21,14,0,63.0,324.0,4.8,14.0,370.0,370.16,296.99
2016,3,21,14,15,31.5,191.5,4.8,13.5,214.5,210.49,169.33
2016,3,21,14,30,0.0,59.0,4.8,13.0,59.0,52.25,38.32
2016,3,21,14,45,0.0,88.0,4.8,13.0,88.0,78.02,60.07
2016,3,21,15,0,0.0,117.0,4.8,13.0,117.0,104.91,82.68
2016,3,21,15,15,0.0,101.0,4.65,12.5,101.0,90.01,70.55
2016,3,21,15,30,0.0,85.0,4.5,12.0,85.0,75.27,58.46
2016,3,21,15,45,205.0,123.0,4.35,12.0,216.0,326.2,275.24
2016,3,21,16,0,410.0,161.0,4.2,12.0,347.0,567.66,472.93
2016,3,21,16,15,259.0,155.5,4.0,12.0,268.5,414.67,347.36
2016,3,21,16,30,108.0,150.0,3.8,12.0,190.0,268.95,225.04
2016,3,21,16,45,98.5,129.5,3.65,12.0,162.0,238.32,200.0
2016,3,21,17,0,89.0,109.0,3.5,12.0,134.0,207.49,173.9
2016,3,21,17,15,229.5,84.0,3.35,11.5,128.0,294.29,249.37
2016,3,21,17,30,370.0,59.0,3.2,11.0,122.0,371.2,311.69
2016,3,21,17,45,260.0,43.5,3.1,11.0,80.0,267.63,218.64
2016,3,21,18,0,150.0,28.0,3.0,11.0,38.0,165.73,105.4
2016,3,21,18,15,75.0,14.0,2.95,10.5,19.0,57.39,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,80.0,10.5,2.25,9.0,15.0,9.55,0.0
2016,3,22,6,30,160.0,21.0,2.3,9.0,30.0,16.55,1.01
2016,3,22,6,45,301.5,33.5,2.4,9.5,72.5,27.05,17.69
2016,3,22,7,0,443.0,46.0,2.5,10.0,115.0,36.53,26.99
2016,3,22,7,15,524.0,54.0,2.6,10.0,166.0,41.61,32.01
2016,3,22,7,30,605.0,62.0,2.7,10.0,217.0,46.59,36.72
2016,3,22,7,45,660.0,67.0,2.8,10.5,270.5,48.95,38.83
2016,3,22,8,0,715.0,72.0,2.9,11.0,324.0,56.29,45.3
2016,3,22,8,15,750.0,76.5,2.9,11.0,376.0,58.33,47.01
2016,3,22,8,30,785.0,81.0,2.9,11.0,428.0,60.34,48.65
2016,3,22,8,45,814.5,83.0,2.95,11.5,477.5,60.38,48.42
2016,3,22,9,0,844.0,85.0,3.0,12.0,527.0,60.49,48.26
2016,3,22,9,15,861.5,87.5,3.0,12.0,571.0,112.92,61.4
2016,3,22,9,30,879.0,90.0,3.0,12.0,615.0,176.56,103.67
2016,3,22,9,45,639.5,180.5,3.05,12.0,575.0,239.21,165.05
2016,3,22,10,0,400.0,271.0,3.1,12.0,535.0,294.8,221.74
2016,3,22,10,15,376.0,292.5,3.1,12.0,550.5,330.71,253.53
2016,3,22,10,30,352.0,314.0,3.1,12.0,566.0,364.34,283.08
2016,3,22,10,45,373.0,319.5,3.1,12.5,594.5,401.65,313.66
2016,3,22,11,0,394.0,325.0,3.1,13.0,623.0,440.68,345.21
2016,3,22,11,15,284.0,356.5,3.1,13.0,574.0,436.91,344.12
2016,3,22,11,30,174.0,388.0,3.1,13.0,525.0,424.24,334.87
2016,3,22,11,45,566.0,242.0,3.15,13.0,693.0,548.48,435.07
2016,3,22,12,0,958.0,96.0,3.2,13.0,861.0,694.81,550.81
2016,3,22,12,15,958.0,96.0,3.25,13.0,861.5,734.67,581.85
2016,3,22,12,30,958.0,96.0,3.3,13.0,862.0,771.91,610.88
2016,3,22,12,45,955.0,96.5,3.4,13.0,854.0,804.66,635.1
2016,3,22,13,0,952.0,97.0,3.5,13.0,846.0,834.32,657.14
2016,3,22,13,15,948.5,96.5,3.55,13.0,830.5,859.39,675.69
2016,3,22,13,30,945.0,96.0,3.6,13.0,815.0,881.13,691.96
2016,3,22,13,45,940.5,94.0,3.7,13.0,792.0,897.03,704.51
2016,3,22,14,0,936.0,92.0,3.8,13.0,769.0,909.37,714.71
2016,3,22,14,15,927.5,90.5,3.8,13.0,738.0,915.21,719.89
2016,3,22,14,30,919.0,89.0,3.8,13.0,707.0,917.41,722.7
2016,3,22,14,45,624.5,174.5,3.85,13.0,584.5,773.42,619.37
2016,3,22,15,0,330.0,260.0,3.9,13.0,462.0,589.71,476.34
2016,3,22,15,15,428.5,215.0,3.85,12.5,458.0,646.46,525.62
2016,3,22,15,30,527.0,170.0,3.8,12.0,454.0,683.96,559.23
2016,3,22,15,45,677.0,121.5,3.8,12.0,452.5,764.69,623.02
2016,3,22,16,0,827.0,73.0,3.8,12.0,451.0,823.19,668.28
2016,3,22,16,15,796.5,69.5,3.7,12.0,400.0,781.83,638.26
2016,3,22,16,30,766.0,66.0,3.6,12.0,349.0,738.58,606.9
2016,3,22,16,45,724.0,61.0,3.5,12.0,296.0,682.64,564.81
2016,3,22,17,0,682.0,56.0,3.4,12.0,243.0,626.11,520.7
2016,3,22,17,15,612.5,49.5,3.3,11.5,190.5,547.08,457.44
2016,3,22,17,30,543.0,43.0,3.2,11.0,138.0,477.21,398.25
2016,3,22,17,45,423.5,33.5,3.1,10.5,92.0,367.06,301.4
2016,3,22,18,0,304.0,24.0,3.0,10.0,46.0,261.02,177.53
2016,3,22,18,15,152.0,12.0,2.95,10.0,23.0,101.76,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,98.0,10.5,1.8,7.5,16.0,9.55,0.0
2016,3,23,6,30,196.0,21.0,1.8,8.0,32.0,17.08,3.73
2016,3,23,6,45,309.5,34.0,1.8,8.5,73.5,27.31,18.18
2016,3,23,7,0,423.0,47.0,1.8,9.0,115.0,37.13,27.72
2016,3,23,7,15,496.0,56.0,1.75,9.5,164.0,42.99,33.36
2016,3,23,7,30,569.0,65.0,1.7,10.0,213.0,48.66,38.62
2016,3,23,7,45,633.5,64.5,1.7,10.5,263.0,46.69,36.8
2016,3,23,8,0,698.0,64.0,1.7,11.0,313.0,49.43,39.13
2016,3,23,8,15,761.0,63.0,1.7,11.5,371.5,47.7,37.39
2016,3,23,8,30,824.0,62.0,1.7,12.0,430.0,53.92,42.74
2016,3,23,8,45,838.5,73.0,1.75,12.5,482.5,53.15,41.82
2016,3,23,9,0,853.0,84.0,1.8,13.0,535.0,62.69,50.01
2016,3,23,9,15,870.0,86.5,1.7,13.0,579.5,125.48,69.93
2016,3,23,9,30,887.0,89.0,1.6,13.0,624.0,181.05,105.98
2016,3,23,9,45,901.0,90.5,1.55,13.5,663.0,236.8,150.58
2016,3,23,10,0,915.0,92.0,1.5,14.0,702.0,293.44,199.5
2016,3,23,10,15,924.0,93.5,1.5,14.0,734.5,349.27,249.42
2016,3,23,10,30,933.0,95.0,1.5,14.0,767.0,405.0,298.93
2016,3,23,10,45,939.0,96.5,1.5,14.5,791.5,459.2,345.65
2016,3,23,11,0,945.0,98.0,1.5,15.0,816.0,512.54,390.23
2016,3,23,11,15,752.5,187.5,1.55,15.0,767.0,534.91,411.2
2016,3,23,11,30,560.0,277.0,1.6,15.0,718.0,544.67,420.33
2016,3,23,11,45,573.0,276.5,1.7,15.0,732.5,583.74,451.46
2016,3,23,12,0,586.0,276.0,1.8,15.0,747.0,622.56,481.75
2016,3,23,12,15,613.5,264.5,1.85,15.0,757.5,661.8,511.99
2016,3,23,12,30,641.0,253.0,1.9,15.0,768.0,700.67,541.65
2016,3,23,12,45,784.0,183.5,1.95,15.0,807.5,770.86,595.7
2016,3,23,13,0,927.0,114.0,2.0,15.0,847.0,835.37,642.8
2016,3,23,13,15,922.5,113.5,2.05,15.0,831.0,859.27,659.62
2016,3,23,13,30,918.0,113.0,2.1,15.0,815.0,879.86,674.66
2016,3,23,13,45,907.0,113.5,2.2,15.0,790.5,892.64,684.97
2016,3,23,14,0,896.0,114.0,2.3,15.0,766.0,901.85,693.05
2016,3,23,14,15,886.0,112.5,2.35,15.0,734.5,906.26,697.54
2016,3,23,14,30,876.0,111.0,2.4,15.0,703.0,915.49,705.59
2016,3,23,14,45,862.0,108.5,2.45,15.0,665.0,908.51,702.52
2016,3,23,15,0,848.0,106.0,2.5,15.0,627.0,898.0,697.29
2016,3,23,15,15,727.0,126.0,2.5,14.5,550.5,820.15,645.19
2016,3,23,15,30,606.0,146.0,2.5,14.0,474.0,735.4,587.16
2016,3,23,15,45,534.5,149.0,2.55,14.0,420.0,666.28,538.24
2016,3,23,16,0,463.0,152.0,2.6,14.0,366.0,605.12,492.84
2016,3,23,16,15,575.5,118.5,2.6,13.5,353.5,662.11,540.69
2016,3,23,16,30,688.0,85.0,2.6,13.0,341.0,705.72,575.78
2016,3,23,16,45,634.5,79.0,2.6,13.0,287.5,641.32,527.34
2016,3,23,17,0,581.0,73.0,2.6,13.0,234.0,577.09,478.01
2016,3,23,17,15,506.0,64.0,2.55,12.5,183.0,493.86,411.88
2016,3,23,17,30,431.0,55.0,2.5,12.0,132.0,413.23,343.98
2016,3,23,17,45,311.5,42.0,2.5,11.5,88.0,301.86,247.11
2016,3,23,18,0,192.0,29.0,2.5,11.0,44.0,197.22,137.53
2016,3,23,18,15,96.0,14.5,2.45,10.5,22.0,70.78,0.0
2016,3,23,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,82.5,11.5,2.6,9.5,17.0,10.46,0.0
2016,3,24,6,30,165.0,23.0,2.7,10.0,34.0,18.05,5.94
2016,3,24,6,45,278.0,37.5,2.8,10.5,75.5,29.11,19.69
2016,3,24,7,0,391.0,52.0,2.9,11.0,117.0,41.28,31.21
2016,3,24,7,15,468.0,61.5,2.9,11.0,166.5,47.37,37.1
2016,3,24,7,30,545.0,71.0,2.9,11.0,216.0,53.27,42.61
2016,3,24,7,45,576.0,83.0,2.95,11.5,265.5,60.73,49.25
2016,3,24,8,0,607.0,95.0,3.0,12.0,315.0,67.79,55.38
2016,3,24,8,15,644.5,101.5,3.0,12.5,365.5,70.29,57.33
2016,3,24,8,30,682.0,108.0,3.0,13.0,416.0,72.69,59.15
2016,3,24,8,45,687.5,121.5,3.05,13.5,460.5,79.69,64.99
