Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,9,0,693.0,135.0,3.1,14.0,505.0,92.68,75.99
2016,3,24,9,15,715.0,139.0,3.0,14.0,548.0,140.2,86.12
2016,3,24,9,30,737.0,143.0,2.9,14.0,591.0,190.31,119.7
2016,3,24,9,45,765.5,141.0,2.8,14.5,631.5,239.63,158.78
2016,3,24,10,0,794.0,139.0,2.7,15.0,672.0,297.69,207.89
2016,3,24,10,15,806.5,141.0,2.6,15.0,704.0,349.66,254.01
2016,3,24,10,30,819.0,143.0,2.5,15.0,736.0,402.22,300.33
2016,3,24,10,45,832.0,142.5,2.45,15.0,762.0,453.29,344.74
2016,3,24,11,0,845.0,142.0,2.4,15.0,788.0,504.44,388.15
2016,3,24,11,15,850.5,143.5,2.4,15.0,805.5,553.33,428.87
2016,3,24,11,30,856.0,145.0,2.4,15.0,823.0,601.15,467.7
2016,3,24,11,45,851.0,150.0,2.4,15.5,830.0,644.52,501.25
2016,3,24,12,0,846.0,155.0,2.4,16.0,837.0,685.62,532.17
2016,3,24,12,15,846.5,155.0,2.4,16.0,838.0,723.5,561.17
2016,3,24,12,30,847.0,155.0,2.4,16.0,839.0,759.1,588.01
2016,3,24,12,45,871.0,140.5,2.4,16.0,838.0,795.96,615.71
2016,3,24,13,0,895.0,126.0,2.4,16.0,837.0,825.61,636.53
2016,3,24,13,15,891.0,125.0,2.4,16.0,821.5,848.74,652.85
2016,3,24,13,30,887.0,124.0,2.4,16.0,806.0,868.66,667.07
2016,3,24,13,45,878.0,123.5,2.4,16.0,782.0,888.99,681.69
2016,3,24,14,0,869.0,123.0,2.4,16.0,758.0,899.05,689.33
2016,3,24,14,15,859.0,121.5,2.4,16.0,727.5,903.63,693.45
2016,3,24,14,30,849.0,120.0,2.4,16.0,697.0,904.67,695.35
2016,3,24,14,45,826.5,121.0,2.45,16.0,658.0,893.85,689.67
2016,3,24,15,0,804.0,122.0,2.5,16.0,619.0,879.56,681.79
2016,3,24,15,15,785.0,118.5,2.55,15.5,576.0,860.13,671.61
2016,3,24,15,30,766.0,115.0,2.6,15.0,533.0,843.29,663.26
2016,3,24,15,45,735.5,112.0,2.65,15.0,485.0,808.94,640.98
2016,3,24,16,0,705.0,109.0,2.7,15.0,437.0,772.28,616.8
2016,3,24,16,15,670.0,103.0,2.8,14.5,386.0,726.16,586.46
2016,3,24,16,30,635.0,97.0,2.9,14.0,335.0,678.55,554.01
2016,3,24,16,45,598.0,87.0,3.0,13.5,284.5,623.48,514.46
2016,3,24,17,0,561.0,77.0,3.1,13.0,234.0,567.89,472.66
2016,3,24,17,15,490.5,67.0,3.1,12.5,183.5,487.08,408.09
2016,3,24,17,30,420.0,57.0,3.1,12.0,133.0,408.66,341.62
2016,3,24,17,45,318.5,43.0,3.15,12.0,89.5,308.54,253.34
2016,3,24,18,0,217.0,29.0,3.2,12.0,46.0,214.71,154.26
2016,3,24,18,15,108.5,14.5,3.1,11.5,23.0,78.52,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,94.5,13.0,2.05,9.0,19.5,11.82,0.0
2016,3,25,6,30,189.0,26.0,2.1,9.0,39.0,20.42,8.9
2016,3,25,6,45,308.0,39.5,2.2,9.5,82.5,31.91,22.37
2016,3,25,7,0,427.0,53.0,2.3,10.0,126.0,42.02,32.08
2016,3,25,7,15,502.0,62.0,2.4,10.0,176.5,47.68,37.57
2016,3,25,7,30,577.0,71.0,2.5,10.0,227.0,53.17,42.7
2016,3,25,7,45,640.0,74.0,2.6,10.5,281.0,53.67,43.08
2016,3,25,8,0,703.0,77.0,2.7,11.0,335.0,54.35,43.52
2016,3,25,8,15,736.5,81.5,2.75,11.5,386.0,61.6,49.79
2016,3,25,8,30,770.0,86.0,2.8,12.0,437.0,63.43,51.15
2016,3,25,8,45,798.5,88.0,2.85,12.5,486.0,63.31,50.77
2016,3,25,9,0,827.0,90.0,2.9,13.0,535.0,74.57,48.8
2016,3,25,9,15,844.5,92.5,2.75,13.0,579.0,127.5,70.2
2016,3,25,9,30,862.0,95.0,2.6,13.0,623.0,182.31,107.91
2016,3,25,9,45,874.0,97.5,2.5,13.5,661.0,245.12,159.46
2016,3,25,10,0,886.0,100.0,2.4,14.0,699.0,300.66,208.07
2016,3,25,10,15,895.5,102.0,2.35,14.0,731.0,355.57,257.47
2016,3,25,10,30,905.0,104.0,2.3,14.0,763.0,410.47,306.45
2016,3,25,10,45,908.5,107.0,2.25,14.5,787.0,463.48,352.34
2016,3,25,11,0,912.0,110.0,2.2,15.0,811.0,515.46,395.96
2016,3,25,11,15,916.5,110.5,2.15,15.0,828.0,564.68,436.84
2016,3,25,11,30,921.0,111.0,2.1,15.0,845.0,612.5,475.44
2016,3,25,11,45,924.0,111.0,2.05,15.5,854.0,657.38,509.85
2016,3,25,12,0,927.0,111.0,2.0,16.0,863.0,700.32,541.76
2016,3,25,12,15,927.0,111.0,2.0,16.0,863.0,739.09,571.2
2016,3,25,12,30,927.0,111.0,2.0,16.0,863.0,775.33,598.05
2016,3,25,12,45,930.5,107.5,2.05,16.0,856.5,808.18,621.3
2016,3,25,13,0,934.0,104.0,2.1,16.0,850.0,838.26,642.64
2016,3,25,13,15,930.0,103.5,2.15,16.0,834.0,862.35,659.9
2016,3,25,13,30,926.0,103.0,2.2,16.0,818.0,883.14,675.03
2016,3,25,13,45,919.5,101.5,2.25,16.0,794.0,897.39,685.82
2016,3,25,14,0,913.0,100.0,2.3,16.0,770.0,908.1,694.4
2016,3,25,14,15,904.0,98.5,2.35,16.0,739.0,913.08,699.25
2016,3,25,14,30,895.0,97.0,2.4,16.0,708.0,914.5,701.88
2016,3,25,14,45,880.5,95.5,2.5,16.0,670.0,907.5,699.33
2016,3,25,15,0,866.0,94.0,2.6,16.0,632.0,897.07,694.58
2016,3,25,15,15,848.5,91.5,2.65,15.5,588.5,888.15,691.86
2016,3,25,15,30,831.0,89.0,2.7,15.0,545.0,867.54,680.9
2016,3,25,15,45,803.0,87.5,2.8,15.0,496.5,835.9,661.12
2016,3,25,16,0,775.0,86.0,2.9,15.0,448.0,801.72,639.22
2016,3,25,16,15,742.5,81.5,2.95,14.5,397.0,757.81,610.5
2016,3,25,16,30,710.0,77.0,3.0,14.0,346.0,717.34,583.54
2016,3,25,16,45,659.5,72.0,3.1,13.5,293.0,655.87,539.55
2016,3,25,17,0,609.0,67.0,3.2,13.0,240.0,594.52,493.74
2016,3,25,17,15,538.5,59.5,3.2,12.5,189.0,515.5,431.07
2016,3,25,17,30,468.0,52.0,3.2,12.0,138.0,438.92,367.04
2016,3,25,17,45,350.5,40.5,3.25,12.0,93.0,328.83,270.68
2016,3,25,18,0,233.0,29.0,3.3,12.0,48.0,227.37,167.4
2016,3,25,18,15,116.5,14.5,3.25,11.5,24.0,83.6,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,145.5,11.5,2.4,10.5,22.5,10.46,0.0
2016,3,26,6,30,291.0,23.0,2.4,11.0,45.0,18.54,8.33
2016,3,26,6,45,404.5,32.5,2.45,11.5,89.5,25.63,16.8
2016,3,26,7,0,518.0,42.0,2.5,12.0,134.0,32.51,23.4
2016,3,26,7,15,585.0,48.5,2.45,12.0,184.5,36.59,27.34
2016,3,26,7,30,652.0,55.0,2.4,12.0,235.0,44.3,34.41
2016,3,26,7,45,694.5,60.0,2.4,12.5,287.0,47.18,36.92
2016,3,26,8,0,737.0,65.0,2.4,13.0,339.0,49.99,39.27
2016,3,26,8,15,767.0,68.5,2.4,13.5,389.5,51.48,40.39
2016,3,26,8,30,797.0,72.0,2.4,14.0,440.0,52.93,41.46
2016,3,26,8,45,817.5,75.0,2.4,14.5,487.0,53.9,42.08
2016,3,26,9,0,838.0,78.0,2.4,15.0,534.0,79.47,49.54
2016,3,26,9,15,854.0,80.5,2.45,15.0,576.5,132.42,72.34
2016,3,26,9,30,870.0,83.0,2.5,15.0,619.0,186.92,110.34
2016,3,26,9,45,880.0,85.0,2.55,15.5,656.0,241.23,155.24
2016,3,26,10,0,890.0,87.0,2.6,16.0,693.0,296.01,203.41
2016,3,26,10,15,898.5,88.5,2.6,16.0,724.0,350.2,252.24
2016,3,26,10,30,907.0,90.0,2.6,16.0,755.0,404.26,300.54
2016,3,26,10,45,912.5,91.0,2.65,16.0,778.5,456.32,346.47
2016,3,26,11,0,918.0,92.0,2.7,16.0,802.0,507.49,390.56
2016,3,26,11,15,922.0,93.0,2.7,16.0,818.0,556.79,431.92
2016,3,26,11,30,926.0,94.0,2.7,16.0,834.0,604.64,471.05
2016,3,26,11,45,923.0,96.5,2.75,16.5,841.5,647.95,505.04
2016,3,26,12,0,920.0,99.0,2.8,17.0,849.0,688.88,536.37
2016,3,26,12,15,920.0,99.0,2.8,17.0,849.5,727.06,565.83
2016,3,26,12,30,920.0,99.0,2.8,17.0,850.0,762.72,592.18
2016,3,26,12,45,897.0,110.5,2.85,17.0,836.5,789.39,611.34
2016,3,26,13,0,874.0,122.0,2.9,17.0,823.0,812.18,627.87
2016,3,26,13,15,869.5,121.5,2.95,16.5,807.5,834.56,645.43
2016,3,26,13,30,865.0,121.0,3.0,16.0,792.0,853.82,660.94
2016,3,26,13,45,717.5,184.0,3.05,16.0,729.5,825.25,641.58
2016,3,26,14,0,570.0,247.0,3.1,16.0,667.0,773.15,602.77
2016,3,26,14,15,540.5,244.0,3.15,16.0,629.5,756.88,592.43
2016,3,26,14,30,511.0,241.0,3.2,16.0,592.0,737.69,579.61
2016,3,26,14,45,453.0,246.0,3.25,16.0,545.0,698.79,551.56
2016,3,26,15,0,395.0,251.0,3.3,16.0,498.0,642.08,510.34
2016,3,26,15,15,560.5,185.0,3.3,15.5,509.0,737.04,587.92
2016,3,26,15,30,726.0,119.0,3.3,15.0,520.0,817.14,649.61
2016,3,26,15,45,694.0,111.5,3.35,15.0,468.0,776.06,620.99
2016,3,26,16,0,662.0,104.0,3.4,15.0,416.0,732.81,591.22
2016,3,26,16,15,379.0,130.5,3.4,14.5,305.0,506.84,418.23
2016,3,26,16,30,96.0,157.0,3.4,14.0,194.0,252.83,209.24
2016,3,26,16,45,87.0,135.5,3.4,14.0,165.0,221.98,184.62
2016,3,26,17,0,78.0,114.0,3.4,14.0,136.0,190.92,158.67
2016,3,26,17,15,63.5,91.5,3.35,13.5,107.0,153.91,127.16
2016,3,26,17,30,49.0,69.0,3.3,13.0,78.0,116.62,94.68
2016,3,26,17,45,24.5,48.5,3.3,12.5,53.0,75.28,58.02
2016,3,26,18,0,0.0,28.0,3.3,12.0,28.0,28.17,16.0
2016,3,26,18,15,0.0,14.0,3.25,12.0,14.0,12.73,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,13.5,2.6,10.0,24.0,12.28,0.0
2016,3,27,6,30,258.0,27.0,2.7,10.0,48.0,21.99,11.72
2016,3,27,6,45,368.0,39.0,2.8,10.5,93.0,31.12,21.78
2016,3,27,7,0,478.0,51.0,2.9,11.0,138.0,39.91,30.15
2016,3,27,7,15,550.0,59.0,2.9,11.0,190.0,44.86,34.92
2016,3,27,7,30,622.0,67.0,2.9,11.0,242.0,49.67,39.39
2016,3,27,7,45,375.5,111.5,2.95,11.5,223.0,79.23,65.81
2016,3,27,8,0,129.0,156.0,3.0,12.0,204.0,115.82,97.94
2016,3,27,8,15,219.5,170.5,3.1,12.0,267.0,119.77,101.09
2016,3,27,8,30,310.0,185.0,3.2,12.0,330.0,128.6,108.5
2016,3,27,8,45,566.0,141.0,3.3,12.0,439.0,91.66,75.79
2016,3,27,9,0,822.0,97.0,3.4,12.0,548.0,87.36,54.5
2016,3,27,9,15,840.0,100.0,3.45,12.0,592.0,140.58,79.65
2016,3,27,9,30,858.0,103.0,3.5,12.0,636.0,195.75,119.46
2016,3,27,9,45,870.0,105.5,3.6,12.5,674.5,251.07,166.04
2016,3,27,10,0,882.0,108.0,3.7,13.0,713.0,313.66,221.15
2016,3,27,10,15,892.0,110.0,3.75,13.0,745.0,368.62,271.2
2016,3,27,10,30,902.0,112.0,3.8,13.0,777.0,423.62,320.92
2016,3,27,10,45,909.0,113.5,3.85,13.5,802.0,476.8,367.66
2016,3,27,11,0,916.0,115.0,3.9,14.0,827.0,529.27,412.54
2016,3,27,11,15,920.5,116.0,3.9,14.0,844.5,579.1,454.85
2016,3,27,11,30,925.0,117.0,3.9,14.0,862.0,627.53,495.0
2016,3,27,11,45,925.5,119.0,3.95,14.0,870.5,672.8,531.92
2016,3,27,12,0,926.0,121.0,4.0,14.0,879.0,715.98,566.48
2016,3,27,12,15,927.0,121.0,4.0,14.0,880.0,755.47,597.52
2016,3,27,12,30,928.0,121.0,4.0,14.0,881.0,792.51,625.93
2016,3,27,12,45,922.5,122.5,4.05,14.0,872.5,823.41,648.56
2016,3,27,13,0,917.0,124.0,4.1,14.0,864.0,851.21,668.99
2016,3,27,13,15,742.0,197.5,4.1,14.0,788.5,819.12,645.45
2016,3,27,13,30,567.0,271.0,4.1,14.0,713.0,764.02,602.4
2016,3,27,13,45,622.5,238.5,4.2,14.0,710.5,800.43,632.35
2016,3,27,14,0,678.0,206.0,4.3,14.0,708.0,832.85,659.18
2016,3,27,14,15,662.5,200.0,4.35,13.5,674.5,826.76,657.3
2016,3,27,14,30,647.0,194.0,4.4,13.0,641.0,817.42,653.31
2016,3,27,14,45,541.5,217.5,4.45,13.0,578.0,749.39,602.34
2016,3,27,15,0,436.0,241.0,4.5,13.0,515.0,685.22,553.38
2016,3,27,15,15,431.0,224.0,4.45,12.5,479.0,665.78,541.42
2016,3,27,15,30,426.0,207.0,4.4,12.0,443.0,644.07,527.39
2016,3,27,15,45,322.0,204.0,4.4,12.0,374.0,531.91,439.57
2016,3,27,16,0,218.0,201.0,4.4,12.0,305.0,421.95,351.18
2016,3,27,16,15,305.0,166.0,4.3,11.5,293.5,470.88,395.16
2016,3,27,16,30,392.0,131.0,4.2,11.0,282.0,515.27,434.46
2016,3,27,16,45,342.0,121.5,4.15,11.0,239.0,456.97,386.8
2016,3,27,17,0,292.0,112.0,4.1,11.0,196.0,384.9,327.29
2016,3,27,17,15,252.0,92.5,4.1,10.5,155.0,325.05,276.98
2016,3,27,17,30,212.0,73.0,4.1,10.0,114.0,266.58,225.94
2016,3,27,17,45,151.5,53.0,4.1,10.0,77.5,194.71,161.27
2016,3,27,18,0,91.0,33.0,4.1,10.0,41.0,125.55,94.28
2016,3,27,18,15,45.5,16.5,4.1,10.0,20.5,59.23,0.0
2016,3,27,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,168.5,13.5,4.3,8.0,27.5,12.28,0.0
2016,3,28,6,30,337.0,27.0,4.4,8.0,55.0,21.92,12.3
2016,3,28,6,45,454.5,36.0,4.55,8.5,103.5,28.48,19.69
2016,3,28,7,0,572.0,45.0,4.7,9.0,152.0,34.89,25.9
2016,3,28,7,15,638.0,51.5,4.75,9.0,205.5,42.49,33.07
2016,3,28,7,30,704.0,58.0,4.8,9.0,259.0,46.81,37.09
2016,3,28,7,45,747.0,62.0,4.9,9.5,313.5,48.82,38.82
2016,3,28,8,0,790.0,66.0,5.0,10.0,368.0,50.84,40.47
2016,3,28,8,15,819.5,69.5,5.0,10.0,420.5,52.33,41.69
2016,3,28,8,30,849.0,73.0,5.0,10.0,473.0,53.8,42.86
2016,3,28,8,45,870.5,75.5,5.0,10.0,522.5,63.25,51.16
2016,3,28,9,0,892.0,78.0,5.0,10.0,572.0,89.44,53.09
2016,3,28,9,15,907.5,80.5,4.95,10.0,616.5,145.48,80.96
2016,3,28,9,30,923.0,83.0,4.9,10.0,661.0,203.0,123.71
2016,3,28,9,45,934.5,84.5,4.85,10.5,700.0,260.23,172.98
2016,3,28,10,0,946.0,86.0,4.8,11.0,739.0,318.03,225.46
2016,3,28,10,15,954.0,87.5,4.75,11.0,770.5,375.08,278.43
2016,3,28,10,30,962.0,89.0,4.7,11.0,802.0,431.86,330.67
2016,3,28,10,45,967.5,90.0,4.7,11.5,826.5,486.69,379.7
2016,3,28,11,0,973.0,91.0,4.7,12.0,851.0,540.54,426.52
2016,3,28,11,15,976.5,91.5,4.65,12.0,867.5,591.71,470.58
2016,3,28,11,30,980.0,92.0,4.6,12.0,884.0,641.24,512.17
2016,3,28,11,45,980.5,93.0,4.6,12.0,892.5,687.55,550.41
2016,3,28,12,0,981.0,94.0,4.6,12.0,901.0,731.58,586.06
2016,3,28,12,15,980.5,94.0,4.5,12.0,900.5,771.55,617.43
2016,3,28,12,30,980.0,94.0,4.4,12.0,900.0,808.78,644.51
2016,3,28,12,45,963.0,102.0,4.35,12.0,887.5,838.31,665.79
2016,3,28,13,0,946.0,110.0,4.3,12.0,875.0,864.09,684.34
2016,3,28,13,15,941.0,109.0,4.2,12.0,858.5,887.06,700.48
2016,3,28,13,30,936.0,108.0,4.1,12.0,842.0,906.62,714.48
2016,3,28,13,45,928.0,107.5,4.05,12.0,817.0,920.65,724.9
2016,3,28,14,0,920.0,107.0,4.0,12.0,792.0,931.1,732.94
2016,3,28,14,15,910.0,105.5,3.9,12.0,760.0,935.13,736.27
2016,3,28,14,30,900.0,104.0,3.8,12.0,728.0,935.56,737.22
2016,3,28,14,45,886.0,102.5,3.75,12.0,689.5,928.84,733.57
2016,3,28,15,0,872.0,101.0,3.7,12.0,651.0,927.54,734.02
2016,3,28,15,15,854.5,98.0,3.6,12.0,607.0,909.24,722.04
2016,3,28,15,30,837.0,95.0,3.5,12.0,563.0,887.69,707.92
2016,3,28,15,45,457.5,148.5,3.4,12.0,401.0,604.94,496.31
2016,3,28,16,0,78.0,202.0,3.3,12.0,239.0,284.56,234.17
2016,3,28,16,15,39.0,112.0,3.15,11.5,130.5,145.24,119.66
2016,3,28,16,30,0.0,22.0,3.0,11.0,22.0,19.37,11.15
2016,3,28,16,45,0.0,18.5,2.95,11.0,18.5,16.27,8.52
2016,3,28,17,0,0.0,15.0,2.9,11.0,15.0,13.18,5.84
2016,3,28,17,15,0.0,12.0,2.9,10.5,12.0,10.54,3.53
2016,3,28,17,30,0.0,9.0,2.9,10.0,9.0,7.9,1.19
2016,3,28,17,45,0.0,6.0,2.9,10.0,6.0,5.26,0.0
2016,3,28,18,0,0.0,3.0,2.9,10.0,3.0,2.63,0.0
2016,3,28,18,15,0.0,1.5,2.9,9.5,1.5,1.31,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,172.5,14.0,1.7,8.0,29.0,11.22,0.0
2016,3,29,6,30,345.0,28.0,1.8,8.0,58.0,22.67,13.34
2016,3,29,6,45,461.5,36.5,1.95,8.5,106.5,28.76,20.05
2016,3,29,7,0,578.0,45.0,2.1,9.0,155.0,34.75,25.86
2016,3,29,7,15,642.0,51.0,2.25,9.5,208.5,41.9,32.51
2016,3,29,7,30,706.0,57.0,2.4,10.0,262.0,45.8,36.06
2016,3,29,7,45,752.0,60.5,2.6,10.5,317.0,47.48,37.47
2016,3,29,8,0,798.0,64.0,2.8,11.0,372.0,49.18,38.83
2016,3,29,8,15,826.5,67.0,2.75,11.0,424.5,50.37,39.77
2016,3,29,8,30,855.0,70.0,2.7,11.0,477.0,59.64,47.9
2016,3,29,8,45,877.0,72.5,2.7,11.5,526.5,61.23,49.05
2016,3,29,9,0,899.0,75.0,2.7,12.0,576.0,91.9,52.28
2016,3,29,9,15,914.0,77.0,2.5,12.0,620.5,147.89,81.1
2016,3,29,9,30,929.0,79.0,2.3,12.0,665.0,205.29,123.84
2016,3,29,9,45,939.5,80.5,2.15,12.5,703.5,262.57,172.58
2016,3,29,10,0,950.0,82.0,2.0,13.0,742.0,320.31,223.87
2016,3,29,10,15,958.0,83.5,1.9,13.0,773.5,377.48,275.39
2016,3,29,10,30,966.0,85.0,1.8,13.0,805.0,434.38,325.8
2016,3,29,10,45,970.5,86.5,1.7,13.0,829.5,489.29,373.32
2016,3,29,11,0,975.0,88.0,1.6,13.0,854.0,543.12,418.39
2016,3,29,11,15,978.0,88.5,1.55,13.0,870.0,594.01,459.98
2016,3,29,11,30,981.0,89.0,1.5,13.0,886.0,643.22,498.96
2016,3,29,11,45,981.0,90.0,1.5,13.5,894.0,689.13,533.76
2016,3,29,12,0,981.0,91.0,1.5,14.0,902.0,732.73,565.86
2016,3,29,12,15,981.0,91.0,1.5,14.0,902.0,772.9,595.78
2016,3,29,12,30,981.0,91.0,1.5,14.0,902.0,810.38,621.47
2016,3,29,12,45,976.0,92.0,1.5,14.0,892.5,842.16,643.11
2016,3,29,13,0,971.0,93.0,1.5,14.0,883.0,870.68,662.54
2016,3,29,13,15,966.5,92.5,1.55,14.0,866.0,894.75,679.62
2016,3,29,13,30,962.0,92.0,1.6,14.0,849.0,915.37,694.52
2016,3,29,13,45,953.0,92.5,1.65,14.0,824.0,929.65,705.31
2016,3,29,14,0,944.0,93.0,1.7,14.0,799.0,940.27,713.88
2016,3,29,14,15,935.5,91.5,1.75,13.5,767.5,945.51,720.35
2016,3,29,14,30,927.0,90.0,1.8,13.0,736.0,947.08,724.6
2016,3,29,14,45,911.5,89.5,1.85,13.0,696.5,939.86,721.73
2016,3,29,15,0,896.0,89.0,1.9,13.0,657.0,929.15,716.69
2016,3,29,15,15,879.5,87.0,1.95,13.0,613.0,912.41,707.61
2016,3,29,15,30,863.0,85.0,2.0,13.0,569.0,892.51,696.38
2016,3,29,15,45,837.5,83.0,2.05,13.0,520.0,870.37,683.57
2016,3,29,16,0,812.0,81.0,2.1,13.0,471.0,836.83,662.46
2016,3,29,16,15,781.5,77.0,2.1,12.5,419.0,794.1,635.12
2016,3,29,16,30,751.0,73.0,2.1,12.0,367.0,749.51,605.71
2016,3,29,16,45,704.5,68.5,2.15,12.0,313.0,689.66,563.02
2016,3,29,17,0,658.0,64.0,2.2,12.0,259.0,635.28,522.86
2016,3,29,17,15,592.0,57.5,2.2,11.5,206.5,558.78,463.92
2016,3,29,17,30,526.0,51.0,2.2,11.0,154.0,484.48,403.58
2016,3,29,17,45,413.0,41.0,2.2,10.5,106.5,376.05,311.36
2016,3,29,18,0,300.0,31.0,2.2,10.0,59.0,275.44,215.83
2016,3,29,18,15,150.0,15.5,2.2,9.5,29.5,135.77,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,110.5,17.5,1.85,8.5,28.0,13.78,0.0
2016,3,30,6,30,221.0,35.0,1.9,9.0,56.0,27.3,17.48
2016,3,30,6,45,328.0,48.0,1.95,9.5,101.5,36.93,27.28
2016,3,30,7,0,435.0,61.0,2.0,10.0,147.0,47.86,37.57
2016,3,30,7,15,283.0,91.0,1.95,10.0,153.5,69.45,57.31
2016,3,30,7,30,131.0,121.0,1.9,10.0,160.0,92.16,77.77
2016,3,30,7,45,149.5,141.5,1.85,10.5,194.0,106.32,90.11
2016,3,30,8,0,168.0,162.0,1.8,11.0,228.0,120.06,101.82
2016,3,30,8,15,138.5,185.0,1.8,11.0,244.5,134.43,114.08
2016,3,30,8,30,109.0,208.0,1.8,11.0,261.0,148.21,125.67
2016,3,30,8,45,121.0,231.0,1.8,11.5,295.0,161.8,136.72
2016,3,30,9,0,133.0,254.0,1.8,12.0,329.0,183.85,144.77
2016,3,30,9,15,103.5,268.5,1.8,12.0,330.0,212.86,166.79
2016,3,30,9,30,74.0,283.0,1.8,12.0,331.0,228.76,180.06
2016,3,30,9,45,60.5,291.0,1.85,12.0,331.5,240.49,189.86
2016,3,30,10,0,47.0,299.0,1.9,12.0,332.0,250.43,198.28
2016,3,30,10,15,83.0,330.5,1.9,12.0,392.0,291.54,229.92
2016,3,30,10,30,119.0,362.0,1.9,12.0,452.0,331.2,260.51
2016,3,30,10,45,186.0,372.0,1.95,12.5,517.0,380.08,297.74
2016,3,30,11,0,253.0,382.0,2.0,13.0,582.0,431.98,337.43
2016,3,30,11,15,581.0,251.0,2.0,13.0,722.0,519.28,406.01
2016,3,30,11,30,909.0,120.0,2.0,13.0,862.0,632.2,494.29
2016,3,30,11,45,722.5,215.5,2.0,13.0,809.0,642.4,501.16
2016,3,30,12,0,536.0,311.0,2.0,13.0,756.0,637.34,496.09
2016,3,30,12,15,444.5,346.5,2.0,13.0,715.5,632.6,492.25
2016,3,30,12,30,353.0,382.0,2.0,13.0,675.0,617.05,479.99
2016,3,30,12,45,284.5,394.0,2.0,13.0,628.5,594.98,463.28
2016,3,30,13,0,216.0,406.0,2.0,13.0,582.0,559.86,436.72
2016,3,30,13,15,564.0,259.0,2.05,13.0,707.5,736.57,575.52
2016,3,30,13,30,912.0,112.0,2.1,13.0,833.0,896.78,691.71
2016,3,30,13,45,906.0,110.5,2.15,13.0,809.5,910.92,701.01
2016,3,30,14,0,900.0,109.0,2.2,13.0,786.0,921.59,709.64
2016,3,30,14,15,891.0,107.5,2.3,13.0,754.5,926.09,714.72
2016,3,30,14,30,882.0,106.0,2.4,13.0,723.0,927.09,717.59
2016,3,30,14,45,870.0,103.5,2.5,13.0,685.5,920.78,715.55
2016,3,30,15,0,858.0,101.0,2.6,13.0,648.0,920.01,717.58
2016,3,30,15,15,841.0,98.5,2.75,12.5,604.5,902.56,709.63
2016,3,30,15,30,824.0,96.0,2.9,12.0,561.0,881.92,699.42
2016,3,30,15,45,801.5,92.5,3.05,12.0,513.0,852.17,681.15
2016,3,30,16,0,779.0,89.0,3.2,12.0,465.0,819.76,660.63
2016,3,30,16,15,748.0,84.5,3.25,11.5,414.0,776.39,632.07
2016,3,30,16,30,717.0,80.0,3.3,11.0,363.0,736.49,605.41
2016,3,30,16,45,673.5,74.5,3.4,11.0,310.5,679.02,563.29
2016,3,30,17,0,630.0,69.0,3.5,11.0,258.0,621.33,519.44
2016,3,30,17,15,564.0,61.5,3.4,10.5,206.0,544.06,458.14
2016,3,30,17,30,498.0,54.0,3.3,10.0,154.0,468.99,395.73
2016,3,30,17,45,392.0,43.5,3.25,10.0,107.5,365.37,305.21
2016,3,30,18,0,286.0,33.0,3.2,10.0,61.0,268.89,213.21
2016,3,30,18,15,143.0,16.5,3.1,9.5,30.5,134.27,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,144.5,17.0,2.3,10.0,31.5,13.65,0.0
2016,3,31,6,30,289.0,34.0,2.4,10.0,63.0,27.7,18.01
2016,3,31,6,45,397.0,44.5,2.5,10.5,110.0,35.26,25.74
2016,3,31,7,0,505.0,55.0,2.6,11.0,157.0,42.58,32.71
2016,3,31,7,15,262.0,82.5,2.6,11.0,136.5,60.28,48.88
2016,3,31,7,30,19.0,110.0,2.6,11.0,116.0,91.21,76.65
2016,3,31,7,45,25.5,130.5,2.6,11.0,140.0,103.16,87.17
2016,3,31,8,0,32.0,151.0,2.6,11.0,164.0,117.92,99.99
2016,3,31,8,15,97.5,181.0,2.55,11.0,227.0,138.49,117.73
2016,3,31,8,30,163.0,211.0,2.5,11.0,290.0,150.46,127.72
2016,3,31,8,45,505.0,150.5,2.45,11.5,430.5,97.36,80.77
2016,3,31,9,0,847.0,90.0,2.4,12.0,571.0,99.09,55.53
2016,3,31,9,15,863.0,92.5,2.4,12.0,614.5,153.29,86.36
2016,3,31,9,30,879.0,95.0,2.4,12.0,658.0,217.14,135.85
2016,3,31,9,45,892.0,96.5,2.4,12.5,696.0,272.44,183.27
2016,3,31,10,0,905.0,98.0,2.4,13.0,734.0,328.49,233.18
2016,3,31,10,15,913.5,99.5,2.4,13.0,765.5,383.6,283.02
2016,3,31,10,30,922.0,101.0,2.4,13.0,797.0,438.53,331.99
2016,3,31,10,45,928.5,102.0,2.45,13.5,821.0,491.81,377.98
2016,3,31,11,0,935.0,103.0,2.5,14.0,845.0,544.25,421.94
2016,3,31,11,15,939.0,103.5,2.5,14.0,861.5,593.91,463.13
2016,3,31,11,30,943.0,104.0,2.5,14.0,878.0,642.05,502.06
2016,3,31,11,45,945.5,104.0,2.5,14.0,886.0,687.12,537.74
2016,3,31,12,0,948.0,104.0,2.5,14.0,894.0,730.13,571.08
2016,3,31,12,15,948.0,104.0,2.6,14.0,894.0,769.15,601.48
2016,3,31,12,30,948.0,104.0,2.7,14.0,894.0,805.57,628.0
2016,3,31,12,45,951.0,100.5,2.8,14.0,887.0,838.2,651.72
2016,3,31,13,0,954.0,97.0,2.9,14.0,880.0,867.94,673.45
2016,3,31,13,15,950.5,96.5,2.95,14.0,864.0,892.29,691.12
2016,3,31,13,30,947.0,96.0,3.0,14.0,848.0,913.29,706.59
2016,3,31,13,45,940.5,95.0,3.15,14.0,823.5,927.73,718.37
2016,3,31,14,0,934.0,94.0,3.3,14.0,799.0,938.6,727.85
2016,3,31,14,15,506.0,208.0,3.4,13.5,588.0,696.8,554.0
2016,3,31,14,30,78.0,322.0,3.5,13.0,377.0,393.65,314.42
2016,3,31,14,45,138.5,309.5,3.6,13.0,401.0,456.72,367.62
2016,3,31,15,0,199.0,297.0,3.7,13.0,425.0,504.11,407.14
2016,3,31,15,15,116.0,261.0,3.7,13.0,334.5,391.8,317.96
2016,3,31,15,30,33.0,225.0,3.7,13.0,244.0,262.04,212.61
2016,3,31,15,45,31.0,206.5,3.75,13.0,223.5,242.84,197.97
2016,3,31,16,0,29.0,188.0,3.8,13.0,203.0,223.36,182.67
2016,3,31,16,15,26.5,168.5,3.75,12.5,181.0,201.96,165.88
2016,3,31,16,30,24.0,149.0,3.7,12.0,159.0,166.95,137.41
2016,3,31,16,45,351.5,106.0,3.7,12.0,213.5,447.87,379.5
2016,3,31,17,0,679.0,63.0,3.7,12.0,268.0,653.65,544.94
2016,3,31,17,15,617.0,57.0,3.55,11.5,215.5,579.9,485.31
2016,3,31,17,30,555.0,51.0,3.4,11.0,163.0,508.08,426.03
2016,3,31,17,45,449.5,41.5,3.25,11.0,115.0,403.9,336.14
2016,3,31,18,0,344.0,32.0,3.1,11.0,67.0,306.79,244.15
2016,3,31,18,15,172.0,16.0,2.95,10.5,33.5,152.89,19.73
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,14.0,2.4,9.0,14.0,12.32,0.0
2016,4,1,6,30,0.0,28.0,2.5,9.0,28.0,24.66,15.68
2016,4,1,6,45,0.0,47.5,2.65,9.5,47.5,40.9,30.94
2016,4,1,7,0,0.0,67.0,2.8,10.0,67.0,56.9,45.76
2016,4,1,7,15,3.5,87.0,2.8,10.0,88.0,73.13,60.65
2016,4,1,7,30,7.0,107.0,2.8,10.0,109.0,89.21,75.15
2016,4,1,7,45,12.0,126.5,2.8,10.5,131.0,104.79,88.78
2016,4,1,8,0,17.0,146.0,2.8,11.0,153.0,120.23,102.02
2016,4,1,8,15,21.5,166.0,2.75,11.0,176.0,135.85,115.39
2016,4,1,8,30,26.0,186.0,2.7,11.0,199.0,151.29,128.45
2016,4,1,8,45,18.0,190.0,2.7,11.5,199.5,155.54,131.45
2016,4,1,9,0,10.0,194.0,2.7,12.0,200.0,161.12,129.34
2016,4,1,9,15,29.5,233.5,2.65,12.0,252.0,184.64,147.2
2016,4,1,9,30,49.0,273.0,2.6,12.0,304.0,219.69,174.29
2016,4,1,9,45,79.5,303.5,2.6,12.5,358.0,254.34,200.31
2016,4,1,10,0,110.0,334.0,2.6,13.0,412.0,293.09,229.78
2016,4,1,10,15,310.5,304.5,2.5,13.0,537.5,336.68,259.99
2016,4,1,10,30,511.0,275.0,2.4,13.0,663.0,410.1,315.98
2016,4,1,10,45,724.0,188.0,2.35,13.0,756.0,467.66,361.79
2016,4,1,11,0,937.0,101.0,2.3,13.0,849.0,547.45,425.75
2016,4,1,11,15,941.0,101.5,2.25,13.0,865.0,597.1,466.49
2016,4,1,11,30,945.0,102.0,2.2,13.0,881.0,645.24,505.05
2016,4,1,11,45,948.0,101.5,2.2,13.5,889.5,690.17,539.49
2016,4,1,12,0,951.0,101.0,2.2,14.0,898.0,733.05,571.5
2016,4,1,12,15,951.0,101.0,2.2,14.0,898.0,772.05,600.83
2016,4,1,12,30,951.0,101.0,2.2,14.0,898.0,808.44,626.29
2016,4,1,12,45,950.5,100.5,2.2,14.0,890.0,841.2,649.12
2016,4,1,13,0,950.0,100.0,2.2,14.0,882.0,871.0,669.86
2016,4,1,13,15,946.0,99.0,2.25,14.0,866.0,894.3,686.6
2016,4,1,13,30,942.0,98.0,2.3,14.0,850.0,914.23,701.18
2016,4,1,13,45,937.0,97.0,2.35,14.0,826.0,929.83,712.95
2016,4,1,14,0,932.0,96.0,2.4,14.0,802.0,941.93,722.5
2016,4,1,14,15,923.5,94.5,2.45,13.5,771.0,946.77,728.63
2016,4,1,14,30,915.0,93.0,2.5,13.0,740.0,948.01,732.54
2016,4,1,14,45,904.0,91.0,2.6,13.0,702.0,942.83,731.32
2016,4,1,15,0,893.0,89.0,2.7,13.0,664.0,934.15,727.84
2016,4,1,15,15,878.0,87.0,2.75,13.0,620.5,918.44,719.1
2016,4,1,15,30,863.0,85.0,2.8,13.0,577.0,899.56,708.21
2016,4,1,15,45,841.5,82.5,2.9,13.0,529.0,880.11,697.31
2016,4,1,16,0,820.0,80.0,3.0,13.0,481.0,849.06,677.85
2016,4,1,16,15,791.5,76.0,3.0,12.5,429.5,807.54,650.98
2016,4,1,16,30,763.0,72.0,3.0,12.0,378.0,764.09,622.03
2016,4,1,16,45,720.5,68.0,3.0,12.0,324.5,707.48,580.99
2016,4,1,17,0,678.0,64.0,3.0,12.0,271.0,655.77,542.34
2016,4,1,17,15,617.0,57.5,2.85,11.5,218.0,581.93,484.79
2016,4,1,17,30,556.0,51.0,2.7,11.0,165.0,509.99,426.0
2016,4,1,17,45,453.5,41.5,2.55,10.5,117.0,407.61,339.05
2016,4,1,18,0,351.0,32.0,2.4,10.0,69.0,312.12,250.12
2016,4,1,18,15,175.5,16.0,2.3,9.5,34.5,156.46,41.49
2016,4,1,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,164.5,18.0,1.5,9.0,36.0,14.3,2.24
2016,4,2,6,30,329.0,36.0,1.5,9.0,72.0,29.19,19.78
2016,4,2,6,45,416.5,47.5,1.5,9.5,118.5,37.54,28.04
2016,4,2,7,0,504.0,59.0,1.5,10.0,165.0,45.57,35.63
2016,4,2,7,15,297.5,92.5,1.4,10.0,160.0,67.51,55.63
2016,4,2,7,30,91.0,126.0,1.3,10.0,155.0,95.49,80.71
2016,4,2,7,45,100.0,147.5,1.25,10.5,184.5,110.04,93.28
2016,4,2,8,0,109.0,169.0,1.2,11.0,214.0,124.13,105.19
2016,4,2,8,15,96.5,190.5,1.15,11.0,234.0,144.47,122.53
2016,4,2,8,30,84.0,212.0,1.1,11.0,254.0,158.75,134.36
2016,4,2,8,45,110.0,236.5,1.1,11.5,297.0,174.63,147.21
2016,4,2,9,0,136.0,261.0,1.1,12.0,340.0,191.43,149.46
2016,4,2,9,15,201.5,277.0,1.1,12.0,403.0,222.81,169.66
2016,4,2,9,30,267.0,293.0,1.1,12.0,466.0,252.68,189.87
2016,4,2,9,45,486.5,235.5,1.1,12.5,573.0,277.52,201.76
2016,4,2,10,0,706.0,178.0,1.1,13.0,680.0,328.53,237.97
2016,4,2,10,15,443.0,275.5,1.15,13.0,595.0,356.33,270.02
2016,4,2,10,30,180.0,373.0,1.2,13.0,510.0,365.41,283.19
2016,4,2,10,45,529.0,254.0,1.25,13.0,674.5,437.14,336.96
2016,4,2,11,0,878.0,135.0,1.3,13.0,839.0,547.43,421.71
2016,4,2,11,15,525.0,275.0,1.3,13.0,698.0,516.21,399.8
2016,4,2,11,30,172.0,415.0,1.3,13.0,557.0,455.36,352.92
2016,4,2,11,45,208.0,415.5,1.35,13.5,589.0,493.12,381.87
2016,4,2,12,0,244.0,416.0,1.4,14.0,621.0,533.37,411.71
2016,4,2,12,15,573.5,272.5,1.45,14.0,755.0,665.11,514.13
2016,4,2,12,30,903.0,129.0,1.5,14.0,889.0,801.8,616.25
2016,4,2,12,45,543.0,271.5,1.55,14.0,727.0,693.53,534.2
2016,4,2,13,0,183.0,414.0,1.6,14.0,565.0,543.35,419.32
2016,4,2,13,15,182.0,405.5,1.65,14.0,553.5,546.0,423.28
2016,4,2,13,30,181.0,397.0,1.7,14.0,542.0,547.64,425.32
2016,4,2,13,45,389.0,322.0,1.75,14.0,622.0,676.53,525.83
2016,4,2,14,0,597.0,247.0,1.8,14.0,702.0,811.22,626.46
2016,4,2,14,15,347.5,289.5,1.8,14.0,552.0,627.67,490.1
2016,4,2,14,30,98.0,332.0,1.8,14.0,402.0,423.13,333.17
2016,4,2,14,45,131.5,317.5,1.85,14.0,406.0,459.85,364.28
2016,4,2,15,0,165.0,303.0,1.9,14.0,410.0,480.51,381.93
2016,4,2,15,15,185.0,280.5,1.9,13.5,392.5,478.47,382.83
2016,4,2,15,30,205.0,258.0,1.9,13.0,375.0,474.98,382.85
2016,4,2,15,45,476.0,180.5,1.9,13.0,423.0,665.85,535.64
2016,4,2,16,0,747.0,103.0,1.9,13.0,471.0,819.67,649.9
2016,4,2,16,15,715.5,98.5,1.9,12.5,420.0,776.5,620.23
2016,4,2,16,30,684.0,94.0,1.9,12.0,369.0,731.72,590.71
2016,4,2,16,45,630.5,89.0,1.95,12.0,315.5,666.78,544.31
2016,4,2,17,0,577.0,84.0,2.0,12.0,262.0,601.94,496.32
2016,4,2,17,15,512.0,75.0,2.0,11.5,210.5,524.16,436.5
2016,4,2,17,30,447.0,66.0,2.0,11.0,159.0,448.25,374.69
2016,4,2,17,45,344.5,53.0,2.0,11.0,112.5,343.9,285.49
2016,4,2,18,0,242.0,40.0,2.0,11.0,66.0,250.18,200.1
2016,4,2,18,15,121.0,20.0,2.0,11.0,33.0,126.58,45.55
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,169.0,19.0,1.75,8.0,38.5,15.07,4.12
2016,4,3,6,30,338.0,38.0,1.8,8.0,77.0,30.83,21.45
2016,4,3,6,45,435.5,48.5,1.85,8.5,125.5,38.26,28.85
2016,4,3,7,0,533.0,59.0,1.9,9.0,174.0,45.45,35.69
2016,4,3,7,15,594.5,66.0,1.9,9.0,227.0,49.34,39.41
2016,4,3,7,30,656.0,73.0,1.9,9.0,280.0,53.14,42.87
2016,4,3,7,45,698.0,78.5,1.9,9.5,334.0,55.55,44.89
2016,4,3,8,0,740.0,84.0,1.9,10.0,388.0,57.88,46.76
2016,4,3,8,15,769.5,88.0,1.9,10.5,440.0,65.01,52.87
2016,4,3,8,30,799.0,92.0,1.9,11.0,492.0,66.26,53.69
2016,4,3,8,45,821.5,95.5,1.9,11.5,540.5,67.04,54.09
2016,4,3,9,0,844.0,99.0,1.9,12.0,589.0,117.12,65.99
2016,4,3,9,15,860.0,101.5,1.9,12.0,633.0,171.31,99.92
2016,4,3,9,30,876.0,104.0,1.9,12.0,677.0,227.18,144.3
2016,4,3,9,45,595.5,213.0,1.95,12.5,612.5,288.98,208.17
2016,4,3,10,0,315.0,322.0,2.0,13.0,548.0,330.12,252.11
2016,4,3,10,15,275.5,345.5,2.0,13.0,549.5,356.81,275.63
2016,4,3,10,30,236.0,369.0,2.0,13.0,551.0,385.83,300.06
2016,4,3,10,45,580.5,243.0,2.0,13.5,707.0,453.15,350.59
2016,4,3,11,0,925.0,117.0,2.0,14.0,863.0,562.01,434.45
2016,4,3,11,15,644.5,247.5,2.0,14.0,772.0,560.73,435.03
2016,4,3,11,30,364.0,378.0,2.0,14.0,681.0,538.74,417.89
2016,4,3,11,45,646.5,251.5,2.0,14.0,795.5,636.31,494.96
2016,4,3,12,0,929.0,125.0,2.0,14.0,910.0,746.42,579.64
