Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,12,15,929.0,125.0,2.05,14.0,909.5,784.91,608.18
2016,4,3,12,30,929.0,125.0,2.1,14.0,909.0,820.87,633.84
2016,4,3,12,45,924.5,125.5,2.15,14.0,900.0,851.08,655.2
2016,4,3,13,0,920.0,126.0,2.2,14.0,891.0,878.21,674.5
2016,4,3,13,15,915.5,125.5,2.25,14.0,874.0,901.22,691.04
2016,4,3,13,30,911.0,125.0,2.3,14.0,857.0,920.94,705.45
2016,4,3,13,45,901.0,125.5,2.4,14.0,831.5,933.49,715.6
2016,4,3,14,0,891.0,126.0,2.5,14.0,806.0,942.52,723.56
2016,4,3,14,15,773.5,162.5,2.55,14.0,736.5,903.35,697.88
2016,4,3,14,30,656.0,199.0,2.6,14.0,667.0,845.67,659.32
2016,4,3,14,45,747.0,159.5,2.65,14.0,666.0,894.74,696.22
2016,4,3,15,0,838.0,120.0,2.7,14.0,665.0,933.31,724.73
2016,4,3,15,15,820.5,117.0,2.7,13.5,621.0,914.59,714.35
2016,4,3,15,30,803.0,114.0,2.7,13.0,577.0,892.7,702.26
2016,4,3,15,45,776.5,111.0,2.75,13.0,528.0,865.42,685.39
2016,4,3,16,0,750.0,108.0,2.8,13.0,479.0,830.48,662.8
2016,4,3,16,15,717.5,103.0,2.75,12.5,427.5,785.63,633.11
2016,4,3,16,30,685.0,98.0,2.7,12.0,376.0,739.16,601.56
2016,4,3,16,45,640.0,91.0,2.7,12.0,322.5,678.59,557.5
2016,4,3,17,0,595.0,84.0,2.7,12.0,269.0,617.77,511.81
2016,4,3,17,15,529.5,75.0,2.6,11.5,216.5,538.92,450.4
2016,4,3,17,30,464.0,66.0,2.5,11.0,164.0,461.99,387.43
2016,4,3,17,45,366.5,53.0,2.45,11.0,117.0,359.73,299.62
2016,4,3,18,0,269.0,40.0,2.4,11.0,70.0,268.01,215.86
2016,4,3,18,15,134.5,20.0,2.35,10.5,35.0,135.88,60.89
2016,4,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,6,15,167.5,20.5,2.85,10.0,40.5,16.27,5.86
2016,4,4,6,30,335.0,41.0,2.9,10.0,81.0,33.39,23.59
2016,4,4,6,45,438.0,50.5,2.95,10.5,130.5,39.82,30.03
2016,4,4,7,0,541.0,60.0,3.0,11.0,180.0,46.12,36.0
2016,4,4,7,15,603.5,67.0,3.0,11.0,234.0,49.99,39.66
2016,4,4,7,30,666.0,74.0,3.0,11.0,288.0,53.77,43.08
2016,4,4,7,45,709.0,79.0,3.0,11.5,342.5,55.8,44.73
2016,4,4,8,0,752.0,84.0,3.0,12.0,397.0,63.6,51.46
2016,4,4,8,15,781.0,88.5,2.95,12.0,449.0,65.28,52.77
2016,4,4,8,30,810.0,93.0,2.9,12.0,501.0,66.89,54.02
2016,4,4,8,45,829.5,96.5,2.9,12.5,549.0,68.65,55.28
2016,4,4,9,0,849.0,100.0,2.9,13.0,597.0,122.03,68.38
2016,4,4,9,15,865.0,103.0,2.8,13.0,641.0,176.91,103.75
2016,4,4,9,30,881.0,106.0,2.7,13.0,685.0,233.46,149.14
2016,4,4,9,45,891.0,108.5,2.65,13.5,722.5,296.69,203.7
2016,4,4,10,0,901.0,111.0,2.6,14.0,760.0,352.71,253.52
2016,4,4,10,15,909.5,113.0,2.5,14.0,791.0,408.07,302.97
2016,4,4,10,30,918.0,115.0,2.4,14.0,822.0,463.26,351.27
2016,4,4,10,45,923.0,116.5,2.35,14.5,845.5,516.1,395.9
2016,4,4,11,0,928.0,118.0,2.3,15.0,869.0,567.98,438.26
2016,4,4,11,15,931.5,119.0,2.25,15.0,885.0,617.47,478.28
2016,4,4,11,30,935.0,120.0,2.2,15.0,901.0,665.43,515.99
2016,4,4,11,45,935.0,121.0,2.2,15.0,908.5,709.45,550.11
2016,4,4,12,0,935.0,122.0,2.2,15.0,916.0,751.28,581.86
2016,4,4,12,15,934.5,122.0,2.15,15.0,915.5,789.5,610.04
2016,4,4,12,30,934.0,122.0,2.1,15.0,915.0,825.13,634.3
2016,4,4,12,45,933.0,121.0,2.1,15.0,906.0,856.71,656.05
2016,4,4,13,0,932.0,120.0,2.1,15.0,897.0,885.33,675.77
2016,4,4,13,15,927.0,119.5,2.2,15.0,880.0,908.01,692.44
2016,4,4,13,30,922.0,119.0,2.3,15.0,863.0,927.34,707.01
2016,4,4,13,45,613.5,237.0,2.45,15.0,726.0,808.69,624.58
2016,4,4,14,0,305.0,355.0,2.6,15.0,589.0,650.32,505.76
2016,4,4,14,15,593.5,235.5,2.85,15.0,668.0,812.52,634.36
2016,4,4,14,30,882.0,116.0,3.1,15.0,747.0,960.14,741.5
2016,4,4,14,45,868.0,114.0,3.35,15.0,708.0,952.47,738.14
2016,4,4,15,0,854.0,112.0,3.6,15.0,669.0,941.3,733.72
2016,4,4,15,15,836.5,109.0,3.7,14.5,625.0,922.38,724.18
2016,4,4,15,30,819.0,106.0,3.8,14.0,581.0,900.26,712.35
2016,4,4,15,45,796.0,102.5,3.9,14.0,532.5,869.57,692.88
2016,4,4,16,0,773.0,99.0,4.0,14.0,484.0,836.22,671.26
2016,4,4,16,15,741.5,94.5,3.8,13.5,432.5,797.61,645.2
2016,4,4,16,30,710.0,90.0,3.6,13.0,381.0,752.11,613.46
2016,4,4,16,45,666.5,84.0,3.45,13.0,327.5,693.39,569.96
2016,4,4,17,0,623.0,78.0,3.3,13.0,274.0,634.39,525.03
2016,4,4,17,15,557.0,70.0,3.15,12.5,221.0,555.6,463.63
2016,4,4,17,30,491.0,62.0,3.0,12.0,168.0,478.86,401.16
2016,4,4,17,45,389.5,51.0,2.9,11.5,120.0,376.36,313.77
2016,4,4,18,0,288.0,40.0,2.8,11.0,72.0,280.62,227.34
2016,4,4,18,15,144.0,20.0,2.7,11.0,36.0,142.7,73.67
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,37.5,5.5,1.8,9.5,6.5,0.0,0.0
2016,4,5,6,0,75.0,11.0,1.7,10.0,13.0,10.01,0.0
2016,4,5,6,15,231.5,24.5,1.65,10.5,50.0,19.84,9.28
2016,4,5,6,30,388.0,38.0,1.6,11.0,87.0,30.5,21.11
2016,4,5,6,45,482.5,47.0,1.55,11.5,137.0,36.68,27.18
2016,4,5,7,0,577.0,56.0,1.5,12.0,187.0,42.69,32.84
2016,4,5,7,15,635.5,62.5,1.55,12.0,241.0,46.34,36.25
2016,4,5,7,30,694.0,69.0,1.6,12.0,295.0,49.89,39.44
2016,4,5,7,45,737.5,72.5,1.65,12.5,349.5,55.97,44.71
2016,4,5,8,0,781.0,76.0,1.7,13.0,404.0,57.28,45.63
2016,4,5,8,15,808.0,79.5,1.75,13.5,456.0,58.46,46.42
2016,4,5,8,30,835.0,83.0,1.8,14.0,508.0,59.59,47.16
2016,4,5,8,45,855.5,85.5,1.85,14.5,556.5,65.09,51.7
2016,4,5,9,0,876.0,88.0,1.9,15.0,605.0,128.26,70.81
2016,4,5,9,15,890.0,90.5,1.95,15.0,648.5,183.51,106.81
2016,4,5,9,30,904.0,93.0,2.0,15.0,692.0,240.03,152.22
2016,4,5,9,45,912.5,95.5,2.05,15.5,728.5,296.3,201.07
2016,4,5,10,0,921.0,98.0,2.1,16.0,765.0,352.83,251.1
2016,4,5,10,15,929.0,99.5,2.15,16.0,796.0,408.47,300.58
2016,4,5,10,30,937.0,101.0,2.2,16.0,827.0,463.85,348.94
2016,4,5,10,45,941.0,102.5,2.25,16.5,850.0,516.93,393.66
2016,4,5,11,0,945.0,104.0,2.3,17.0,873.0,568.91,436.12
2016,4,5,11,15,948.0,105.0,2.3,17.0,888.5,618.63,476.26
2016,4,5,11,30,951.0,106.0,2.3,17.0,904.0,666.74,514.1
2016,4,5,11,45,952.0,106.5,2.35,17.5,911.5,711.32,547.71
2016,4,5,12,0,953.0,107.0,2.4,18.0,919.0,753.73,578.93
2016,4,5,12,15,952.5,106.5,2.35,18.0,918.0,791.8,606.16
2016,4,5,12,30,952.0,106.0,2.3,18.0,917.0,827.2,630.13
2016,4,5,12,45,950.5,105.5,2.25,18.0,908.0,859.0,651.47
2016,4,5,13,0,949.0,105.0,2.2,18.0,899.0,887.78,670.67
2016,4,5,13,15,944.5,104.0,2.15,18.0,882.0,910.39,685.67
2016,4,5,13,30,940.0,103.0,2.1,18.0,865.0,929.6,698.45
2016,4,5,13,45,932.5,102.5,2.05,18.0,840.0,943.23,707.58
2016,4,5,14,0,925.0,102.0,2.0,18.0,815.0,953.29,714.49
2016,4,5,14,15,916.0,100.5,2.0,18.0,783.0,957.33,718.15
2016,4,5,14,30,907.0,99.0,2.0,18.0,751.0,957.79,719.65
2016,4,5,14,45,894.5,97.0,2.0,18.0,712.0,950.91,716.45
2016,4,5,15,0,882.0,95.0,2.0,18.0,673.0,940.57,711.15
2016,4,5,15,15,866.0,92.5,1.95,18.0,629.5,923.07,700.61
2016,4,5,15,30,850.0,90.0,1.9,18.0,586.0,911.6,694.33
2016,4,5,15,45,794.0,90.5,1.85,18.0,523.5,855.27,657.23
2016,4,5,16,0,738.0,91.0,1.8,18.0,461.0,797.14,618.73
2016,4,5,16,15,743.0,84.0,1.7,17.5,423.0,782.4,611.06
2016,4,5,16,30,748.0,77.0,1.6,17.0,385.0,764.59,600.55
2016,4,5,16,45,707.0,72.0,1.55,16.5,331.5,707.74,561.88
2016,4,5,17,0,666.0,67.0,1.5,16.0,278.0,655.99,525.89
2016,4,5,17,15,606.0,60.5,1.5,15.5,225.5,582.58,472.06
2016,4,5,17,30,546.0,54.0,1.5,15.0,173.0,511.03,416.82
2016,4,5,17,45,449.5,44.5,1.5,14.5,124.5,412.17,336.51
2016,4,5,18,0,353.0,35.0,1.5,14.0,76.0,319.6,255.24
2016,4,5,18,15,176.5,17.5,1.5,13.5,38.0,165.09,93.51
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,2.45,12.0,7.0,0.0,0.0
2016,4,6,6,0,89.0,12.0,2.5,12.0,14.0,10.91,0.0
2016,4,6,6,15,236.0,25.5,2.55,12.5,51.5,20.59,10.39
2016,4,6,6,30,383.0,39.0,2.6,13.0,89.0,31.19,21.58
2016,4,6,6,45,473.5,48.5,2.65,13.5,139.0,37.75,27.92
2016,4,6,7,0,564.0,58.0,2.7,14.0,189.0,44.1,33.82
2016,4,6,7,15,622.0,64.5,2.65,14.0,242.5,47.68,37.13
2016,4,6,7,30,680.0,71.0,2.6,14.0,296.0,51.15,40.22
2016,4,6,7,45,719.5,76.0,2.55,14.5,350.0,58.52,46.58
2016,4,6,8,0,759.0,81.0,2.5,15.0,404.0,60.85,48.39
2016,4,6,8,15,787.0,85.0,2.5,15.5,455.5,62.24,49.34
2016,4,6,8,30,815.0,89.0,2.5,16.0,507.0,63.57,50.23
2016,4,6,8,45,836.5,92.0,2.5,16.5,555.5,73.16,48.33
2016,4,6,9,0,858.0,95.0,2.5,17.0,604.0,126.79,68.56
2016,4,6,9,15,873.5,97.5,2.5,17.0,648.0,190.12,111.95
2016,4,6,9,30,889.0,100.0,2.5,17.0,692.0,246.11,156.99
2016,4,6,9,45,900.5,101.5,2.55,17.5,730.0,301.64,204.97
2016,4,6,10,0,912.0,103.0,2.6,18.0,768.0,357.73,254.3
2016,4,6,10,15,920.5,104.5,2.6,18.5,799.0,413.09,302.64
2016,4,6,10,30,929.0,106.0,2.6,19.0,830.0,468.26,349.69
2016,4,6,10,45,934.5,107.5,2.6,19.5,853.5,521.64,394.02
2016,4,6,11,0,940.0,109.0,2.6,20.0,877.0,574.08,436.21
2016,4,6,11,15,943.0,109.5,2.55,20.0,892.5,623.16,475.31
2016,4,6,11,30,946.0,110.0,2.5,20.0,908.0,670.63,512.1
2016,4,6,11,45,947.0,111.0,2.45,20.5,915.5,715.43,544.94
2016,4,6,12,0,948.0,112.0,2.4,21.0,923.0,758.09,575.29
2016,4,6,12,15,947.0,112.0,2.35,21.0,922.0,796.08,602.09
2016,4,6,12,30,946.0,112.0,2.3,21.0,921.0,831.41,625.7
2016,4,6,12,45,942.5,112.0,2.25,21.5,911.5,861.94,644.68
2016,4,6,13,0,939.0,112.0,2.2,22.0,902.0,889.39,661.46
2016,4,6,13,15,934.5,111.5,2.15,22.0,884.5,912.31,676.43
2016,4,6,13,30,930.0,111.0,2.1,22.0,867.0,931.89,689.25
2016,4,6,13,45,921.5,110.5,2.05,22.5,841.5,944.51,696.23
2016,4,6,14,0,913.0,110.0,2.0,23.0,816.0,953.57,701.01
2016,4,6,14,15,903.5,108.5,1.9,23.0,784.0,957.1,703.11
2016,4,6,14,30,894.0,107.0,1.8,23.0,752.0,957.08,703.05
2016,4,6,14,45,879.5,105.5,1.75,23.0,713.0,948.92,698.48
2016,4,6,15,0,865.0,104.0,1.7,23.0,674.0,946.71,698.03
2016,4,6,15,15,710.5,140.5,1.6,23.0,588.5,851.6,635.54
2016,4,6,15,30,556.0,177.0,1.5,23.0,503.0,741.33,561.86
2016,4,6,15,45,481.5,180.5,1.45,23.0,446.0,675.53,516.87
2016,4,6,16,0,407.0,184.0,1.4,23.0,389.0,609.55,470.26
2016,4,6,16,15,572.5,126.5,1.3,22.5,382.0,690.53,533.26
2016,4,6,16,30,738.0,69.0,1.2,22.0,375.0,747.4,574.06
2016,4,6,16,45,663.5,75.5,1.1,22.0,322.5,682.48,528.2
2016,4,6,17,0,589.0,82.0,1.0,22.0,270.0,614.44,480.05
2016,4,6,17,15,547.5,71.5,1.0,21.5,221.5,552.36,436.12
2016,4,6,17,30,506.0,61.0,1.0,21.0,173.0,491.02,390.09
2016,4,6,17,45,408.0,50.5,1.0,21.0,125.0,390.75,310.07
2016,4,6,18,0,310.0,40.0,1.0,21.0,77.0,296.52,230.31
2016,4,6,18,15,155.0,20.0,0.85,21.0,38.5,151.31,88.65
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,1.0,1.75,12.0,1.0,0.91,0.0
2016,4,7,6,0,0.0,2.0,1.8,12.0,2.0,1.82,0.0
2016,4,7,6,15,0.0,7.0,1.9,12.0,7.0,6.14,0.0
2016,4,7,6,30,0.0,12.0,2.0,12.0,12.0,10.53,3.63
2016,4,7,6,45,0.0,18.5,2.1,12.5,18.5,16.26,8.92
2016,4,7,7,0,0.0,25.0,2.2,13.0,25.0,21.99,14.17
2016,4,7,7,15,0.0,32.5,2.25,13.0,32.5,28.62,20.19
2016,4,7,7,30,0.0,40.0,2.3,13.0,40.0,35.26,26.15
2016,4,7,7,45,77.5,110.5,2.35,13.5,144.0,86.57,71.64
2016,4,7,8,0,155.0,181.0,2.4,14.0,248.0,132.05,110.95
2016,4,7,8,15,182.5,203.0,2.4,14.0,291.0,145.9,122.46
2016,4,7,8,30,210.0,225.0,2.4,14.0,334.0,159.27,133.51
2016,4,7,8,45,312.0,227.5,2.4,14.5,406.0,157.53,121.77
2016,4,7,9,0,414.0,230.0,2.4,15.0,478.0,181.48,129.0
2016,4,7,9,15,323.5,270.0,2.35,15.0,472.5,232.13,170.24
2016,4,7,9,30,233.0,310.0,2.3,15.0,467.0,273.64,206.91
2016,4,7,9,45,162.0,326.5,2.25,15.0,438.5,285.91,219.87
2016,4,7,10,0,91.0,343.0,2.2,15.0,410.0,298.47,232.34
2016,4,7,10,15,87.5,356.0,2.15,15.0,422.5,316.6,246.72
2016,4,7,10,30,84.0,369.0,2.1,15.0,435.0,334.43,260.68
2016,4,7,10,45,119.5,389.0,2.1,15.0,486.0,370.21,288.13
2016,4,7,11,0,155.0,409.0,2.1,15.0,537.0,416.21,323.31
2016,4,7,11,15,332.0,368.5,2.1,15.0,648.0,495.24,384.32
2016,4,7,11,30,509.0,328.0,2.1,15.0,759.0,591.5,457.77
2016,4,7,11,45,517.5,323.0,2.15,15.5,764.5,622.89,480.87
2016,4,7,12,0,526.0,318.0,2.2,16.0,770.0,653.57,503.53
2016,4,7,12,15,326.5,374.0,2.2,15.5,654.5,581.58,449.51
2016,4,7,12,30,127.0,430.0,2.2,15.0,539.0,493.65,382.03
2016,4,7,12,45,122.0,424.0,2.25,15.0,528.0,495.41,384.29
2016,4,7,13,0,117.0,418.0,2.3,15.0,517.0,496.18,385.27
2016,4,7,13,15,112.0,408.5,2.3,15.0,501.5,482.31,375.37
2016,4,7,13,30,107.0,399.0,2.3,15.0,486.0,476.3,371.35
2016,4,7,13,45,59.0,319.5,2.35,15.0,368.0,359.69,282.71
2016,4,7,14,0,11.0,240.0,2.4,15.0,250.0,229.32,180.55
2016,4,7,14,15,87.0,294.5,2.4,15.0,359.0,368.49,292.8
2016,4,7,14,30,163.0,349.0,2.4,15.0,468.0,518.7,408.68
2016,4,7,14,45,118.5,322.5,2.45,15.0,407.0,454.55,359.22
2016,4,7,15,0,74.0,296.0,2.5,15.0,346.0,372.0,295.89
2016,4,7,15,15,80.5,278.5,2.5,14.5,329.5,363.08,290.99
2016,4,7,15,30,87.0,261.0,2.5,14.0,313.0,353.66,285.35
2016,4,7,15,45,43.5,198.5,2.5,14.0,224.5,243.85,197.47
2016,4,7,16,0,0.0,136.0,2.5,14.0,136.0,125.61,99.88
2016,4,7,16,15,0.0,104.0,2.4,13.5,104.0,94.2,74.32
2016,4,7,16,30,0.0,72.0,2.3,13.0,72.0,63.67,48.88
2016,4,7,16,45,0.0,62.0,2.25,13.0,62.0,54.77,41.47
2016,4,7,17,0,0.0,52.0,2.2,13.0,52.0,45.9,33.94
2016,4,7,17,15,0.0,42.0,2.05,12.5,42.0,37.03,26.39
2016,4,7,17,30,0.0,32.0,1.9,12.0,32.0,28.18,18.71
2016,4,7,17,45,0.0,23.0,1.8,12.0,23.0,20.23,11.67
2016,4,7,18,0,0.0,14.0,1.7,12.0,14.0,12.3,4.62
2016,4,7,18,15,0.0,7.5,1.65,12.0,7.5,6.58,0.0
2016,4,7,18,30,0.0,1.0,1.6,12.0,1.0,0.91,0.0
2016,4,7,18,45,0.0,0.5,1.55,12.0,0.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.4,11.0,2.5,2.27,0.0
2016,4,8,6,0,0.0,5.0,1.4,11.0,5.0,4.38,0.0
2016,4,8,6,15,0.0,15.5,1.45,11.0,15.5,13.63,5.61
2016,4,8,6,30,0.0,26.0,1.5,11.0,26.0,22.9,14.64
2016,4,8,6,45,0.0,40.0,1.55,11.5,40.0,35.29,26.06
2016,4,8,7,0,0.0,54.0,1.6,12.0,54.0,47.58,37.29
2016,4,8,7,15,0.0,69.5,1.6,12.0,69.5,60.67,49.12
2016,4,8,7,30,0.0,85.0,1.6,12.0,85.0,73.63,60.64
2016,4,8,7,45,0.0,102.5,1.6,12.5,102.5,88.0,73.09
2016,4,8,8,0,0.0,120.0,1.6,13.0,120.0,102.21,85.17
2016,4,8,8,15,15.0,161.0,1.55,13.0,168.5,133.45,112.02
2016,4,8,8,30,30.0,202.0,1.5,13.0,217.0,153.52,128.82
2016,4,8,8,45,40.0,227.0,1.5,13.5,250.0,171.76,136.68
2016,4,8,9,0,50.0,252.0,1.5,14.0,283.0,195.14,153.52
2016,4,8,9,15,29.5,232.0,1.5,14.0,251.0,186.71,146.87
2016,4,8,9,30,9.0,212.0,1.5,14.0,219.0,180.95,142.87
2016,4,8,9,45,109.5,282.5,1.55,14.0,363.5,244.52,189.72
2016,4,8,10,0,210.0,353.0,1.6,14.0,508.0,334.72,257.64
2016,4,8,10,15,143.5,360.5,1.65,14.0,468.5,333.64,258.93
2016,4,8,10,30,77.0,368.0,1.7,14.0,429.0,331.4,258.67
2016,4,8,10,45,91.0,385.5,1.75,14.0,459.5,360.13,280.94
2016,4,8,11,0,105.0,403.0,1.8,14.0,490.0,390.62,304.35
2016,4,8,11,15,86.5,400.5,1.85,14.0,473.0,388.53,302.87
2016,4,8,11,30,68.0,398.0,1.9,14.0,456.0,384.21,299.69
2016,4,8,11,45,152.5,414.0,1.95,14.0,545.5,461.42,359.48
2016,4,8,12,0,237.0,430.0,2.0,14.0,635.0,546.82,424.18
2016,4,8,12,15,169.0,427.0,2.0,14.0,573.0,510.66,396.18
2016,4,8,12,30,101.0,424.0,2.0,14.0,511.0,463.3,360.07
2016,4,8,12,45,147.5,424.5,2.05,14.0,550.5,516.77,401.73
2016,4,8,13,0,194.0,425.0,2.1,14.0,590.0,567.1,440.22
2016,4,8,13,15,202.0,415.5,2.1,14.0,584.5,576.75,447.76
2016,4,8,13,30,210.0,406.0,2.1,14.0,579.0,585.71,455.14
2016,4,8,13,45,160.5,391.5,2.15,14.0,521.5,537.24,419.05
2016,4,8,14,0,111.0,377.0,2.2,14.0,464.0,471.81,370.08
2016,4,8,14,15,97.5,357.5,2.2,14.0,431.5,445.19,350.71
2016,4,8,14,30,84.0,338.0,2.2,14.0,399.0,417.45,330.1
2016,4,8,14,45,107.5,324.5,2.25,14.0,399.0,430.21,341.76
2016,4,8,15,0,131.0,311.0,2.3,14.0,399.0,459.52,365.77
2016,4,8,15,15,125.5,289.5,2.3,14.0,369.0,435.16,347.89
2016,4,8,15,30,120.0,268.0,2.3,14.0,339.0,409.86,329.44
2016,4,8,15,45,107.5,249.5,2.3,14.0,309.5,363.89,294.49
2016,4,8,16,0,95.0,231.0,2.3,14.0,280.0,334.99,272.44
2016,4,8,16,15,47.5,158.0,2.25,13.5,182.5,206.04,168.46
2016,4,8,16,30,0.0,85.0,2.2,13.0,85.0,75.93,59.15
2016,4,8,16,45,0.0,73.0,2.15,13.0,73.0,64.64,49.87
2016,4,8,17,0,0.0,61.0,2.1,13.0,61.0,53.89,40.79
2016,4,8,17,15,0.0,49.0,2.0,12.5,49.0,43.24,31.73
2016,4,8,17,30,0.0,37.0,1.9,12.0,37.0,32.61,22.53
2016,4,8,17,45,0.0,26.5,1.8,12.0,26.5,23.33,14.33
2016,4,8,18,0,0.0,16.0,1.7,12.0,16.0,14.06,6.12
2016,4,8,18,15,0.0,8.5,1.65,12.0,8.5,7.46,0.0
2016,4,8,18,30,0.0,1.0,1.6,12.0,1.0,0.91,0.0
2016,4,8,18,45,0.0,0.5,1.55,12.0,0.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,2.0,12.0,2.5,2.27,0.0
2016,4,9,6,0,0.0,5.0,2.0,12.0,5.0,4.38,0.0
2016,4,9,6,15,0.0,14.5,2.0,12.0,14.5,12.74,5.0
2016,4,9,6,30,0.0,24.0,2.0,12.0,24.0,21.12,13.04
2016,4,9,6,45,0.0,36.5,2.05,12.0,36.5,32.18,23.25
2016,4,9,7,0,0.0,49.0,2.1,12.0,49.0,43.25,33.41
2016,4,9,7,15,0.0,62.5,2.1,12.0,62.5,55.14,44.16
2016,4,9,7,30,0.0,76.0,2.1,12.0,76.0,66.6,54.36
2016,4,9,7,45,0.0,88.0,2.15,12.0,88.0,76.78,63.27
2016,4,9,8,0,0.0,100.0,2.2,12.0,100.0,86.87,72.0
2016,4,9,8,15,0.0,91.0,2.15,12.0,91.0,80.12,65.79
2016,4,9,8,30,0.0,82.0,2.1,12.0,82.0,72.6,58.94
2016,4,9,8,45,0.0,72.0,2.1,12.0,72.0,63.73,48.56
2016,4,9,9,0,0.0,62.0,2.1,12.0,62.0,54.87,40.95
2016,4,9,9,15,2.5,127.0,2.05,12.0,129.0,111.23,87.82
2016,4,9,9,30,5.0,192.0,2.0,12.0,196.0,164.74,131.33
2016,4,9,9,45,5.5,196.0,2.0,12.5,200.5,169.44,134.49
2016,4,9,10,0,6.0,200.0,2.0,13.0,205.0,174.1,137.77
2016,4,9,10,15,3.0,126.0,2.0,13.0,128.5,112.12,87.33
2016,4,9,10,30,0.0,52.0,2.0,13.0,52.0,46.13,32.93
2016,4,9,10,45,0.0,98.0,2.05,13.0,98.0,86.98,66.73
2016,4,9,11,0,0.0,144.0,2.1,13.0,144.0,127.06,99.38
2016,4,9,11,15,0.0,97.5,2.05,13.0,97.5,86.6,66.19
2016,4,9,11,30,0.0,51.0,2.0,13.0,51.0,45.31,32.13
2016,4,9,11,45,2.0,106.5,2.0,13.5,108.5,95.94,73.78
2016,4,9,12,0,4.0,162.0,2.0,14.0,166.0,146.58,114.61
2016,4,9,12,15,8.5,212.0,2.0,14.0,220.0,194.73,153.11
2016,4,9,12,30,13.0,262.0,2.0,14.0,274.0,243.86,191.91
2016,4,9,12,45,21.0,300.5,2.0,14.0,319.0,286.62,225.42
2016,4,9,13,0,29.0,339.0,2.0,14.0,364.0,339.53,266.43
2016,4,9,13,15,58.5,367.0,2.0,14.0,415.5,396.47,310.78
2016,4,9,13,30,88.0,395.0,2.0,14.0,467.0,456.14,356.63
2016,4,9,13,45,59.0,353.5,2.0,14.0,401.0,394.44,309.45
2016,4,9,14,0,30.0,312.0,2.0,14.0,335.0,330.29,260.14
2016,4,9,14,15,17.0,246.0,2.0,14.0,259.0,241.96,191.52
2016,4,9,14,30,4.0,180.0,2.0,14.0,183.0,167.37,132.11
2016,4,9,14,45,2.0,109.0,2.05,14.0,110.5,99.1,76.88
2016,4,9,15,0,0.0,38.0,2.1,14.0,38.0,33.62,22.63
2016,4,9,15,15,0.0,69.5,2.05,13.5,69.5,61.55,46.24
2016,4,9,15,30,0.0,101.0,2.0,13.0,101.0,89.98,70.25
2016,4,9,15,45,8.5,143.0,2.0,13.0,147.5,139.18,111.72
2016,4,9,16,0,17.0,185.0,2.0,13.0,194.0,192.9,156.52
2016,4,9,16,15,8.5,96.5,1.9,13.0,101.0,94.2,74.7
2016,4,9,16,30,0.0,8.0,1.8,13.0,8.0,7.04,0.4
2016,4,9,16,45,0.0,7.0,1.75,13.0,7.0,6.15,0.0
2016,4,9,17,0,0.0,6.0,1.7,13.0,6.0,5.27,0.0
2016,4,9,17,15,0.0,4.5,1.55,12.5,4.5,3.95,0.0
2016,4,9,17,30,0.0,3.0,1.4,12.0,3.0,2.63,0.0
2016,4,9,17,45,0.0,2.0,1.3,12.0,2.0,1.75,0.0
2016,4,9,18,0,0.0,1.0,1.2,12.0,1.0,0.88,0.0
2016,4,9,18,15,0.0,0.5,1.2,12.0,0.5,0.44,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,11.0,1.0,0.91,0.0
2016,4,10,6,0,0.0,2.0,1.7,11.0,2.0,1.75,0.0
2016,4,10,6,15,0.0,7.0,1.75,11.0,7.0,6.14,0.0
2016,4,10,6,30,0.0,12.0,1.8,11.0,12.0,10.53,3.73
2016,4,10,6,45,0.0,18.5,1.9,11.5,18.5,16.26,9.02
2016,4,10,7,0,0.0,25.0,2.0,12.0,25.0,22.0,14.27
2016,4,10,7,15,0.0,31.5,2.0,12.0,31.5,27.74,19.5
2016,4,10,7,30,0.0,38.0,2.0,12.0,38.0,33.49,24.66
2016,4,10,7,45,0.0,47.0,2.05,12.0,47.0,41.47,31.75
2016,4,10,8,0,0.0,56.0,2.1,12.0,56.0,49.46,38.78
2016,4,10,8,15,0.0,57.0,2.1,12.0,57.0,50.37,39.43
2016,4,10,8,30,0.0,58.0,2.1,12.0,58.0,51.27,40.1
2016,4,10,8,45,0.5,112.0,2.1,12.0,112.5,97.88,77.25
2016,4,10,9,0,1.0,166.0,2.1,12.0,167.0,141.29,112.9
2016,4,10,9,15,6.0,193.0,2.1,12.0,197.0,164.18,131.04
2016,4,10,9,30,11.0,220.0,2.1,12.0,227.0,187.85,149.71
2016,4,10,9,45,22.0,260.5,2.15,12.5,277.0,224.24,178.01
2016,4,10,10,0,33.0,301.0,2.2,13.0,327.0,252.71,199.75
2016,4,10,10,15,31.5,309.5,2.25,13.0,334.5,264.06,208.63
2016,4,10,10,30,30.0,318.0,2.3,13.0,342.0,275.27,217.42
2016,4,10,10,45,18.0,249.5,2.35,13.0,264.0,224.51,177.39
2016,4,10,11,0,6.0,181.0,2.4,13.0,186.0,162.08,127.53
2016,4,10,11,15,28.5,282.5,2.45,13.0,307.0,260.08,205.93
2016,4,10,11,30,51.0,384.0,2.5,13.0,428.0,362.95,285.88
2016,4,10,11,45,33.0,330.0,2.55,13.0,358.5,311.7,245.76
2016,4,10,12,0,15.0,276.0,2.6,13.0,289.0,254.69,201.09
2016,4,10,12,15,18.5,298.5,2.65,13.0,314.5,278.93,220.46
2016,4,10,12,30,22.0,321.0,2.7,13.0,340.0,303.85,240.06
2016,4,10,12,45,146.5,369.0,2.8,13.0,494.0,465.53,368.15
2016,4,10,13,0,271.0,417.0,2.9,13.0,648.0,633.82,496.11
2016,4,10,13,15,281.0,400.0,2.95,13.0,635.5,641.21,501.71
2016,4,10,13,30,291.0,383.0,3.0,13.0,623.0,647.25,507.47
2016,4,10,13,45,157.0,340.0,3.05,13.0,469.0,482.39,382.19
2016,4,10,14,0,23.0,297.0,3.1,13.0,315.0,295.26,234.46
2016,4,10,14,15,61.0,321.5,3.1,12.5,366.5,373.22,298.46
2016,4,10,14,30,99.0,346.0,3.1,12.0,418.0,440.45,352.73
2016,4,10,14,45,87.0,323.5,3.1,12.0,385.0,409.97,329.23
2016,4,10,15,0,75.0,301.0,3.1,12.0,352.0,378.61,305.28
2016,4,10,15,15,90.5,285.0,3.05,12.0,342.0,379.97,307.9
2016,4,10,15,30,106.0,269.0,3.0,12.0,332.0,380.79,310.01
2016,4,10,15,45,53.0,193.5,3.0,12.0,225.0,246.58,201.72
2016,4,10,16,0,0.0,118.0,3.0,12.0,118.0,107.21,85.26
2016,4,10,16,15,0.0,110.0,2.9,11.5,110.0,100.09,79.87
2016,4,10,16,30,0.0,102.0,2.8,11.0,102.0,93.05,74.32
2016,4,10,16,45,0.0,88.0,2.75,11.0,88.0,79.83,63.26
2016,4,10,17,0,0.0,74.0,2.7,11.0,74.0,66.55,52.0
2016,4,10,17,15,0.0,60.0,2.55,11.0,60.0,53.17,40.5
2016,4,10,17,30,0.0,46.0,2.4,11.0,46.0,40.59,29.53
2016,4,10,17,45,0.0,33.5,2.25,11.0,33.5,29.52,19.74
2016,4,10,18,0,0.0,21.0,2.1,11.0,21.0,18.48,9.93
2016,4,10,18,15,0.0,12.0,2.0,10.5,12.0,10.54,2.25
2016,4,10,18,30,0.0,3.0,1.9,10.0,3.0,2.73,0.0
2016,4,10,18,45,0.0,1.5,1.85,10.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,45.5,10.5,0.65,10.5,12.5,9.55,0.0
2016,4,11,6,0,91.0,21.0,0.6,11.0,25.0,17.15,0.33
2016,4,11,6,15,206.0,36.5,0.65,11.0,63.5,28.34,18.65
2016,4,11,6,30,321.0,52.0,0.7,11.0,102.0,39.86,29.86
2016,4,11,6,45,160.5,47.0,0.8,11.0,72.0,37.55,28.26
2016,4,11,7,0,0.0,42.0,0.9,11.0,42.0,37.03,27.99
2016,4,11,7,15,0.0,53.0,0.95,11.0,53.0,46.79,36.85
2016,4,11,7,30,0.0,64.0,1.0,11.0,64.0,56.55,45.57
2016,4,11,7,45,0.0,80.0,1.1,11.5,80.0,70.46,57.75
2016,4,11,8,0,0.0,96.0,1.2,12.0,96.0,83.81,69.22
2016,4,11,8,15,14.0,150.5,1.2,12.0,158.0,126.26,106.06
2016,4,11,8,30,28.0,205.0,1.2,12.0,220.0,155.71,130.96
2016,4,11,8,45,86.5,243.5,1.25,12.5,296.0,185.19,146.52
2016,4,11,9,0,145.0,282.0,1.3,13.0,372.0,214.22,165.1
2016,4,11,9,15,238.0,290.5,1.3,13.0,449.0,248.43,187.16
2016,4,11,9,30,331.0,299.0,1.3,13.0,526.0,283.27,211.17
2016,4,11,9,45,584.0,213.0,1.35,13.0,639.0,306.2,222.94
2016,4,11,10,0,837.0,127.0,1.4,13.0,752.0,364.21,266.45
2016,4,11,10,15,431.0,215.5,1.4,13.0,538.0,325.35,248.99
2016,4,11,10,30,25.0,304.0,1.4,13.0,324.0,269.57,211.73
2016,4,11,10,45,117.0,359.5,1.4,13.5,457.0,349.88,273.31
2016,4,11,11,0,209.0,415.0,1.4,14.0,590.0,452.6,350.14
2016,4,11,11,15,215.0,417.5,1.4,14.0,600.0,474.97,366.76
2016,4,11,11,30,221.0,420.0,1.4,14.0,610.0,497.47,383.88
2016,4,11,11,45,158.5,423.5,1.4,14.0,560.5,475.42,367.1
2016,4,11,12,0,96.0,427.0,1.4,14.0,511.0,445.65,344.37
2016,4,11,12,15,99.0,424.0,1.4,14.0,510.5,454.2,351.25
2016,4,11,12,30,102.0,421.0,1.4,14.0,510.0,462.55,357.72
2016,4,11,12,45,119.5,425.0,1.45,14.0,528.0,496.28,383.4
2016,4,11,13,0,137.0,429.0,1.5,14.0,546.0,525.18,405.33
2016,4,11,13,15,140.0,417.5,1.5,14.0,535.5,527.14,407.16
2016,4,11,13,30,143.0,406.0,1.5,14.0,525.0,528.26,408.65
2016,4,11,13,45,192.0,391.5,1.55,14.0,545.5,567.09,439.39
2016,4,11,14,0,241.0,377.0,1.6,14.0,566.0,606.36,470.08
2016,4,11,14,15,238.0,363.0,1.6,14.0,544.0,597.69,464.38
2016,4,11,14,30,235.0,349.0,1.6,14.0,522.0,587.69,458.16
2016,4,11,14,45,235.0,330.5,1.65,14.0,496.0,574.25,449.92
2016,4,11,15,0,235.0,312.0,1.7,14.0,470.0,559.44,440.67
2016,4,11,15,15,208.5,292.5,1.7,13.5,426.0,517.2,410.7
2016,4,11,15,30,182.0,273.0,1.7,13.0,382.0,474.03,379.64
2016,4,11,15,45,176.0,252.5,1.7,13.0,351.0,448.02,361.18
2016,4,11,16,0,170.0,232.0,1.7,13.0,320.0,421.17,341.73
2016,4,11,16,15,164.0,208.5,1.7,13.0,286.5,389.69,318.43
2016,4,11,16,30,158.0,185.0,1.7,13.0,253.0,357.37,294.08
2016,4,11,16,45,365.5,136.0,1.7,13.0,266.0,505.13,416.95
2016,4,11,17,0,573.0,87.0,1.7,13.0,279.0,613.3,502.66
2016,4,11,17,15,514.0,78.5,1.65,12.5,228.0,539.7,445.75
2016,4,11,17,30,455.0,70.0,1.6,12.0,177.0,467.8,388.99
2016,4,11,17,45,376.0,57.5,1.55,12.0,131.0,376.37,312.48
2016,4,11,18,0,297.0,45.0,1.5,12.0,85.0,295.15,241.02
2016,4,11,18,15,148.5,30.0,1.55,11.5,50.0,172.17,125.82
2016,4,11,18,30,0.0,15.0,1.6,11.0,15.0,13.64,0.0
2016,4,11,18,45,0.0,7.5,1.7,11.0,7.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,7.0,2.4,10.5,7.0,6.37,0.0
2016,4,12,6,0,0.0,14.0,2.5,11.0,14.0,12.32,0.43
2016,4,12,6,15,3.0,33.5,2.55,11.0,34.0,29.02,19.35
2016,4,12,6,30,6.0,53.0,2.6,11.0,54.0,45.09,34.49
2016,4,12,6,45,19.0,74.5,2.65,11.0,79.5,61.0,49.26
2016,4,12,7,0,32.0,96.0,2.7,11.0,105.0,77.33,64.18
2016,4,12,7,15,42.0,117.5,2.7,11.0,131.5,93.32,78.52
2016,4,12,7,30,52.0,139.0,2.7,11.0,158.0,108.98,92.31
2016,4,12,7,45,26.5,142.0,2.75,11.5,152.0,112.49,94.96
2016,4,12,8,0,1.0,145.0,2.8,12.0,146.0,121.06,102.0
2016,4,12,8,15,0.5,142.0,2.8,12.0,142.5,119.98,100.69
2016,4,12,8,30,0.0,139.0,2.8,12.0,139.0,118.52,99.09
2016,4,12,8,45,30.5,202.5,2.85,12.0,221.5,158.42,126.64
2016,4,12,9,0,61.0,266.0,2.9,12.0,304.0,207.29,164.36
2016,4,12,9,15,183.5,286.5,2.9,12.0,411.0,238.72,183.6
2016,4,12,9,30,306.0,307.0,2.9,12.0,518.0,284.74,215.78
2016,4,12,9,45,317.5,322.0,2.95,12.5,551.0,321.16,245.52
2016,4,12,10,0,329.0,337.0,3.0,13.0,584.0,359.04,276.56
2016,4,12,10,15,232.0,365.0,3.05,13.0,543.0,373.76,291.61
2016,4,12,10,30,135.0,393.0,3.1,13.0,502.0,370.56,291.16
2016,4,12,10,45,138.5,401.5,3.2,13.5,516.0,392.21,308.02
2016,4,12,11,0,142.0,410.0,3.3,14.0,530.0,414.19,324.87
2016,4,12,11,15,236.0,407.5,3.35,14.0,610.0,480.22,376.48
2016,4,12,11,30,330.0,405.0,3.4,14.0,690.0,552.95,432.86
2016,4,12,11,45,213.0,417.0,3.45,14.0,601.5,507.04,397.25
2016,4,12,12,0,96.0,429.0,3.5,14.0,513.0,447.82,350.86
2016,4,12,12,15,493.5,280.5,3.55,14.0,711.5,633.37,500.39
2016,4,12,12,30,891.0,132.0,3.6,14.0,910.0,824.59,646.38
2016,4,12,12,45,717.5,227.5,3.65,14.0,850.0,815.03,636.92
2016,4,12,13,0,544.0,323.0,3.7,14.0,790.0,784.28,611.31
2016,4,12,13,15,432.5,355.5,3.8,14.0,722.5,739.85,577.9
2016,4,12,13,30,321.0,388.0,3.9,14.0,655.0,680.64,533.11
2016,4,12,13,45,392.5,347.5,4.0,14.0,664.5,717.64,564.18
2016,4,12,14,0,464.0,307.0,4.1,14.0,674.0,767.65,603.93
2016,4,12,14,15,632.0,228.5,4.1,13.5,707.0,859.78,677.67
2016,4,12,14,30,800.0,150.0,4.1,13.0,740.0,938.5,736.85
2016,4,12,14,45,691.5,178.0,4.2,13.0,669.5,880.28,696.29
2016,4,12,15,0,583.0,206.0,4.3,13.0,599.0,805.23,643.49
2016,4,12,15,15,524.0,211.0,4.3,13.0,547.5,757.59,608.95
2016,4,12,15,30,465.0,216.0,4.3,13.0,496.0,708.42,572.57
2016,4,12,15,45,415.5,207.5,4.35,13.0,443.0,651.82,530.79
2016,4,12,16,0,366.0,199.0,4.4,13.0,390.0,576.85,474.34
2016,4,12,16,15,345.0,181.0,4.3,12.5,346.5,534.13,442.99
2016,4,12,16,30,324.0,163.0,4.2,12.0,303.0,490.63,410.24
2016,4,12,16,45,287.0,150.0,4.15,12.0,262.0,439.78,369.69
2016,4,12,17,0,250.0,137.0,4.1,12.0,221.0,390.16,329.22
2016,4,12,17,15,220.5,116.0,4.0,11.5,181.0,336.63,285.33
2016,4,12,17,30,191.0,95.0,3.9,11.0,141.0,283.89,240.7
2016,4,12,17,45,146.5,74.0,3.85,11.0,104.0,221.29,185.65
2016,4,12,18,0,102.0,53.0,3.8,11.0,67.0,148.1,120.82
2016,4,12,18,15,51.0,32.5,3.75,11.0,39.5,86.15,61.86
2016,4,12,18,30,0.0,12.0,3.7,11.0,12.0,10.91,0.0
2016,4,12,18,45,0.0,6.0,3.65,11.0,6.0,5.46,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,57.5,12.0,2.25,9.5,15.5,10.91,0.0
2016,4,13,6,0,115.0,24.0,2.3,10.0,31.0,18.81,5.61
2016,4,13,6,15,231.0,39.5,2.4,10.0,71.5,30.61,20.96
2016,4,13,6,30,347.0,55.0,2.5,10.0,112.0,42.08,32.02
2016,4,13,6,45,430.0,65.5,2.65,10.5,162.0,50.9,40.33
2016,4,13,7,0,513.0,76.0,2.8,11.0,212.0,57.48,46.39
2016,4,13,7,15,567.5,84.0,2.8,11.0,264.5,61.59,50.11
2016,4,13,7,30,622.0,92.0,2.8,11.0,317.0,65.53,53.57
2016,4,13,7,45,660.0,98.0,2.85,11.5,369.5,67.67,55.22
2016,4,13,8,0,698.0,104.0,2.9,12.0,422.0,69.71,56.73
2016,4,13,8,15,726.0,108.5,2.85,12.0,472.5,70.49,57.22
2016,4,13,8,30,754.0,113.0,2.8,12.0,523.0,71.22,57.66
2016,4,13,8,45,778.0,115.5,2.8,12.5,570.5,112.97,68.93
2016,4,13,9,0,802.0,118.0,2.8,13.0,618.0,163.55,97.02
2016,4,13,9,15,817.0,121.0,2.75,13.0,660.0,215.83,136.78
2016,4,13,9,30,832.0,124.0,2.7,13.0,702.0,269.68,182.74
2016,4,13,9,45,852.5,122.0,2.7,13.5,740.5,322.61,229.4
2016,4,13,10,0,873.0,120.0,2.7,14.0,779.0,382.98,282.1
2016,4,13,10,15,881.0,121.5,2.7,14.0,808.5,436.0,329.18
2016,4,13,10,30,889.0,123.0,2.7,14.0,838.0,488.8,375.07
2016,4,13,10,45,893.0,125.0,2.7,14.0,860.0,539.63,418.26
2016,4,13,11,0,897.0,127.0,2.7,14.0,882.0,589.45,459.47
2016,4,13,11,15,900.5,128.0,2.7,14.0,897.0,636.99,497.88
2016,4,13,11,30,904.0,129.0,2.7,14.0,912.0,683.07,534.24
2016,4,13,11,45,900.0,132.5,2.7,14.5,917.5,724.59,565.3
2016,4,13,12,0,896.0,136.0,2.7,15.0,923.0,763.76,593.87
2016,4,13,12,15,896.0,136.0,2.7,15.0,922.5,800.44,620.57
2016,4,13,12,30,896.0,136.0,2.7,15.0,922.0,834.69,644.53
2016,4,13,12,45,891.5,137.0,2.7,15.0,912.0,863.61,664.69
2016,4,13,13,0,887.0,138.0,2.7,15.0,902.0,889.6,682.85
2016,4,13,13,15,883.0,137.0,2.75,14.5,885.5,911.09,699.66
2016,4,13,13,30,879.0,136.0,2.8,14.0,869.0,929.43,714.48
2016,4,13,13,45,866.0,138.5,2.85,14.0,843.0,949.12,729.09
2016,4,13,14,0,853.0,141.0,2.9,14.0,817.0,956.79,735.53
2016,4,13,14,15,843.5,138.5,2.9,14.0,786.0,958.89,737.99
2016,4,13,14,30,834.0,136.0,2.9,14.0,755.0,957.51,738.27
2016,4,13,14,45,814.5,137.0,2.95,14.0,716.0,947.05,732.85
2016,4,13,15,0,795.0,138.0,3.0,14.0,677.0,933.24,725.28
2016,4,13,15,15,778.0,134.5,3.0,13.5,634.0,919.98,719.16
2016,4,13,15,30,761.0,131.0,3.0,13.0,591.0,897.87,706.81
2016,4,13,15,45,735.5,127.0,3.05,13.0,543.0,864.49,685.43
2016,4,13,16,0,710.0,123.0,3.1,13.0,495.0,828.77,662.18
2016,4,13,16,15,679.5,117.5,3.1,12.5,444.5,784.68,633.27
