Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,16,30,649.0,112.0,3.1,12.0,394.0,739.01,602.55
2016,4,13,16,45,601.0,106.0,3.1,12.0,341.0,676.53,557.01
2016,4,13,17,0,553.0,100.0,3.1,12.0,288.0,613.91,510.06
2016,4,13,17,15,492.5,90.0,2.95,11.5,236.0,533.24,447.42
2016,4,13,17,30,432.0,80.0,2.8,11.0,184.0,461.02,388.5
2016,4,13,17,45,336.5,67.0,2.7,11.0,136.0,362.57,304.52
2016,4,13,18,0,241.0,54.0,2.6,11.0,88.0,271.04,223.66
2016,4,13,18,15,120.5,35.0,2.55,10.5,52.0,147.95,111.76
2016,4,13,18,30,0.0,16.0,2.5,10.0,16.0,15.25,0.0
2016,4,13,18,45,0.0,8.0,2.45,10.0,8.0,7.28,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,54.0,13.5,2.2,9.5,17.0,12.28,0.0
2016,4,14,6,0,108.0,27.0,2.2,10.0,34.0,21.82,9.01
2016,4,14,6,15,225.5,43.0,2.25,10.0,75.5,33.27,23.41
2016,4,14,6,30,343.0,59.0,2.3,10.0,117.0,45.05,34.73
2016,4,14,6,45,419.0,71.0,2.35,10.5,166.5,53.32,42.54
2016,4,14,7,0,495.0,83.0,2.4,11.0,216.0,63.17,51.51
2016,4,14,7,15,416.5,106.0,2.5,11.0,234.5,76.01,63.06
2016,4,14,7,30,338.0,129.0,2.6,11.0,253.0,89.8,75.24
2016,4,14,7,45,440.0,130.0,2.75,11.5,316.5,89.02,74.18
2016,4,14,8,0,542.0,131.0,2.9,12.0,380.0,88.45,73.28
2016,4,14,8,15,484.5,165.0,2.95,12.0,406.0,107.84,90.07
2016,4,14,8,30,427.0,199.0,3.0,12.0,432.0,126.13,105.69
2016,4,14,8,45,537.5,180.0,3.1,12.5,500.0,141.5,97.93
2016,4,14,9,0,648.0,161.0,3.2,13.0,568.0,172.86,110.75
2016,4,14,9,15,718.5,155.0,3.25,13.0,634.0,220.24,144.84
2016,4,14,9,30,789.0,149.0,3.3,13.0,700.0,275.47,189.61
2016,4,14,9,45,814.5,145.0,3.4,13.0,739.0,332.92,240.03
2016,4,14,10,0,840.0,141.0,3.5,13.0,778.0,385.72,287.28
2016,4,14,10,15,848.5,143.0,3.55,13.0,808.0,438.62,334.51
2016,4,14,10,30,857.0,145.0,3.6,13.0,838.0,491.54,380.78
2016,4,14,10,45,640.5,249.0,3.65,13.0,774.5,512.12,401.09
2016,4,14,11,0,424.0,353.0,3.7,13.0,711.0,515.98,405.59
2016,4,14,11,15,244.0,378.5,3.8,13.0,585.5,461.07,363.94
2016,4,14,11,30,64.0,404.0,3.9,13.0,460.0,389.0,306.8
2016,4,14,11,45,63.0,406.5,4.0,13.5,462.0,398.09,313.69
2016,4,14,12,0,62.0,409.0,4.1,14.0,464.0,406.99,320.13
2016,4,14,12,15,443.0,297.0,4.2,14.0,687.0,613.35,486.33
2016,4,14,12,30,824.0,185.0,4.3,14.0,910.0,831.22,654.37
2016,4,14,12,45,852.5,165.5,4.4,14.0,908.5,867.6,680.09
2016,4,14,13,0,881.0,146.0,4.5,14.0,907.0,894.32,700.09
2016,4,14,13,15,568.5,276.5,4.55,14.0,764.5,785.41,618.14
2016,4,14,13,30,256.0,407.0,4.6,14.0,622.0,643.32,505.87
2016,4,14,13,45,551.5,277.5,4.65,14.0,722.0,806.88,637.34
2016,4,14,14,0,847.0,148.0,4.7,14.0,822.0,960.66,752.24
2016,4,14,14,15,837.0,145.5,4.7,13.5,790.0,962.26,754.84
2016,4,14,14,30,827.0,143.0,4.7,13.0,758.0,960.36,756.19
2016,4,14,14,45,817.0,138.5,4.75,13.0,721.0,952.88,752.68
2016,4,14,15,0,807.0,134.0,4.8,13.0,684.0,942.02,746.9
2016,4,14,15,15,789.5,130.5,4.8,13.0,640.0,921.88,734.12
2016,4,14,15,30,772.0,127.0,4.8,13.0,596.0,904.95,723.81
2016,4,14,15,45,758.5,119.5,4.8,13.0,549.5,878.23,706.3
2016,4,14,16,0,745.0,112.0,4.8,13.0,503.0,848.77,686.7
2016,4,14,16,15,715.0,107.0,4.7,12.5,452.0,805.06,656.84
2016,4,14,16,30,685.0,102.0,4.6,12.0,401.0,759.74,625.28
2016,4,14,16,45,646.0,95.0,4.6,12.0,348.5,702.98,583.47
2016,4,14,17,0,607.0,88.0,4.6,12.0,296.0,645.78,540.17
2016,4,14,17,15,548.5,80.0,4.35,11.5,244.0,571.8,481.94
2016,4,14,17,30,490.0,72.0,4.1,11.0,192.0,499.37,422.85
2016,4,14,17,45,403.5,61.0,3.95,11.0,143.5,402.66,340.1
2016,4,14,18,0,317.0,50.0,3.8,11.0,95.0,317.08,263.55
2016,4,14,18,15,158.5,35.0,3.7,10.5,57.5,186.24,143.56
2016,4,14,18,30,0.0,20.0,3.6,10.0,20.0,21.9,0.0
2016,4,14,18,45,0.0,10.0,3.5,10.0,10.0,9.1,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,110.5,12.5,2.65,7.5,20.5,11.37,0.0
2016,4,15,6,0,221.0,25.0,2.7,8.0,41.0,20.42,9.23
2016,4,15,6,15,343.0,37.0,2.75,8.5,85.0,29.65,20.49
2016,4,15,6,30,465.0,49.0,2.8,9.0,129.0,38.54,29.08
2016,4,15,6,45,537.0,58.0,2.9,9.5,181.0,44.37,34.66
2016,4,15,7,0,609.0,67.0,3.0,10.0,233.0,49.99,39.83
2016,4,15,7,15,659.0,73.0,3.15,10.0,287.5,52.91,42.48
2016,4,15,7,30,709.0,79.0,3.3,10.0,342.0,55.75,44.94
2016,4,15,7,45,740.5,84.5,3.45,10.5,395.0,57.96,46.71
2016,4,15,8,0,772.0,90.0,3.6,11.0,448.0,66.24,53.83
2016,4,15,8,15,797.5,94.0,3.55,11.5,499.5,67.35,54.51
2016,4,15,8,30,823.0,98.0,3.5,12.0,551.0,68.4,55.14
2016,4,15,8,45,842.0,101.0,3.45,12.5,599.0,112.61,63.99
2016,4,15,9,0,861.0,104.0,3.4,13.0,647.0,166.64,96.28
2016,4,15,9,15,875.5,106.5,3.3,13.0,690.0,221.69,139.34
2016,4,15,9,30,890.0,109.0,3.2,13.0,733.0,285.69,194.26
2016,4,15,9,45,907.0,107.5,3.1,13.5,771.5,340.52,242.99
2016,4,15,10,0,924.0,106.0,3.0,14.0,810.0,396.37,292.57
2016,4,15,10,15,931.5,107.5,2.95,14.0,840.0,451.6,341.62
2016,4,15,10,30,939.0,109.0,2.9,14.0,870.0,506.5,389.17
2016,4,15,10,45,945.5,109.0,2.9,14.5,893.5,559.16,433.06
2016,4,15,11,0,952.0,109.0,2.9,15.0,917.0,610.91,474.84
2016,4,15,11,15,955.0,109.5,2.9,15.0,931.5,659.88,514.2
2016,4,15,11,30,958.0,110.0,2.9,15.0,946.0,707.21,551.35
2016,4,15,11,45,960.0,110.0,2.95,15.5,953.0,751.6,584.67
2016,4,15,12,0,962.0,110.0,3.0,16.0,960.0,793.87,615.32
2016,4,15,12,15,961.0,109.5,3.0,16.0,958.5,831.12,641.34
2016,4,15,12,30,960.0,109.0,3.0,16.0,957.0,865.67,665.36
2016,4,15,12,45,959.5,107.5,3.05,16.0,947.5,896.81,687.32
2016,4,15,13,0,959.0,106.0,3.1,16.0,938.0,924.94,707.22
2016,4,15,13,15,954.5,105.5,3.1,16.0,920.0,947.43,722.94
2016,4,15,13,30,950.0,105.0,3.1,16.0,902.0,966.53,736.45
2016,4,15,13,45,943.5,104.0,3.15,16.0,876.5,979.83,746.55
2016,4,15,14,0,937.0,103.0,3.2,16.0,851.0,989.56,754.41
2016,4,15,14,15,928.5,101.5,3.2,16.0,818.5,993.3,757.99
2016,4,15,14,30,920.0,100.0,3.2,16.0,786.0,993.45,759.33
2016,4,15,14,45,907.5,98.5,3.2,16.0,747.0,986.26,755.84
2016,4,15,15,0,895.0,97.0,3.2,16.0,708.0,975.62,750.2
2016,4,15,15,15,880.0,94.5,3.15,15.5,664.0,958.11,740.96
2016,4,15,15,30,865.0,92.0,3.1,15.0,620.0,937.46,729.61
2016,4,15,15,45,844.0,89.5,3.05,15.0,571.0,917.73,717.61
2016,4,15,16,0,823.0,87.0,3.0,15.0,522.0,885.8,696.93
2016,4,15,16,15,796.5,83.5,2.9,14.5,470.0,845.23,670.83
2016,4,15,16,30,770.0,80.0,2.8,14.0,418.0,802.7,642.88
2016,4,15,16,45,734.5,75.0,2.7,14.0,364.5,748.95,604.77
2016,4,15,17,0,699.0,70.0,2.6,14.0,311.0,699.64,569.05
2016,4,15,17,15,646.0,64.0,2.55,13.5,257.5,630.05,517.66
2016,4,15,17,30,593.0,58.0,2.5,13.0,204.0,561.82,464.97
2016,4,15,17,45,512.0,49.5,2.45,12.5,154.0,471.75,391.97
2016,4,15,18,0,431.0,41.0,2.4,12.0,104.0,386.45,318.39
2016,4,15,18,15,296.5,29.0,2.45,11.5,64.0,268.3,209.33
2016,4,15,18,30,162.0,17.0,2.5,11.0,24.0,143.34,0.0
2016,4,15,18,45,81.0,8.5,2.55,11.0,12.0,53.25,0.0
2016,4,15,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,12.5,1.4,11.5,22.0,11.37,0.0
2016,4,16,6,0,243.0,25.0,1.3,12.0,44.0,20.28,9.71
2016,4,16,6,15,356.0,37.0,1.25,12.5,88.0,29.5,20.11
2016,4,16,6,30,469.0,49.0,1.2,13.0,132.0,38.36,28.51
2016,4,16,6,45,537.0,57.5,1.2,13.5,183.0,43.77,33.6
2016,4,16,7,0,605.0,66.0,1.2,14.0,234.0,48.98,38.31
2016,4,16,7,15,653.0,72.5,1.2,14.0,288.0,52.31,41.28
2016,4,16,7,30,701.0,79.0,1.2,14.0,342.0,55.52,44.03
2016,4,16,7,45,732.5,84.5,1.3,14.5,394.5,57.73,45.75
2016,4,16,8,0,764.0,90.0,1.4,15.0,447.0,65.98,52.74
2016,4,16,8,15,789.0,94.0,1.4,15.0,498.0,67.08,53.5
2016,4,16,8,30,814.0,98.0,1.4,15.0,549.0,68.12,54.21
2016,4,16,8,45,830.5,102.0,1.45,15.5,596.0,116.07,65.04
2016,4,16,9,0,847.0,106.0,1.5,16.0,643.0,169.89,97.72
2016,4,16,9,15,861.0,108.5,1.5,16.5,685.5,224.08,139.45
2016,4,16,9,30,875.0,111.0,1.5,17.0,728.0,287.07,192.05
2016,4,16,9,45,888.0,112.0,1.55,17.5,765.0,341.75,239.45
2016,4,16,10,0,901.0,113.0,1.6,18.0,802.0,397.12,287.28
2016,4,16,10,15,908.5,114.0,1.6,18.0,831.5,450.79,333.48
2016,4,16,10,30,916.0,115.0,1.6,18.0,861.0,504.14,378.23
2016,4,16,10,45,928.0,112.5,1.6,18.5,885.5,556.43,420.14
2016,4,16,11,0,940.0,110.0,1.6,19.0,910.0,608.3,460.34
2016,4,16,11,15,943.0,110.5,1.6,19.0,924.5,656.64,497.63
2016,4,16,11,30,946.0,111.0,1.6,19.0,939.0,703.37,532.77
2016,4,16,11,45,950.0,109.5,1.65,19.0,946.5,747.25,565.53
2016,4,16,12,0,954.0,108.0,1.7,19.0,954.0,789.14,595.79
2016,4,16,12,15,953.5,108.0,1.7,19.0,952.5,826.8,620.99
2016,4,16,12,30,953.0,108.0,1.7,19.0,951.0,861.83,644.3
2016,4,16,12,45,951.0,107.0,1.7,19.0,941.5,891.89,664.21
2016,4,16,13,0,949.0,106.0,1.7,19.0,932.0,918.9,682.12
2016,4,16,13,15,945.0,105.0,1.7,19.0,914.5,940.98,696.82
2016,4,16,13,30,941.0,104.0,1.7,19.0,897.0,959.71,709.45
2016,4,16,13,45,936.5,102.5,1.7,19.0,872.5,974.05,719.34
2016,4,16,14,0,932.0,101.0,1.7,19.0,848.0,984.89,727.13
2016,4,16,14,15,924.0,99.5,1.7,19.0,816.0,988.91,730.69
2016,4,16,14,30,916.0,98.0,1.7,19.0,784.0,989.37,732.17
2016,4,16,14,45,905.0,96.0,1.75,19.0,745.5,982.89,730.01
2016,4,16,15,0,894.0,94.0,1.8,19.0,707.0,972.96,725.78
2016,4,16,15,15,879.5,92.0,1.8,18.5,663.5,956.38,718.0
2016,4,16,15,30,865.0,90.0,1.8,18.0,620.0,936.67,708.23
2016,4,16,15,45,839.0,90.0,1.8,18.0,570.5,915.25,696.01
2016,4,16,16,0,813.0,90.0,1.8,18.0,521.0,881.83,675.54
2016,4,16,16,15,648.0,113.5,1.75,17.5,436.0,755.12,589.97
2016,4,16,16,30,483.0,137.0,1.7,17.0,351.0,618.6,493.82
2016,4,16,16,45,434.5,130.0,1.65,17.0,304.0,559.64,451.14
2016,4,16,17,0,386.0,123.0,1.6,17.0,257.0,501.71,407.33
2016,4,16,17,15,355.5,105.5,1.5,16.5,213.0,446.35,365.24
2016,4,16,17,30,325.0,88.0,1.4,16.0,169.0,391.57,321.87
2016,4,16,17,45,263.5,71.5,1.35,15.5,127.0,316.55,260.01
2016,4,16,18,0,202.0,55.0,1.3,15.0,85.0,231.03,187.75
2016,4,16,18,15,101.0,37.5,1.3,14.5,52.5,137.94,104.97
2016,4,16,18,30,0.0,20.0,1.3,14.0,20.0,20.75,0.0
2016,4,16,18,45,0.0,10.0,1.3,14.0,10.0,9.1,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,107.0,14.0,0.7,12.0,22.5,12.73,0.0
2016,4,17,6,0,214.0,28.0,0.7,12.0,45.0,21.94,11.6
2016,4,17,6,15,320.0,41.0,0.75,12.0,88.0,32.85,23.2
2016,4,17,6,30,426.0,54.0,0.8,12.0,131.0,42.44,32.32
2016,4,17,6,45,497.5,63.0,0.85,12.5,181.5,48.06,37.61
2016,4,17,7,0,569.0,72.0,0.9,13.0,232.0,53.48,42.51
2016,4,17,7,15,617.5,79.0,0.95,13.0,285.0,56.97,45.6
2016,4,17,7,30,666.0,86.0,1.0,13.0,338.0,60.32,48.48
2016,4,17,7,45,701.5,91.0,1.05,13.5,391.0,61.96,49.67
2016,4,17,8,0,737.0,96.0,1.1,14.0,444.0,63.51,50.75
2016,4,17,8,15,762.5,100.0,1.15,14.5,494.0,71.12,57.12
2016,4,17,8,30,788.0,104.0,1.2,15.0,544.0,71.97,57.54
2016,4,17,8,45,809.5,106.5,1.25,15.5,591.5,121.28,68.8
2016,4,17,9,0,831.0,109.0,1.3,16.0,639.0,173.47,100.93
2016,4,17,9,15,845.5,111.5,1.35,16.5,681.0,226.86,142.35
2016,4,17,9,30,860.0,114.0,1.4,17.0,723.0,281.7,188.66
2016,4,17,9,45,875.5,113.5,1.45,17.5,760.5,342.5,240.66
2016,4,17,10,0,891.0,113.0,1.5,18.0,798.0,396.93,287.52
2016,4,17,10,15,899.0,114.5,1.55,18.0,827.5,450.58,333.68
2016,4,17,10,30,907.0,116.0,1.6,18.0,857.0,503.99,378.52
2016,4,17,10,45,912.0,117.0,1.65,18.5,879.5,555.05,419.66
2016,4,17,11,0,917.0,118.0,1.7,19.0,902.0,605.14,458.78
2016,4,17,11,15,920.5,119.0,1.7,19.0,917.0,653.16,495.84
2016,4,17,11,30,924.0,120.0,1.7,19.0,932.0,699.69,530.85
2016,4,17,11,45,925.5,120.5,1.7,19.5,938.5,742.75,561.53
2016,4,17,12,0,927.0,121.0,1.7,20.0,945.0,783.76,589.82
2016,4,17,12,15,926.5,120.5,1.65,20.0,944.0,820.15,613.61
2016,4,17,12,30,926.0,120.0,1.6,20.0,943.0,853.97,635.49
2016,4,17,12,45,925.5,118.5,1.6,20.5,934.0,884.14,654.14
2016,4,17,13,0,925.0,117.0,1.6,21.0,925.0,911.41,670.81
2016,4,17,13,15,921.5,116.5,1.5,21.0,908.0,934.0,684.36
2016,4,17,13,30,918.0,116.0,1.4,21.0,891.0,953.36,695.77
2016,4,17,13,45,913.5,113.5,1.3,21.5,866.5,966.45,701.77
2016,4,17,14,0,909.0,111.0,1.2,22.0,842.0,976.08,705.61
2016,4,17,14,15,901.0,109.5,1.05,22.0,810.5,979.99,706.32
2016,4,17,14,30,893.0,108.0,0.9,22.0,779.0,980.43,704.85
2016,4,17,14,45,884.0,104.5,0.8,22.0,741.5,974.24,700.28
2016,4,17,15,0,875.0,101.0,0.7,22.0,704.0,964.61,693.75
2016,4,17,15,15,860.5,98.5,0.6,21.5,660.5,947.58,684.01
2016,4,17,15,30,846.0,96.0,0.5,21.0,617.0,937.17,678.63
2016,4,17,15,45,828.5,92.5,0.4,21.0,569.5,910.04,661.36
2016,4,17,16,0,811.0,89.0,0.3,21.0,522.0,880.18,642.65
2016,4,17,16,15,786.0,85.0,0.35,20.5,471.0,840.4,621.51
2016,4,17,16,30,761.0,81.0,0.4,20.0,420.0,798.65,598.54
2016,4,17,16,45,726.5,76.0,0.45,20.0,367.0,745.82,566.08
2016,4,17,17,0,692.0,71.0,0.5,20.0,314.0,697.41,535.53
2016,4,17,17,15,642.0,65.0,0.65,19.5,261.0,630.22,492.17
2016,4,17,17,30,592.0,59.0,0.8,19.0,208.0,564.21,446.69
2016,4,17,17,45,514.5,50.5,0.95,18.5,158.0,476.42,381.1
2016,4,17,18,0,437.0,42.0,1.1,18.0,108.0,393.13,313.9
2016,4,17,18,15,314.5,29.5,1.15,17.5,67.5,281.25,216.06
2016,4,17,18,30,192.0,17.0,1.2,17.0,27.0,164.33,25.72
2016,4,17,18,45,96.0,8.5,1.25,16.5,13.5,61.94,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,14.0,0.55,13.0,25.0,12.73,0.0
2016,4,18,6,0,261.0,28.0,0.5,13.0,50.0,22.75,12.65
2016,4,18,6,15,369.0,40.0,0.5,13.5,95.5,31.87,22.28
2016,4,18,6,30,477.0,52.0,0.5,14.0,141.0,40.64,30.52
2016,4,18,6,45,544.5,60.5,0.5,14.5,192.5,45.95,35.47
2016,4,18,7,0,612.0,69.0,0.5,15.0,244.0,51.07,40.05
2016,4,18,7,15,659.0,75.5,0.45,15.0,298.0,54.32,42.89
2016,4,18,7,30,706.0,82.0,0.4,15.0,352.0,57.42,45.53
2016,4,18,7,45,736.5,87.5,0.4,15.5,405.0,59.54,47.14
2016,4,18,8,0,767.0,93.0,0.4,16.0,458.0,67.94,54.19
2016,4,18,8,15,792.0,97.0,0.45,16.5,509.0,68.95,54.74
2016,4,18,8,30,817.0,101.0,0.5,17.0,560.0,73.18,58.08
2016,4,18,8,45,836.0,103.5,0.6,17.5,607.5,124.2,68.57
2016,4,18,9,0,855.0,106.0,0.7,18.0,655.0,177.56,101.84
2016,4,18,9,15,869.0,108.5,0.8,18.0,697.5,232.17,144.36
2016,4,18,9,30,883.0,111.0,0.9,18.0,740.0,295.55,197.33
2016,4,18,9,45,899.0,110.0,1.0,18.5,778.0,350.03,244.11
2016,4,18,10,0,915.0,109.0,1.1,19.0,816.0,405.44,291.45
2016,4,18,10,15,922.5,110.5,1.15,19.0,845.5,460.05,337.85
2016,4,18,10,30,930.0,112.0,1.2,19.0,875.0,514.33,382.8
2016,4,18,10,45,936.0,112.5,1.25,19.5,897.5,566.53,424.21
2016,4,18,11,0,942.0,113.0,1.3,20.0,920.0,617.79,463.6
2016,4,18,11,15,945.0,113.5,1.3,20.0,935.0,666.12,500.25
2016,4,18,11,30,948.0,114.0,1.3,20.0,950.0,712.83,534.77
2016,4,18,11,45,948.0,115.0,1.3,20.5,956.0,756.12,564.96
2016,4,18,12,0,948.0,116.0,1.3,21.0,962.0,797.19,592.34
2016,4,18,12,15,947.5,116.0,1.3,21.0,960.5,834.62,616.79
2016,4,18,12,30,947.0,116.0,1.3,21.0,959.0,869.45,639.4
2016,4,18,12,45,939.5,118.5,1.3,21.0,948.0,898.07,657.88
2016,4,18,13,0,932.0,121.0,1.3,21.0,937.0,923.49,674.34
2016,4,18,13,15,927.5,120.5,1.3,21.0,919.5,945.38,688.58
2016,4,18,13,30,923.0,120.0,1.3,21.0,902.0,963.98,700.81
2016,4,18,13,45,910.0,122.5,1.3,21.0,875.0,974.45,707.99
2016,4,18,14,0,897.0,125.0,1.3,21.0,848.0,981.39,713.16
2016,4,18,14,15,888.0,123.0,1.3,20.5,816.0,983.93,717.1
2016,4,18,14,30,879.0,121.0,1.3,20.0,784.0,983.0,719.03
2016,4,18,14,45,858.5,123.0,1.35,20.0,744.0,982.32,720.79
2016,4,18,15,0,838.0,125.0,1.4,20.0,704.0,968.29,714.05
2016,4,18,15,15,821.5,122.0,1.4,19.5,660.0,949.19,704.81
2016,4,18,15,30,805.0,119.0,1.4,19.0,616.0,926.99,693.57
2016,4,18,15,45,780.0,116.5,1.45,19.0,567.0,894.45,674.79
2016,4,18,16,0,755.0,114.0,1.5,19.0,518.0,865.83,658.52
2016,4,18,16,15,735.0,97.0,1.5,18.5,459.0,815.38,627.45
2016,4,18,16,30,715.0,80.0,1.5,18.0,400.0,757.91,590.82
2016,4,18,16,45,636.0,90.5,1.55,17.5,349.0,693.02,548.11
2016,4,18,17,0,557.0,101.0,1.6,17.0,298.0,623.42,500.16
2016,4,18,17,15,507.5,90.5,1.6,16.0,247.5,554.57,451.13
2016,4,18,17,30,458.0,80.0,1.6,15.0,197.0,483.54,397.57
2016,4,18,17,45,386.0,66.5,1.6,14.5,149.5,399.44,329.39
2016,4,18,18,0,314.0,53.0,1.6,14.0,102.0,320.06,261.88
2016,4,18,18,15,208.5,36.5,1.65,13.5,64.0,219.68,172.57
2016,4,18,18,30,103.0,20.0,1.7,13.0,26.0,112.88,30.29
2016,4,18,18,45,51.5,10.0,1.75,13.0,13.0,38.25,0.0
2016,4,18,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,122.5,15.5,1.2,11.5,26.5,12.23,0.0
2016,4,19,6,0,245.0,31.0,1.1,12.0,53.0,25.35,15.18
2016,4,19,6,15,351.0,43.0,1.05,12.0,97.5,34.35,24.64
2016,4,19,6,30,457.0,55.0,1.0,12.0,142.0,43.01,32.9
2016,4,19,6,45,535.0,62.5,1.0,12.5,194.5,47.4,37.05
2016,4,19,7,0,613.0,70.0,1.0,13.0,247.0,51.7,40.92
2016,4,19,7,15,659.0,76.0,0.95,13.5,301.0,54.53,43.32
2016,4,19,7,30,705.0,82.0,0.9,14.0,355.0,57.24,45.54
2016,4,19,7,45,741.0,85.5,0.9,14.5,408.5,63.89,51.14
2016,4,19,8,0,777.0,89.0,0.9,15.0,462.0,64.78,51.63
2016,4,19,8,15,800.5,93.0,0.9,15.5,513.0,65.91,52.32
2016,4,19,8,30,824.0,97.0,0.9,16.0,564.0,73.73,58.8
2016,4,19,8,45,838.0,101.5,0.9,16.5,610.0,126.2,69.47
2016,4,19,9,0,852.0,106.0,0.9,17.0,656.0,180.46,104.59
2016,4,19,9,15,756.5,150.0,0.85,17.0,661.5,237.95,154.31
2016,4,19,9,30,661.0,194.0,0.8,17.0,667.0,292.45,203.53
2016,4,19,9,45,772.5,159.0,0.8,17.5,738.0,340.14,240.8
2016,4,19,10,0,884.0,124.0,0.8,18.0,809.0,408.76,294.86
2016,4,19,10,15,892.0,125.5,0.8,18.0,839.0,462.09,339.48
2016,4,19,10,30,900.0,127.0,0.8,18.0,869.0,515.17,382.75
2016,4,19,10,45,900.5,131.0,0.8,18.5,890.0,565.93,422.23
2016,4,19,11,0,901.0,135.0,0.8,19.0,911.0,615.38,459.32
2016,4,19,11,15,658.5,256.0,0.85,19.0,828.5,612.94,457.97
2016,4,19,11,30,416.0,377.0,0.9,19.0,746.0,592.79,442.53
2016,4,19,11,45,432.5,374.0,0.95,19.0,760.0,628.17,468.95
2016,4,19,12,0,449.0,371.0,1.0,19.0,774.0,663.84,494.74
2016,4,19,12,15,430.0,378.0,1.05,19.0,763.0,680.95,506.95
2016,4,19,12,30,411.0,385.0,1.1,19.0,752.0,695.71,517.59
2016,4,19,12,45,438.5,370.5,1.15,19.0,758.5,727.51,540.93
2016,4,19,13,0,466.0,356.0,1.2,19.0,765.0,758.79,563.67
2016,4,19,13,15,391.0,378.0,1.25,19.0,717.0,724.23,539.47
2016,4,19,13,30,316.0,400.0,1.3,19.0,669.0,694.02,518.3
2016,4,19,13,45,238.0,399.5,1.4,19.0,599.0,621.49,468.09
2016,4,19,14,0,160.0,399.0,1.5,19.0,529.0,557.66,422.68
2016,4,19,14,15,140.0,381.0,1.55,18.5,491.5,527.75,403.01
2016,4,19,14,30,120.0,363.0,1.6,18.0,454.0,496.35,381.65
2016,4,19,14,45,114.5,343.0,1.7,18.0,426.5,475.47,367.69
2016,4,19,15,0,109.0,323.0,1.8,18.0,399.0,436.15,339.92
2016,4,19,15,15,85.5,295.0,1.85,17.5,352.5,386.56,303.7
2016,4,19,15,30,62.0,267.0,1.9,17.0,306.0,336.27,266.13
2016,4,19,15,45,46.0,237.5,2.0,16.5,265.0,290.84,231.84
2016,4,19,16,0,30.0,208.0,2.1,16.0,224.0,245.02,196.38
2016,4,19,16,15,171.0,190.5,2.15,15.5,269.0,373.23,304.74
2016,4,19,16,30,312.0,173.0,2.2,15.0,314.0,495.39,404.96
2016,4,19,16,45,288.5,157.5,2.25,15.0,275.5,452.68,371.81
2016,4,19,17,0,265.0,142.0,2.3,15.0,237.0,410.22,339.08
2016,4,19,17,15,395.5,107.5,2.25,14.5,223.0,482.39,400.12
2016,4,19,17,30,526.0,73.0,2.2,14.0,209.0,532.58,440.7
2016,4,19,17,45,465.5,60.5,2.2,14.0,160.5,454.24,376.07
2016,4,19,18,0,405.0,48.0,2.2,14.0,112.0,379.16,311.25
2016,4,19,18,15,282.0,34.5,2.15,13.5,71.0,266.52,211.38
2016,4,19,18,30,159.0,21.0,2.1,13.0,30.0,149.85,56.56
2016,4,19,18,45,79.5,10.5,2.05,13.0,15.0,54.67,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,135.0,15.5,1.15,11.5,28.0,12.45,0.0
2016,4,20,6,0,270.0,31.0,1.2,12.0,56.0,25.2,15.36
2016,4,20,6,15,373.5,42.0,1.2,12.5,101.0,33.32,23.73
2016,4,20,6,30,477.0,53.0,1.2,13.0,146.0,41.13,31.12
2016,4,20,6,45,544.0,61.0,1.3,13.5,197.0,46.01,35.66
2016,4,20,7,0,611.0,69.0,1.4,14.0,248.0,50.71,39.87
2016,4,20,7,15,656.0,74.5,1.35,14.0,301.0,53.19,42.03
2016,4,20,7,30,701.0,80.0,1.3,14.0,354.0,55.59,44.05
2016,4,20,7,45,736.0,84.0,1.3,14.5,407.0,62.49,49.9
2016,4,20,8,0,771.0,88.0,1.3,15.0,460.0,63.8,50.76
2016,4,20,8,15,794.5,91.0,1.3,15.0,510.5,64.23,50.94
2016,4,20,8,30,818.0,94.0,1.3,15.0,561.0,74.74,49.19
2016,4,20,8,45,841.5,94.5,1.35,15.5,608.5,124.75,67.59
2016,4,20,9,0,865.0,95.0,1.4,16.0,656.0,186.38,109.27
2016,4,20,9,15,755.5,148.5,1.4,16.0,661.0,239.55,156.91
2016,4,20,9,30,646.0,202.0,1.4,16.0,666.0,297.11,209.73
2016,4,20,9,45,608.0,232.5,1.45,16.5,686.0,348.17,253.97
2016,4,20,10,0,570.0,263.0,1.5,17.0,706.0,396.09,294.66
2016,4,20,10,15,550.0,284.5,1.55,17.0,725.0,439.72,331.13
2016,4,20,10,30,530.0,306.0,1.6,17.0,744.0,481.36,365.07
2016,4,20,10,45,551.5,309.5,1.65,17.0,775.5,528.41,402.06
2016,4,20,11,0,573.0,313.0,1.7,17.0,807.0,576.96,439.46
2016,4,20,11,15,512.0,339.0,1.7,17.0,786.5,594.88,453.27
2016,4,20,11,30,451.0,365.0,1.7,17.0,766.0,607.16,462.45
2016,4,20,11,45,473.0,364.5,1.75,17.0,787.5,649.65,494.18
2016,4,20,12,0,495.0,364.0,1.8,17.0,809.0,692.87,525.82
2016,4,20,12,15,537.0,347.0,1.8,17.0,829.0,737.51,558.32
2016,4,20,12,30,579.0,330.0,1.8,17.0,849.0,782.84,590.95
2016,4,20,12,45,744.0,229.0,1.85,17.0,888.5,854.33,645.12
2016,4,20,13,0,909.0,128.0,1.9,17.0,928.0,914.69,686.86
2016,4,20,13,15,904.5,127.0,1.9,17.0,910.5,935.52,700.58
2016,4,20,13,30,900.0,126.0,1.9,17.0,893.0,953.11,712.66
2016,4,20,13,45,758.5,194.0,1.95,17.0,828.0,926.55,696.05
2016,4,20,14,0,617.0,262.0,2.0,17.0,763.0,878.06,663.13
2016,4,20,14,15,741.5,191.5,2.0,17.0,770.5,937.48,706.67
2016,4,20,14,30,866.0,121.0,2.0,17.0,778.0,973.91,731.56
2016,4,20,14,45,855.0,118.0,2.0,17.0,740.0,976.52,734.27
2016,4,20,15,0,844.0,115.0,2.0,17.0,702.0,965.72,728.57
2016,4,20,15,15,828.5,112.0,1.95,16.5,658.5,947.33,718.79
2016,4,20,15,30,813.0,109.0,1.9,16.0,615.0,925.85,707.04
2016,4,20,15,45,796.0,104.0,1.9,16.0,568.0,897.67,689.98
2016,4,20,16,0,779.0,99.0,1.9,16.0,521.0,866.81,671.0
2016,4,20,16,15,548.0,136.5,1.85,15.5,419.0,695.46,551.71
2016,4,20,16,30,317.0,174.0,1.8,15.0,317.0,501.41,405.94
2016,4,20,16,45,450.0,129.0,1.8,15.0,305.0,574.18,467.45
2016,4,20,17,0,583.0,84.0,1.8,15.0,293.0,626.6,508.56
2016,4,20,17,15,520.5,80.0,1.7,14.5,244.5,554.64,454.21
2016,4,20,17,30,458.0,76.0,1.6,14.0,196.0,484.26,399.84
2016,4,20,17,45,399.0,63.0,1.55,14.0,150.0,404.48,334.54
2016,4,20,18,0,340.0,50.0,1.5,14.0,104.0,333.65,273.58
2016,4,20,18,15,239.0,35.5,1.5,13.5,66.5,237.22,188.34
2016,4,20,18,30,138.0,21.0,1.5,13.0,29.0,137.84,62.19
2016,4,20,18,45,69.0,10.5,1.5,13.0,14.5,48.81,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,15.5,0.9,13.0,15.5,13.66,0.0
2016,4,21,6,0,0.0,31.0,0.9,13.0,31.0,26.84,16.9
2016,4,21,6,15,18.5,51.5,1.0,13.0,55.5,42.93,32.17
2016,4,21,6,30,37.0,72.0,1.1,13.0,80.0,58.93,46.93
2016,4,21,6,45,49.0,94.5,1.2,13.5,107.5,75.92,62.23
2016,4,21,7,0,61.0,117.0,1.3,14.0,135.0,92.58,76.9
2016,4,21,7,15,72.5,138.5,1.35,14.0,164.5,108.28,90.57
2016,4,21,7,30,84.0,160.0,1.4,14.0,194.0,123.66,103.72
2016,4,21,7,45,42.0,149.0,1.5,14.0,166.0,118.19,98.63
2016,4,21,8,0,0.0,138.0,1.6,14.0,138.0,116.8,97.11
2016,4,21,8,15,5.0,165.0,1.65,14.0,168.0,137.69,114.77
2016,4,21,8,30,10.0,192.0,1.7,14.0,198.0,158.67,126.31
2016,4,21,8,45,7.5,190.5,1.8,14.5,195.5,160.11,126.69
2016,4,21,9,0,5.0,189.0,1.9,15.0,193.0,160.69,126.65
2016,4,21,9,15,29.5,251.5,1.95,15.0,273.0,204.57,160.47
2016,4,21,9,30,54.0,314.0,2.0,15.0,353.0,258.65,202.02
2016,4,21,9,45,78.5,343.5,2.05,15.0,403.5,294.0,228.81
2016,4,21,10,0,103.0,373.0,2.1,15.0,454.0,332.68,258.38
2016,4,21,10,15,211.0,379.5,2.1,15.0,552.5,385.11,297.6
2016,4,21,10,30,319.0,386.0,2.1,15.0,651.0,450.29,347.17
2016,4,21,10,45,164.0,299.0,2.1,15.5,435.5,333.05,259.3
2016,4,21,11,0,9.0,212.0,2.1,16.0,220.0,190.78,148.24
2016,4,21,11,15,10.0,223.0,2.15,16.0,232.0,201.91,157.35
2016,4,21,11,30,11.0,234.0,2.2,16.0,244.0,213.23,166.21
2016,4,21,11,45,11.5,235.5,2.25,16.0,246.0,216.11,168.46
2016,4,21,12,0,12.0,237.0,2.3,16.0,248.0,219.0,170.76
2016,4,21,12,15,10.5,221.5,2.35,16.0,231.0,205.24,159.98
2016,4,21,12,30,9.0,206.0,2.4,16.0,214.0,191.11,148.92
2016,4,21,12,45,4.5,171.5,2.5,16.0,175.5,157.03,121.88
2016,4,21,13,0,0.0,137.0,2.6,16.0,137.0,122.4,94.13
2016,4,21,13,15,230.5,239.5,2.65,16.0,436.5,446.69,355.0
2016,4,21,13,30,461.0,342.0,2.7,16.0,736.0,780.71,601.38
2016,4,21,13,45,349.0,368.5,2.8,16.0,662.5,707.25,545.09
2016,4,21,14,0,237.0,395.0,2.9,16.0,589.0,626.64,485.46
2016,4,21,14,15,170.5,378.5,2.9,16.0,515.0,554.58,432.09
2016,4,21,14,30,104.0,362.0,2.9,16.0,441.0,463.67,363.41
2016,4,21,14,45,82.5,334.5,2.95,16.0,395.5,418.2,329.58
2016,4,21,15,0,61.0,307.0,3.0,16.0,350.0,371.66,294.17
2016,4,21,15,15,62.0,288.5,2.95,15.5,330.0,356.33,283.81
2016,4,21,15,30,63.0,270.0,2.9,15.0,310.0,340.53,272.88
2016,4,21,15,45,81.5,254.0,2.9,15.0,301.5,343.85,277.17
2016,4,21,16,0,100.0,238.0,2.9,15.0,293.0,346.45,280.87
2016,4,21,16,15,235.0,201.5,2.85,15.0,313.5,463.37,378.05
2016,4,21,16,30,370.0,165.0,2.8,15.0,334.0,537.33,440.0
2016,4,21,16,45,317.0,150.5,2.8,15.0,283.0,468.48,386.12
2016,4,21,17,0,264.0,136.0,2.8,15.0,232.0,401.34,333.02
2016,4,21,17,15,241.5,117.0,2.65,14.5,194.0,354.83,296.29
2016,4,21,17,30,219.0,98.0,2.5,14.0,156.0,308.72,258.57
2016,4,21,17,45,190.5,78.0,2.4,14.0,120.0,257.2,214.56
2016,4,21,18,0,162.0,58.0,2.3,14.0,84.0,206.57,169.97
2016,4,21,18,15,105.0,40.0,2.25,13.5,54.5,141.64,111.66
2016,4,21,18,30,48.0,22.0,2.2,13.0,25.0,62.86,29.4
2016,4,21,18,45,24.0,11.0,2.15,13.0,12.5,23.69,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,101.0,19.0,3.75,13.0,29.0,14.91,0.0
2016,4,22,6,0,202.0,38.0,3.8,13.0,58.0,29.54,19.32
2016,4,22,6,15,304.0,51.0,3.85,13.0,102.0,39.09,28.81
2016,4,22,6,30,406.0,64.0,3.9,13.0,146.0,48.38,37.57
2016,4,22,6,45,485.5,71.0,4.0,13.0,197.5,53.77,42.66
2016,4,22,7,0,565.0,78.0,4.1,13.0,249.0,57.34,45.93
2016,4,22,7,15,305.5,116.5,4.2,13.0,211.5,86.59,71.92
2016,4,22,7,30,46.0,155.0,4.3,13.0,174.0,120.53,101.66
2016,4,22,7,45,25.0,156.5,4.45,13.0,167.0,122.98,103.46
2016,4,22,8,0,4.0,158.0,4.6,13.0,160.0,131.55,110.59
2016,4,22,8,15,2.0,85.5,4.7,13.0,86.5,75.74,61.42
2016,4,22,8,30,0.0,13.0,4.8,13.0,13.0,11.47,4.1
2016,4,22,8,45,69.5,158.5,4.9,13.5,204.5,127.01,98.15
2016,4,22,9,0,139.0,304.0,5.0,14.0,396.0,237.25,183.92
2016,4,22,9,15,70.0,229.5,5.1,14.0,276.0,197.56,154.54
2016,4,22,9,30,1.0,155.0,5.2,14.0,156.0,134.99,106.25
2016,4,22,9,45,1.5,156.0,5.35,14.0,157.5,136.48,107.32
2016,4,22,10,0,2.0,157.0,5.5,14.0,159.0,137.96,108.36
2016,4,22,10,15,37.5,273.0,5.55,13.5,305.0,242.24,192.44
2016,4,22,10,30,73.0,389.0,5.6,13.0,451.0,352.26,279.93
2016,4,22,10,45,42.0,312.5,5.65,13.0,348.5,285.12,226.81
2016,4,22,11,0,11.0,236.0,5.7,13.0,246.0,212.41,168.55
2016,4,22,11,15,117.0,342.0,5.7,13.0,446.5,364.11,290.81
2016,4,22,11,30,223.0,448.0,5.7,13.0,647.0,530.88,421.46
2016,4,22,11,45,349.0,410.0,5.7,13.0,724.0,603.78,479.76
2016,4,22,12,0,475.0,372.0,5.7,13.0,801.0,687.69,546.37
2016,4,22,12,15,429.0,387.5,5.6,13.0,774.0,691.97,548.76
2016,4,22,12,30,383.0,403.0,5.5,13.0,747.0,688.26,545.29
2016,4,22,12,45,204.5,373.5,5.4,13.0,557.0,523.92,417.43
2016,4,22,13,0,26.0,344.0,5.3,13.0,367.0,343.02,272.24
2016,4,22,13,15,444.0,244.0,5.2,13.0,625.5,653.81,526.29
2016,4,22,13,30,862.0,144.0,5.1,13.0,884.0,949.13,748.24
2016,4,22,13,45,866.0,138.0,5.05,13.0,862.5,956.58,752.13
2016,4,22,14,0,870.0,132.0,5.0,13.0,841.0,970.22,762.42
2016,4,22,14,15,862.0,130.0,5.0,13.0,811.0,983.46,772.91
2016,4,22,14,30,854.0,128.0,5.0,13.0,781.0,983.41,774.06
2016,4,22,14,45,855.5,120.0,5.0,13.0,746.5,982.35,774.76
2016,4,22,15,0,857.0,112.0,5.0,13.0,712.0,977.74,773.07
2016,4,22,15,15,460.5,191.5,5.0,13.0,511.5,683.93,554.71
2016,4,22,15,30,64.0,271.0,5.0,13.0,311.0,342.55,277.73
2016,4,22,15,45,222.5,239.5,5.0,13.0,363.5,477.37,392.76
2016,4,22,16,0,381.0,208.0,5.0,13.0,416.0,606.82,499.78
2016,4,22,16,15,556.5,151.0,4.9,12.5,422.5,714.32,588.9
2016,4,22,16,30,732.0,94.0,4.8,12.0,429.0,800.33,657.05
2016,4,22,16,45,366.0,82.0,4.7,12.0,249.5,440.03,372.63
2016,4,22,17,0,0.0,70.0,4.6,12.0,70.0,61.89,47.56
2016,4,22,17,15,0.0,58.5,4.35,11.5,58.5,51.67,39.12
2016,4,22,17,30,0.0,47.0,4.1,11.0,47.0,41.47,30.36
2016,4,22,17,45,184.5,51.0,3.9,11.0,81.5,227.96,194.34
2016,4,22,18,0,369.0,55.0,3.7,11.0,116.0,362.04,304.3
2016,4,22,18,15,247.5,41.0,3.5,11.0,75.5,251.94,204.67
2016,4,22,18,30,126.0,27.0,3.3,11.0,35.0,143.73,81.9
2016,4,22,18,45,63.0,13.5,3.15,11.0,17.5,48.3,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,146.0,17.0,2.35,10.5,32.5,13.49,0.32
2016,4,23,6,0,292.0,34.0,2.4,11.0,65.0,27.49,17.94
2016,4,23,6,15,391.5,44.5,2.4,11.0,110.5,35.07,25.57
2016,4,23,6,30,491.0,55.0,2.4,11.0,156.0,42.38,32.56
2016,4,23,6,45,549.0,63.5,2.45,11.5,206.5,47.58,37.39
2016,4,23,7,0,607.0,72.0,2.5,12.0,257.0,52.57,41.84
2016,4,23,7,15,650.0,77.5,2.5,12.0,309.5,54.94,43.91
2016,4,23,7,30,693.0,83.0,2.5,12.0,362.0,57.23,45.83
2016,4,23,7,45,717.5,90.0,2.5,12.5,413.0,60.3,48.3
2016,4,23,8,0,742.0,97.0,2.5,13.0,464.0,63.14,50.54
2016,4,23,8,15,765.5,100.5,2.5,13.0,513.0,70.35,56.7
2016,4,23,8,30,789.0,104.0,2.5,13.0,562.0,90.27,56.8
2016,4,23,8,45,802.5,109.0,2.5,13.5,606.5,141.09,80.9
2016,4,23,9,0,816.0,114.0,2.5,14.0,651.0,193.65,118.13
2016,4,23,9,15,829.5,116.5,2.5,14.0,691.5,245.93,161.44
2016,4,23,9,30,843.0,119.0,2.5,14.0,732.0,299.54,208.59
2016,4,23,9,45,863.0,115.5,2.5,14.0,769.5,358.28,260.34
2016,4,23,10,0,883.0,112.0,2.5,14.0,807.0,411.27,307.36
2016,4,23,10,15,890.5,113.5,2.5,14.0,836.0,463.91,353.49
2016,4,23,10,30,898.0,115.0,2.5,14.0,865.0,516.25,398.19
2016,4,23,10,45,902.0,116.5,2.55,14.5,886.0,566.28,439.29
2016,4,23,11,0,906.0,118.0,2.6,15.0,907.0,615.26,478.34
2016,4,23,11,15,634.5,263.5,2.6,15.0,820.5,611.97,475.11
2016,4,23,11,30,363.0,409.0,2.6,15.0,734.0,590.34,456.23
2016,4,23,11,45,635.5,266.0,2.6,15.0,840.0,683.3,530.41
2016,4,23,12,0,908.0,123.0,2.6,15.0,946.0,785.93,609.49
2016,4,23,12,15,673.0,250.0,2.65,15.0,859.5,761.43,588.15
2016,4,23,12,30,438.0,377.0,2.7,15.0,773.0,715.0,550.39
2016,4,23,12,45,668.5,251.0,2.8,15.0,848.0,816.56,630.39
2016,4,23,13,0,899.0,125.0,2.9,15.0,923.0,909.11,697.41
2016,4,23,13,15,895.0,124.0,3.05,15.0,905.5,929.84,712.51
2016,4,23,13,30,891.0,123.0,3.2,15.0,888.0,947.41,726.19
2016,4,23,13,45,880.0,124.5,3.35,15.0,862.5,957.75,735.03
2016,4,23,14,0,869.0,126.0,3.5,15.0,837.0,964.72,741.74
2016,4,23,14,15,653.5,214.0,3.55,14.5,737.5,881.09,685.72
2016,4,23,14,30,438.0,302.0,3.6,14.0,638.0,769.72,603.17
2016,4,23,14,45,628.0,212.5,3.7,14.0,667.5,871.1,684.62
2016,4,23,15,0,818.0,123.0,3.8,14.0,697.0,954.06,745.01
