Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,15,15,802.0,120.0,3.8,14.0,654.5,935.17,732.67
2016,4,23,15,30,786.0,117.0,3.8,14.0,612.0,913.28,719.09
2016,4,23,15,45,762.0,115.0,3.85,14.0,564.5,882.14,699.13
2016,4,23,16,0,738.0,113.0,3.9,14.0,517.0,854.67,681.74
2016,4,23,16,15,710.0,108.5,3.85,13.5,467.0,812.87,654.29
2016,4,23,16,30,682.0,104.0,3.8,13.0,417.0,769.46,625.22
2016,4,23,16,45,633.5,100.5,3.8,13.0,364.5,708.15,580.88
2016,4,23,17,0,585.0,97.0,3.8,13.0,312.0,646.81,535.41
2016,4,23,17,15,532.0,89.0,3.65,12.5,261.0,576.93,482.19
2016,4,23,17,30,479.0,81.0,3.5,12.0,210.0,508.28,427.91
2016,4,23,17,45,405.0,69.5,3.4,12.0,162.0,419.44,353.39
2016,4,23,18,0,331.0,58.0,3.3,12.0,114.0,340.1,283.97
2016,4,23,18,15,224.5,42.5,3.2,12.0,74.5,239.04,193.73
2016,4,23,18,30,118.0,27.0,3.1,12.0,35.0,139.79,84.83
2016,4,23,18,45,59.0,13.5,3.05,12.0,17.5,46.1,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,21.5,3.35,10.5,32.5,16.83,3.55
2016,4,24,6,0,203.0,43.0,3.5,11.0,65.0,33.36,23.1
2016,4,24,6,15,299.5,57.5,3.5,11.0,110.0,43.93,33.46
2016,4,24,6,30,396.0,72.0,3.5,11.0,155.0,54.19,43.16
2016,4,24,6,45,477.5,80.0,3.55,11.5,207.5,61.06,49.49
2016,4,24,7,0,559.0,88.0,3.6,12.0,260.0,65.13,53.09
2016,4,24,7,15,606.0,95.0,3.6,12.0,313.5,68.08,55.65
2016,4,24,7,30,653.0,102.0,3.6,12.0,367.0,70.91,58.01
2016,4,24,7,45,696.5,104.5,3.6,12.5,421.0,70.28,57.14
2016,4,24,8,0,740.0,107.0,3.6,13.0,475.0,69.76,56.37
2016,4,24,8,15,764.5,111.0,3.55,13.0,525.5,70.13,56.49
2016,4,24,8,30,789.0,115.0,3.5,13.0,576.0,101.17,64.27
2016,4,24,8,45,812.0,116.5,3.5,13.5,623.0,150.3,87.59
2016,4,24,9,0,835.0,118.0,3.5,14.0,670.0,202.24,124.42
2016,4,24,9,15,849.0,120.5,3.4,14.0,711.5,255.68,169.03
2016,4,24,9,30,863.0,123.0,3.3,14.0,753.0,310.49,217.43
2016,4,24,9,45,873.5,124.5,3.25,14.5,789.0,364.63,265.63
2016,4,24,10,0,884.0,126.0,3.2,15.0,825.0,424.65,317.73
2016,4,24,10,15,891.0,128.0,3.25,15.0,853.5,477.63,364.15
2016,4,24,10,30,898.0,130.0,3.3,15.0,882.0,530.28,409.2
2016,4,24,10,45,899.5,133.0,3.4,15.0,903.0,580.29,451.25
2016,4,24,11,0,901.0,136.0,3.5,15.0,924.0,629.07,491.31
2016,4,24,11,15,904.0,137.0,3.7,15.0,938.0,675.78,529.27
2016,4,24,11,30,907.0,138.0,3.9,15.0,952.0,721.01,565.4
2016,4,24,11,45,900.0,143.5,4.1,15.0,955.5,761.27,597.14
2016,4,24,12,0,893.0,149.0,4.3,15.0,959.0,799.05,626.72
2016,4,24,12,15,716.0,251.0,4.5,15.0,900.5,797.35,623.42
2016,4,24,12,30,539.0,353.0,4.7,15.0,842.0,776.79,605.9
2016,4,24,12,45,535.5,349.0,4.95,15.0,830.5,795.36,621.62
2016,4,24,13,0,532.0,345.0,5.2,15.0,819.0,811.73,635.49
2016,4,24,13,15,682.5,259.5,5.35,14.5,855.5,887.5,697.86
2016,4,24,13,30,833.0,174.0,5.5,14.0,892.0,956.1,751.44
2016,4,24,13,45,812.5,180.0,5.65,14.0,864.0,962.34,757.29
2016,4,24,14,0,792.0,186.0,5.8,14.0,836.0,972.17,766.25
2016,4,24,14,15,782.0,183.5,5.85,13.5,804.5,973.37,769.94
2016,4,24,14,30,772.0,181.0,5.9,13.0,773.0,971.26,771.45
2016,4,24,14,45,769.0,172.0,5.95,13.0,738.0,965.49,768.99
2016,4,24,15,0,766.0,163.0,6.0,13.0,703.0,956.39,764.24
2016,4,24,15,15,748.5,158.5,6.0,13.0,659.5,935.15,750.37
2016,4,24,15,30,731.0,154.0,6.0,13.0,616.0,911.0,734.46
2016,4,24,15,45,727.0,141.5,6.05,13.0,572.0,887.7,719.43
2016,4,24,16,0,723.0,129.0,6.1,13.0,528.0,861.34,702.04
2016,4,24,16,15,694.0,123.5,6.05,12.5,477.0,817.6,672.03
2016,4,24,16,30,665.0,118.0,6.0,12.0,426.0,772.24,640.31
2016,4,24,16,45,627.0,111.0,6.0,12.0,373.5,715.94,598.31
2016,4,24,17,0,589.0,104.0,6.0,12.0,321.0,659.11,554.91
2016,4,24,17,15,535.5,95.0,5.95,11.5,269.0,587.26,498.84
2016,4,24,17,30,482.0,86.0,5.9,11.0,217.0,513.47,439.09
2016,4,24,17,45,402.0,74.5,5.85,11.0,167.5,424.67,362.66
2016,4,24,18,0,322.0,63.0,5.8,11.0,118.0,341.26,288.38
2016,4,24,18,15,219.5,45.5,5.7,10.5,77.5,240.39,197.47
2016,4,24,18,30,117.0,28.0,5.6,10.0,37.0,128.89,83.2
2016,4,24,18,45,58.5,14.0,5.6,10.0,18.5,46.35,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,197.5,16.5,3.3,7.5,39.0,12.94,2.5
2016,4,25,6,0,395.0,33.0,3.4,8.0,78.0,26.48,17.55
2016,4,25,6,15,490.0,41.5,3.5,8.5,127.0,32.44,23.56
2016,4,25,6,30,585.0,50.0,3.6,9.0,176.0,38.24,29.12
2016,4,25,6,45,645.0,56.0,3.75,9.5,229.5,45.6,35.91
2016,4,25,7,0,705.0,62.0,3.9,10.0,283.0,49.34,39.24
2016,4,25,7,15,745.0,66.5,3.9,10.0,338.0,51.62,41.24
2016,4,25,7,30,785.0,71.0,3.9,10.0,393.0,53.84,43.12
2016,4,25,7,45,812.5,75.0,3.95,10.5,446.5,55.51,44.37
2016,4,25,8,0,840.0,79.0,4.0,11.0,500.0,57.09,45.53
2016,4,25,8,15,861.0,82.0,4.0,11.0,551.0,67.18,54.31
2016,4,25,8,30,882.0,85.0,4.0,11.0,602.0,96.12,57.0
2016,4,25,8,45,897.0,87.5,4.0,11.5,649.0,149.93,84.02
2016,4,25,9,0,912.0,90.0,4.0,12.0,696.0,205.45,124.67
2016,4,25,9,15,923.5,92.0,3.95,12.0,738.0,261.41,172.36
2016,4,25,9,30,935.0,94.0,3.9,12.0,780.0,318.28,223.58
2016,4,25,9,45,939.0,98.0,3.9,12.5,814.5,374.98,275.07
2016,4,25,10,0,943.0,102.0,3.9,13.0,849.0,431.42,325.62
2016,4,25,10,15,949.0,103.0,3.9,13.0,878.0,485.93,374.11
2016,4,25,10,30,955.0,104.0,3.9,13.0,907.0,539.89,420.93
2016,4,25,10,45,959.0,105.0,3.9,13.5,928.5,592.05,464.26
2016,4,25,11,0,963.0,106.0,3.9,14.0,950.0,643.06,505.34
2016,4,25,11,15,965.0,106.5,3.9,14.0,964.0,691.05,543.98
2016,4,25,11,30,967.0,107.0,3.9,14.0,978.0,737.3,580.4
2016,4,25,11,45,966.0,108.5,3.9,14.0,983.0,780.38,613.67
2016,4,25,12,0,965.0,110.0,3.9,14.0,988.0,821.16,643.03
2016,4,25,12,15,964.0,110.0,3.85,14.0,986.0,858.13,669.03
2016,4,25,12,30,963.0,110.0,3.8,14.0,984.0,892.44,692.99
2016,4,25,12,45,957.0,111.5,3.8,14.0,973.0,921.13,713.19
2016,4,25,13,0,951.0,113.0,3.8,14.0,962.0,946.64,731.22
2016,4,25,13,15,947.0,112.5,3.75,14.0,944.0,968.72,746.59
2016,4,25,13,30,943.0,112.0,3.7,14.0,926.0,987.5,759.74
2016,4,25,13,45,936.0,111.0,3.7,14.5,900.5,999.58,767.29
2016,4,25,14,0,929.0,110.0,3.7,15.0,875.0,1008.13,772.58
2016,4,25,14,15,920.5,108.5,3.75,14.5,842.5,1011.18,777.53
2016,4,25,14,30,912.0,107.0,3.8,14.0,810.0,1010.71,780.25
2016,4,25,14,45,900.0,106.0,3.85,14.0,771.0,1003.93,777.34
2016,4,25,15,0,888.0,105.0,3.9,14.0,732.0,993.8,772.28
2016,4,25,15,15,873.0,102.5,3.95,14.0,688.0,975.79,761.82
2016,4,25,15,30,858.0,100.0,4.0,14.0,644.0,964.71,756.39
2016,4,25,15,45,837.5,97.5,4.05,14.0,595.5,935.39,737.96
2016,4,25,16,0,817.0,95.0,4.1,14.0,547.0,903.42,717.63
2016,4,25,16,15,791.5,91.0,4.1,13.5,495.5,862.62,691.64
2016,4,25,16,30,766.0,87.0,4.1,13.0,444.0,819.86,663.73
2016,4,25,16,45,728.5,83.0,4.1,13.0,390.0,770.21,628.75
2016,4,25,17,0,691.0,79.0,4.1,13.0,336.0,715.3,588.86
2016,4,25,17,15,642.0,73.0,4.0,12.5,282.5,648.23,538.87
2016,4,25,17,30,593.0,67.0,3.9,12.0,229.0,582.19,487.71
2016,4,25,17,45,515.0,59.0,3.85,11.5,178.0,493.48,415.84
2016,4,25,18,0,437.0,51.0,3.8,11.0,127.0,408.94,343.44
2016,4,25,18,15,320.5,39.0,3.7,10.5,84.5,299.43,246.31
2016,4,25,18,30,204.0,27.0,3.6,10.0,42.0,195.08,133.37
2016,4,25,18,45,102.0,13.5,3.5,10.0,21.0,71.04,0.0
2016,4,25,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,1.85,8.0,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,1.8,8.0,10.0,9.1,0.0
2016,4,26,5,45,138.5,25.5,1.8,8.5,41.5,19.98,8.06
2016,4,26,6,0,277.0,41.0,1.8,9.0,73.0,31.82,22.25
2016,4,26,6,15,368.5,52.5,1.85,9.5,118.5,41.64,31.75
2016,4,26,6,30,460.0,64.0,1.9,10.0,164.0,49.51,39.2
2016,4,26,6,45,513.5,74.0,2.0,10.5,214.0,55.62,44.82
2016,4,26,7,0,567.0,84.0,2.1,11.0,264.0,61.44,49.99
2016,4,26,7,15,645.0,76.5,2.1,11.0,316.0,53.7,42.95
2016,4,26,7,30,723.0,69.0,2.1,11.0,368.0,51.72,41.04
2016,4,26,7,45,717.0,90.5,2.15,11.5,419.5,60.17,48.35
2016,4,26,8,0,711.0,112.0,2.2,12.0,471.0,72.56,59.04
2016,4,26,8,15,526.5,175.5,2.1,12.0,456.0,112.21,93.55
2016,4,26,8,30,342.0,239.0,2.0,12.0,441.0,172.57,130.81
2016,4,26,8,45,368.0,254.0,1.9,12.5,486.5,208.54,152.06
2016,4,26,9,0,394.0,269.0,1.8,13.0,532.0,247.69,180.02
2016,4,26,9,15,487.5,251.5,1.8,13.0,597.0,273.53,197.64
2016,4,26,9,30,581.0,234.0,1.8,13.0,662.0,318.08,232.5
2016,4,26,9,45,461.0,295.5,1.8,13.0,645.5,359.74,271.73
2016,4,26,10,0,341.0,357.0,1.8,13.0,629.0,396.32,304.61
2016,4,26,10,15,339.5,372.0,1.9,13.0,651.0,430.98,333.06
2016,4,26,10,30,338.0,387.0,2.0,13.0,673.0,465.64,361.03
2016,4,26,10,45,269.5,413.5,2.15,13.0,645.5,473.67,368.52
2016,4,26,11,0,201.0,440.0,2.3,13.0,618.0,480.03,373.91
2016,4,26,11,15,278.5,428.5,2.4,13.0,678.0,532.5,414.95
2016,4,26,11,30,356.0,417.0,2.5,13.0,738.0,595.3,463.27
2016,4,26,11,45,402.0,398.5,2.7,13.5,763.5,635.34,493.82
2016,4,26,12,0,448.0,380.0,2.9,14.0,789.0,679.23,527.13
2016,4,26,12,15,633.0,281.5,3.0,14.0,858.5,762.35,592.57
2016,4,26,12,30,818.0,183.0,3.1,14.0,928.0,849.09,658.93
2016,4,26,12,45,833.5,171.0,3.25,14.0,923.0,881.29,682.09
2016,4,26,13,0,849.0,159.0,3.4,14.0,918.0,911.22,704.14
2016,4,26,13,15,845.0,157.5,3.45,14.0,901.0,931.5,718.88
2016,4,26,13,30,841.0,156.0,3.5,14.0,884.0,948.65,731.62
2016,4,26,13,45,842.0,150.0,3.6,14.0,862.0,962.67,742.67
2016,4,26,14,0,843.0,144.0,3.7,14.0,840.0,973.41,751.62
2016,4,26,14,15,834.0,142.0,3.75,14.0,808.5,975.5,754.39
2016,4,26,14,30,825.0,140.0,3.8,14.0,777.0,974.22,755.04
2016,4,26,14,45,811.0,138.5,3.85,14.0,739.5,965.3,750.51
2016,4,26,15,0,797.0,137.0,3.9,14.0,702.0,953.13,743.88
2016,4,26,15,15,780.5,133.5,3.95,13.5,659.0,933.21,733.22
2016,4,26,15,30,764.0,130.0,4.0,13.0,616.0,916.56,724.95
2016,4,26,15,45,749.0,123.5,4.05,13.0,570.5,889.08,707.47
2016,4,26,16,0,734.0,117.0,4.1,13.0,525.0,859.02,688.06
2016,4,26,16,15,706.0,112.0,4.1,12.5,474.5,816.51,660.2
2016,4,26,16,30,678.0,107.0,4.1,12.0,424.0,772.4,630.66
2016,4,26,16,45,487.0,122.5,4.2,12.0,336.0,601.47,501.07
2016,4,26,17,0,296.0,138.0,4.3,12.0,248.0,431.62,363.66
2016,4,26,17,15,261.5,122.0,4.2,11.5,208.5,378.24,320.93
2016,4,26,17,30,227.0,106.0,4.1,11.0,169.0,326.35,277.68
2016,4,26,17,45,190.0,86.5,4.05,11.0,131.5,269.09,228.17
2016,4,26,18,0,153.0,67.0,4.0,11.0,94.0,213.67,178.93
2016,4,26,18,15,102.0,47.0,3.95,10.5,62.5,149.84,121.49
2016,4,26,18,30,51.0,27.0,3.9,10.0,31.0,74.38,49.27
2016,4,26,18,45,25.5,13.5,3.85,10.0,15.5,27.01,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,5.5,2.3,10.0,5.5,0.0,0.0
2016,4,27,5,30,0.0,11.0,2.5,10.0,11.0,10.01,0.0
2016,4,27,5,45,137.5,26.0,2.7,10.5,43.0,20.33,9.05
2016,4,27,6,0,275.0,41.0,2.9,11.0,75.0,31.76,22.08
2016,4,27,6,15,368.0,52.5,2.95,11.0,120.5,41.43,31.4
2016,4,27,6,30,461.0,64.0,3.0,11.0,166.0,49.32,38.87
2016,4,27,6,45,515.5,74.0,3.15,11.0,216.5,55.43,44.56
2016,4,27,7,0,570.0,84.0,3.3,11.0,267.0,61.25,49.81
2016,4,27,7,15,285.0,70.5,3.45,11.0,162.0,48.97,38.67
2016,4,27,7,30,0.0,57.0,3.6,11.0,57.0,50.34,39.79
2016,4,27,7,45,0.0,69.5,3.8,11.5,69.5,61.46,49.48
2016,4,27,8,0,0.0,82.0,4.0,12.0,82.0,72.59,59.05
2016,4,27,8,15,10.5,149.5,4.15,12.0,155.5,126.75,106.33
2016,4,27,8,30,21.0,217.0,4.3,12.0,229.0,178.11,143.22
2016,4,27,8,45,16.0,217.5,4.45,12.0,227.5,181.81,145.66
2016,4,27,9,0,11.0,218.0,4.6,12.0,226.0,184.4,147.6
2016,4,27,9,15,120.5,283.5,4.7,12.0,372.5,238.08,186.47
2016,4,27,9,30,230.0,349.0,4.8,12.0,519.0,321.93,250.5
2016,4,27,9,45,543.5,244.0,4.9,12.0,671.5,351.49,268.05
2016,4,27,10,0,857.0,139.0,5.0,12.0,824.0,427.11,327.15
2016,4,27,10,15,866.0,141.0,5.05,12.0,853.5,480.44,374.68
2016,4,27,10,30,875.0,143.0,5.1,12.0,883.0,533.77,421.23
2016,4,27,10,45,598.5,279.5,5.15,12.0,791.5,539.76,428.69
2016,4,27,11,0,322.0,416.0,5.2,12.0,700.0,527.57,418.74
2016,4,27,11,15,603.5,284.5,5.2,12.0,827.0,616.2,492.03
2016,4,27,11,30,885.0,153.0,5.2,12.0,954.0,724.84,580.38
2016,4,27,11,45,882.0,157.0,5.2,12.0,959.5,765.68,612.4
2016,4,27,12,0,879.0,161.0,5.2,12.0,965.0,809.65,646.3
2016,4,27,12,15,878.5,160.5,5.15,12.0,963.0,845.39,672.5
2016,4,27,12,30,878.0,160.0,5.1,12.0,961.0,878.71,696.56
2016,4,27,12,45,877.0,158.5,5.1,12.0,952.0,908.04,717.98
2016,4,27,13,0,876.0,157.0,5.1,12.0,943.0,934.54,737.37
2016,4,27,13,15,871.0,156.0,5.1,12.0,925.0,954.97,752.45
2016,4,27,13,30,866.0,155.0,5.1,12.0,907.0,972.17,765.32
2016,4,27,13,45,862.0,151.5,5.1,12.0,882.5,984.44,774.81
2016,4,27,14,0,858.0,148.0,5.1,12.0,858.0,993.32,782.04
2016,4,27,14,15,848.0,146.0,5.05,12.0,825.5,994.62,783.62
2016,4,27,14,30,838.0,144.0,5.0,12.0,793.0,992.46,782.94
2016,4,27,14,45,826.5,140.5,4.95,12.5,755.0,983.82,776.3
2016,4,27,15,0,815.0,137.0,4.9,13.0,717.0,971.86,767.49
2016,4,27,15,15,798.5,133.5,4.8,13.0,673.5,951.82,754.1
2016,4,27,15,30,782.0,130.0,4.7,13.0,630.0,928.76,738.65
2016,4,27,15,45,765.0,124.0,4.65,13.0,583.0,905.96,723.85
2016,4,27,16,0,748.0,118.0,4.6,13.0,536.0,874.38,702.57
2016,4,27,16,15,441.5,159.0,4.55,12.5,400.0,621.73,512.32
2016,4,27,16,30,135.0,200.0,4.5,12.0,264.0,355.16,294.83
2016,4,27,16,45,383.5,146.0,4.45,12.0,297.0,540.91,453.44
2016,4,27,17,0,632.0,92.0,4.4,12.0,330.0,683.8,569.27
2016,4,27,17,15,580.5,85.0,4.3,11.5,277.5,614.85,515.78
2016,4,27,17,30,529.0,78.0,4.2,11.0,225.0,547.03,462.42
2016,4,27,17,45,462.5,67.0,4.15,11.0,176.5,465.07,394.3
2016,4,27,18,0,396.0,56.0,4.1,11.0,128.0,386.59,325.73
2016,4,27,18,15,286.5,43.0,4.05,10.5,86.0,280.39,231.75
2016,4,27,18,30,177.0,30.0,4.0,10.0,44.0,186.19,134.56
2016,4,27,18,45,88.5,15.0,3.95,10.0,22.0,64.88,0.0
2016,4,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,27.0,6.0,2.8,9.0,6.5,0.0,0.0
2016,4,28,5,30,54.0,12.0,2.9,9.0,13.0,10.91,0.0
2016,4,28,5,45,190.0,26.0,3.0,9.5,47.0,20.37,9.79
2016,4,28,6,0,326.0,40.0,3.1,10.0,81.0,32.23,22.67
2016,4,28,6,15,417.0,49.5,3.1,10.0,127.5,38.73,29.15
2016,4,28,6,30,508.0,59.0,3.1,10.0,174.0,45.03,35.19
2016,4,28,6,45,572.5,65.5,3.1,10.5,226.0,48.54,38.44
2016,4,28,7,0,637.0,72.0,3.1,11.0,278.0,51.97,41.46
2016,4,28,7,15,678.0,77.0,3.05,11.5,331.0,54.02,43.12
2016,4,28,7,30,719.0,82.0,3.0,12.0,384.0,55.98,44.66
2016,4,28,7,45,751.0,85.5,2.95,12.5,436.5,62.54,50.22
2016,4,28,8,0,783.0,89.0,2.9,13.0,489.0,63.43,50.73
2016,4,28,8,15,805.0,92.0,2.8,13.0,539.0,63.83,50.9
2016,4,28,8,30,827.0,95.0,2.7,13.0,589.0,99.81,56.54
2016,4,28,8,45,844.0,98.0,2.65,13.5,635.0,151.51,85.24
2016,4,28,9,0,861.0,101.0,2.6,14.0,681.0,213.88,132.56
2016,4,28,9,15,874.0,103.0,2.55,14.0,722.0,267.36,178.0
2016,4,28,9,30,887.0,105.0,2.5,14.0,763.0,321.93,226.44
2016,4,28,9,45,903.0,103.0,2.45,14.5,800.0,375.41,273.84
2016,4,28,10,0,919.0,101.0,2.4,15.0,837.0,429.78,321.22
2016,4,28,10,15,925.5,102.5,2.35,15.0,866.0,483.39,367.58
2016,4,28,10,30,932.0,104.0,2.3,15.0,895.0,536.55,412.25
2016,4,28,10,45,932.5,107.5,2.3,15.5,915.5,587.46,453.23
2016,4,28,11,0,933.0,111.0,2.3,16.0,936.0,636.98,491.8
2016,4,28,11,15,936.0,111.5,2.35,16.0,950.0,684.05,528.7
2016,4,28,11,30,939.0,112.0,2.4,16.0,964.0,729.53,563.62
2016,4,28,11,45,937.0,114.5,2.5,16.0,969.5,771.42,595.52
2016,4,28,12,0,935.0,117.0,2.6,16.0,975.0,811.04,623.81
2016,4,28,12,15,934.5,117.0,2.65,16.0,973.0,847.22,649.1
2016,4,28,12,30,934.0,117.0,2.7,16.0,971.0,880.87,672.59
2016,4,28,12,45,934.0,115.5,2.8,16.0,962.0,910.86,693.94
2016,4,28,13,0,934.0,114.0,2.9,16.0,953.0,937.98,713.4
2016,4,28,13,15,931.0,113.0,2.95,16.0,936.0,959.88,728.99
2016,4,28,13,30,928.0,112.0,3.0,16.0,919.0,978.55,742.52
2016,4,28,13,45,919.5,112.5,3.1,16.0,894.0,990.29,751.92
2016,4,28,14,0,911.0,113.0,3.2,16.0,869.0,998.59,759.19
2016,4,28,14,15,903.0,111.5,3.3,15.5,837.5,1001.83,764.63
2016,4,28,14,30,895.0,110.0,3.4,15.0,806.0,1001.61,767.92
2016,4,28,14,45,878.0,111.5,3.5,15.0,767.0,992.56,763.85
2016,4,28,15,0,861.0,113.0,3.6,15.0,728.0,990.68,764.94
2016,4,28,15,15,847.0,110.5,3.65,14.5,685.0,973.78,756.69
2016,4,28,15,30,833.0,108.0,3.7,14.0,642.0,953.77,746.4
2016,4,28,15,45,807.5,107.0,3.8,14.0,593.0,921.63,726.37
2016,4,28,16,0,782.0,106.0,3.9,14.0,544.0,887.03,704.41
2016,4,28,16,15,756.5,102.0,3.9,13.5,493.5,852.2,682.75
2016,4,28,16,30,731.0,98.0,3.9,13.0,443.0,810.48,655.55
2016,4,28,16,45,692.0,93.5,3.95,13.0,390.0,754.8,616.24
2016,4,28,17,0,653.0,89.0,4.0,13.0,337.0,698.67,575.59
2016,4,28,17,15,603.0,82.5,3.95,12.5,284.5,630.95,525.19
2016,4,28,17,30,553.0,76.0,3.9,12.0,232.0,564.26,473.63
2016,4,28,17,45,475.0,67.0,3.85,11.5,181.5,475.11,401.34
2016,4,28,18,0,397.0,58.0,3.8,11.0,131.0,389.95,328.28
2016,4,28,18,15,288.0,44.5,3.6,10.5,88.5,283.77,234.66
2016,4,28,18,30,179.0,31.0,3.4,10.0,46.0,189.93,140.05
2016,4,28,18,45,89.5,15.5,3.2,10.0,23.0,66.04,0.0
2016,4,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,5.5,5.5,1.65,9.0,5.5,0.0,0.0
2016,4,29,5,30,11.0,11.0,1.7,9.0,11.0,10.01,0.0
2016,4,29,5,45,106.5,31.0,1.75,9.5,44.0,24.93,13.88
2016,4,29,6,0,202.0,51.0,1.8,10.0,77.0,39.28,28.95
2016,4,29,6,15,210.5,70.5,1.85,10.0,108.5,54.56,43.35
2016,4,29,6,30,219.0,90.0,1.9,10.0,140.0,68.39,56.22
2016,4,29,6,45,287.0,99.0,1.95,10.0,182.5,74.98,62.34
2016,4,29,7,0,355.0,108.0,2.0,10.0,225.0,76.77,63.94
2016,4,29,7,15,385.5,124.0,2.05,10.0,270.5,86.25,72.3
2016,4,29,7,30,416.0,140.0,2.1,10.0,316.0,95.24,80.08
2016,4,29,7,45,545.5,133.5,2.2,10.5,395.0,89.75,74.78
2016,4,29,8,0,675.0,127.0,2.3,11.0,474.0,82.14,67.67
2016,4,29,8,15,559.0,173.0,2.35,11.0,479.5,110.37,92.23
2016,4,29,8,30,443.0,219.0,2.4,11.0,485.0,159.86,116.42
2016,4,29,8,45,601.5,183.0,2.45,11.0,573.0,180.68,119.89
2016,4,29,9,0,760.0,147.0,2.5,11.0,661.0,217.46,141.34
2016,4,29,9,15,775.0,150.0,2.5,11.0,701.0,268.06,184.61
2016,4,29,9,30,790.0,153.0,2.5,11.0,741.0,326.55,235.94
2016,4,29,9,45,815.0,148.0,2.5,11.5,779.0,376.48,280.05
2016,4,29,10,0,840.0,143.0,2.5,12.0,817.0,428.52,325.4
2016,4,29,10,15,848.0,144.5,2.6,12.0,845.5,480.07,370.49
2016,4,29,10,30,856.0,146.0,2.7,12.0,874.0,531.53,414.46
2016,4,29,10,45,862.0,147.0,2.8,12.5,896.0,581.22,455.2
2016,4,29,11,0,868.0,148.0,2.9,13.0,918.0,630.39,494.42
2016,4,29,11,15,872.0,148.5,3.0,13.0,932.0,675.62,530.71
2016,4,29,11,30,876.0,149.0,3.1,13.0,946.0,719.52,565.31
2016,4,29,11,45,879.0,148.5,3.25,13.5,953.0,760.39,596.26
2016,4,29,12,0,882.0,148.0,3.4,14.0,960.0,799.49,624.91
2016,4,29,12,15,882.0,148.0,3.5,14.0,958.5,834.68,650.35
2016,4,29,12,30,882.0,148.0,3.6,14.0,957.0,867.55,674.13
2016,4,29,12,45,875.0,150.5,3.7,14.0,946.0,894.21,693.54
2016,4,29,13,0,868.0,153.0,3.8,14.0,935.0,926.76,717.18
2016,4,29,13,15,864.0,152.0,3.9,14.0,918.0,947.69,732.68
2016,4,29,13,30,860.0,151.0,4.0,14.0,901.0,965.46,746.18
2016,4,29,13,45,853.0,149.5,4.1,14.0,876.0,976.67,755.25
2016,4,29,14,0,846.0,148.0,4.2,14.0,851.0,984.52,762.17
2016,4,29,14,15,837.0,146.0,4.25,14.0,820.0,986.54,764.82
2016,4,29,14,30,828.0,144.0,4.3,14.0,789.0,985.17,765.57
2016,4,29,14,45,717.0,179.0,4.35,14.0,718.5,928.2,727.09
2016,4,29,15,0,606.0,214.0,4.4,14.0,648.0,860.81,680.52
2016,4,29,15,15,691.5,172.5,4.4,14.0,639.5,900.77,711.86
2016,4,29,15,30,777.0,131.0,4.4,14.0,631.0,927.14,732.41
2016,4,29,15,45,759.5,126.0,4.45,14.0,585.0,905.12,718.73
2016,4,29,16,0,742.0,121.0,4.5,14.0,539.0,874.33,698.92
2016,4,29,16,15,716.0,116.5,4.5,13.5,489.0,834.01,672.83
2016,4,29,16,30,690.0,112.0,4.5,13.0,439.0,791.97,644.99
2016,4,29,16,45,660.5,104.5,4.5,13.0,388.0,741.77,609.09
2016,4,29,17,0,631.0,97.0,4.5,13.0,337.0,690.66,571.64
2016,4,29,17,15,581.5,89.5,4.45,12.5,285.0,622.54,520.43
2016,4,29,17,30,532.0,82.0,4.4,12.0,233.0,555.38,468.07
2016,4,29,17,45,466.0,71.5,4.4,12.0,184.0,473.92,400.76
2016,4,29,18,0,400.0,61.0,4.4,12.0,135.0,394.4,331.83
2016,4,29,18,15,292.5,47.0,4.35,11.5,92.0,290.75,240.44
2016,4,29,18,30,185.0,33.0,4.3,11.0,49.0,196.82,147.42
2016,4,29,18,45,92.5,16.5,4.3,11.0,24.5,68.82,0.0
2016,4,29,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,59.0,7.0,3.35,10.0,9.0,6.37,0.0
2016,4,30,5,30,118.0,14.0,3.4,10.0,18.0,12.73,0.0
2016,4,30,5,45,262.0,26.0,3.5,10.5,55.0,20.99,11.12
2016,4,30,6,0,406.0,38.0,3.6,11.0,92.0,30.29,21.0
2016,4,30,6,15,492.5,46.5,3.65,11.0,140.5,36.09,26.72
2016,4,30,6,30,579.0,55.0,3.7,11.0,189.0,41.71,32.08
2016,4,30,6,45,636.0,60.5,3.8,11.5,242.0,44.63,34.76
2016,4,30,7,0,693.0,66.0,3.9,12.0,295.0,52.01,41.31
2016,4,30,7,15,731.0,71.0,3.9,12.5,349.0,54.56,43.42
2016,4,30,7,30,769.0,76.0,3.9,13.0,403.0,57.02,45.37
2016,4,30,7,45,796.5,79.5,3.95,13.5,456.0,58.15,46.11
2016,4,30,8,0,824.0,83.0,4.0,14.0,509.0,59.22,46.8
2016,4,30,8,15,844.0,85.5,3.95,14.0,559.0,59.47,46.85
2016,4,30,8,30,864.0,88.0,3.9,14.0,609.0,112.09,63.19
2016,4,30,8,45,879.0,91.0,3.85,14.5,654.5,165.12,94.01
2016,4,30,9,0,894.0,94.0,3.8,15.0,700.0,219.86,135.84
2016,4,30,9,15,905.0,95.5,3.75,15.0,741.0,274.16,182.61
2016,4,30,9,30,916.0,97.0,3.7,15.0,782.0,329.3,232.05
2016,4,30,9,45,929.0,96.0,3.65,15.5,818.0,383.88,280.79
2016,4,30,10,0,942.0,95.0,3.6,16.0,854.0,439.02,329.21
2016,4,30,10,15,947.5,96.5,3.55,16.0,882.5,493.18,376.41
2016,4,30,10,30,953.0,98.0,3.5,16.0,911.0,546.75,421.86
2016,4,30,10,45,957.0,98.5,3.5,16.0,932.0,597.92,464.36
2016,4,30,11,0,961.0,99.0,3.5,16.0,953.0,647.92,504.83
2016,4,30,11,15,963.0,99.5,3.45,16.0,966.0,695.29,542.14
2016,4,30,11,30,965.0,100.0,3.4,16.0,979.0,740.93,577.25
2016,4,30,11,45,965.0,100.5,3.4,16.5,984.5,783.22,607.68
2016,4,30,12,0,965.0,101.0,3.4,17.0,990.0,823.28,634.58
2016,4,30,12,15,964.0,101.0,3.35,17.0,987.5,859.68,659.6
2016,4,30,12,30,963.0,101.0,3.3,17.0,985.0,893.43,682.64
2016,4,30,12,45,955.5,103.5,3.25,17.0,973.5,921.2,701.45
2016,4,30,13,0,948.0,106.0,3.2,17.0,962.0,945.78,718.08
2016,4,30,13,15,944.0,105.5,3.15,17.0,944.0,967.3,732.65
2016,4,30,13,30,940.0,105.0,3.1,17.0,926.0,985.53,745.06
2016,4,30,13,45,934.5,103.5,3.1,17.5,901.0,997.96,752.64
2016,4,30,14,0,929.0,102.0,3.1,18.0,876.0,1006.92,758.04
2016,4,30,14,15,921.5,100.5,3.05,18.0,844.5,1010.46,760.97
2016,4,30,14,30,914.0,99.0,3.0,18.0,813.0,1010.52,761.76
2016,4,30,14,45,904.0,97.0,3.0,18.0,775.0,1004.12,758.84
2016,4,30,15,0,894.0,95.0,3.0,18.0,737.0,994.34,753.85
2016,4,30,15,15,880.5,93.0,2.9,17.5,693.5,977.88,745.02
2016,4,30,15,30,867.0,91.0,2.8,17.0,650.0,958.35,734.21
2016,4,30,15,45,849.0,88.5,2.75,17.0,602.5,931.0,717.11
2016,4,30,16,0,831.0,86.0,2.7,17.0,555.0,910.69,704.96
2016,4,30,16,15,807.5,82.5,2.6,17.0,504.0,871.85,679.29
2016,4,30,16,30,784.0,79.0,2.5,17.0,453.0,831.03,652.09
2016,4,30,16,45,750.5,75.5,2.45,17.0,400.0,779.72,617.24
2016,4,30,17,0,717.0,72.0,2.4,17.0,347.0,727.53,580.97
2016,4,30,17,15,672.0,67.0,2.3,16.5,294.5,668.52,539.21
2016,4,30,17,30,627.0,62.0,2.2,16.0,242.0,605.85,492.97
2016,4,30,17,45,557.5,55.0,2.15,15.5,191.0,523.31,429.27
2016,4,30,18,0,488.0,48.0,2.1,15.0,140.0,444.45,365.33
2016,4,30,18,15,381.5,38.0,2.1,14.5,96.5,341.27,277.38
2016,4,30,18,30,275.0,28.0,2.1,14.0,53.0,247.11,185.71
2016,4,30,18,45,137.5,14.0,2.1,14.0,26.5,118.97,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,60.0,7.0,1.3,11.5,9.5,6.37,0.0
2016,5,1,5,30,120.0,14.0,1.2,12.0,19.0,11.24,0.0
2016,5,1,5,45,255.0,26.5,1.2,12.5,55.5,21.31,11.61
2016,5,1,6,0,390.0,39.0,1.2,13.0,92.0,31.01,21.54
2016,5,1,6,15,475.5,47.5,1.15,13.0,140.0,36.76,27.16
2016,5,1,6,30,561.0,56.0,1.1,13.0,188.0,42.33,32.43
2016,5,1,6,45,613.5,62.5,1.1,13.5,240.0,45.97,35.71
2016,5,1,7,0,666.0,69.0,1.1,14.0,292.0,49.47,38.74
2016,5,1,7,15,704.5,74.0,1.15,14.5,345.0,56.69,44.97
2016,5,1,7,30,743.0,79.0,1.2,15.0,398.0,59.03,46.78
2016,5,1,7,45,769.5,83.5,1.25,15.5,450.0,60.79,48.05
2016,5,1,8,0,796.0,88.0,1.3,16.0,502.0,62.43,49.21
2016,5,1,8,15,816.5,91.0,1.3,16.5,551.0,62.86,49.31
2016,5,1,8,30,837.0,94.0,1.3,17.0,600.0,107.78,58.51
2016,5,1,8,45,851.5,97.0,1.3,17.5,645.5,168.76,96.29
2016,5,1,9,0,866.0,100.0,1.3,18.0,691.0,221.95,136.29
2016,5,1,9,15,878.0,102.0,1.25,18.0,731.5,275.32,181.03
2016,5,1,9,30,890.0,104.0,1.2,18.0,772.0,329.66,228.07
2016,5,1,9,45,899.0,106.0,1.2,18.5,807.0,383.78,274.61
2016,5,1,10,0,908.0,108.0,1.2,19.0,842.0,438.14,320.36
2016,5,1,10,15,914.5,109.0,1.1,19.0,870.0,490.68,363.65
2016,5,1,10,30,921.0,110.0,1.0,19.0,898.0,542.76,405.04
2016,5,1,10,45,925.0,111.5,0.95,19.5,919.0,593.24,443.26
2016,5,1,11,0,929.0,113.0,0.9,20.0,940.0,642.64,479.23
2016,5,1,11,15,932.0,113.5,0.85,20.0,954.0,689.33,512.95
2016,5,1,11,30,935.0,114.0,0.8,20.0,968.0,734.44,544.55
2016,5,1,11,45,935.5,114.5,0.75,20.5,973.5,776.03,571.64
2016,5,1,12,0,936.0,115.0,0.7,21.0,979.0,815.5,595.02
2016,5,1,12,15,935.5,115.0,0.65,21.0,977.0,851.46,616.87
2016,5,1,12,30,935.0,115.0,0.6,21.0,975.0,884.9,636.89
2016,5,1,12,45,933.0,114.0,0.6,21.0,965.5,913.45,654.63
2016,5,1,13,0,931.0,113.0,0.6,21.0,956.0,939.04,670.56
2016,5,1,13,15,927.5,112.5,0.65,20.5,938.5,960.71,686.47
2016,5,1,13,30,924.0,112.0,0.7,20.0,921.0,979.16,700.59
2016,5,1,13,45,917.0,111.0,0.8,20.0,896.0,990.52,710.23
2016,5,1,14,0,910.0,110.0,0.9,20.0,871.0,998.45,717.94
2016,5,1,14,15,902.5,108.5,1.0,19.5,839.5,1001.92,724.39
2016,5,1,14,30,895.0,107.0,1.1,19.0,808.0,1001.98,728.85
2016,5,1,14,45,883.0,106.0,1.25,19.0,770.0,994.82,728.34
2016,5,1,15,0,871.0,105.0,1.4,19.0,732.0,984.38,725.71
2016,5,1,15,15,857.0,102.5,1.45,18.5,689.0,967.12,718.41
2016,5,1,15,30,843.0,100.0,1.5,18.0,646.0,956.97,715.86
2016,5,1,15,45,823.0,97.5,1.55,18.0,598.0,928.02,699.41
2016,5,1,16,0,803.0,95.0,1.6,18.0,550.0,896.5,681.26
2016,5,1,16,15,779.0,91.5,1.6,17.5,500.0,857.71,658.49
2016,5,1,16,30,755.0,88.0,1.6,17.0,450.0,817.0,633.97
2016,5,1,16,45,720.0,84.0,1.65,17.0,397.0,769.35,603.26
2016,5,1,17,0,685.0,80.0,1.7,17.0,344.0,716.52,567.87
2016,5,1,17,15,639.0,74.0,1.6,16.0,292.0,651.74,523.19
2016,5,1,17,30,593.0,68.0,1.5,15.0,240.0,587.85,477.26
2016,5,1,17,45,524.5,60.0,1.45,14.5,189.5,505.76,414.33
2016,5,1,18,0,456.0,52.0,1.4,14.0,139.0,427.24,350.75
2016,5,1,18,15,352.5,41.0,1.35,13.5,96.0,325.86,264.86
2016,5,1,18,30,249.0,30.0,1.3,13.0,53.0,233.16,177.05
2016,5,1,18,45,124.5,15.0,1.3,13.0,26.5,110.13,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,1.0,10.0,1.5,1.36,0.0
2016,5,2,5,30,0.0,3.0,1.0,10.0,3.0,2.63,0.0
2016,5,2,5,45,0.0,9.0,1.05,10.5,9.0,7.9,0.89
2016,5,2,6,0,0.0,15.0,1.1,11.0,15.0,13.18,6.04
2016,5,2,6,15,0.0,23.0,1.1,11.0,23.0,20.23,12.6
2016,5,2,6,30,0.0,31.0,1.1,11.0,31.0,27.3,19.15
2016,5,2,6,45,0.0,40.0,1.15,11.5,40.0,35.26,26.37
2016,5,2,7,0,0.0,49.0,1.2,12.0,49.0,43.23,33.47
2016,5,2,7,15,0.0,87.0,1.2,12.0,87.0,75.87,62.53
2016,5,2,7,30,0.0,125.0,1.2,12.0,125.0,105.88,88.74
2016,5,2,7,45,0.0,110.5,1.2,12.5,110.5,95.62,79.22
2016,5,2,8,0,0.0,96.0,1.2,13.0,96.0,84.48,69.09
2016,5,2,8,15,24.0,173.5,1.15,13.0,188.0,136.59,113.93
2016,5,2,8,30,48.0,251.0,1.1,13.0,280.0,191.45,151.35
2016,5,2,8,45,53.0,273.0,1.1,13.5,307.5,213.2,167.0
2016,5,2,9,0,58.0,295.0,1.1,14.0,335.0,235.87,183.8
2016,5,2,9,15,38.0,279.5,1.1,14.0,306.5,228.81,178.79
2016,5,2,9,30,18.0,264.0,1.1,14.0,278.0,227.09,178.02
2016,5,2,9,45,38.5,314.0,1.1,14.5,345.0,264.94,206.5
2016,5,2,10,0,59.0,364.0,1.1,15.0,412.0,315.02,243.95
2016,5,2,10,15,141.0,393.0,1.1,15.0,513.0,372.7,286.77
2016,5,2,10,30,223.0,422.0,1.1,15.0,614.0,447.65,342.43
2016,5,2,10,45,204.0,435.5,1.15,15.5,614.5,465.32,355.09
2016,5,2,11,0,185.0,449.0,1.2,16.0,615.0,481.3,366.55
2016,5,2,11,15,184.5,456.5,1.2,16.0,624.0,502.69,382.34
2016,5,2,11,30,184.0,464.0,1.2,16.0,633.0,523.97,397.83
2016,5,2,11,45,189.0,461.5,1.25,16.0,636.0,540.72,410.44
2016,5,2,12,0,194.0,459.0,1.3,16.0,639.0,557.28,422.93
2016,5,2,12,15,229.0,457.5,1.35,16.0,669.5,598.26,453.38
2016,5,2,12,30,264.0,456.0,1.4,16.0,700.0,646.35,488.36
2016,5,2,12,45,205.5,456.5,1.45,16.0,645.5,606.62,459.43
2016,5,2,13,0,147.0,457.0,1.5,16.0,591.0,568.26,431.62
2016,5,2,13,15,178.0,447.0,1.55,16.0,606.0,597.49,454.51
2016,5,2,13,30,209.0,437.0,1.6,16.0,621.0,627.06,477.08
2016,5,2,13,45,271.0,410.0,1.65,16.0,642.0,682.3,518.63
2016,5,2,14,0,333.0,383.0,1.7,16.0,663.0,725.08,551.19
2016,5,2,14,15,298.5,376.0,1.75,16.0,620.0,694.45,529.79
2016,5,2,14,30,264.0,369.0,1.8,16.0,577.0,661.85,507.42
2016,5,2,14,45,330.5,333.5,1.85,16.0,581.0,695.4,535.27
2016,5,2,15,0,397.0,298.0,1.9,16.0,585.0,726.55,560.88
2016,5,2,15,15,347.0,290.0,1.9,15.5,530.0,672.26,523.08
2016,5,2,15,30,297.0,282.0,1.9,15.0,475.0,617.17,484.62
2016,5,2,15,45,418.5,226.0,1.9,15.0,476.5,688.12,541.95
2016,5,2,16,0,540.0,170.0,1.9,15.0,478.0,735.21,580.81
2016,5,2,16,15,481.5,167.5,1.9,14.5,423.5,671.45,535.6
2016,5,2,16,30,423.0,165.0,1.9,14.0,369.0,608.18,490.5
2016,5,2,16,45,410.5,146.5,1.95,14.0,326.0,567.17,461.82
2016,5,2,17,0,398.0,128.0,2.0,14.0,283.0,524.98,431.24
2016,5,2,17,15,338.5,121.0,1.95,13.5,239.0,457.81,379.18
2016,5,2,17,30,279.0,114.0,1.9,13.0,195.0,378.53,316.07
2016,5,2,17,45,286.0,93.5,1.9,12.5,162.5,350.94,294.18
2016,5,2,18,0,293.0,73.0,1.9,12.0,130.0,335.71,280.02
2016,5,2,18,15,208.0,55.0,1.85,12.0,89.5,232.35,190.79
2016,5,2,18,30,123.0,37.0,1.8,12.0,49.0,149.54,114.07
2016,5,2,18,45,61.5,18.5,1.8,12.0,24.5,70.94,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.3,10.0,5.5,5.0,0.0
2016,5,3,5,30,0.0,11.0,1.3,10.0,11.0,9.67,0.0
2016,5,3,5,45,7.0,29.5,1.3,10.5,31.0,25.59,15.76
2016,5,3,6,0,14.0,48.0,1.3,11.0,51.0,40.27,30.0
2016,5,3,6,15,29.5,70.0,1.25,11.0,77.0,57.3,45.79
2016,5,3,6,30,45.0,92.0,1.2,11.0,103.0,73.98,61.08
2016,5,3,6,45,61.5,112.5,1.2,11.5,131.5,89.41,74.83
2016,5,3,7,0,78.0,133.0,1.2,12.0,160.0,104.58,88.02
2016,5,3,7,15,177.0,151.5,1.25,12.0,225.0,113.69,95.8
2016,5,3,7,30,276.0,170.0,1.3,12.0,290.0,119.73,100.77
2016,5,3,7,45,310.0,187.0,1.4,12.0,337.5,129.54,108.96
2016,5,3,8,0,344.0,204.0,1.5,12.0,385.0,138.91,116.69
2016,5,3,8,15,327.0,230.5,1.6,12.0,415.5,152.95,128.38
2016,5,3,8,30,310.0,257.0,1.7,12.0,446.0,190.67,143.0
2016,5,3,8,45,206.0,286.5,1.8,12.5,416.0,229.59,174.66
2016,5,3,9,0,102.0,316.0,1.9,13.0,386.0,257.12,200.12
2016,5,3,9,15,186.0,332.5,1.85,13.0,470.0,287.99,221.16
2016,5,3,9,30,270.0,349.0,1.8,13.0,554.0,328.9,251.29
2016,5,3,9,45,248.0,371.5,1.8,13.5,565.5,357.72,275.03
2016,5,3,10,0,226.0,394.0,1.8,14.0,577.0,393.31,303.23
2016,5,3,10,15,216.5,410.0,1.7,14.0,590.5,418.7,323.17
2016,5,3,10,30,207.0,426.0,1.6,14.0,604.0,443.32,342.08
2016,5,3,10,45,175.5,438.0,1.55,14.5,591.5,452.31,348.35
2016,5,3,11,0,144.0,450.0,1.5,15.0,579.0,458.38,352.09
2016,5,3,11,15,132.5,455.0,1.4,15.0,575.5,468.92,359.55
2016,5,3,11,30,121.0,460.0,1.3,15.0,572.0,478.37,365.97
2016,5,3,11,45,114.0,461.0,1.2,15.0,567.0,486.69,371.53
2016,5,3,12,0,107.0,462.0,1.1,15.0,562.0,491.94,374.79
2016,5,3,12,15,262.5,428.5,1.05,15.0,672.0,603.28,458.11
2016,5,3,12,30,418.0,395.0,1.0,15.0,782.0,723.56,544.01
2016,5,3,12,45,425.0,387.5,1.0,15.0,777.5,744.77,557.86
2016,5,3,13,0,432.0,380.0,1.0,15.0,773.0,764.56,571.89
2016,5,3,13,15,624.0,273.5,1.05,15.0,828.5,858.21,641.49
2016,5,3,13,30,816.0,167.0,1.1,15.0,884.0,945.69,701.5
2016,5,3,13,45,585.0,272.5,1.15,15.0,780.0,857.28,641.0
2016,5,3,14,0,354.0,378.0,1.2,15.0,676.0,740.49,557.85
2016,5,3,14,15,382.0,351.0,1.3,15.0,661.5,749.46,568.51
