Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,14,30,410.0,324.0,1.4,15.0,647.0,771.54,586.57
2016,5,3,14,45,245.5,327.0,1.5,15.0,518.0,604.91,466.96
2016,5,3,15,0,81.0,330.0,1.6,15.0,389.0,416.34,325.68
2016,5,3,15,15,89.0,312.5,1.65,14.5,373.5,409.18,323.4
2016,5,3,15,30,97.0,295.0,1.7,14.0,358.0,401.44,319.53
2016,5,3,15,45,101.0,273.5,1.8,14.0,335.0,384.43,307.94
2016,5,3,16,0,105.0,252.0,1.9,14.0,312.0,366.69,295.69
2016,5,3,16,15,129.5,229.5,1.95,14.0,297.0,383.52,310.9
2016,5,3,16,30,154.0,207.0,2.0,14.0,282.0,380.64,310.68
2016,5,3,16,45,131.0,183.0,2.05,14.0,241.5,331.77,272.43
2016,5,3,17,0,108.0,159.0,2.1,14.0,201.0,283.13,233.72
2016,5,3,17,15,90.5,138.5,2.05,13.5,170.5,229.51,190.53
2016,5,3,17,30,73.0,118.0,2.0,13.0,140.0,192.19,159.66
2016,5,3,17,45,58.0,95.5,1.95,13.0,110.5,154.32,127.33
2016,5,3,18,0,43.0,73.0,1.9,13.0,81.0,116.49,94.39
2016,5,3,18,15,21.5,52.0,1.8,12.5,56.0,76.45,59.14
2016,5,3,18,30,0.0,31.0,1.7,12.0,31.0,30.88,19.1
2016,5,3,18,45,0.0,15.5,1.6,12.0,15.5,13.66,0.0
2016,5,3,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,2.5,2.05,11.0,2.5,2.27,0.0
2016,5,4,5,30,0.0,5.0,2.1,11.0,5.0,4.38,0.0
2016,5,4,5,45,0.0,14.5,2.15,11.0,14.5,12.74,5.09
2016,5,4,6,0,0.0,24.0,2.2,11.0,24.0,21.12,13.1
2016,5,4,6,15,0.0,36.0,2.2,11.0,36.0,31.73,22.94
2016,5,4,6,30,0.0,48.0,2.2,11.0,48.0,42.36,32.74
2016,5,4,6,45,0.0,62.0,2.2,11.0,62.0,54.71,43.95
2016,5,4,7,0,0.0,76.0,2.2,11.0,76.0,66.57,54.55
2016,5,4,7,15,0.0,89.0,2.1,11.0,89.0,77.53,64.21
2016,5,4,7,30,0.0,102.0,2.0,11.0,102.0,88.42,73.65
2016,5,4,7,45,45.0,164.5,1.95,11.5,188.5,129.32,109.13
2016,5,4,8,0,90.0,227.0,1.9,12.0,275.0,168.7,142.44
2016,5,4,8,15,120.0,252.5,1.85,12.0,322.5,174.81,147.07
2016,5,4,8,30,150.0,278.0,1.8,12.0,370.0,204.05,158.83
2016,5,4,8,45,191.0,297.5,1.75,12.0,423.5,235.04,179.84
2016,5,4,9,0,232.0,317.0,1.7,12.0,477.0,270.84,205.93
2016,5,4,9,15,283.5,326.0,1.6,12.0,533.0,296.91,225.02
2016,5,4,9,30,335.0,335.0,1.5,12.0,589.0,339.17,257.81
2016,5,4,9,45,241.0,367.0,1.45,12.5,554.5,353.09,271.94
2016,5,4,10,0,147.0,399.0,1.4,13.0,520.0,366.38,283.98
2016,5,4,10,15,144.0,413.5,1.35,13.0,535.5,389.55,301.98
2016,5,4,10,30,141.0,428.0,1.3,13.0,551.0,412.66,319.55
2016,5,4,10,45,109.0,428.0,1.3,13.0,524.5,414.57,321.07
2016,5,4,11,0,77.0,428.0,1.3,13.0,498.0,406.13,314.64
2016,5,4,11,15,89.0,441.5,1.35,13.0,523.0,433.47,335.52
2016,5,4,11,30,101.0,455.0,1.4,13.0,548.0,462.17,357.09
2016,5,4,11,45,114.5,462.5,1.5,13.5,568.5,488.58,376.49
2016,5,4,12,0,128.0,470.0,1.6,14.0,589.0,517.33,397.52
2016,5,4,12,15,192.5,465.0,1.7,14.0,644.0,576.68,442.72
2016,5,4,12,30,257.0,460.0,1.8,14.0,699.0,645.08,493.74
2016,5,4,12,45,241.0,458.0,1.9,14.0,680.5,639.26,489.77
2016,5,4,13,0,225.0,456.0,2.0,14.0,662.0,637.02,488.86
2016,5,4,13,15,251.5,441.5,2.05,14.0,667.0,670.31,514.23
2016,5,4,13,30,278.0,427.0,2.1,14.0,672.0,694.18,532.72
2016,5,4,13,45,360.5,382.5,2.15,14.0,691.0,739.95,568.83
2016,5,4,14,0,443.0,338.0,2.2,14.0,710.0,798.74,613.47
2016,5,4,14,15,355.5,354.5,2.25,14.0,646.0,727.77,562.02
2016,5,4,14,30,268.0,371.0,2.3,14.0,582.0,668.41,518.63
2016,5,4,14,45,261.0,353.0,2.4,14.0,551.0,649.1,506.66
2016,5,4,15,0,254.0,335.0,2.5,14.0,520.0,628.16,493.07
2016,5,4,15,15,266.0,311.5,2.5,14.0,495.0,618.05,487.64
2016,5,4,15,30,278.0,288.0,2.5,14.0,470.0,606.08,480.79
2016,5,4,15,45,202.0,271.5,2.55,14.0,398.5,497.26,398.6
2016,5,4,16,0,126.0,255.0,2.6,14.0,327.0,408.07,329.25
2016,5,4,16,15,121.5,231.5,2.55,13.5,296.0,378.47,308.04
2016,5,4,16,30,117.0,208.0,2.5,13.0,265.0,348.17,285.61
2016,5,4,16,45,136.5,184.0,2.5,13.0,243.5,337.78,279.19
2016,5,4,17,0,156.0,160.0,2.5,13.0,222.0,325.41,270.85
2016,5,4,17,15,137.5,139.5,2.4,12.5,188.5,284.36,237.88
2016,5,4,17,30,119.0,119.0,2.3,12.0,155.0,243.8,204.55
2016,5,4,17,45,99.5,97.0,2.2,12.0,123.0,200.73,167.84
2016,5,4,18,0,80.0,75.0,2.1,12.0,91.0,158.01,130.59
2016,5,4,18,15,52.5,54.0,2.0,11.5,63.5,111.65,89.61
2016,5,4,18,30,25.0,33.0,1.9,11.0,36.0,54.75,39.15
2016,5,4,18,45,12.5,16.5,1.8,11.0,18.0,24.04,0.0
2016,5,4,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,1.75,11.0,6.5,5.91,0.0
2016,5,5,5,30,0.0,13.0,1.8,11.0,13.0,11.44,0.0
2016,5,5,5,45,9.0,32.0,1.9,11.5,33.5,27.42,17.57
2016,5,5,6,0,18.0,51.0,2.0,12.0,54.0,42.61,32.01
2016,5,5,6,15,34.0,73.0,2.05,12.0,80.5,59.58,47.68
2016,5,5,6,30,50.0,95.0,2.1,12.0,107.0,76.21,62.86
2016,5,5,6,45,66.0,115.5,2.2,12.0,136.0,91.6,76.68
2016,5,5,7,0,82.0,136.0,2.3,12.0,165.0,106.73,89.99
2016,5,5,7,15,158.5,157.0,2.3,12.0,223.5,117.02,98.82
2016,5,5,7,30,235.0,178.0,2.3,12.0,282.0,124.24,104.81
2016,5,5,7,45,229.5,202.5,2.3,12.5,314.0,138.0,116.22
2016,5,5,8,0,224.0,227.0,2.3,13.0,346.0,160.71,135.12
2016,5,5,8,15,192.5,253.0,2.25,13.0,362.5,176.97,148.49
2016,5,5,8,30,161.0,279.0,2.2,13.0,379.0,206.14,159.57
2016,5,5,8,45,164.0,301.5,2.2,13.0,409.5,234.79,180.36
2016,5,5,9,0,167.0,324.0,2.2,13.0,440.0,264.22,203.15
2016,5,5,9,15,206.5,340.5,2.15,13.0,492.0,299.28,229.61
2016,5,5,9,30,246.0,357.0,2.1,13.0,544.0,328.98,252.54
2016,5,5,9,45,313.0,356.0,2.1,13.5,605.0,371.05,284.61
2016,5,5,10,0,380.0,355.0,2.1,14.0,666.0,419.8,322.18
2016,5,5,10,15,355.5,377.5,2.1,14.0,676.5,451.11,347.87
2016,5,5,10,30,331.0,400.0,2.1,14.0,687.0,480.31,371.24
2016,5,5,10,45,264.5,426.0,2.1,14.5,659.0,487.15,376.37
2016,5,5,11,0,198.0,452.0,2.1,15.0,631.0,492.84,379.88
2016,5,5,11,15,112.5,406.5,2.15,15.0,508.5,418.14,324.01
2016,5,5,11,30,27.0,361.0,2.2,15.0,386.0,333.02,258.73
2016,5,5,11,45,28.5,362.5,2.25,15.0,389.0,340.25,264.73
2016,5,5,12,0,30.0,364.0,2.3,15.0,392.0,347.57,270.43
2016,5,5,12,15,30.0,363.5,2.3,15.0,391.5,351.97,273.83
2016,5,5,12,30,30.0,363.0,2.3,15.0,391.0,356.24,277.17
2016,5,5,12,45,165.5,394.0,2.3,15.0,545.5,514.87,400.33
2016,5,5,13,0,301.0,425.0,2.3,15.0,700.0,684.39,525.68
2016,5,5,13,15,290.0,426.0,2.25,15.0,687.0,690.7,528.78
2016,5,5,13,30,279.0,427.0,2.2,15.0,674.0,695.45,532.08
2016,5,5,13,45,187.5,416.5,2.2,15.0,580.5,596.82,459.76
2016,5,5,14,0,96.0,406.0,2.2,15.0,487.0,491.43,381.04
2016,5,5,14,15,128.5,395.5,2.2,15.0,499.5,534.28,415.08
2016,5,5,14,30,161.0,385.0,2.2,15.0,512.0,561.91,437.02
2016,5,5,14,45,187.5,364.0,2.2,15.0,505.5,571.51,445.84
2016,5,5,15,0,214.0,343.0,2.2,15.0,499.0,579.91,454.01
2016,5,5,15,15,272.0,310.5,2.15,14.5,496.5,622.95,489.23
2016,5,5,15,30,330.0,278.0,2.1,14.0,494.0,645.21,509.28
2016,5,5,15,45,505.0,209.0,2.05,14.0,512.5,753.32,593.94
2016,5,5,16,0,680.0,140.0,2.0,14.0,531.0,843.33,660.38
2016,5,5,16,15,652.5,134.0,1.95,14.0,482.5,800.71,630.68
2016,5,5,16,30,625.0,128.0,1.9,14.0,434.0,756.56,600.87
2016,5,5,16,45,585.5,122.0,1.85,14.0,383.0,700.52,561.77
2016,5,5,17,0,546.0,116.0,1.8,14.0,332.0,637.63,516.68
2016,5,5,17,15,497.0,106.5,1.7,13.5,282.0,571.06,468.04
2016,5,5,17,30,448.0,97.0,1.6,13.0,232.0,506.18,418.41
2016,5,5,17,45,383.0,85.0,1.55,13.0,184.5,428.06,355.43
2016,5,5,18,0,318.0,73.0,1.5,13.0,137.0,354.0,293.36
2016,5,5,18,15,230.5,56.5,1.35,12.5,96.0,263.08,215.53
2016,5,5,18,30,143.0,40.0,1.2,12.0,55.0,165.98,129.52
2016,5,5,18,45,71.5,20.0,1.1,11.5,27.5,80.27,19.3
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,6.5,9.5,1.5,10.0,10.0,8.64,0.0
2016,5,6,5,30,13.0,19.0,1.5,10.0,20.0,16.56,0.62
2016,5,6,5,45,72.5,39.5,1.55,10.5,50.0,32.26,21.94
2016,5,6,6,0,132.0,60.0,1.6,11.0,80.0,46.69,35.81
2016,5,6,6,15,183.5,79.5,1.55,11.0,119.0,60.88,49.07
2016,5,6,6,30,235.0,99.0,1.5,11.0,158.0,74.65,61.73
2016,5,6,6,45,294.5,108.5,1.45,11.0,199.5,81.4,67.85
2016,5,6,7,0,354.0,118.0,1.4,11.0,241.0,83.01,69.2
2016,5,6,7,15,221.5,150.5,1.3,11.0,232.0,107.66,90.85
2016,5,6,7,30,89.0,183.0,1.2,11.0,223.0,139.58,118.43
2016,5,6,7,45,104.0,208.0,1.2,11.0,259.5,156.29,132.39
2016,5,6,8,0,119.0,233.0,1.2,11.0,296.0,163.01,137.66
2016,5,6,8,15,80.0,241.5,1.15,11.0,286.0,180.14,144.44
2016,5,6,8,30,41.0,250.0,1.1,11.0,276.0,191.96,152.69
2016,5,6,8,45,20.5,189.5,1.1,11.5,202.5,155.13,122.65
2016,5,6,9,0,0.0,129.0,1.1,12.0,129.0,112.83,88.61
2016,5,6,9,15,27.0,231.0,1.1,12.0,251.5,193.13,152.61
2016,5,6,9,30,54.0,333.0,1.1,12.0,374.0,277.36,217.85
2016,5,6,9,45,30.5,264.5,1.15,12.0,288.0,226.91,178.55
2016,5,6,10,0,7.0,196.0,1.2,12.0,202.0,172.91,136.19
2016,5,6,10,15,3.5,123.0,1.2,12.0,126.0,110.2,85.6
2016,5,6,10,30,0.0,50.0,1.2,12.0,50.0,44.43,31.5
2016,5,6,10,45,4.0,121.0,1.25,12.5,124.5,109.31,84.85
2016,5,6,11,0,8.0,192.0,1.3,13.0,199.0,173.63,136.3
2016,5,6,11,15,10.5,227.5,1.3,13.0,237.5,206.78,162.32
2016,5,6,11,30,13.0,263.0,1.3,13.0,276.0,240.45,188.6
2016,5,6,11,45,15.5,288.0,1.35,13.0,303.0,265.59,208.09
2016,5,6,12,0,18.0,313.0,1.4,13.0,330.0,291.27,227.94
2016,5,6,12,15,21.0,332.0,1.4,13.0,352.0,312.61,244.3
2016,5,6,12,30,24.0,351.0,1.4,13.0,374.0,334.46,261.03
2016,5,6,12,45,16.0,271.0,1.4,13.0,286.0,257.17,201.48
2016,5,6,13,0,8.0,191.0,1.4,13.0,198.0,178.47,139.84
2016,5,6,13,15,7.5,187.5,1.4,13.0,194.5,175.37,137.72
2016,5,6,13,30,7.0,184.0,1.4,13.0,191.0,172.18,135.29
2016,5,6,13,45,9.0,210.5,1.4,13.0,219.0,199.09,156.95
2016,5,6,14,0,11.0,237.0,1.4,13.0,247.0,226.64,178.91
2016,5,6,14,15,9.0,219.0,1.3,13.0,227.0,208.48,164.55
2016,5,6,14,30,7.0,201.0,1.2,13.0,207.0,190.11,150.13
2016,5,6,14,45,6.0,193.0,1.2,13.0,198.0,182.12,144.05
2016,5,6,15,0,5.0,185.0,1.2,13.0,189.0,174.08,137.89
2016,5,6,15,15,88.5,244.5,1.1,13.0,303.0,349.21,279.67
2016,5,6,15,30,172.0,304.0,1.0,13.0,417.0,503.15,397.48
2016,5,6,15,45,175.0,280.5,0.95,13.0,388.5,482.04,381.47
2016,5,6,16,0,178.0,257.0,0.9,13.0,360.0,459.72,366.1
2016,5,6,16,15,412.0,189.0,0.85,13.0,399.0,633.95,503.0
2016,5,6,16,30,646.0,121.0,0.8,13.0,438.0,768.13,600.97
2016,5,6,16,45,326.5,128.0,0.8,13.0,287.5,470.85,380.39
2016,5,6,17,0,7.0,135.0,0.8,13.0,137.0,136.54,109.14
2016,5,6,17,15,3.5,115.5,0.75,13.0,116.5,114.7,92.16
2016,5,6,17,30,0.0,96.0,0.7,13.0,96.0,92.82,73.78
2016,5,6,17,45,0.0,76.5,0.7,13.0,76.5,73.51,57.4
2016,5,6,18,0,0.0,57.0,0.7,13.0,57.0,53.73,40.32
2016,5,6,18,15,0.0,40.0,0.7,12.5,40.0,36.5,25.29
2016,5,6,18,30,0.0,23.0,0.7,12.0,23.0,20.26,10.93
2016,5,6,18,45,0.0,11.5,0.75,11.5,11.5,10.11,0.0
2016,5,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.4,11.0,9.0,8.19,0.0
2016,5,7,5,30,0.0,18.0,1.5,11.0,18.0,15.87,1.85
2016,5,7,5,45,39.0,38.5,1.6,11.0,44.5,31.58,21.45
2016,5,7,6,0,78.0,59.0,1.7,11.0,71.0,47.27,36.37
2016,5,7,6,15,111.0,80.5,1.75,11.0,105.0,63.26,51.22
2016,5,7,6,30,144.0,102.0,1.8,11.0,139.0,78.88,65.52
2016,5,7,6,45,181.5,118.5,1.85,11.5,175.5,91.04,76.31
2016,5,7,7,0,219.0,135.0,1.9,12.0,212.0,98.16,82.37
2016,5,7,7,15,109.5,135.0,1.95,12.0,173.5,103.11,86.52
2016,5,7,7,30,0.0,135.0,2.0,12.0,135.0,113.6,95.45
2016,5,7,7,45,24.0,176.0,2.05,12.0,189.0,144.4,121.93
2016,5,7,8,0,48.0,217.0,2.1,12.0,243.0,162.93,137.42
2016,5,7,8,15,26.0,198.5,2.1,12.0,213.0,153.72,123.05
2016,5,7,8,30,4.0,180.0,2.1,12.0,183.0,151.96,121.4
2016,5,7,8,45,3.0,173.5,2.15,12.5,175.5,148.39,117.93
2016,5,7,9,0,2.0,167.0,2.2,13.0,168.0,144.15,114.01
2016,5,7,9,15,3.0,171.5,2.15,13.0,174.0,148.84,117.53
2016,5,7,9,30,4.0,176.0,2.1,13.0,180.0,153.6,121.12
2016,5,7,9,45,2.0,154.0,2.1,13.0,156.0,135.32,106.15
2016,5,7,10,0,0.0,132.0,2.1,13.0,132.0,116.23,90.52
2016,5,7,10,15,0.0,104.5,2.05,13.0,104.5,92.61,71.12
2016,5,7,10,30,0.0,77.0,2.0,13.0,77.0,68.5,51.26
2016,5,7,10,45,0.0,79.0,2.0,13.5,79.0,70.31,52.61
2016,5,7,11,0,0.0,81.0,2.0,14.0,81.0,72.08,53.91
2016,5,7,11,15,0.0,71.0,1.95,14.0,71.0,63.23,46.62
2016,5,7,11,30,0.0,61.0,1.9,14.0,61.0,54.33,39.29
2016,5,7,11,45,0.0,87.0,1.9,14.0,87.0,77.46,58.23
2016,5,7,12,0,0.0,113.0,1.9,14.0,113.0,100.6,77.02
2016,5,7,12,15,0.0,85.5,1.85,14.0,85.5,76.19,57.13
2016,5,7,12,30,0.0,58.0,1.8,14.0,58.0,51.66,37.08
2016,5,7,12,45,0.0,82.5,1.75,14.0,82.5,73.53,55.05
2016,5,7,13,0,0.0,107.0,1.7,14.0,107.0,95.5,72.96
2016,5,7,13,15,4.5,159.5,1.65,14.0,164.0,147.14,114.86
2016,5,7,13,30,9.0,212.0,1.6,14.0,221.0,199.83,156.96
2016,5,7,13,45,7.0,191.5,1.6,14.0,198.0,179.56,140.81
2016,5,7,14,0,5.0,171.0,1.6,14.0,175.0,159.06,124.59
2016,5,7,14,15,7.5,199.5,1.55,14.0,205.5,188.56,148.48
2016,5,7,14,30,10.0,228.0,1.5,14.0,236.0,218.93,172.79
2016,5,7,14,45,6.0,195.0,1.5,14.0,200.0,184.02,145.1
2016,5,7,15,0,2.0,162.0,1.5,14.0,164.0,149.0,117.18
2016,5,7,15,15,55.0,231.5,1.45,14.0,268.5,284.89,228.15
2016,5,7,15,30,108.0,301.0,1.4,14.0,373.0,418.78,332.91
2016,5,7,15,45,95.0,276.0,1.4,14.0,336.0,381.1,303.8
2016,5,7,16,0,82.0,251.0,1.4,14.0,299.0,342.97,275.1
2016,5,7,16,15,140.0,230.0,1.35,13.5,302.5,393.45,318.01
2016,5,7,16,30,198.0,209.0,1.3,13.0,306.0,422.87,344.01
2016,5,7,16,45,99.0,165.5,1.3,13.0,214.0,279.89,229.37
2016,5,7,17,0,0.0,122.0,1.3,13.0,122.0,115.63,92.36
2016,5,7,17,15,0.0,103.5,1.2,13.0,103.5,97.79,77.95
2016,5,7,17,30,0.0,85.0,1.1,13.0,85.0,79.74,62.8
2016,5,7,17,45,0.0,68.0,1.05,13.0,68.0,63.17,48.64
2016,5,7,18,0,0.0,51.0,1.0,13.0,51.0,46.29,34.02
2016,5,7,18,15,0.0,36.0,0.95,12.5,36.0,31.76,21.31
2016,5,7,18,30,0.0,21.0,0.9,12.0,21.0,18.49,9.54
2016,5,7,18,45,0.0,10.5,0.9,12.0,10.5,9.23,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,41.5,11.5,1.0,11.0,14.0,10.46,0.0
2016,5,8,5,30,83.0,23.0,1.0,11.0,28.0,18.72,4.61
2016,5,8,5,45,183.0,39.0,1.05,11.5,64.0,30.18,20.34
2016,5,8,6,0,283.0,55.0,1.1,12.0,100.0,42.01,31.64
2016,5,8,6,15,358.5,67.0,1.15,12.0,145.0,50.36,39.58
2016,5,8,6,30,434.0,79.0,1.2,12.0,190.0,58.44,47.05
2016,5,8,6,45,289.5,110.0,1.25,12.0,191.5,82.37,68.47
2016,5,8,7,0,145.0,141.0,1.3,12.0,193.0,106.21,89.43
2016,5,8,7,15,123.0,164.0,1.25,12.0,212.5,121.13,102.23
2016,5,8,7,30,101.0,187.0,1.2,12.0,232.0,142.25,120.21
2016,5,8,7,45,117.0,211.5,1.2,12.5,270.0,150.46,126.57
2016,5,8,8,0,133.0,236.0,1.2,13.0,308.0,164.85,138.17
2016,5,8,8,15,85.0,242.0,1.15,13.0,289.5,181.55,144.08
2016,5,8,8,30,37.0,248.0,1.1,13.0,271.0,191.11,150.9
2016,5,8,8,45,37.0,265.5,1.1,13.5,290.0,208.67,163.88
2016,5,8,9,0,37.0,283.0,1.1,14.0,309.0,226.43,177.17
2016,5,8,9,15,30.0,283.5,1.1,14.0,305.5,231.17,180.89
2016,5,8,9,30,23.0,284.0,1.1,14.0,302.0,244.71,191.55
2016,5,8,9,45,33.0,317.5,1.15,14.0,344.5,266.9,208.43
2016,5,8,10,0,43.0,351.0,1.2,14.0,387.0,300.92,234.41
2016,5,8,10,15,40.5,358.5,1.2,14.0,393.5,311.78,242.53
2016,5,8,10,30,38.0,366.0,1.2,14.0,400.0,322.4,250.52
2016,5,8,10,45,117.0,410.5,1.3,14.5,516.0,401.61,310.4
2016,5,8,11,0,196.0,455.0,1.4,15.0,632.0,495.34,379.66
2016,5,8,11,15,104.0,350.0,1.45,15.0,444.0,367.61,284.48
2016,5,8,11,30,12.0,245.0,1.5,15.0,256.0,224.22,174.13
2016,5,8,11,45,22.5,316.0,1.6,15.0,337.0,295.82,230.28
2016,5,8,12,0,33.0,387.0,1.7,15.0,418.0,370.35,286.84
2016,5,8,12,15,27.5,364.5,1.75,15.0,390.0,351.05,271.96
2016,5,8,12,30,22.0,342.0,1.8,15.0,362.0,324.76,252.19
2016,5,8,12,45,31.5,368.5,1.9,15.0,397.0,367.43,285.23
2016,5,8,13,0,41.0,395.0,2.0,15.0,432.0,405.83,314.54
2016,5,8,13,15,27.5,331.5,2.05,15.0,356.5,337.04,262.43
2016,5,8,13,30,14.0,268.0,2.1,15.0,281.0,256.52,200.59
2016,5,8,13,45,20.5,299.0,2.15,15.0,317.0,293.31,229.93
2016,5,8,14,0,27.0,330.0,2.2,15.0,353.0,346.07,270.92
2016,5,8,14,15,27.5,320.5,2.25,15.0,343.5,340.4,266.87
2016,5,8,14,30,28.0,311.0,2.3,15.0,334.0,334.52,262.93
2016,5,8,14,45,24.0,287.5,2.35,15.0,306.5,292.72,231.01
2016,5,8,15,0,20.0,264.0,2.4,15.0,279.0,267.04,211.45
2016,5,8,15,15,26.0,261.5,2.4,14.5,279.5,289.16,230.11
2016,5,8,15,30,32.0,259.0,2.4,14.0,280.0,295.74,236.51
2016,5,8,15,45,25.0,233.5,2.45,14.0,249.5,246.8,198.06
2016,5,8,16,0,18.0,208.0,2.5,14.0,219.0,215.32,173.23
2016,5,8,16,15,10.0,181.5,2.5,13.5,187.5,181.74,146.5
2016,5,8,16,30,2.0,155.0,2.5,13.0,156.0,148.21,119.32
2016,5,8,16,45,8.0,148.5,2.5,13.0,152.0,149.12,120.82
2016,5,8,17,0,14.0,142.0,2.5,13.0,148.0,150.3,122.46
2016,5,8,17,15,9.0,123.0,2.5,12.5,126.5,127.73,103.82
2016,5,8,17,30,4.0,104.0,2.5,12.0,105.0,105.25,84.95
2016,5,8,17,45,238.0,79.5,2.5,12.0,129.5,293.21,249.36
2016,5,8,18,0,472.0,55.0,2.5,12.0,154.0,446.24,374.67
2016,5,8,18,15,379.0,45.0,2.35,11.5,110.5,351.6,292.05
2016,5,8,18,30,286.0,35.0,2.2,11.0,67.0,264.15,212.43
2016,5,8,18,45,143.0,17.5,2.1,11.0,33.5,136.15,68.18
2016,5,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,43.5,13.0,1.95,10.0,15.5,11.82,0.0
2016,5,9,5,30,87.0,26.0,2.0,10.0,31.0,21.01,7.12
2016,5,9,5,45,190.5,42.0,2.05,10.0,68.5,32.51,22.56
2016,5,9,6,0,294.0,58.0,2.1,10.0,106.0,44.29,33.95
2016,5,9,6,15,372.5,70.0,2.05,10.0,152.5,52.6,41.92
2016,5,9,6,30,451.0,82.0,2.0,10.0,199.0,60.65,49.42
2016,5,9,6,45,225.5,77.5,2.0,10.5,136.0,54.95,44.24
2016,5,9,7,0,0.0,73.0,2.0,11.0,73.0,64.32,52.51
2016,5,9,7,15,0.0,87.0,1.95,11.0,87.0,76.11,62.89
2016,5,9,7,30,0.0,101.0,1.9,11.0,101.0,87.8,73.03
2016,5,9,7,45,0.0,120.0,1.9,11.0,120.0,103.27,86.39
2016,5,9,8,0,0.0,139.0,1.9,11.0,139.0,118.52,99.4
2016,5,9,8,15,3.5,166.0,1.85,11.0,168.5,139.86,112.3
2016,5,9,8,30,7.0,193.0,1.8,11.0,198.0,162.09,129.98
2016,5,9,8,45,12.0,218.5,1.75,11.5,227.0,183.99,146.85
2016,5,9,9,0,17.0,244.0,1.7,12.0,256.0,206.66,164.18
2016,5,9,9,15,15.0,244.0,1.7,12.0,255.0,209.06,165.83
2016,5,9,9,30,13.0,244.0,1.7,12.0,254.0,210.91,167.14
2016,5,9,9,45,28.0,297.5,1.7,12.5,320.5,250.85,197.93
2016,5,9,10,0,43.0,351.0,1.7,13.0,387.0,301.13,236.33
2016,5,9,10,15,40.5,358.5,1.65,13.0,393.0,311.96,244.38
2016,5,9,10,30,38.0,366.0,1.6,13.0,399.0,322.55,252.35
2016,5,9,10,45,54.5,397.0,1.6,13.5,446.0,361.91,281.88
2016,5,9,11,0,71.0,428.0,1.6,14.0,493.0,403.68,312.75
2016,5,9,11,15,134.0,449.0,1.6,14.0,573.0,467.07,360.69
2016,5,9,11,30,197.0,470.0,1.6,14.0,653.0,540.62,415.34
2016,5,9,11,45,259.5,459.0,1.65,14.0,701.5,592.63,454.28
2016,5,9,12,0,322.0,448.0,1.7,14.0,750.0,650.37,497.21
2016,5,9,12,15,239.0,461.5,1.75,14.0,686.0,612.58,468.7
2016,5,9,12,30,156.0,475.0,1.8,14.0,622.0,570.64,437.29
2016,5,9,12,45,162.0,465.0,1.85,14.5,615.5,578.92,443.64
2016,5,9,13,0,168.0,455.0,1.9,15.0,609.0,586.51,449.12
2016,5,9,13,15,531.5,291.5,1.9,15.0,766.5,793.52,607.05
2016,5,9,13,30,895.0,128.0,1.9,15.0,924.0,976.96,734.15
2016,5,9,13,45,518.5,273.5,1.95,15.0,732.0,795.84,606.9
2016,5,9,14,0,142.0,419.0,2.0,15.0,540.0,564.77,433.85
2016,5,9,14,15,270.0,376.5,2.0,15.0,596.0,668.93,515.66
2016,5,9,14,30,398.0,334.0,2.0,15.0,652.0,757.65,582.6
2016,5,9,14,45,231.5,330.5,2.05,15.0,513.5,595.88,463.09
2016,5,9,15,0,65.0,327.0,2.1,15.0,375.0,396.65,311.44
2016,5,9,15,15,55.0,300.5,2.1,14.5,339.5,361.39,286.45
2016,5,9,15,30,45.0,274.0,2.1,14.0,304.0,325.5,259.68
2016,5,9,15,45,43.0,253.5,2.1,14.0,280.5,303.88,243.57
2016,5,9,16,0,41.0,233.0,2.1,14.0,257.0,281.87,226.95
2016,5,9,16,15,28.0,204.0,2.1,14.0,220.0,238.96,192.94
2016,5,9,16,30,15.0,175.0,2.1,14.0,183.0,181.8,146.77
2016,5,9,16,45,7.5,148.0,2.15,14.0,152.0,147.98,119.24
2016,5,9,17,0,0.0,121.0,2.2,14.0,121.0,114.25,91.27
2016,5,9,17,15,0.0,103.5,2.2,13.5,103.5,97.5,77.64
2016,5,9,17,30,0.0,86.0,2.2,13.0,86.0,80.59,63.56
2016,5,9,17,45,217.0,75.0,2.25,13.0,121.0,270.58,229.35
2016,5,9,18,0,434.0,64.0,2.3,13.0,156.0,429.58,359.14
2016,5,9,18,15,338.5,52.0,2.25,12.5,112.0,329.8,273.06
2016,5,9,18,30,243.0,40.0,2.2,12.0,68.0,242.04,194.32
2016,5,9,18,45,121.5,20.0,2.2,11.5,34.0,123.51,67.41
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,61.5,12.5,1.65,10.0,16.5,11.37,0.0
2016,5,10,5,30,123.0,25.0,1.7,10.0,33.0,19.58,7.16
2016,5,10,5,45,236.5,39.0,1.75,10.5,71.5,30.21,20.62
2016,5,10,6,0,350.0,53.0,1.8,11.0,110.0,40.57,30.55
2016,5,10,6,15,426.0,62.5,1.7,11.0,157.0,48.35,37.97
2016,5,10,6,30,502.0,72.0,1.6,11.0,204.0,54.21,43.45
2016,5,10,6,45,257.5,99.0,1.55,11.5,167.5,74.75,61.82
2016,5,10,7,0,13.0,126.0,1.5,12.0,131.0,104.55,87.99
2016,5,10,7,15,92.0,157.5,1.35,12.5,199.0,122.7,103.4
2016,5,10,7,30,171.0,189.0,1.2,13.0,267.0,137.32,115.45
2016,5,10,7,45,180.0,212.5,1.05,13.5,303.0,151.67,127.04
2016,5,10,8,0,189.0,236.0,0.9,14.0,339.0,165.47,137.94
2016,5,10,8,15,140.0,257.0,0.8,14.0,337.5,181.69,142.18
2016,5,10,8,30,91.0,278.0,0.7,14.0,336.0,214.16,166.14
2016,5,10,8,45,96.0,300.5,0.65,14.5,365.0,239.04,183.8
2016,5,10,9,0,101.0,323.0,0.6,15.0,394.0,264.84,202.66
2016,5,10,9,15,255.5,318.5,0.6,15.0,511.5,290.27,216.77
2016,5,10,9,30,410.0,314.0,0.6,15.0,629.0,344.76,255.3
2016,5,10,9,45,625.0,227.5,0.6,15.5,732.5,384.32,283.03
2016,5,10,10,0,840.0,141.0,0.6,16.0,836.0,448.27,331.32
2016,5,10,10,15,847.5,143.0,0.65,16.0,864.0,499.29,373.12
2016,5,10,10,30,855.0,145.0,0.7,16.0,892.0,550.18,413.8
2016,5,10,10,45,697.5,247.5,0.8,16.5,866.0,586.4,441.09
2016,5,10,11,0,540.0,350.0,0.9,17.0,840.0,613.6,459.96
2016,5,10,11,15,709.5,247.5,0.95,17.0,901.0,670.35,504.01
2016,5,10,11,30,879.0,145.0,1.0,17.0,962.0,735.14,553.37
2016,5,10,11,45,696.5,264.0,1.1,17.5,914.0,747.24,558.4
2016,5,10,12,0,514.0,383.0,1.2,18.0,866.0,744.28,552.8
2016,5,10,12,15,332.0,429.0,1.3,18.0,741.0,662.53,494.9
2016,5,10,12,30,150.0,475.0,1.4,18.0,616.0,565.81,424.62
2016,5,10,12,45,520.0,306.0,1.5,18.0,786.0,756.81,570.02
2016,5,10,13,0,890.0,137.0,1.6,18.0,956.0,935.82,694.48
2016,5,10,13,15,886.5,136.0,1.7,18.0,939.0,956.14,707.42
2016,5,10,13,30,883.0,135.0,1.8,18.0,922.0,973.39,720.37
2016,5,10,13,45,698.5,228.5,1.9,18.0,840.5,927.61,691.88
2016,5,10,14,0,514.0,322.0,2.0,18.0,759.0,854.49,640.39
2016,5,10,14,15,404.0,346.0,2.05,17.5,682.0,782.24,591.45
2016,5,10,14,30,294.0,370.0,2.1,17.0,605.0,694.13,529.97
2016,5,10,14,45,271.5,356.0,2.2,17.0,565.0,663.74,510.26
2016,5,10,15,0,249.0,342.0,2.3,17.0,525.0,631.83,488.67
2016,5,10,15,15,172.0,321.5,2.35,17.0,444.5,519.01,405.69
2016,5,10,15,30,95.0,301.0,2.4,17.0,364.0,405.7,319.83
2016,5,10,15,45,115.5,281.0,2.45,17.0,352.5,424.8,336.73
2016,5,10,16,0,136.0,261.0,2.5,17.0,341.0,424.28,338.22
2016,5,10,16,15,101.5,233.5,2.55,16.5,290.5,343.71,276.56
2016,5,10,16,30,67.0,206.0,2.6,16.0,240.0,281.67,228.0
2016,5,10,16,45,47.5,178.5,2.65,15.5,201.0,233.78,190.14
2016,5,10,17,0,28.0,151.0,2.7,15.0,162.0,186.16,151.53
2016,5,10,17,15,22.0,131.0,2.65,14.5,139.0,147.72,120.18
2016,5,10,17,30,16.0,111.0,2.6,14.0,116.0,123.0,99.68
2016,5,10,17,45,248.0,84.5,2.6,14.0,138.5,308.12,259.97
2016,5,10,18,0,480.0,58.0,2.6,14.0,161.0,456.76,380.78
2016,5,10,18,15,388.0,48.0,2.5,13.5,116.5,362.14,299.15
2016,5,10,18,30,296.0,38.0,2.4,13.0,72.0,274.33,220.57
2016,5,10,18,45,148.0,24.0,2.3,12.5,41.0,148.1,87.4
2016,5,10,19,0,0.0,10.0,2.2,12.0,10.0,9.1,0.0
2016,5,10,19,15,0.0,5.0,2.15,12.0,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,98.5,12.0,1.9,10.0,19.0,10.91,0.0
2016,5,11,5,30,197.0,24.0,2.0,10.0,38.0,19.57,7.87
2016,5,11,5,45,310.0,35.5,2.1,10.5,78.0,28.43,19.14
2016,5,11,6,0,423.0,47.0,2.2,11.0,118.0,36.95,27.36
2016,5,11,6,15,211.5,51.0,2.1,11.0,86.5,37.71,28.42
2016,5,11,6,30,0.0,55.0,2.0,11.0,55.0,48.58,38.39
2016,5,11,6,45,0.0,68.0,1.95,11.5,68.0,59.78,48.41
2016,5,11,7,0,0.0,81.0,1.9,12.0,81.0,70.79,58.06
2016,5,11,7,15,0.0,110.0,1.85,12.0,110.0,94.1,78.55
2016,5,11,7,30,0.0,139.0,1.8,12.0,139.0,116.77,98.15
2016,5,11,7,45,33.5,183.5,1.75,12.5,202.0,141.61,119.13
2016,5,11,8,0,67.0,228.0,1.7,13.0,265.0,169.75,142.52
2016,5,11,8,15,74.0,252.0,1.65,13.0,296.5,188.31,149.51
2016,5,11,8,30,81.0,276.0,1.6,13.0,328.0,212.6,166.68
2016,5,11,8,45,108.5,303.0,1.55,13.5,377.0,242.75,188.05
2016,5,11,9,0,136.0,330.0,1.5,14.0,426.0,265.71,204.16
2016,5,11,9,15,101.0,338.0,1.45,14.0,412.0,285.88,221.34
2016,5,11,9,30,66.0,346.0,1.4,14.0,398.0,291.25,226.62
2016,5,11,9,45,44.0,325.5,1.4,14.5,361.0,277.11,215.84
2016,5,11,10,0,22.0,305.0,1.4,15.0,324.0,267.59,208.43
2016,5,11,10,15,25.5,325.0,1.4,15.0,347.0,280.1,217.95
2016,5,11,10,30,29.0,345.0,1.4,15.0,370.0,302.05,234.63
2016,5,11,10,45,27.5,347.0,1.45,15.0,371.5,307.79,238.9
2016,5,11,11,0,26.0,349.0,1.5,15.0,373.0,313.33,243.1
2016,5,11,11,15,112.5,410.0,1.55,15.0,514.5,422.42,326.63
2016,5,11,11,30,199.0,471.0,1.6,15.0,656.0,543.49,416.24
2016,5,11,11,45,160.0,472.0,1.65,15.5,621.5,531.5,405.69
2016,5,11,12,0,121.0,473.0,1.7,16.0,587.0,516.11,393.47
2016,5,11,12,15,80.0,437.5,1.75,16.0,513.5,459.18,351.66
2016,5,11,12,30,39.0,402.0,1.8,16.0,440.0,399.87,307.41
2016,5,11,12,45,478.5,262.5,1.9,16.0,704.5,680.3,525.63
2016,5,11,13,0,918.0,123.0,2.0,16.0,969.0,948.74,713.9
2016,5,11,13,15,485.0,261.5,2.05,16.0,708.5,722.25,552.78
2016,5,11,13,30,52.0,400.0,2.1,16.0,448.0,431.6,331.74
2016,5,11,13,45,54.5,392.0,2.15,16.0,440.5,431.27,333.74
2016,5,11,14,0,57.0,384.0,2.2,16.0,433.0,430.68,333.99
2016,5,11,14,15,69.5,378.5,2.2,16.0,436.0,442.33,343.72
2016,5,11,14,30,82.0,373.0,2.2,16.0,439.0,454.06,353.51
2016,5,11,14,45,76.5,352.5,2.2,16.0,411.5,431.38,337.03
2016,5,11,15,0,71.0,332.0,2.2,16.0,384.0,408.01,320.1
2016,5,11,15,15,109.5,320.0,2.15,15.5,395.5,437.25,345.23
2016,5,11,15,30,148.0,308.0,2.1,15.0,407.0,484.14,383.23
2016,5,11,15,45,106.0,278.0,2.1,15.0,346.5,393.59,313.91
2016,5,11,16,0,64.0,248.0,2.1,15.0,286.0,321.48,257.74
2016,5,11,16,15,121.0,231.0,2.05,14.5,294.5,376.42,304.57
2016,5,11,16,30,178.0,214.0,2.0,14.0,303.0,410.62,334.54
2016,5,11,16,45,162.0,191.0,1.95,14.0,265.5,368.56,301.93
2016,5,11,17,0,146.0,168.0,1.9,14.0,228.0,326.37,269.02
2016,5,11,17,15,133.5,146.5,1.8,13.5,195.5,289.19,239.93
2016,5,11,17,30,121.0,125.0,1.7,13.0,163.0,252.01,210.05
2016,5,11,17,45,107.5,103.0,1.65,13.0,132.0,213.34,177.74
2016,5,11,18,0,94.0,81.0,1.6,13.0,101.0,174.62,144.54
2016,5,11,18,15,71.5,60.5,1.55,12.5,73.5,131.94,107.22
2016,5,11,18,30,49.0,40.0,1.5,12.0,46.0,89.3,69.14
2016,5,11,18,45,24.5,23.5,1.45,12.0,26.5,50.03,27.58
2016,5,11,19,0,0.0,7.0,1.4,12.0,7.0,6.37,0.0
2016,5,11,19,15,0.0,3.5,1.45,11.5,3.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.5,2.25,9.0,7.5,6.82,0.0
2016,5,12,5,30,0.0,15.0,2.4,9.0,15.0,13.2,3.89
2016,5,12,5,45,0.0,30.5,2.55,9.5,30.5,26.88,17.93
2016,5,12,6,0,0.0,46.0,2.7,10.0,46.0,40.0,30.22
2016,5,12,6,15,0.0,65.5,2.7,10.0,65.5,56.05,45.07
2016,5,12,6,30,0.0,85.0,2.7,10.0,85.0,71.92,59.59
2016,5,12,6,45,3.5,104.5,2.75,10.5,105.5,87.66,73.61
2016,5,12,7,0,7.0,124.0,2.8,11.0,126.0,103.26,87.22
2016,5,12,7,15,4.5,135.0,2.75,11.0,136.5,112.65,95.27
2016,5,12,7,30,2.0,146.0,2.7,11.0,147.0,121.93,103.1
2016,5,12,7,45,5.5,163.0,2.65,11.5,166.0,135.46,114.35
2016,5,12,8,0,9.0,180.0,2.6,12.0,185.0,148.86,125.32
2016,5,12,8,15,23.5,216.0,2.55,12.0,230.5,176.69,141.81
2016,5,12,8,30,38.0,252.0,2.5,12.0,276.0,194.83,155.0
2016,5,12,8,45,43.0,275.0,2.5,12.5,304.0,216.64,171.39
2016,5,12,9,0,48.0,298.0,2.5,13.0,332.0,239.38,188.66
2016,5,12,9,15,99.5,335.0,2.4,13.0,410.5,283.94,221.85
2016,5,12,9,30,151.0,372.0,2.3,13.0,489.0,324.77,252.44
2016,5,12,9,45,152.0,389.5,2.25,13.5,512.0,351.22,272.95
2016,5,12,10,0,153.0,407.0,2.2,14.0,535.0,378.09,293.54
2016,5,12,10,15,149.0,421.5,2.15,14.0,549.0,400.97,311.37
2016,5,12,10,30,145.0,436.0,2.1,14.0,563.0,423.69,328.8
2016,5,12,10,45,174.0,446.5,2.1,14.0,602.5,461.76,357.82
2016,5,12,11,0,203.0,457.0,2.1,14.0,642.0,502.69,388.75
2016,5,12,11,15,199.5,464.5,2.1,14.0,648.5,522.8,403.72
2016,5,12,11,30,196.0,472.0,2.1,14.0,655.0,542.53,418.37
2016,5,12,11,45,162.5,474.0,2.1,14.5,626.5,535.24,411.82
2016,5,12,12,0,129.0,476.0,2.1,15.0,598.0,525.04,403.13
2016,5,12,12,15,165.5,476.0,2.1,15.0,632.0,566.91,434.85
2016,5,12,12,30,202.0,476.0,2.1,15.0,666.0,610.78,467.45
2016,5,12,12,45,352.0,425.5,2.15,15.0,752.5,715.31,546.4
2016,5,12,13,0,502.0,375.0,2.2,15.0,839.0,827.72,628.6
2016,5,12,13,15,496.5,366.0,2.25,15.0,817.5,834.4,633.29
2016,5,12,13,30,491.0,357.0,2.3,15.0,796.0,838.55,637.3
2016,5,12,13,45,652.0,259.5,2.35,15.0,826.5,914.87,696.05
2016,5,12,14,0,813.0,162.0,2.4,15.0,857.0,979.67,741.6
2016,5,12,14,15,804.0,159.5,2.4,14.5,826.5,980.54,743.89
2016,5,12,14,30,795.0,157.0,2.4,14.0,796.0,978.17,744.81
2016,5,12,14,45,788.0,152.0,2.45,14.0,760.5,971.92,742.41
2016,5,12,15,0,781.0,147.0,2.5,14.0,725.0,962.5,738.01
2016,5,12,15,15,765.5,143.5,2.55,14.0,683.5,943.22,726.94
2016,5,12,15,30,750.0,140.0,2.6,14.0,642.0,927.92,718.74
2016,5,12,15,45,475.0,200.5,2.65,14.0,510.5,717.22,568.47
2016,5,12,16,0,200.0,261.0,2.7,14.0,379.0,485.26,389.99
2016,5,12,16,15,336.5,211.5,2.75,13.5,390.0,572.9,465.07
2016,5,12,16,30,473.0,162.0,2.8,13.0,401.0,653.8,532.32
2016,5,12,16,45,355.0,162.0,2.9,13.0,330.5,520.91,429.36
2016,5,12,17,0,237.0,162.0,3.0,13.0,260.0,413.85,343.73
2016,5,12,17,15,213.0,144.0,3.0,12.5,223.0,368.07,308.21
2016,5,12,17,30,189.0,126.0,3.0,12.0,186.0,307.77,259.64
2016,5,12,17,45,168.0,104.5,3.05,12.0,150.5,261.67,221.01
2016,5,12,18,0,147.0,83.0,3.1,12.0,115.0,216.03,181.59
2016,5,12,18,15,112.0,63.0,3.05,11.5,83.5,163.61,135.39
2016,5,12,18,30,77.0,43.0,3.0,11.0,52.0,112.47,89.33
2016,5,12,18,45,38.5,25.5,2.95,11.0,30.0,62.43,37.77
2016,5,12,19,0,0.0,8.0,2.9,11.0,8.0,7.28,0.0
2016,5,12,19,15,0.0,4.0,2.9,11.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,42.5,13.0,2.7,10.0,16.5,11.82,0.0
2016,5,13,5,30,85.0,26.0,2.8,10.0,33.0,21.11,10.05
2016,5,13,5,45,152.5,43.5,2.95,10.0,66.0,34.64,24.71
2016,5,13,6,0,220.0,61.0,3.1,10.0,99.0,47.85,37.24
2016,5,13,6,15,262.0,79.0,3.1,10.0,139.0,60.97,49.5
2016,5,13,6,30,304.0,97.0,3.1,10.0,179.0,70.67,58.46
2016,5,13,6,45,349.5,107.5,3.15,10.5,221.0,76.75,63.84
2016,5,13,7,0,395.0,118.0,3.2,11.0,263.0,82.56,68.8
2016,5,13,7,15,263.5,156.0,3.15,11.0,258.5,111.23,94.05
2016,5,13,7,30,132.0,194.0,3.1,11.0,254.0,140.0,118.99
2016,5,13,7,45,274.0,196.0,3.1,11.5,340.5,134.07,113.14
2016,5,13,8,0,416.0,198.0,3.1,12.0,427.0,125.37,105.0
2016,5,13,8,15,402.0,223.0,3.1,12.0,460.5,151.72,113.92
2016,5,13,8,30,388.0,248.0,3.1,12.0,494.0,202.27,147.52
2016,5,13,8,45,221.5,276.0,3.1,12.5,418.5,221.61,167.66
2016,5,13,9,0,55.0,304.0,3.1,13.0,343.0,244.91,193.05
2016,5,13,9,15,58.5,324.5,3.15,13.0,368.0,267.05,210.42
2016,5,13,9,30,62.0,345.0,3.2,13.0,393.0,289.9,228.39
2016,5,13,9,45,61.0,359.5,3.25,13.0,409.0,307.69,242.45
2016,5,13,10,0,60.0,374.0,3.3,13.0,425.0,325.54,256.5
2016,5,13,10,15,93.0,404.0,3.35,13.0,485.0,370.63,291.42
2016,5,13,10,30,126.0,434.0,3.4,13.0,545.0,412.82,324.06
2016,5,13,10,45,129.5,441.5,3.5,13.5,557.5,433.39,339.51
2016,5,13,11,0,133.0,449.0,3.6,14.0,570.0,454.34,355.18
2016,5,13,11,15,133.0,455.0,3.7,14.0,578.0,472.19,369.01
2016,5,13,11,30,133.0,461.0,3.8,14.0,586.0,490.04,382.79
2016,5,13,11,45,197.5,458.0,3.9,14.0,644.0,547.79,427.88
2016,5,13,12,0,262.0,455.0,4.0,14.0,702.0,611.57,477.02
2016,5,13,12,15,262.0,454.0,4.05,14.0,700.5,629.14,490.24
2016,5,13,12,30,262.0,453.0,4.1,14.0,699.0,645.93,503.09
2016,5,13,12,45,253.5,456.0,4.15,14.0,692.5,658.13,512.25
2016,5,13,13,0,245.0,459.0,4.2,14.0,686.0,669.05,520.59
2016,5,13,13,15,220.0,453.5,4.2,14.0,654.5,644.63,502.61
2016,5,13,13,30,195.0,448.0,4.2,14.0,623.0,627.02,489.61
2016,5,13,13,45,347.0,387.5,4.25,14.0,689.0,735.11,574.95
2016,5,13,14,0,499.0,327.0,4.3,14.0,755.0,846.19,660.17
2016,5,13,14,15,704.0,215.5,4.25,13.5,795.0,948.97,739.87
2016,5,13,14,30,909.0,104.0,4.2,13.0,835.0,1023.43,793.69
2016,5,13,14,45,904.0,100.0,4.2,13.0,799.5,1019.48,791.71
2016,5,13,15,0,899.0,96.0,4.2,13.0,764.0,1012.12,788.14
2016,5,13,15,15,887.5,94.0,4.15,13.0,722.0,997.32,779.2
2016,5,13,15,30,876.0,92.0,4.1,13.0,680.0,979.46,768.25
