Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,15,45,865.5,88.0,4.05,13.0,634.5,957.21,754.28
2016,5,13,16,0,855.0,84.0,4.0,13.0,589.0,932.1,738.31
2016,5,13,16,15,835.0,81.0,3.9,12.5,539.5,906.19,722.8
2016,5,13,16,30,815.0,78.0,3.8,12.0,490.0,868.47,698.47
2016,5,13,16,45,791.5,73.5,3.75,12.0,438.5,823.79,667.65
2016,5,13,17,0,768.0,69.0,3.7,12.0,387.0,777.68,635.2
2016,5,13,17,15,730.5,65.0,3.6,11.5,334.5,719.39,593.45
2016,5,13,17,30,693.0,61.0,3.5,11.0,282.0,661.14,550.32
2016,5,13,17,45,640.5,55.0,3.45,11.0,230.5,589.27,493.74
2016,5,13,18,0,588.0,49.0,3.4,11.0,179.0,525.13,440.92
2016,5,13,18,15,501.5,41.5,3.2,10.5,132.0,433.27,363.04
2016,5,13,18,30,415.0,34.0,3.0,10.0,85.0,347.8,285.43
2016,5,13,18,45,269.0,23.0,2.85,10.0,50.0,226.07,156.22
2016,5,13,19,0,123.0,12.0,2.7,10.0,15.0,79.38,0.0
2016,5,13,19,15,61.5,6.0,2.7,10.0,7.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,5,15,127.0,12.5,2.1,11.0,22.5,11.37,0.0
2016,5,14,5,30,254.0,25.0,2.2,11.0,45.0,20.29,9.78
2016,5,14,5,45,363.5,35.0,2.35,11.5,86.0,27.8,18.66
2016,5,14,6,0,473.0,45.0,2.5,12.0,127.0,35.06,25.63
2016,5,14,6,15,541.5,51.5,2.5,12.0,176.0,39.02,29.51
2016,5,14,6,30,610.0,58.0,2.5,12.0,225.0,42.89,33.13
2016,5,14,6,45,305.0,59.5,2.55,12.5,143.0,42.5,32.72
2016,5,14,7,0,0.0,61.0,2.6,13.0,61.0,53.89,42.77
2016,5,14,7,15,0.0,68.5,2.5,13.0,68.5,60.56,48.56
2016,5,14,7,30,0.0,76.0,2.4,13.0,76.0,67.23,54.3
2016,5,14,7,45,0.0,102.5,2.3,13.5,102.5,89.6,73.61
2016,5,14,8,0,0.0,129.0,2.2,14.0,129.0,110.98,91.73
2016,5,14,8,15,4.0,162.5,2.1,14.0,165.0,137.64,109.15
2016,5,14,8,30,8.0,196.0,2.0,14.0,201.0,164.88,130.7
2016,5,14,8,45,13.5,224.5,1.95,14.5,234.0,189.21,149.31
2016,5,14,9,0,19.0,253.0,1.9,15.0,267.0,214.39,168.41
2016,5,14,9,15,35.5,295.0,1.9,15.0,322.5,241.61,188.94
2016,5,14,9,30,52.0,337.0,1.9,15.0,378.0,281.62,219.53
2016,5,14,9,45,34.0,307.5,1.9,15.0,335.0,261.02,203.77
2016,5,14,10,0,16.0,278.0,1.9,15.0,292.0,243.88,190.65
2016,5,14,10,15,52.5,350.0,1.95,15.0,396.5,311.92,243.16
2016,5,14,10,30,89.0,422.0,2.0,15.0,501.0,392.04,303.89
2016,5,14,10,45,75.5,422.0,2.05,15.5,490.0,393.95,304.51
2016,5,14,11,0,62.0,422.0,2.1,16.0,479.0,394.27,304.2
2016,5,14,11,15,111.0,448.5,2.15,16.0,552.0,452.84,348.78
2016,5,14,11,30,160.0,475.0,2.2,16.0,625.0,520.45,399.29
2016,5,14,11,45,169.0,478.0,2.25,16.0,637.5,543.81,416.51
2016,5,14,12,0,178.0,481.0,2.3,16.0,650.0,567.62,434.29
2016,5,14,12,15,162.0,479.5,2.35,16.0,633.0,567.52,434.19
2016,5,14,12,30,146.0,478.0,2.4,16.0,616.0,565.78,432.99
2016,5,14,12,45,121.0,466.5,2.45,16.0,580.0,545.32,418.0
2016,5,14,13,0,96.0,455.0,2.5,16.0,544.0,512.95,394.31
2016,5,14,13,15,138.5,452.5,2.55,16.0,578.5,568.56,436.97
2016,5,14,13,30,181.0,450.0,2.6,16.0,613.0,615.91,472.91
2016,5,14,13,45,97.5,360.0,2.65,16.0,448.0,454.08,352.69
2016,5,14,14,0,14.0,270.0,2.7,16.0,283.0,260.84,203.69
2016,5,14,14,15,12.5,252.5,2.75,16.0,263.5,243.82,191.24
2016,5,14,14,30,11.0,235.0,2.8,16.0,244.0,226.55,177.99
2016,5,14,14,45,9.5,223.0,2.85,16.0,231.0,214.42,168.72
2016,5,14,15,0,8.0,211.0,2.9,16.0,218.0,202.18,159.32
2016,5,14,15,15,4.0,180.0,2.9,15.5,183.5,168.76,133.03
2016,5,14,15,30,0.0,149.0,2.9,15.0,149.0,135.33,106.35
2016,5,14,15,45,0.0,140.0,2.95,15.0,140.0,127.11,99.98
2016,5,14,16,0,0.0,131.0,3.0,15.0,131.0,118.89,93.55
2016,5,14,16,15,117.0,171.5,2.95,14.5,230.5,300.14,246.57
2016,5,14,16,30,234.0,212.0,2.9,14.0,330.0,477.24,390.25
2016,5,14,16,45,117.0,170.5,2.9,14.0,229.5,301.42,248.12
2016,5,14,17,0,0.0,129.0,2.9,14.0,129.0,122.46,97.91
2016,5,14,17,15,0.0,111.0,2.85,14.0,111.0,105.24,83.98
2016,5,14,17,30,0.0,93.0,2.8,14.0,93.0,87.84,69.45
2016,5,14,17,45,236.0,77.5,2.75,14.0,130.5,288.73,244.39
2016,5,14,18,0,472.0,62.0,2.7,14.0,168.0,457.8,382.37
2016,5,14,18,15,383.5,51.5,2.55,13.5,123.5,364.84,302.34
2016,5,14,18,30,295.0,41.0,2.4,13.0,79.0,276.42,224.43
2016,5,14,18,45,177.5,27.0,2.25,13.0,46.5,174.97,121.71
2016,5,14,19,0,60.0,13.0,2.1,13.0,14.0,45.3,0.0
2016,5,14,19,15,30.0,6.5,2.1,12.5,7.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,82.5,14.5,2.2,11.0,21.0,13.19,0.0
2016,5,15,5,30,165.0,29.0,2.2,11.0,42.0,22.67,11.96
2016,5,15,5,45,274.5,41.5,2.25,11.5,82.0,32.07,22.43
2016,5,15,6,0,384.0,54.0,2.3,12.0,122.0,42.62,32.37
2016,5,15,6,15,456.5,63.0,2.15,12.5,169.5,48.27,37.73
2016,5,15,6,30,529.0,72.0,2.0,13.0,217.0,53.73,42.69
2016,5,15,6,45,586.0,77.0,1.85,13.5,268.5,55.68,44.36
2016,5,15,7,0,643.0,82.0,1.7,14.0,320.0,57.63,45.92
2016,5,15,7,15,679.0,87.0,1.65,14.0,371.5,59.38,47.32
2016,5,15,7,30,715.0,92.0,1.6,14.0,423.0,61.03,48.61
2016,5,15,7,45,746.0,94.0,1.55,14.5,474.5,66.93,53.5
2016,5,15,8,0,777.0,96.0,1.5,15.0,526.0,66.51,52.83
2016,5,15,8,15,797.0,99.5,1.5,15.0,574.0,93.35,55.19
2016,5,15,8,30,817.0,103.0,1.5,15.0,622.0,142.34,79.72
2016,5,15,8,45,836.0,103.5,1.5,15.5,667.5,191.55,114.42
2016,5,15,9,0,855.0,104.0,1.5,16.0,713.0,251.35,162.86
2016,5,15,9,15,867.0,106.0,1.55,16.0,752.5,303.43,208.12
2016,5,15,9,30,879.0,108.0,1.6,16.0,792.0,356.47,254.86
2016,5,15,9,45,894.5,106.0,1.65,16.5,828.0,408.59,299.99
2016,5,15,10,0,910.0,104.0,1.7,17.0,864.0,461.53,344.79
2016,5,15,10,15,916.5,105.0,1.85,17.0,891.5,513.17,388.57
2016,5,15,10,30,923.0,106.0,2.0,17.0,919.0,564.36,430.97
2016,5,15,10,45,927.5,107.0,2.15,17.0,940.0,613.77,471.06
2016,5,15,11,0,932.0,108.0,2.3,17.0,961.0,662.15,509.49
2016,5,15,11,15,934.5,108.5,2.4,17.0,974.5,707.59,544.76
2016,5,15,11,30,937.0,109.0,2.5,17.0,988.0,751.46,578.22
2016,5,15,11,45,937.0,110.5,2.7,17.0,993.5,792.59,608.57
2016,5,15,12,0,937.0,112.0,2.9,17.0,999.0,831.67,636.77
2016,5,15,12,15,936.5,111.5,2.95,17.0,997.0,866.35,660.91
2016,5,15,12,30,936.0,111.0,3.0,17.0,995.0,898.56,683.32
2016,5,15,12,45,936.5,109.5,3.15,17.0,986.0,928.07,704.59
2016,5,15,13,0,937.0,108.0,3.3,17.0,977.0,954.8,724.03
2016,5,15,13,15,933.5,107.0,3.35,17.0,960.0,975.4,738.67
2016,5,15,13,30,930.0,106.0,3.4,17.0,943.0,992.8,751.29
2016,5,15,13,45,924.0,106.0,3.5,17.0,918.5,1005.57,761.29
2016,5,15,14,0,918.0,106.0,3.6,17.0,894.0,1015.02,769.22
2016,5,15,14,15,911.0,104.5,3.65,16.5,863.5,1018.54,774.39
2016,5,15,14,30,904.0,103.0,3.7,16.0,833.0,1018.69,777.47
2016,5,15,14,45,894.5,101.0,3.75,16.0,796.0,1012.45,774.9
2016,5,15,15,0,885.0,99.0,3.8,16.0,759.0,1002.92,770.26
2016,5,15,15,15,872.5,97.0,3.85,16.0,717.0,987.25,761.49
2016,5,15,15,30,860.0,95.0,3.9,16.0,675.0,968.57,750.73
2016,5,15,15,45,842.0,93.0,4.0,16.0,628.5,941.7,734.53
2016,5,15,16,0,824.0,91.0,4.1,16.0,582.0,922.25,723.58
2016,5,15,16,15,803.0,88.0,4.1,15.5,532.5,886.34,701.44
2016,5,15,16,30,782.0,85.0,4.1,15.0,483.0,848.41,677.57
2016,5,15,16,45,751.5,82.0,4.1,15.0,431.5,800.18,644.38
2016,5,15,17,0,721.0,79.0,4.1,15.0,380.0,750.93,609.77
2016,5,15,17,15,681.5,74.0,4.0,14.5,328.0,696.06,570.67
2016,5,15,17,30,642.0,69.0,3.9,14.0,276.0,636.95,526.94
2016,5,15,17,45,581.5,63.0,3.85,14.0,225.5,561.11,467.41
2016,5,15,18,0,521.0,57.0,3.8,14.0,175.0,488.05,407.76
2016,5,15,18,15,434.5,48.0,3.7,13.5,129.5,396.48,330.17
2016,5,15,18,30,348.0,39.0,3.6,13.0,84.0,311.15,254.16
2016,5,15,18,45,214.0,26.0,3.5,13.0,50.0,199.48,142.85
2016,5,15,19,0,80.0,13.0,3.4,13.0,16.0,56.56,0.0
2016,5,15,19,15,40.0,6.5,3.4,12.5,8.0,5.91,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,5,15,76.0,14.5,2.0,10.5,21.0,13.19,0.0
2016,5,16,5,30,152.0,29.0,2.0,11.0,42.0,22.63,12.22
2016,5,16,5,45,253.5,42.5,2.05,11.5,81.0,32.76,23.08
2016,5,16,6,0,355.0,56.0,2.1,12.0,120.0,42.62,32.4
2016,5,16,6,15,426.5,66.0,2.05,12.0,167.0,50.64,39.94
2016,5,16,6,30,498.0,76.0,2.0,12.0,214.0,56.81,45.63
2016,5,16,6,45,553.5,82.0,2.0,12.5,264.5,59.37,47.83
2016,5,16,7,0,609.0,88.0,2.0,13.0,315.0,61.87,49.87
2016,5,16,7,15,645.5,93.5,2.0,13.5,366.0,63.77,51.29
2016,5,16,7,30,682.0,99.0,2.0,14.0,417.0,65.55,52.58
2016,5,16,7,45,715.0,101.5,2.05,14.5,468.0,65.14,51.92
2016,5,16,8,0,748.0,104.0,2.1,15.0,519.0,71.9,57.53
2016,5,16,8,15,768.5,107.5,2.1,15.0,566.5,99.43,60.06
2016,5,16,8,30,789.0,111.0,2.1,15.0,614.0,146.93,84.38
2016,5,16,8,45,808.0,112.5,2.1,15.5,658.5,195.34,118.88
2016,5,16,9,0,827.0,114.0,2.1,16.0,703.0,245.97,160.26
2016,5,16,9,15,839.5,116.0,2.1,16.5,742.5,297.32,204.71
2016,5,16,9,30,852.0,118.0,2.1,17.0,782.0,356.62,255.72
2016,5,16,9,45,870.5,114.5,2.1,17.5,818.0,407.44,299.57
2016,5,16,10,0,889.0,111.0,2.1,18.0,854.0,459.35,343.37
2016,5,16,10,15,895.5,112.5,2.1,18.0,882.0,510.32,386.09
2016,5,16,10,30,902.0,114.0,2.1,18.0,910.0,560.89,427.3
2016,5,16,10,45,906.5,115.0,2.15,18.0,930.5,609.33,466.05
2016,5,16,11,0,911.0,116.0,2.2,18.0,951.0,656.78,503.11
2016,5,16,11,15,914.0,117.0,2.25,18.0,964.5,702.07,537.77
2016,5,16,11,30,917.0,118.0,2.3,18.0,978.0,745.91,570.66
2016,5,16,11,45,918.0,118.5,2.35,18.5,984.0,786.22,598.43
2016,5,16,12,0,919.0,119.0,2.4,19.0,990.0,824.58,623.71
2016,5,16,12,15,918.5,119.0,2.45,19.0,988.5,859.17,647.44
2016,5,16,12,30,918.0,119.0,2.5,19.0,987.0,891.37,669.51
2016,5,16,12,45,917.0,118.5,2.6,19.0,978.0,920.12,689.68
2016,5,16,13,0,916.0,118.0,2.7,19.0,969.0,946.11,708.07
2016,5,16,13,15,912.5,117.0,2.75,18.5,952.0,966.43,723.69
2016,5,16,13,30,909.0,116.0,2.8,18.0,935.0,983.62,737.42
2016,5,16,13,45,904.0,115.0,2.85,18.0,911.0,996.17,746.83
2016,5,16,14,0,899.0,114.0,2.9,18.0,887.0,1005.46,754.23
2016,5,16,14,15,891.5,112.5,2.9,18.0,856.5,1008.47,757.16
2016,5,16,14,30,884.0,111.0,2.9,18.0,826.0,1008.16,758.08
2016,5,16,14,45,870.5,111.0,2.95,18.0,788.5,1000.26,754.54
2016,5,16,15,0,857.0,111.0,3.0,18.0,751.0,989.22,749.06
2016,5,16,15,15,844.0,109.0,3.0,17.5,709.5,973.41,741.44
2016,5,16,15,30,831.0,107.0,3.0,17.0,668.0,965.24,739.17
2016,5,16,15,45,806.0,107.0,3.05,17.0,620.5,934.38,720.24
2016,5,16,16,0,781.0,107.0,3.1,17.0,573.0,901.15,699.69
2016,5,16,16,15,758.0,103.0,3.1,16.5,524.0,862.94,676.31
2016,5,16,16,30,735.0,99.0,3.1,16.0,475.0,828.13,655.02
2016,5,16,16,45,700.0,96.0,3.1,16.0,423.5,777.39,620.4
2016,5,16,17,0,665.0,93.0,3.1,16.0,372.0,726.02,584.66
2016,5,16,17,15,622.5,87.0,3.05,15.5,320.5,664.25,540.85
2016,5,16,17,30,580.0,81.0,3.0,15.0,269.0,603.08,496.0
2016,5,16,17,45,520.0,73.0,2.95,14.5,219.5,526.93,437.45
2016,5,16,18,0,460.0,65.0,2.9,14.0,170.0,453.5,378.13
2016,5,16,18,15,373.0,54.5,2.85,13.5,126.0,361.76,300.59
2016,5,16,18,30,286.0,44.0,2.8,13.0,82.0,275.35,224.6
2016,5,16,18,45,168.5,29.0,2.75,13.0,49.0,174.79,126.68
2016,5,16,19,0,51.0,14.0,2.7,13.0,16.0,41.32,0.0
2016,5,16,19,15,25.5,7.0,2.65,12.5,8.0,19.55,0.0
2016,5,16,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,130.5,13.5,1.85,13.5,24.5,10.82,0.0
2016,5,17,5,30,261.0,27.0,1.9,14.0,49.0,21.89,11.69
2016,5,17,5,45,366.5,37.0,1.95,14.5,91.0,29.34,19.85
2016,5,17,6,0,472.0,47.0,2.0,15.0,133.0,36.53,26.66
2016,5,17,6,15,540.0,54.5,2.0,15.0,182.0,41.26,31.14
2016,5,17,6,30,608.0,62.0,2.0,15.0,231.0,45.82,35.33
2016,5,17,6,45,655.0,67.0,2.05,15.5,283.0,48.19,37.35
2016,5,17,7,0,702.0,72.0,2.1,16.0,335.0,55.38,43.55
2016,5,17,7,15,735.0,76.0,2.15,16.5,387.0,56.97,44.71
2016,5,17,7,30,768.0,80.0,2.2,17.0,439.0,58.5,45.79
2016,5,17,7,45,792.5,83.5,2.3,17.5,490.5,59.51,46.4
2016,5,17,8,0,817.0,87.0,2.4,18.0,542.0,60.44,46.95
2016,5,17,8,15,835.5,90.0,2.4,18.0,590.0,91.63,50.69
2016,5,17,8,30,854.0,93.0,2.4,18.0,638.0,151.47,84.29
2016,5,17,8,45,868.0,95.5,2.45,18.5,682.5,202.79,120.95
2016,5,17,9,0,882.0,98.0,2.5,19.0,727.0,255.65,164.15
2016,5,17,9,15,892.5,99.5,2.45,19.0,767.0,308.25,209.92
2016,5,17,9,30,903.0,101.0,2.4,19.0,807.0,361.63,256.89
2016,5,17,9,45,912.0,102.5,2.4,19.5,841.0,415.04,302.99
2016,5,17,10,0,921.0,104.0,2.4,20.0,875.0,468.66,348.15
2016,5,17,10,15,927.0,105.0,2.35,20.0,902.5,520.5,391.29
2016,5,17,10,30,933.0,106.0,2.3,20.0,930.0,571.84,432.77
2016,5,17,10,45,936.5,107.5,2.3,20.5,950.5,621.44,471.07
2016,5,17,11,0,940.0,109.0,2.3,21.0,971.0,669.91,507.33
2016,5,17,11,15,942.0,109.5,2.25,21.0,984.0,715.28,541.08
2016,5,17,11,30,944.0,110.0,2.2,21.0,997.0,759.03,572.83
2016,5,17,11,45,944.0,111.0,2.15,21.0,1002.5,799.93,600.56
2016,5,17,12,0,944.0,112.0,2.1,21.0,1008.0,838.74,626.05
2016,5,17,12,15,943.5,111.5,2.05,21.0,1005.5,873.59,648.63
2016,5,17,12,30,943.0,111.0,2.0,21.0,1003.0,905.96,669.4
2016,5,17,12,45,940.5,111.0,2.0,21.5,993.0,934.39,686.69
2016,5,17,13,0,938.0,111.0,2.0,22.0,983.0,959.94,702.04
2016,5,17,13,15,934.5,110.0,2.0,22.0,966.0,980.58,715.59
2016,5,17,13,30,931.0,109.0,2.0,22.0,949.0,998.04,727.19
2016,5,17,13,45,924.5,109.0,2.0,22.0,924.5,1010.37,735.63
2016,5,17,14,0,918.0,109.0,2.0,22.0,900.0,1019.37,742.11
2016,5,17,14,15,910.5,107.5,2.05,21.5,869.0,1022.45,747.04
2016,5,17,14,30,903.0,106.0,2.1,21.0,838.0,1022.15,750.0
2016,5,17,14,45,893.5,104.0,2.15,21.0,801.0,1015.96,747.9
2016,5,17,15,0,884.0,102.0,2.2,21.0,764.0,1006.5,743.84
2016,5,17,15,15,871.5,100.0,2.25,20.5,722.0,990.9,737.29
2016,5,17,15,30,859.0,98.0,2.3,20.0,680.0,972.29,728.81
2016,5,17,15,45,842.0,95.5,2.35,20.0,633.5,956.0,720.51
2016,5,17,16,0,825.0,93.0,2.4,20.0,587.0,926.9,703.52
2016,5,17,16,15,803.5,90.0,2.4,19.5,537.5,890.53,682.31
2016,5,17,16,30,782.0,87.0,2.4,19.0,488.0,852.14,659.39
2016,5,17,16,45,751.5,83.5,2.45,19.0,436.0,803.29,627.71
2016,5,17,17,0,721.0,80.0,2.5,19.0,384.0,753.41,594.54
2016,5,17,17,15,682.0,75.0,2.4,18.5,332.0,698.98,557.22
2016,5,17,17,30,643.0,70.0,2.3,18.0,280.0,640.23,515.38
2016,5,17,17,45,583.0,64.0,2.25,17.5,229.5,564.66,459.18
2016,5,17,18,0,523.0,58.0,2.2,17.0,179.0,491.81,402.54
2016,5,17,18,15,439.0,49.0,2.15,16.5,133.5,401.73,328.6
2016,5,17,18,30,355.0,40.0,2.1,16.0,88.0,317.63,255.86
2016,5,17,18,45,225.0,27.5,2.05,15.5,53.0,209.12,152.94
2016,5,17,19,0,95.0,15.0,2.0,15.0,18.0,89.16,0.0
2016,5,17,19,15,47.5,7.5,1.95,14.5,9.0,31.44,0.0
2016,5,17,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,108.0,14.5,1.3,13.0,24.0,11.43,0.0
2016,5,18,5,30,216.0,29.0,1.3,13.0,48.0,22.68,12.6
2016,5,18,5,45,316.5,40.5,1.35,13.0,88.5,32.28,22.6
2016,5,18,6,0,417.0,52.0,1.4,13.0,129.0,40.62,30.55
2016,5,18,6,15,484.5,60.5,1.3,13.0,176.5,45.95,35.63
2016,5,18,6,30,552.0,69.0,1.2,13.0,224.0,51.08,40.35
2016,5,18,6,45,599.0,75.0,1.15,13.5,274.5,53.92,42.8
2016,5,18,7,0,646.0,81.0,1.1,14.0,325.0,56.65,45.04
2016,5,18,7,15,680.0,86.0,1.0,14.5,375.5,58.43,46.37
2016,5,18,7,30,714.0,91.0,0.9,15.0,426.0,60.09,47.57
2016,5,18,7,45,738.5,95.0,0.85,15.5,475.5,67.35,53.63
2016,5,18,8,0,763.0,99.0,0.8,16.0,525.0,68.27,54.11
2016,5,18,8,15,782.5,102.5,0.8,16.5,572.5,99.44,57.88
2016,5,18,8,30,802.0,106.0,0.8,17.0,620.0,147.53,82.91
2016,5,18,8,45,813.5,110.0,0.85,17.5,662.5,197.19,118.6
2016,5,18,9,0,825.0,114.0,0.9,18.0,705.0,248.29,160.12
2016,5,18,9,15,836.5,116.5,1.0,18.0,743.5,299.54,204.21
2016,5,18,9,30,848.0,119.0,1.1,18.0,782.0,358.6,254.73
2016,5,18,9,45,861.0,118.0,1.2,18.0,816.5,408.93,298.26
2016,5,18,10,0,874.0,117.0,1.3,18.0,851.0,459.87,341.58
2016,5,18,10,15,880.5,118.5,1.4,18.0,878.0,510.03,383.4
2016,5,18,10,30,887.0,120.0,1.5,18.0,905.0,559.81,423.9
2016,5,18,10,45,889.0,122.5,1.6,18.5,924.5,607.23,460.82
2016,5,18,11,0,891.0,125.0,1.7,19.0,944.0,653.5,495.89
2016,5,18,11,15,894.0,125.5,1.75,19.0,957.5,697.53,529.16
2016,5,18,11,30,897.0,126.0,1.8,19.0,971.0,740.13,560.74
2016,5,18,11,45,899.5,125.5,1.85,19.0,977.0,779.95,589.13
2016,5,18,12,0,902.0,125.0,1.9,19.0,983.0,817.96,615.09
2016,5,18,12,15,901.5,125.0,1.95,19.0,981.0,851.99,638.26
2016,5,18,12,30,901.0,125.0,2.0,19.0,979.0,883.7,659.83
2016,5,18,12,45,898.5,125.0,2.05,19.0,969.5,911.16,678.57
2016,5,18,13,0,896.0,125.0,2.1,19.0,960.0,935.88,695.56
2016,5,18,13,15,892.5,124.5,2.15,18.5,943.5,956.32,711.16
2016,5,18,13,30,889.0,124.0,2.2,18.0,927.0,973.74,724.94
2016,5,18,13,45,881.5,124.0,2.3,18.0,903.0,984.7,733.8
2016,5,18,14,0,874.0,124.0,2.4,18.0,879.0,992.44,740.71
2016,5,18,14,15,866.5,122.5,2.45,17.5,849.0,995.41,745.51
2016,5,18,14,30,859.0,121.0,2.5,17.0,819.0,995.13,748.35
2016,5,18,14,45,845.5,121.0,2.55,17.0,782.0,987.32,744.91
2016,5,18,15,0,832.0,121.0,2.6,17.0,745.0,987.49,747.04
2016,5,18,15,15,819.0,118.0,2.6,16.5,704.0,970.8,738.75
2016,5,18,15,30,806.0,115.0,2.6,16.0,663.0,951.16,728.63
2016,5,18,15,45,792.0,111.0,2.65,16.0,618.5,926.56,714.21
2016,5,18,16,0,778.0,107.0,2.7,16.0,574.0,899.35,697.91
2016,5,18,16,15,756.0,103.0,2.7,15.5,525.5,862.16,675.3
2016,5,18,16,30,734.0,99.0,2.7,15.0,477.0,828.26,654.76
2016,5,18,16,45,711.0,92.5,2.7,15.0,427.5,783.74,624.84
2016,5,18,17,0,688.0,86.0,2.7,15.0,378.0,737.99,593.44
2016,5,18,17,15,648.5,81.0,2.7,14.5,327.0,679.4,552.57
2016,5,18,17,30,609.0,76.0,2.7,14.0,276.0,621.23,510.58
2016,5,18,17,45,551.5,69.0,2.75,14.0,226.5,547.34,453.7
2016,5,18,18,0,494.0,62.0,2.8,14.0,177.0,475.98,396.42
2016,5,18,18,15,409.5,52.5,2.8,13.5,132.0,385.85,320.73
2016,5,18,18,30,325.0,43.0,2.8,13.0,87.0,301.62,246.85
2016,5,18,18,45,200.0,29.5,2.85,13.0,53.0,193.94,145.14
2016,5,18,19,0,75.0,16.0,2.9,13.0,19.0,80.3,0.0
2016,5,18,19,15,37.5,8.0,2.95,12.5,9.5,26.75,0.0
2016,5,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,48.5,16.0,3.95,10.0,20.5,13.18,0.0
2016,5,19,5,30,97.0,32.0,4.1,10.0,41.0,25.74,15.44
2016,5,19,5,45,162.5,49.5,4.35,10.5,75.0,39.14,28.87
2016,5,19,6,0,228.0,67.0,4.6,11.0,109.0,52.22,41.12
2016,5,19,6,15,269.5,84.0,4.6,11.0,149.0,64.52,52.57
2016,5,19,6,30,311.0,101.0,4.6,11.0,189.0,73.2,60.53
2016,5,19,6,45,363.0,110.5,4.7,11.5,232.5,78.52,65.17
2016,5,19,7,0,415.0,120.0,4.8,12.0,276.0,83.62,69.46
2016,5,19,7,15,399.0,143.5,4.6,12.0,312.0,97.45,81.51
2016,5,19,7,30,383.0,167.0,4.4,12.0,348.0,110.47,92.69
2016,5,19,7,45,574.5,130.5,4.25,12.5,435.0,83.67,68.64
2016,5,19,8,0,766.0,94.0,4.1,13.0,522.0,64.67,51.61
2016,5,19,8,15,704.0,129.0,4.0,13.0,549.0,107.74,67.08
2016,5,19,8,30,642.0,164.0,3.9,13.0,576.0,165.64,105.92
2016,5,19,8,45,759.5,137.0,3.8,13.5,657.5,209.86,134.06
2016,5,19,9,0,877.0,110.0,3.7,14.0,739.0,265.7,176.26
2016,5,19,9,15,888.0,112.0,3.55,14.0,778.5,318.57,223.26
2016,5,19,9,30,899.0,114.0,3.4,14.0,818.0,372.27,271.49
2016,5,19,9,45,900.0,120.0,3.25,14.5,850.5,425.83,318.71
2016,5,19,10,0,901.0,126.0,3.1,15.0,883.0,478.86,364.19
2016,5,19,10,15,907.0,127.5,3.15,15.0,910.0,530.21,408.11
2016,5,19,10,30,913.0,129.0,3.2,15.0,937.0,581.09,450.56
2016,5,19,10,45,918.0,129.0,3.25,15.0,957.5,629.6,490.19
2016,5,19,11,0,923.0,129.0,3.3,15.0,978.0,677.13,528.15
2016,5,19,11,15,925.5,130.0,3.35,15.0,991.5,722.65,563.75
2016,5,19,11,30,928.0,131.0,3.4,15.0,1005.0,766.66,597.53
2016,5,19,11,45,930.5,130.0,3.45,15.5,1011.0,807.36,626.4
2016,5,19,12,0,933.0,129.0,3.5,16.0,1017.0,846.17,652.59
2016,5,19,12,15,750.0,245.0,3.55,16.0,958.0,845.81,650.78
2016,5,19,12,30,567.0,361.0,3.6,16.0,899.0,827.27,633.58
2016,5,19,12,45,537.0,370.5,3.7,16.0,876.0,834.97,639.59
2016,5,19,13,0,507.0,380.0,3.8,16.0,853.0,839.45,643.07
2016,5,19,13,15,520.5,364.5,3.95,16.0,842.5,857.69,657.85
2016,5,19,13,30,534.0,349.0,4.1,16.0,832.0,873.9,671.17
2016,5,19,13,45,726.5,233.5,4.25,16.0,872.5,964.18,741.23
2016,5,19,14,0,919.0,118.0,4.4,16.0,913.0,1030.76,788.65
2016,5,19,14,15,722.5,205.5,4.5,15.5,817.0,959.42,741.99
2016,5,19,14,30,526.0,293.0,4.6,15.0,721.0,859.93,671.19
2016,5,19,14,45,544.5,269.0,4.7,15.0,694.5,859.62,674.44
2016,5,19,15,0,563.0,245.0,4.8,15.0,668.0,856.32,675.01
2016,5,19,15,15,704.5,178.0,4.9,14.5,677.5,932.29,735.28
2016,5,19,15,30,846.0,111.0,5.0,14.0,687.0,986.4,777.7
2016,5,19,15,45,667.0,155.5,5.1,13.5,590.5,863.49,691.83
2016,5,19,16,0,488.0,200.0,5.2,13.0,494.0,727.6,592.03
2016,5,19,16,15,490.5,181.5,5.25,12.5,456.0,702.73,577.14
2016,5,19,16,30,493.0,163.0,5.3,12.0,418.0,675.55,559.63
2016,5,19,16,45,400.0,161.0,5.4,12.0,354.0,580.33,484.69
2016,5,19,17,0,307.0,159.0,5.5,12.0,290.0,470.88,396.71
2016,5,19,17,15,279.5,144.0,5.4,11.5,251.0,423.64,359.39
2016,5,19,17,30,252.0,129.0,5.3,11.0,212.0,377.35,321.69
2016,5,19,17,45,228.0,109.0,5.25,11.0,174.5,327.83,279.94
2016,5,19,18,0,204.0,89.0,5.2,11.0,137.0,279.04,237.65
2016,5,19,18,15,167.5,69.5,5.2,11.0,102.5,223.14,187.95
2016,5,19,18,30,131.0,50.0,5.2,11.0,68.0,169.03,138.78
2016,5,19,18,45,65.5,33.0,5.25,11.0,42.0,91.75,67.43
2016,5,19,19,0,0.0,16.0,5.3,11.0,16.0,14.69,0.0
2016,5,19,19,15,0.0,8.0,5.3,10.5,8.0,7.28,0.0
2016,5,19,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,108.5,16.5,4.5,9.0,26.5,13.0,0.0
2016,5,20,5,30,217.0,33.0,4.5,9.0,53.0,25.79,15.73
2016,5,20,5,45,325.0,44.5,4.55,9.5,95.0,35.78,26.06
2016,5,20,6,0,433.0,56.0,4.6,10.0,137.0,44.05,33.99
2016,5,20,6,15,502.5,64.0,4.6,10.0,185.5,48.83,38.64
2016,5,20,6,30,572.0,72.0,4.6,10.0,234.0,53.47,42.97
2016,5,20,6,45,362.5,112.5,4.7,10.5,222.5,79.88,66.66
2016,5,20,7,0,153.0,153.0,4.8,11.0,211.0,114.19,96.97
2016,5,20,7,15,186.0,174.0,4.75,11.0,255.0,128.09,108.94
2016,5,20,7,30,219.0,195.0,4.7,11.0,299.0,141.57,120.42
2016,5,20,7,45,259.5,212.5,4.7,11.5,348.5,143.39,121.35
2016,5,20,8,0,300.0,230.0,4.7,12.0,398.0,152.53,128.65
2016,5,20,8,15,566.0,167.5,4.65,12.0,519.0,128.73,87.89
2016,5,20,8,30,832.0,105.0,4.6,12.0,640.0,152.54,87.51
2016,5,20,8,45,554.0,214.5,4.6,12.0,581.0,227.34,158.39
2016,5,20,9,0,276.0,324.0,4.6,12.0,522.0,284.34,217.07
2016,5,20,9,15,309.0,335.0,4.6,12.0,568.5,320.81,246.39
2016,5,20,9,30,342.0,346.0,4.6,12.0,615.0,360.91,279.24
2016,5,20,9,45,620.5,232.0,4.6,12.5,745.0,395.96,304.17
2016,5,20,10,0,899.0,118.0,4.6,13.0,875.0,473.17,365.49
2016,5,20,10,15,905.5,119.5,4.6,13.0,902.5,524.51,410.21
2016,5,20,10,30,912.0,121.0,4.6,13.0,930.0,575.43,453.58
2016,5,20,10,45,914.0,123.5,4.65,13.0,950.0,623.95,494.19
2016,5,20,11,0,916.0,126.0,4.7,13.0,970.0,671.27,532.95
2016,5,20,11,15,918.5,126.5,4.7,13.0,983.0,715.99,568.75
2016,5,20,11,30,921.0,127.0,4.7,13.0,996.0,759.2,602.69
2016,5,20,11,45,920.0,129.0,4.75,13.0,1001.0,799.39,633.17
2016,5,20,12,0,919.0,131.0,4.8,13.0,1006.0,837.55,661.07
2016,5,20,12,15,918.5,131.0,4.8,13.0,1004.0,872.23,686.05
2016,5,20,12,30,918.0,131.0,4.8,13.0,1002.0,904.55,709.26
2016,5,20,12,45,912.5,132.5,4.85,13.0,991.5,931.33,728.84
2016,5,20,13,0,907.0,134.0,4.9,13.0,981.0,955.22,746.44
2016,5,20,13,15,902.5,133.5,4.9,13.0,963.5,975.16,760.95
2016,5,20,13,30,898.0,133.0,4.9,13.0,946.0,992.01,773.36
2016,5,20,13,45,547.5,280.5,4.9,13.0,772.5,834.97,657.89
2016,5,20,14,0,197.0,428.0,4.9,13.0,599.0,628.09,495.26
2016,5,20,14,15,531.5,278.5,4.9,12.5,717.0,841.52,667.6
2016,5,20,14,30,866.0,129.0,4.9,12.0,835.0,1011.5,794.98
2016,5,20,14,45,644.5,213.0,4.9,12.0,725.5,906.04,719.15
2016,5,20,15,0,423.0,297.0,4.9,12.0,616.0,772.93,617.05
2016,5,20,15,15,620.0,208.5,4.85,12.0,646.5,881.62,705.34
2016,5,20,15,30,817.0,120.0,4.8,12.0,677.0,968.81,769.62
2016,5,20,15,45,800.5,116.0,4.8,12.0,631.0,941.73,751.34
2016,5,20,16,0,784.0,112.0,4.8,12.0,585.0,912.05,731.9
2016,5,20,16,15,536.0,160.5,4.7,11.5,472.0,720.79,590.99
2016,5,20,16,30,288.0,209.0,4.6,11.0,359.0,523.31,433.99
2016,5,20,16,45,238.5,191.5,4.55,11.0,307.0,454.6,379.91
2016,5,20,17,0,189.0,174.0,4.5,11.0,255.0,370.44,311.77
2016,5,20,17,15,391.0,128.5,4.4,11.0,268.0,515.34,435.76
2016,5,20,17,30,593.0,83.0,4.3,11.0,281.0,618.18,520.23
2016,5,20,17,45,531.0,76.0,4.25,11.0,231.0,541.09,457.83
2016,5,20,18,0,469.0,69.0,4.2,11.0,181.0,466.67,395.86
2016,5,20,18,15,383.5,59.0,4.05,10.5,135.5,372.8,315.26
2016,5,20,18,30,298.0,49.0,3.9,10.0,90.0,290.93,242.0
2016,5,20,18,45,181.5,34.0,3.8,10.0,56.0,190.15,146.78
2016,5,20,19,0,65.0,19.0,3.7,10.0,22.0,72.0,0.0
2016,5,20,19,15,32.5,9.5,3.6,10.0,11.0,25.59,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.0,2.05,10.0,12.0,10.56,0.0
2016,5,21,5,30,0.0,24.0,2.1,10.0,24.0,21.16,11.98
2016,5,21,5,45,0.0,42.0,2.2,10.0,42.0,36.26,26.5
2016,5,21,6,0,0.0,60.0,2.3,10.0,60.0,51.11,40.36
2016,5,21,6,15,6.5,80.5,2.35,10.0,82.0,67.68,55.65
2016,5,21,6,30,13.0,101.0,2.4,10.0,104.0,84.12,70.57
2016,5,21,6,45,20.0,120.5,2.45,10.5,127.5,99.73,84.34
2016,5,21,7,0,27.0,140.0,2.5,11.0,151.0,110.3,93.36
2016,5,21,7,15,63.5,169.5,2.6,11.0,198.5,130.64,110.99
2016,5,21,7,30,100.0,199.0,2.7,11.0,246.0,150.34,127.82
2016,5,21,7,45,64.0,205.5,2.8,11.0,237.0,155.7,132.01
2016,5,21,8,0,28.0,212.0,2.9,11.0,228.0,160.64,135.86
2016,5,21,8,15,93.0,253.0,2.95,11.0,312.0,193.34,153.82
2016,5,21,8,30,158.0,294.0,3.0,11.0,396.0,223.65,173.86
2016,5,21,8,45,449.5,226.0,3.1,11.5,544.0,219.31,156.18
2016,5,21,9,0,741.0,158.0,3.2,12.0,692.0,259.0,177.6
2016,5,21,9,15,556.5,248.5,3.15,12.0,661.5,319.66,236.51
2016,5,21,9,30,372.0,339.0,3.1,12.0,631.0,366.22,281.23
2016,5,21,9,45,581.5,254.0,3.1,12.0,733.0,398.63,305.64
2016,5,21,10,0,791.0,169.0,3.1,12.0,835.0,462.43,356.97
2016,5,21,10,15,536.0,297.0,3.05,12.0,755.0,481.01,375.72
2016,5,21,10,30,281.0,425.0,3.0,12.0,675.0,481.62,377.21
2016,5,21,10,45,358.0,404.5,3.0,12.0,730.0,530.98,416.2
2016,5,21,11,0,435.0,384.0,3.0,12.0,785.0,582.22,456.41
2016,5,21,11,15,460.5,388.5,2.95,12.0,818.5,630.19,492.86
2016,5,21,11,30,486.0,393.0,2.9,12.0,852.0,679.89,530.04
2016,5,21,11,45,438.0,406.0,2.9,12.0,821.5,683.38,532.23
2016,5,21,12,0,390.0,419.0,2.9,12.0,791.0,682.01,530.91
2016,5,21,12,15,342.0,440.0,2.9,12.0,766.0,683.48,531.29
2016,5,21,12,30,294.0,461.0,2.9,12.0,741.0,681.63,529.04
2016,5,21,12,45,302.5,453.5,2.9,12.0,739.0,699.97,543.1
2016,5,21,13,0,311.0,446.0,2.9,12.0,737.0,717.39,556.35
2016,5,21,13,15,393.0,406.5,2.9,12.0,767.5,770.8,597.76
2016,5,21,13,30,475.0,367.0,2.9,12.0,798.0,835.73,646.5
2016,5,21,13,45,503.5,345.0,2.9,12.0,791.0,857.23,662.93
2016,5,21,14,0,532.0,323.0,2.9,12.0,784.0,876.69,678.36
2016,5,21,14,15,559.0,296.5,2.9,12.0,766.0,887.69,688.08
2016,5,21,14,30,586.0,270.0,2.9,12.0,748.0,895.85,696.02
2016,5,21,14,45,467.5,298.0,2.9,12.0,668.5,813.98,636.01
2016,5,21,15,0,349.0,326.0,2.9,12.0,589.0,714.32,562.7
2016,5,21,15,15,365.0,301.5,2.9,12.0,563.5,706.54,559.87
2016,5,21,15,30,381.0,277.0,2.9,12.0,538.0,696.49,554.75
2016,5,21,15,45,440.0,237.0,2.9,12.5,518.5,726.98,579.61
2016,5,21,16,0,499.0,197.0,2.9,13.0,499.0,735.19,588.2
2016,5,21,16,15,598.0,155.5,2.9,12.5,488.0,782.27,627.26
2016,5,21,16,30,697.0,114.0,2.9,12.0,477.0,814.63,653.88
2016,5,21,16,45,411.5,145.5,2.95,12.0,354.5,572.15,470.79
2016,5,21,17,0,126.0,177.0,3.0,12.0,232.0,319.18,264.77
2016,5,21,17,15,344.5,132.5,2.95,12.0,254.5,481.26,403.15
2016,5,21,17,30,563.0,88.0,2.9,12.0,277.0,600.39,500.16
2016,5,21,17,45,508.0,79.5,2.9,12.0,228.0,527.83,442.21
2016,5,21,18,0,453.0,71.0,2.9,12.0,179.0,457.54,384.49
2016,5,21,18,15,372.5,60.0,2.7,11.5,135.0,366.75,307.58
2016,5,21,18,30,292.0,49.0,2.5,11.0,91.0,286.98,237.12
2016,5,21,18,45,185.0,34.0,2.35,10.5,57.0,191.92,148.67
2016,5,21,19,0,78.0,19.0,2.2,10.0,23.0,79.46,0.0
2016,5,21,19,15,39.0,9.5,2.15,10.0,11.5,29.03,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,103.0,17.5,1.7,10.0,27.0,13.76,0.0
2016,5,22,5,30,206.0,35.0,1.8,10.0,54.0,27.31,17.22
2016,5,22,5,45,299.5,47.5,1.95,10.5,94.5,36.57,26.74
2016,5,22,6,0,393.0,60.0,2.1,11.0,135.0,45.57,35.28
2016,5,22,6,15,222.5,85.0,2.1,11.0,130.0,65.03,53.07
2016,5,22,6,30,52.0,110.0,2.1,11.0,125.0,87.54,73.35
2016,5,22,6,45,61.0,130.5,2.1,11.5,151.5,102.65,86.58
2016,5,22,7,0,70.0,151.0,2.1,12.0,178.0,117.48,99.28
2016,5,22,7,15,35.0,148.5,2.05,12.0,162.0,117.41,98.89
2016,5,22,7,30,0.0,146.0,2.0,12.0,146.0,122.37,102.88
2016,5,22,7,45,118.0,193.5,2.0,12.0,260.0,140.46,118.22
2016,5,22,8,0,236.0,241.0,2.0,12.0,374.0,158.05,132.94
2016,5,22,8,15,493.5,187.5,1.95,12.0,497.0,141.63,99.5
2016,5,22,8,30,751.0,134.0,1.9,12.0,620.0,159.52,95.94
2016,5,22,8,45,764.5,139.0,1.9,12.5,662.5,215.41,138.34
2016,5,22,9,0,778.0,144.0,1.9,13.0,705.0,264.98,179.61
2016,5,22,9,15,790.5,147.0,1.9,13.0,743.5,314.32,222.91
2016,5,22,9,30,803.0,150.0,1.9,13.0,782.0,364.88,267.61
2016,5,22,9,45,825.0,144.5,1.95,13.0,817.5,413.56,310.46
2016,5,22,10,0,847.0,139.0,2.0,13.0,853.0,463.92,354.0
2016,5,22,10,15,691.5,237.0,2.05,13.0,832.5,507.17,391.29
2016,5,22,10,30,536.0,335.0,2.1,13.0,812.0,542.48,419.81
2016,5,22,10,45,500.5,357.0,2.15,13.5,810.5,571.47,442.1
2016,5,22,11,0,465.0,379.0,2.2,14.0,809.0,597.19,461.19
2016,5,22,11,15,445.0,389.5,2.25,14.0,806.0,621.02,479.44
2016,5,22,11,30,425.0,400.0,2.3,14.0,803.0,642.86,495.87
2016,5,22,11,45,398.0,414.5,2.4,14.0,793.5,661.42,509.71
2016,5,22,12,0,371.0,429.0,2.5,14.0,784.0,676.0,520.48
2016,5,22,12,15,311.5,451.0,2.55,14.0,748.5,668.44,514.21
2016,5,22,12,30,252.0,473.0,2.6,14.0,713.0,656.91,504.97
2016,5,22,12,45,278.5,460.5,2.7,14.0,723.5,685.46,527.26
2016,5,22,13,0,305.0,448.0,2.8,14.0,734.0,713.94,549.22
2016,5,22,13,15,336.0,426.5,2.85,14.0,736.5,737.47,567.71
2016,5,22,13,30,367.0,405.0,2.9,14.0,739.0,760.14,585.68
2016,5,22,13,45,268.0,417.5,2.95,14.0,658.0,690.63,533.88
2016,5,22,14,0,169.0,430.0,3.0,14.0,577.0,602.72,468.26
2016,5,22,14,15,263.0,396.5,3.05,13.5,616.0,684.38,533.48
2016,5,22,14,30,357.0,363.0,3.1,13.0,655.0,750.5,586.1
2016,5,22,14,45,451.0,307.0,3.15,13.0,659.5,807.09,630.78
2016,5,22,15,0,545.0,251.0,3.2,13.0,664.0,845.65,662.84
2016,5,22,15,15,518.0,243.0,3.2,13.0,618.0,812.04,639.46
2016,5,22,15,30,491.0,235.0,3.2,13.0,572.0,776.51,615.07
2016,5,22,15,45,484.5,220.0,3.25,13.0,534.0,751.5,599.04
2016,5,22,16,0,478.0,205.0,3.3,13.0,496.0,724.46,581.29
2016,5,22,16,15,498.5,180.5,3.3,12.5,461.5,709.88,574.36
2016,5,22,16,30,519.0,156.0,3.3,12.0,427.0,691.92,564.69
2016,5,22,16,45,426.5,156.5,3.3,12.0,364.0,599.41,493.68
2016,5,22,17,0,334.0,157.0,3.3,12.0,301.0,492.07,409.7
2016,5,22,17,15,308.0,141.5,3.2,12.0,261.0,444.43,372.59
2016,5,22,17,30,282.0,126.0,3.1,12.0,221.0,397.46,334.81
2016,5,22,17,45,261.0,106.5,3.05,12.0,183.0,349.62,295.57
2016,5,22,18,0,240.0,87.0,3.0,12.0,145.0,302.18,255.43
2016,5,22,18,15,200.0,69.0,2.8,11.5,109.5,244.28,205.16
2016,5,22,18,30,160.0,51.0,2.6,11.0,74.0,188.66,155.5
2016,5,22,18,45,80.0,35.0,2.45,11.0,46.5,114.5,87.23
2016,5,22,19,0,0.0,19.0,2.3,11.0,19.0,18.52,0.0
2016,5,22,19,15,0.0,9.5,2.25,10.5,9.5,8.64,0.0
2016,5,22,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,108.5,16.5,2.2,10.0,27.0,12.96,0.0
2016,5,23,5,30,217.0,33.0,2.3,10.0,54.0,25.73,16.0
2016,5,23,5,45,309.0,45.0,2.4,10.5,94.0,34.64,25.06
2016,5,23,6,0,401.0,57.0,2.5,11.0,134.0,44.56,34.39
2016,5,23,6,15,466.0,65.5,2.5,11.0,181.0,49.71,39.32
2016,5,23,6,30,531.0,74.0,2.5,11.0,228.0,54.66,43.89
2016,5,23,6,45,576.0,81.0,2.55,11.5,277.5,58.1,46.87
2016,5,23,7,0,621.0,88.0,2.6,12.0,327.0,61.37,49.58
2016,5,23,7,15,655.0,93.5,2.55,12.0,377.5,63.27,51.12
2016,5,23,7,30,689.0,99.0,2.5,12.0,428.0,65.05,52.51
2016,5,23,7,45,712.5,104.0,2.5,12.5,476.5,66.24,53.27
2016,5,23,8,0,736.0,109.0,2.5,13.0,525.0,67.29,53.9
2016,5,23,8,15,755.5,113.0,2.5,13.0,571.5,111.74,67.01
2016,5,23,8,30,775.0,117.0,2.5,13.0,618.0,158.61,93.85
2016,5,23,8,45,505.0,225.0,2.5,13.5,560.5,228.83,160.18
2016,5,23,9,0,235.0,333.0,2.5,14.0,503.0,293.4,223.03
2016,5,23,9,15,288.0,340.0,2.5,14.0,559.5,319.83,242.89
2016,5,23,9,30,341.0,347.0,2.5,14.0,616.0,362.63,276.49
2016,5,23,9,45,349.5,362.0,2.5,14.5,647.5,399.9,306.42
2016,5,23,10,0,358.0,377.0,2.5,15.0,679.0,438.27,336.73
2016,5,23,10,15,324.5,400.5,2.5,15.0,681.0,463.88,357.69
2016,5,23,10,30,291.0,424.0,2.5,15.0,683.0,486.63,375.79
2016,5,23,10,45,263.0,441.5,2.55,15.0,679.5,505.27,390.4
2016,5,23,11,0,235.0,459.0,2.6,15.0,676.0,526.76,406.61
2016,5,23,11,15,203.0,469.5,2.6,15.0,659.0,531.51,410.01
2016,5,23,11,30,171.0,480.0,2.6,15.0,642.0,533.57,411.24
2016,5,23,11,45,139.0,478.0,2.65,15.0,610.5,522.67,402.98
2016,5,23,12,0,107.0,476.0,2.7,15.0,579.0,506.9,391.0
