Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,12,15,82.0,457.0,2.7,15.0,536.0,479.0,370.06
2016,5,23,12,30,57.0,438.0,2.7,15.0,493.0,448.37,346.91
2016,5,23,12,45,144.5,453.0,2.75,15.0,589.5,553.8,428.1
2016,5,23,13,0,232.0,468.0,2.8,15.0,686.0,658.11,506.09
2016,5,23,13,15,542.0,306.5,2.8,15.0,803.0,823.02,632.78
2016,5,23,13,30,852.0,145.0,2.8,15.0,920.0,961.02,731.51
2016,5,23,13,45,468.0,279.0,2.85,15.0,703.0,757.23,584.92
2016,5,23,14,0,84.0,413.0,2.9,15.0,486.0,486.58,377.52
2016,5,23,14,15,220.0,389.0,2.9,15.0,571.0,617.93,481.47
2016,5,23,14,30,356.0,365.0,2.9,15.0,656.0,751.71,582.05
2016,5,23,14,45,181.5,284.0,2.95,15.0,432.5,478.53,378.33
2016,5,23,15,0,7.0,203.0,3.0,15.0,209.0,193.17,152.02
2016,5,23,15,15,6.0,196.5,3.0,14.5,201.5,186.64,147.96
2016,5,23,15,30,5.0,190.0,3.0,14.0,194.0,180.14,143.31
2016,5,23,15,45,7.5,193.5,3.05,14.0,199.0,187.22,149.59
2016,5,23,16,0,10.0,197.0,3.1,14.0,204.0,194.77,156.27
2016,5,23,16,15,156.5,203.0,3.1,13.5,286.0,374.69,307.7
2016,5,23,16,30,303.0,209.0,3.1,13.0,368.0,537.28,440.04
2016,5,23,16,45,161.5,182.5,3.15,13.0,266.5,355.8,293.95
2016,5,23,17,0,20.0,156.0,3.2,13.0,165.0,169.15,137.89
2016,5,23,17,15,15.0,137.0,3.2,12.5,143.0,146.41,119.66
2016,5,23,17,30,10.0,118.0,3.2,12.0,121.0,123.77,100.86
2016,5,23,17,45,250.5,91.5,3.2,12.0,153.0,320.01,272.59
2016,5,23,18,0,491.0,65.0,3.2,12.0,185.0,479.82,404.97
2016,5,23,18,15,413.5,55.5,3.1,11.5,140.0,394.33,331.39
2016,5,23,18,30,336.0,46.0,3.0,11.0,95.0,314.08,260.69
2016,5,23,18,45,225.0,32.5,2.9,11.0,60.0,213.17,167.72
2016,5,23,19,0,114.0,19.0,2.8,11.0,25.0,110.72,22.56
2016,5,23,19,15,57.0,9.5,2.75,11.0,12.5,38.57,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,117.5,16.5,2.6,11.0,28.5,12.96,0.0
2016,5,24,5,30,235.0,33.0,2.7,11.0,57.0,25.74,16.02
2016,5,24,5,45,332.0,44.0,2.85,11.0,98.0,35.0,25.34
2016,5,24,6,0,429.0,55.0,3.0,11.0,139.0,42.81,32.83
2016,5,24,6,15,494.0,63.0,3.0,11.0,186.5,47.64,37.46
2016,5,24,6,30,559.0,71.0,3.0,11.0,234.0,52.3,41.76
2016,5,24,6,45,290.5,105.0,3.0,11.5,191.0,73.89,61.02
2016,5,24,7,0,22.0,139.0,3.0,12.0,148.0,114.67,96.91
2016,5,24,7,15,14.0,147.5,3.0,12.0,153.5,122.27,103.23
2016,5,24,7,30,6.0,156.0,3.0,12.0,159.0,129.7,109.37
2016,5,24,7,45,4.0,160.5,3.0,12.5,162.5,134.15,112.64
2016,5,24,8,0,2.0,165.0,3.0,13.0,166.0,138.42,115.74
2016,5,24,8,15,8.5,193.5,3.0,13.0,199.0,161.45,128.94
2016,5,24,8,30,15.0,222.0,3.0,13.0,232.0,185.51,147.73
2016,5,24,8,45,30.0,261.5,3.0,13.0,283.0,208.2,164.89
2016,5,24,9,0,45.0,301.0,3.0,13.0,334.0,243.11,191.92
2016,5,24,9,15,76.5,337.5,2.95,13.0,396.5,282.74,222.08
2016,5,24,9,30,108.0,374.0,2.9,13.0,459.0,326.44,255.57
2016,5,24,9,45,196.0,386.0,2.9,13.5,548.5,369.09,287.02
2016,5,24,10,0,284.0,398.0,2.9,14.0,638.0,421.94,327.05
2016,5,24,10,15,169.0,398.5,2.9,14.0,542.5,397.13,309.64
2016,5,24,10,30,54.0,399.0,2.9,14.0,447.0,357.78,279.73
2016,5,24,10,45,36.5,360.5,2.95,14.0,394.0,324.49,254.24
2016,5,24,11,0,19.0,322.0,3.0,14.0,341.0,291.48,228.57
2016,5,24,11,15,40.0,380.5,3.0,14.0,419.5,353.95,277.2
2016,5,24,11,30,61.0,439.0,3.0,14.0,498.0,423.62,330.33
2016,5,24,11,45,59.0,440.0,3.0,14.0,497.0,430.5,335.24
2016,5,24,12,0,57.0,441.0,3.0,14.0,496.0,437.12,340.23
2016,5,24,12,15,38.0,386.0,3.0,14.0,422.5,379.28,296.14
2016,5,24,12,30,19.0,331.0,3.0,14.0,349.0,312.62,244.8
2016,5,24,12,45,26.0,358.5,3.05,14.0,383.5,353.41,276.81
2016,5,24,13,0,33.0,386.0,3.1,14.0,418.0,390.05,305.09
2016,5,24,13,15,39.5,392.0,3.1,14.0,429.0,406.62,318.02
2016,5,24,13,30,46.0,398.0,3.1,14.0,440.0,423.61,331.37
2016,5,24,13,45,35.0,362.0,3.15,14.0,394.0,381.73,299.52
2016,5,24,14,0,24.0,326.0,3.2,14.0,348.0,324.16,255.38
2016,5,24,14,15,18.5,291.5,3.2,14.0,308.0,287.13,226.87
2016,5,24,14,30,13.0,257.0,3.2,14.0,268.0,249.6,197.59
2016,5,24,14,45,8.5,218.5,3.25,14.0,225.5,208.86,165.46
2016,5,24,15,0,4.0,180.0,3.3,14.0,183.0,167.98,132.8
2016,5,24,15,15,3.0,174.5,3.3,13.5,176.5,162.22,128.69
2016,5,24,15,30,2.0,169.0,3.3,13.0,170.0,156.5,124.54
2016,5,24,15,45,1.0,162.0,3.3,13.0,162.5,149.36,118.98
2016,5,24,16,0,0.0,155.0,3.3,13.0,155.0,142.3,113.48
2016,5,24,16,15,4.5,164.5,3.3,13.0,167.0,157.4,126.53
2016,5,24,16,30,9.0,174.0,3.3,13.0,179.0,173.47,140.41
2016,5,24,16,45,4.5,153.0,3.35,13.0,155.5,149.02,120.39
2016,5,24,17,0,0.0,132.0,3.4,13.0,132.0,124.59,100.21
2016,5,24,17,15,0.0,115.0,3.4,12.5,115.0,108.46,87.13
2016,5,24,17,30,0.0,98.0,3.4,12.0,98.0,92.19,73.68
2016,5,24,17,45,241.5,83.0,3.4,12.0,142.5,301.03,257.12
2016,5,24,18,0,483.0,68.0,3.4,12.0,187.0,477.9,403.79
2016,5,24,18,15,405.0,58.0,3.3,11.5,142.0,391.61,329.47
2016,5,24,18,30,327.0,48.0,3.2,11.0,97.0,308.51,256.53
2016,5,24,18,45,217.0,34.5,3.1,11.0,62.0,211.58,167.29
2016,5,24,19,0,107.0,21.0,3.0,11.0,27.0,111.06,32.24
2016,5,24,19,15,53.5,10.5,2.95,11.0,13.5,37.7,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,117.0,17.0,2.3,11.0,28.5,13.34,0.0
2016,5,25,5,30,234.0,34.0,2.4,11.0,57.0,26.51,16.75
2016,5,25,5,45,326.5,45.0,2.55,11.5,97.5,35.83,26.04
2016,5,25,6,0,419.0,56.0,2.7,12.0,138.0,43.59,33.4
2016,5,25,6,15,483.5,64.0,2.7,12.0,185.0,48.38,37.97
2016,5,25,6,30,548.0,72.0,2.7,12.0,232.0,52.99,42.21
2016,5,25,6,45,274.0,79.0,2.75,12.0,159.0,55.5,44.44
2016,5,25,7,0,0.0,86.0,2.8,12.0,86.0,75.08,61.82
2016,5,25,7,15,0.0,98.0,2.8,12.0,98.0,85.19,70.57
2016,5,25,7,30,0.0,110.0,2.8,12.0,110.0,95.22,79.16
2016,5,25,7,45,2.0,140.5,2.85,12.5,141.5,119.36,99.82
2016,5,25,8,0,4.0,171.0,2.9,13.0,173.0,142.85,119.56
2016,5,25,8,15,6.0,185.5,2.9,13.0,189.0,155.51,124.1
2016,5,25,8,30,8.0,200.0,2.9,13.0,205.0,168.59,134.23
2016,5,25,8,45,8.0,204.0,2.95,13.0,209.5,173.63,137.95
2016,5,25,9,0,8.0,208.0,3.0,13.0,214.0,178.5,141.59
2016,5,25,9,15,10.0,224.5,3.0,13.0,232.5,193.65,153.48
2016,5,25,9,30,12.0,241.0,3.0,13.0,251.0,209.15,165.62
2016,5,25,9,45,11.5,237.5,3.0,13.5,247.5,207.99,164.17
2016,5,25,10,0,11.0,234.0,3.0,14.0,244.0,206.53,162.55
2016,5,25,10,15,26.0,307.0,3.0,14.0,330.5,267.54,210.54
2016,5,25,10,30,41.0,380.0,3.0,14.0,417.0,336.47,263.88
2016,5,25,10,45,156.5,415.5,3.0,14.5,559.5,431.24,336.57
2016,5,25,11,0,272.0,451.0,3.0,15.0,702.0,538.63,417.4
2016,5,25,11,15,279.0,456.0,3.0,15.0,717.0,567.63,438.94
2016,5,25,11,30,286.0,461.0,3.0,15.0,732.0,597.08,461.03
2016,5,25,11,45,164.0,438.5,3.05,15.0,594.0,508.18,393.84
2016,5,25,12,0,42.0,416.0,3.1,15.0,456.0,403.42,313.07
2016,5,25,12,15,36.0,400.5,3.15,15.0,435.0,390.66,303.87
2016,5,25,12,30,30.0,385.0,3.2,15.0,414.0,376.79,293.41
2016,5,25,12,45,245.0,388.5,3.25,15.0,619.0,589.11,459.4
2016,5,25,13,0,460.0,392.0,3.3,15.0,824.0,808.97,622.03
2016,5,25,13,15,310.5,424.0,3.35,15.0,713.5,711.49,548.04
2016,5,25,13,30,161.0,456.0,3.4,15.0,603.0,603.16,466.24
2016,5,25,13,45,105.5,419.5,3.5,15.0,515.0,507.96,395.79
2016,5,25,14,0,50.0,383.0,3.6,15.0,427.0,422.08,330.26
2016,5,25,14,15,119.5,391.0,3.65,15.0,490.5,520.38,407.97
2016,5,25,14,30,189.0,399.0,3.7,15.0,554.0,604.84,473.49
2016,5,25,14,45,271.5,363.0,3.75,15.0,575.0,672.17,526.53
2016,5,25,15,0,354.0,327.0,3.8,15.0,596.0,720.63,565.78
2016,5,25,15,15,238.5,322.5,3.85,14.5,499.5,604.39,478.58
2016,5,25,15,30,123.0,318.0,3.9,14.0,403.0,469.83,375.26
2016,5,25,15,45,121.0,295.5,3.95,14.0,374.5,445.66,358.3
2016,5,25,16,0,119.0,273.0,4.0,14.0,346.0,420.65,340.07
2016,5,25,16,15,447.0,181.0,4.0,13.5,422.0,662.28,539.55
2016,5,25,16,30,775.0,89.0,4.0,13.0,498.0,852.44,685.86
2016,5,25,16,45,742.0,87.0,4.05,13.0,446.5,803.44,650.51
2016,5,25,17,0,709.0,85.0,4.1,13.0,395.0,758.54,619.29
2016,5,25,17,15,672.0,80.0,4.1,12.5,344.5,701.45,578.76
2016,5,25,17,30,635.0,75.0,4.1,12.0,294.0,644.59,537.07
2016,5,25,17,45,572.0,70.5,4.1,12.0,243.0,568.63,477.64
2016,5,25,18,0,509.0,66.0,4.1,12.0,192.0,495.34,418.15
2016,5,25,18,15,430.0,57.0,4.0,11.5,146.5,408.53,344.57
2016,5,25,18,30,351.0,48.0,3.9,11.0,101.0,326.89,272.52
2016,5,25,18,45,227.0,35.0,3.8,11.0,64.5,218.41,173.8
2016,5,25,19,0,103.0,22.0,3.7,11.0,28.0,111.21,40.27
2016,5,25,19,15,51.5,11.0,3.65,11.0,14.0,37.16,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,89.0,19.0,1.9,10.5,28.0,14.89,0.0
2016,5,26,5,30,178.0,38.0,1.9,11.0,56.0,29.54,19.39
2016,5,26,5,45,271.0,51.5,1.95,11.5,96.0,39.48,29.29
2016,5,26,6,0,364.0,65.0,2.0,12.0,136.0,49.14,38.36
2016,5,26,6,15,431.0,74.5,1.9,12.0,183.0,55.43,44.3
2016,5,26,6,30,498.0,84.0,1.8,12.0,230.0,62.61,50.84
2016,5,26,6,45,358.0,117.5,1.75,12.5,233.0,83.08,68.92
2016,5,26,7,0,218.0,151.0,1.7,13.0,236.0,108.07,90.61
2016,5,26,7,15,441.5,131.0,1.6,13.0,333.0,88.89,73.46
2016,5,26,7,30,665.0,111.0,1.5,13.0,430.0,73.12,59.37
2016,5,26,7,45,430.0,179.5,1.4,13.5,394.5,115.54,96.01
2016,5,26,8,0,195.0,248.0,1.3,14.0,359.0,172.34,143.86
2016,5,26,8,15,258.0,260.5,1.25,14.0,420.5,186.24,140.49
2016,5,26,8,30,321.0,273.0,1.2,14.0,482.0,219.65,160.72
2016,5,26,8,45,184.0,288.5,1.15,14.5,410.0,240.48,181.6
2016,5,26,9,0,47.0,304.0,1.1,15.0,338.0,245.76,190.88
2016,5,26,9,15,52.5,326.0,1.05,15.0,366.0,268.89,208.45
2016,5,26,9,30,58.0,348.0,1.0,15.0,394.0,293.01,226.62
2016,5,26,9,45,103.0,381.5,1.0,15.5,467.5,340.95,261.74
2016,5,26,10,0,148.0,415.0,1.0,16.0,541.0,385.32,293.99
2016,5,26,10,15,494.5,283.5,1.0,16.0,722.0,453.4,344.43
2016,5,26,10,30,841.0,152.0,1.0,16.0,903.0,563.57,427.32
2016,5,26,10,45,849.0,151.5,1.05,16.5,924.0,611.03,462.89
2016,5,26,11,0,857.0,151.0,1.1,17.0,945.0,657.44,497.33
2016,5,26,11,15,860.0,151.5,1.15,17.0,958.0,699.97,529.13
2016,5,26,11,30,863.0,152.0,1.2,17.0,971.0,741.19,559.41
2016,5,26,11,45,867.0,151.0,1.3,17.0,978.0,780.51,588.37
2016,5,26,12,0,871.0,150.0,1.4,17.0,985.0,818.29,614.62
2016,5,26,12,15,871.0,150.0,1.55,17.0,983.5,851.9,638.59
2016,5,26,12,30,871.0,150.0,1.7,17.0,982.0,883.39,661.16
2016,5,26,12,45,877.0,144.0,1.85,17.0,975.5,912.54,682.21
2016,5,26,13,0,883.0,138.0,2.0,17.0,969.0,939.22,701.68
2016,5,26,13,15,880.0,137.5,2.15,17.0,953.0,960.04,717.33
2016,5,26,13,30,877.0,137.0,2.3,17.0,937.0,977.92,731.17
2016,5,26,13,45,871.0,136.5,2.45,17.0,913.5,989.88,741.19
2016,5,26,14,0,865.0,136.0,2.6,17.0,890.0,998.69,749.28
2016,5,26,14,15,857.5,134.0,2.7,16.5,861.0,1001.32,754.32
2016,5,26,14,30,850.0,132.0,2.8,16.0,832.0,1000.75,757.39
2016,5,26,14,45,840.5,130.0,2.9,16.0,796.5,1006.39,763.41
2016,5,26,15,0,831.0,128.0,3.0,16.0,761.0,997.62,759.73
2016,5,26,15,15,818.5,125.5,3.05,15.5,720.5,982.19,752.71
2016,5,26,15,30,806.0,123.0,3.1,15.0,680.0,963.82,743.73
2016,5,26,15,45,789.5,120.0,3.2,15.0,635.5,938.15,728.65
2016,5,26,16,0,773.0,117.0,3.3,15.0,591.0,909.93,711.7
2016,5,26,16,15,751.0,113.0,3.35,14.5,543.0,878.73,693.42
2016,5,26,16,30,729.0,109.0,3.4,14.0,495.0,840.21,669.51
2016,5,26,16,45,698.5,105.0,3.45,14.0,444.5,792.41,637.08
2016,5,26,17,0,668.0,101.0,3.5,14.0,394.0,743.72,603.33
2016,5,26,17,15,628.5,95.0,3.45,13.5,343.0,684.31,561.16
2016,5,26,17,30,589.0,89.0,3.4,13.0,292.0,625.22,517.91
2016,5,26,17,45,531.0,81.5,3.4,13.0,242.5,550.52,459.88
2016,5,26,18,0,473.0,74.0,3.4,13.0,193.0,478.14,401.12
2016,5,26,18,15,393.0,63.5,3.3,12.5,147.0,387.15,324.74
2016,5,26,18,30,313.0,53.0,3.2,12.0,101.0,307.06,254.62
2016,5,26,18,45,202.0,38.0,3.1,12.0,65.0,207.9,164.91
2016,5,26,19,0,91.0,23.0,3.0,12.0,29.0,95.77,39.5
2016,5,26,19,15,45.5,11.5,2.95,11.5,14.5,34.5,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,5,15,90.5,19.5,1.0,10.5,28.5,15.28,0.06
2016,5,27,5,30,181.0,39.0,1.0,11.0,57.0,30.31,20.15
2016,5,27,5,45,279.0,51.5,1.05,11.5,98.0,39.48,29.34
2016,5,27,6,0,377.0,64.0,1.1,12.0,139.0,48.4,37.74
2016,5,27,6,15,443.5,74.0,1.15,12.0,186.5,55.09,44.02
2016,5,27,6,30,510.0,84.0,1.2,12.0,234.0,62.61,50.84
2016,5,27,6,45,563.5,89.5,1.25,12.5,285.0,64.53,52.41
2016,5,27,7,0,617.0,95.0,1.3,13.0,336.0,66.43,53.87
2016,5,27,7,15,652.0,100.5,1.3,13.5,386.5,68.12,55.08
2016,5,27,7,30,687.0,106.0,1.3,14.0,437.0,69.7,56.16
2016,5,27,7,45,719.0,108.5,1.3,14.5,487.5,69.09,55.31
2016,5,27,8,0,751.0,111.0,1.3,15.0,538.0,76.24,61.21
2016,5,27,8,15,771.0,114.5,1.25,15.0,585.5,117.36,69.09
2016,5,27,8,30,791.0,118.0,1.2,15.0,633.0,164.61,96.59
2016,5,27,8,45,810.0,119.0,1.2,15.5,677.0,212.39,132.09
2016,5,27,9,0,829.0,120.0,1.2,16.0,721.0,262.39,173.34
2016,5,27,9,15,841.0,122.0,1.15,16.5,760.0,313.25,217.01
2016,5,27,9,30,853.0,124.0,1.1,17.0,799.0,371.73,266.41
2016,5,27,9,45,870.5,120.5,1.05,17.5,834.5,421.87,308.55
2016,5,27,10,0,888.0,117.0,1.0,18.0,870.0,473.01,350.34
2016,5,27,10,15,894.0,118.5,0.95,18.0,897.0,523.19,390.82
2016,5,27,10,30,900.0,120.0,0.9,18.0,924.0,572.93,429.62
2016,5,27,10,45,906.0,120.0,0.9,18.5,945.0,620.89,465.47
2016,5,27,11,0,912.0,120.0,0.9,19.0,966.0,667.99,499.54
2016,5,27,11,15,914.5,120.5,0.95,19.0,979.0,712.14,532.1
2016,5,27,11,30,917.0,121.0,1.0,19.0,992.0,754.81,562.98
2016,5,27,11,45,918.0,121.5,1.1,19.5,998.0,794.73,589.85
2016,5,27,12,0,919.0,122.0,1.2,20.0,1004.0,832.76,614.7
2016,5,27,12,15,919.0,122.5,1.35,20.0,1002.5,867.93,639.38
2016,5,27,12,30,919.0,123.0,1.5,20.0,1001.0,900.83,662.58
2016,5,27,12,45,913.0,125.0,1.65,20.0,990.5,927.37,681.66
2016,5,27,13,0,907.0,127.0,1.8,20.0,980.0,951.04,698.98
2016,5,27,13,15,903.5,126.5,1.9,20.0,964.0,971.71,713.83
2016,5,27,13,30,900.0,126.0,2.0,20.0,948.0,989.35,726.83
2016,5,27,13,45,893.5,125.5,2.15,20.0,924.0,1000.98,736.66
2016,5,27,14,0,887.0,125.0,2.3,20.0,900.0,1009.39,744.54
2016,5,27,14,15,880.0,123.5,2.35,19.5,870.5,1013.03,749.78
2016,5,27,14,30,873.0,122.0,2.4,19.0,841.0,1013.43,753.08
2016,5,27,14,45,861.0,121.0,2.5,19.0,804.5,1006.16,750.6
2016,5,27,15,0,849.0,120.0,2.6,19.0,768.0,995.77,746.19
2016,5,27,15,15,836.5,118.0,2.6,18.5,727.5,991.83,746.64
2016,5,27,15,30,824.0,116.0,2.6,18.0,687.0,973.88,737.73
2016,5,27,15,45,804.0,114.5,2.65,18.0,641.0,946.34,721.5
2016,5,27,16,0,784.0,113.0,2.7,18.0,595.0,916.31,703.54
2016,5,27,16,15,762.0,109.0,2.7,17.5,546.5,879.19,681.34
2016,5,27,16,30,740.0,105.0,2.7,17.0,498.0,845.74,661.44
2016,5,27,16,45,707.5,102.0,2.75,17.0,447.0,797.18,629.36
2016,5,27,17,0,675.0,99.0,2.8,17.0,396.0,747.81,596.05
2016,5,27,17,15,636.0,93.0,2.75,16.5,345.0,688.66,555.07
2016,5,27,17,30,597.0,87.0,2.7,16.0,294.0,629.81,513.0
2016,5,27,17,45,538.5,80.0,2.65,15.5,244.0,555.11,456.97
2016,5,27,18,0,480.0,73.0,2.6,15.0,194.0,482.77,400.16
2016,5,27,18,15,403.0,62.5,2.5,14.5,148.5,392.93,326.02
2016,5,27,18,30,326.0,52.0,2.4,14.0,103.0,314.23,258.12
2016,5,27,18,45,216.5,38.0,2.35,14.0,66.5,216.68,171.03
2016,5,27,19,0,107.0,24.0,2.3,14.0,30.0,118.35,55.3
2016,5,27,19,15,53.5,12.0,2.3,13.5,15.0,39.24,0.0
2016,5,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,111.5,18.0,1.5,12.5,30.0,14.1,0.16
2016,5,28,5,30,223.0,36.0,1.5,13.0,60.0,28.01,18.06
2016,5,28,5,45,315.0,48.0,1.55,13.5,101.0,36.86,26.79
2016,5,28,6,0,407.0,60.0,1.6,14.0,142.0,46.91,36.11
2016,5,28,6,15,471.0,69.0,1.65,14.0,189.0,52.4,41.26
2016,5,28,6,30,535.0,78.0,1.7,14.0,236.0,57.66,46.04
2016,5,28,6,45,581.5,85.0,1.75,14.5,286.5,60.99,48.86
2016,5,28,7,0,628.0,92.0,1.8,15.0,337.0,64.16,51.43
2016,5,28,7,15,662.0,97.0,1.75,15.0,387.5,65.59,52.52
2016,5,28,7,30,696.0,102.0,1.7,15.0,438.0,66.92,53.5
2016,5,28,7,45,722.5,106.5,1.65,15.5,488.0,67.73,53.91
2016,5,28,8,0,749.0,111.0,1.6,16.0,538.0,68.43,54.22
2016,5,28,8,15,768.5,114.5,1.55,16.5,585.0,117.97,69.01
2016,5,28,8,30,788.0,118.0,1.5,17.0,632.0,164.99,96.28
2016,5,28,8,45,804.0,121.0,1.45,17.5,675.5,213.54,132.41
2016,5,28,9,0,820.0,124.0,1.4,18.0,719.0,263.99,173.88
2016,5,28,9,15,832.0,126.0,1.3,18.0,758.0,314.35,217.23
2016,5,28,9,30,844.0,128.0,1.2,18.0,797.0,365.82,261.54
2016,5,28,9,45,853.0,130.0,1.2,18.5,830.5,422.61,308.83
2016,5,28,10,0,862.0,132.0,1.2,19.0,864.0,473.33,350.4
2016,5,28,10,15,869.0,133.5,1.2,19.0,891.0,522.81,390.59
2016,5,28,10,30,876.0,135.0,1.2,19.0,918.0,571.98,429.39
2016,5,28,10,45,881.0,136.0,1.2,19.5,938.5,619.14,464.78
2016,5,28,11,0,886.0,137.0,1.2,20.0,959.0,665.43,498.42
2016,5,28,11,15,889.0,138.0,1.25,20.0,972.5,709.36,530.9
2016,5,28,11,30,892.0,139.0,1.3,20.0,986.0,751.94,561.79
2016,5,28,11,45,893.5,139.0,1.4,20.0,992.0,791.09,589.81
2016,5,28,12,0,895.0,139.0,1.5,20.0,998.0,828.46,615.46
2016,5,28,12,15,895.0,139.5,1.6,20.0,997.0,863.09,639.24
2016,5,28,12,30,895.0,140.0,1.7,20.0,996.0,895.55,661.58
2016,5,28,12,45,885.0,144.5,1.8,20.0,984.5,920.39,678.93
2016,5,28,13,0,875.0,149.0,1.9,20.0,973.0,942.33,694.53
2016,5,28,13,15,871.5,148.0,1.95,20.0,957.0,962.29,708.35
2016,5,28,13,30,868.0,147.0,2.0,20.0,941.0,979.28,720.35
2016,5,28,13,45,863.5,145.0,2.1,20.0,918.0,991.32,729.85
2016,5,28,14,0,859.0,143.0,2.2,20.0,895.0,1000.2,737.48
2016,5,28,14,15,851.5,141.0,2.25,19.5,865.0,1014.45,749.63
2016,5,28,14,30,844.0,139.0,2.3,19.0,835.0,1014.19,752.41
2016,5,28,14,45,834.5,136.5,2.35,19.0,799.5,1008.15,750.25
2016,5,28,15,0,825.0,134.0,2.4,19.0,764.0,998.93,746.16
2016,5,28,15,15,811.5,131.0,2.4,18.5,723.5,982.07,737.99
2016,5,28,15,30,798.0,128.0,2.4,18.0,683.0,962.27,727.95
2016,5,28,15,45,782.0,124.0,2.45,18.0,638.0,936.1,712.72
2016,5,28,16,0,766.0,120.0,2.5,18.0,593.0,907.38,695.68
2016,5,28,16,15,743.5,116.0,2.5,17.5,544.5,876.15,677.61
2016,5,28,16,30,721.0,112.0,2.5,17.0,496.0,837.37,653.94
2016,5,28,16,45,693.0,107.0,2.5,17.0,446.0,790.79,623.07
2016,5,28,17,0,665.0,102.0,2.5,17.0,396.0,743.21,590.88
2016,5,28,17,15,625.5,95.5,2.4,16.5,345.0,683.28,549.19
2016,5,28,17,30,586.0,89.0,2.3,16.0,294.0,623.7,506.52
2016,5,28,17,45,533.0,81.0,2.25,15.5,244.5,552.45,453.44
2016,5,28,18,0,480.0,73.0,2.2,15.0,195.0,483.25,399.46
2016,5,28,18,15,403.0,63.0,2.1,14.5,149.5,393.87,326.07
2016,5,28,18,30,326.0,53.0,2.0,14.0,104.0,315.83,259.06
2016,5,28,18,45,219.5,38.5,1.9,13.5,67.5,219.21,173.63
2016,5,28,19,0,113.0,24.0,1.8,13.0,31.0,122.42,62.71
2016,5,28,19,15,56.5,12.0,1.8,12.5,15.5,40.9,0.0
2016,5,28,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,5,15,111.5,18.5,1.65,10.5,30.5,14.49,0.9
2016,5,29,5,30,223.0,37.0,1.6,11.0,61.0,28.78,18.94
2016,5,29,5,45,319.0,49.0,1.55,11.5,102.5,37.62,27.71
2016,5,29,6,0,415.0,61.0,1.5,12.0,144.0,47.78,37.19
2016,5,29,6,15,480.5,69.5,1.4,12.0,192.0,52.81,41.98
2016,5,29,6,30,546.0,78.0,1.3,12.0,240.0,57.67,46.43
2016,5,29,6,45,592.5,84.5,1.25,12.5,290.5,60.62,48.92
2016,5,29,7,0,639.0,91.0,1.2,13.0,341.0,63.43,51.21
2016,5,29,7,15,673.0,96.5,1.15,13.5,392.0,65.27,52.56
2016,5,29,7,30,707.0,102.0,1.1,14.0,443.0,66.98,53.76
2016,5,29,7,45,585.5,148.0,1.05,14.5,451.0,95.6,78.36
2016,5,29,8,0,464.0,194.0,1.0,15.0,459.0,121.75,100.31
2016,5,29,8,15,421.0,226.5,1.0,15.0,482.5,166.44,118.86
2016,5,29,8,30,378.0,259.0,1.0,15.0,506.0,218.64,156.71
2016,5,29,8,45,422.5,261.5,1.0,15.5,554.5,242.47,172.02
2016,5,29,9,0,467.0,264.0,1.0,16.0,603.0,280.88,201.07
2016,5,29,9,15,314.5,323.0,1.05,16.0,556.5,317.7,236.66
2016,5,29,9,30,162.0,382.0,1.1,16.0,510.0,339.85,258.79
2016,5,29,9,45,249.5,383.0,1.15,16.5,590.0,378.38,286.7
2016,5,29,10,0,337.0,384.0,1.2,17.0,670.0,435.78,329.16
2016,5,29,10,15,343.5,391.0,1.25,17.0,691.0,467.37,353.74
2016,5,29,10,30,350.0,398.0,1.3,17.0,712.0,499.48,378.54
2016,5,29,10,45,341.5,417.0,1.4,17.5,728.5,532.59,402.99
2016,5,29,11,0,333.0,436.0,1.5,18.0,745.0,565.19,426.52
2016,5,29,11,15,607.5,291.0,1.55,18.0,865.0,648.23,491.09
2016,5,29,11,30,882.0,146.0,1.6,18.0,985.0,750.62,568.45
2016,5,29,11,45,883.5,146.5,1.7,18.0,990.5,789.86,596.47
2016,5,29,12,0,885.0,147.0,1.8,18.0,996.0,827.38,622.52
2016,5,29,12,15,884.5,147.0,1.85,18.0,994.5,860.97,645.36
2016,5,29,12,30,884.0,147.0,1.9,18.0,993.0,892.37,666.71
2016,5,29,12,45,876.5,150.0,1.95,18.0,982.5,917.89,684.14
2016,5,29,13,0,869.0,153.0,2.0,18.0,972.0,940.61,699.81
2016,5,29,13,15,865.5,152.0,2.05,18.0,956.0,960.52,713.72
2016,5,29,13,30,862.0,151.0,2.1,18.0,940.0,977.49,725.82
2016,5,29,13,45,859.5,147.5,2.15,18.0,917.5,990.01,735.13
2016,5,29,14,0,857.0,144.0,2.2,18.0,895.0,999.4,742.55
2016,5,29,14,15,849.5,142.0,2.25,18.0,865.5,1013.73,753.41
2016,5,29,14,30,842.0,140.0,2.3,18.0,836.0,1013.49,754.77
2016,5,29,14,45,834.5,136.5,2.35,18.0,801.0,1008.38,753.21
2016,5,29,15,0,827.0,133.0,2.4,18.0,766.0,1000.07,749.7
2016,5,29,15,15,814.0,130.0,2.4,17.5,725.5,983.71,741.82
2016,5,29,15,30,801.0,127.0,2.4,17.0,685.0,964.42,732.08
2016,5,29,15,45,509.0,200.5,2.45,17.0,546.5,754.36,586.97
2016,5,29,16,0,217.0,274.0,2.5,17.0,408.0,516.3,407.82
2016,5,29,16,15,261.0,243.5,2.5,16.5,392.0,541.37,431.59
2016,5,29,16,30,305.0,213.0,2.5,16.0,376.0,544.28,437.47
2016,5,29,16,45,178.0,193.5,2.55,16.0,286.5,384.21,312.32
2016,5,29,17,0,51.0,174.0,2.6,16.0,197.0,231.65,188.0
2016,5,29,17,15,322.0,131.5,2.6,15.5,247.0,443.5,367.73
2016,5,29,17,30,593.0,89.0,2.6,15.0,297.0,629.9,516.29
2016,5,29,17,45,539.5,81.5,2.65,15.0,247.5,558.6,460.54
2016,5,29,18,0,486.0,74.0,2.7,15.0,198.0,489.32,405.77
2016,5,29,18,15,408.5,64.0,2.6,14.5,152.5,399.42,331.68
2016,5,29,18,30,331.0,54.0,2.5,14.0,107.0,320.75,263.91
2016,5,29,18,45,221.5,39.5,2.45,13.5,70.0,221.97,176.65
2016,5,29,19,0,112.0,25.0,2.4,13.0,33.0,124.29,68.14
2016,5,29,19,15,56.0,12.5,2.4,12.5,16.5,41.15,0.0
2016,5,29,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,123.5,18.5,0.85,11.0,31.5,14.5,1.35
2016,5,30,5,30,247.0,37.0,0.8,11.0,63.0,28.81,19.05
2016,5,30,5,45,345.5,47.5,0.8,11.5,105.5,37.87,27.98
2016,5,30,6,0,444.0,58.0,0.8,12.0,148.0,45.16,34.9
2016,5,30,6,15,508.0,66.0,0.75,12.5,196.0,49.91,39.33
2016,5,30,6,30,572.0,74.0,0.7,13.0,244.0,54.49,43.42
2016,5,30,6,45,452.5,106.0,0.7,13.5,256.5,75.38,61.83
2016,5,30,7,0,333.0,138.0,0.7,14.0,269.0,100.53,83.56
2016,5,30,7,15,533.5,115.5,0.7,14.0,358.5,78.28,63.8
2016,5,30,7,30,734.0,93.0,0.7,14.0,448.0,60.99,48.48
2016,5,30,7,45,760.0,96.0,0.75,14.5,498.0,67.64,54.04
2016,5,30,8,0,786.0,99.0,0.8,15.0,548.0,67.85,53.92
2016,5,30,8,15,804.5,102.0,0.8,15.5,595.5,112.53,63.16
2016,5,30,8,30,823.0,105.0,0.8,16.0,643.0,160.9,91.51
2016,5,30,8,45,837.5,107.5,0.85,16.5,686.5,210.56,128.75
2016,5,30,9,0,852.0,110.0,0.9,17.0,730.0,270.1,177.57
2016,5,30,9,15,636.5,213.0,0.95,17.0,690.0,318.8,226.71
2016,5,30,9,30,421.0,316.0,1.0,17.0,650.0,361.1,267.71
2016,5,30,9,45,655.5,216.5,1.1,17.5,761.5,402.6,297.73
2016,5,30,10,0,890.0,117.0,1.2,18.0,873.0,475.14,353.12
2016,5,30,10,15,896.5,118.5,1.25,18.0,900.0,525.54,394.37
2016,5,30,10,30,903.0,120.0,1.3,18.0,927.0,575.55,434.38
2016,5,30,10,45,663.5,255.0,1.4,18.0,855.5,585.23,442.62
2016,5,30,11,0,424.0,390.0,1.5,18.0,784.0,581.65,439.19
2016,5,30,11,15,439.5,381.0,1.55,18.0,794.5,611.85,462.28
2016,5,30,11,30,455.0,372.0,1.6,18.0,805.0,642.48,485.16
2016,5,30,11,45,686.0,248.0,1.7,18.0,905.0,735.14,556.1
2016,5,30,12,0,917.0,124.0,1.8,18.0,1005.0,833.41,627.17
2016,5,30,12,15,916.5,124.0,1.85,18.0,1003.5,867.66,649.78
2016,5,30,12,30,916.0,124.0,1.9,18.0,1002.0,899.62,671.46
2016,5,30,12,45,912.5,124.5,1.95,18.0,992.0,926.91,690.03
2016,5,30,13,0,909.0,125.0,2.0,18.0,982.0,951.44,706.85
2016,5,30,13,15,905.5,124.5,2.05,18.0,966.0,972.12,721.23
2016,5,30,13,30,902.0,124.0,2.1,18.0,950.0,989.78,733.74
2016,5,30,13,45,897.0,122.5,2.2,18.0,926.5,1001.89,743.34
2016,5,30,14,0,892.0,121.0,2.3,18.0,903.0,1010.77,751.0
2016,5,30,14,15,885.0,119.5,2.35,18.0,873.5,1014.43,754.83
2016,5,30,14,30,878.0,118.0,2.4,18.0,844.0,1014.83,756.72
2016,5,30,14,45,679.5,197.5,2.5,18.0,745.5,926.74,699.96
2016,5,30,15,0,481.0,277.0,2.6,18.0,647.0,810.85,619.14
2016,5,30,15,15,583.5,222.5,2.6,18.0,646.5,862.18,660.37
2016,5,30,15,30,686.0,168.0,2.6,18.0,646.0,904.16,691.22
2016,5,30,15,45,678.0,158.0,2.65,18.0,604.5,880.65,676.7
2016,5,30,16,0,670.0,148.0,2.7,18.0,563.0,854.57,660.91
2016,5,30,16,15,718.0,122.0,2.65,17.5,534.5,860.06,667.86
2016,5,30,16,30,766.0,96.0,2.6,17.0,506.0,854.93,667.16
2016,5,30,16,45,402.5,133.5,2.6,17.0,347.0,550.67,444.18
2016,5,30,17,0,39.0,171.0,2.6,17.0,188.0,217.03,174.57
2016,5,30,17,15,34.0,151.0,2.5,16.5,164.5,191.65,155.43
2016,5,30,17,30,29.0,131.0,2.4,16.0,141.0,166.21,135.01
2016,5,30,17,45,285.0,98.0,2.35,16.0,172.5,356.39,297.75
2016,5,30,18,0,541.0,65.0,2.3,16.0,204.0,520.34,429.06
2016,5,30,18,15,467.0,56.5,2.15,15.5,158.0,436.31,359.42
2016,5,30,18,30,393.0,48.0,2.0,15.0,112.0,357.05,291.92
2016,5,30,18,45,280.0,36.5,1.95,14.5,74.0,255.79,203.34
2016,5,30,19,0,167.0,25.0,1.9,14.0,36.0,156.72,91.49
2016,5,30,19,15,83.5,12.5,1.9,13.5,18.0,55.86,0.0
2016,5,30,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,5,15,93.0,18.5,1.55,11.5,29.0,14.45,1.68
2016,5,31,5,30,186.0,37.0,1.5,12.0,58.0,28.68,18.85
2016,5,31,5,45,255.5,52.0,1.5,12.5,95.5,39.72,29.47
2016,5,31,6,0,325.0,67.0,1.5,13.0,133.0,50.39,39.37
2016,5,31,6,15,372.5,80.5,1.45,13.0,176.0,59.47,47.75
2016,5,31,6,30,420.0,94.0,1.4,13.0,219.0,68.18,55.6
2016,5,31,6,45,472.0,99.0,1.35,13.5,264.5,70.56,57.54
2016,5,31,7,0,524.0,104.0,1.3,14.0,310.0,72.56,59.05
2016,5,31,7,15,630.0,99.0,1.3,14.0,380.5,66.67,53.67
2016,5,31,7,30,736.0,94.0,1.3,14.0,451.0,61.66,49.08
2016,5,31,7,45,551.0,157.0,1.3,14.5,440.5,102.06,83.99
2016,5,31,8,0,366.0,220.0,1.3,15.0,430.0,147.08,121.94
2016,5,31,8,15,295.5,256.5,1.25,15.5,435.0,187.76,139.39
2016,5,31,8,30,225.0,293.0,1.2,16.0,440.0,233.5,174.26
2016,5,31,8,45,303.5,298.0,1.2,16.5,510.5,256.06,187.21
2016,5,31,9,0,382.0,303.0,1.2,17.0,581.0,297.93,216.9
2016,5,31,9,15,631.0,209.5,1.2,17.0,697.5,315.05,224.47
2016,5,31,9,30,880.0,116.0,1.2,17.0,814.0,376.71,270.06
2016,5,31,9,45,889.5,117.0,1.25,17.5,848.0,428.23,313.88
2016,5,31,10,0,899.0,118.0,1.3,18.0,882.0,480.03,356.87
2016,5,31,10,15,905.5,119.0,1.35,18.0,909.5,530.49,398.39
2016,5,31,10,30,912.0,120.0,1.4,18.0,937.0,580.54,438.5
2016,5,31,10,45,678.0,253.5,1.45,18.5,868.5,592.52,447.29
2016,5,31,11,0,444.0,387.0,1.5,19.0,800.0,591.8,444.83
2016,5,31,11,15,686.0,255.0,1.55,19.0,903.5,671.78,506.65
2016,5,31,11,30,928.0,123.0,1.6,19.0,1007.0,765.0,576.69
2016,5,31,11,45,929.5,123.5,1.65,19.0,1013.0,805.67,604.32
2016,5,31,12,0,931.0,124.0,1.7,19.0,1019.0,844.49,630.51
2016,5,31,12,15,931.0,123.5,1.75,19.0,1018.0,879.19,653.84
2016,5,31,12,30,931.0,123.0,1.8,19.0,1017.0,911.58,675.61
2016,5,31,12,45,935.0,119.5,1.9,19.5,1009.5,942.26,695.51
2016,5,31,13,0,939.0,116.0,2.0,20.0,1002.0,970.34,713.68
2016,5,31,13,15,936.0,115.5,2.05,20.0,986.0,991.99,728.48
2016,5,31,13,30,933.0,115.0,2.1,20.0,970.0,1010.55,741.44
2016,5,31,13,45,928.0,114.0,2.2,20.0,946.5,1023.5,751.5
2016,5,31,14,0,923.0,113.0,2.3,20.0,923.0,1033.15,759.61
2016,5,31,14,15,916.5,111.5,2.3,19.5,893.5,1037.46,764.72
2016,5,31,14,30,910.0,110.0,2.3,19.0,864.0,1038.44,767.88
2016,5,31,14,45,901.0,108.5,2.35,19.0,828.0,1033.6,766.56
2016,5,31,15,0,892.0,107.0,2.4,19.0,792.0,1025.51,763.29
2016,5,31,15,15,880.5,105.0,2.4,19.0,751.0,1011.22,755.51
2016,5,31,15,30,869.0,103.0,2.4,19.0,710.0,993.9,745.89
2016,5,31,15,45,853.5,100.5,2.45,19.0,664.5,979.57,738.87
2016,5,31,16,0,838.0,98.0,2.5,19.0,619.0,952.12,722.97
2016,5,31,16,15,818.5,95.0,2.45,18.5,570.0,917.74,702.74
2016,5,31,16,30,799.0,92.0,2.4,18.0,521.0,881.23,680.83
2016,5,31,16,45,772.5,88.5,2.4,18.0,470.0,835.83,651.46
2016,5,31,17,0,746.0,85.0,2.4,18.0,419.0,789.13,620.63
2016,5,31,17,15,710.0,80.0,2.3,17.5,367.0,736.65,585.27
2016,5,31,17,30,674.0,75.0,2.2,17.0,315.0,679.43,545.33
2016,5,31,17,45,623.0,69.5,2.15,16.5,263.5,610.17,495.06
2016,5,31,18,0,572.0,64.0,2.1,16.0,212.0,542.77,444.05
2016,5,31,18,15,497.0,56.0,2.05,15.5,164.5,457.44,376.04
2016,5,31,18,30,422.0,48.0,2.0,15.0,117.0,376.86,307.97
2016,5,31,18,45,305.5,36.5,1.95,14.5,78.0,272.06,216.78
2016,5,31,19,0,189.0,25.0,1.9,14.0,39.0,170.13,103.98
2016,5,31,19,15,94.5,12.5,1.95,13.5,19.5,61.83,0.0
2016,5,31,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,5,15,142.5,18.5,2.35,11.0,34.0,14.5,2.04
2016,6,1,5,30,285.0,37.0,2.4,11.0,68.0,30.3,20.34
2016,6,1,5,45,377.5,48.0,2.5,11.5,111.0,38.33,28.35
2016,6,1,6,0,470.0,59.0,2.6,12.0,154.0,46.05,35.66
2016,6,1,6,15,534.5,66.5,2.55,12.0,203.5,50.38,39.79
2016,6,1,6,30,599.0,74.0,2.5,12.0,253.0,54.57,43.63
2016,6,1,6,45,645.0,79.5,2.5,12.5,305.0,56.93,45.62
2016,6,1,7,0,691.0,85.0,2.5,13.0,357.0,59.2,47.44
2016,6,1,7,15,345.5,104.0,2.5,13.0,240.0,69.93,56.79
2016,6,1,7,30,0.0,123.0,2.5,13.0,123.0,105.37,87.72
2016,6,1,7,45,8.0,161.5,2.5,13.5,166.5,135.07,112.94
2016,6,1,8,0,16.0,200.0,2.5,14.0,210.0,163.68,136.79
2016,6,1,8,15,19.0,219.0,2.45,14.0,231.5,180.75,143.57
2016,6,1,8,30,22.0,238.0,2.4,14.0,253.0,198.28,156.89
2016,6,1,8,45,15.5,225.5,2.4,14.5,236.5,191.41,150.89
2016,6,1,9,0,9.0,213.0,2.4,15.0,220.0,182.78,143.68
2016,6,1,9,15,18.5,259.5,2.35,15.0,274.0,223.37,175.41
2016,6,1,9,30,28.0,306.0,2.3,15.0,328.0,254.26,199.11
2016,6,1,9,45,285.5,306.5,2.3,15.5,548.5,339.13,260.46
2016,6,1,10,0,543.0,307.0,2.3,16.0,769.0,462.06,352.12
2016,6,1,10,15,423.5,365.0,2.3,16.0,732.0,480.22,367.99
2016,6,1,10,30,304.0,423.0,2.3,16.0,695.0,493.89,379.2
2016,6,1,10,45,165.0,390.0,2.3,16.5,538.5,416.94,321.53
2016,6,1,11,0,26.0,357.0,2.3,17.0,382.0,320.5,247.19
2016,6,1,11,15,224.5,381.0,2.3,17.0,595.5,471.55,364.41
2016,6,1,11,30,423.0,405.0,2.3,17.0,809.0,646.26,493.75
2016,6,1,11,45,432.0,399.0,2.3,17.0,813.5,674.09,513.18
2016,6,1,12,0,441.0,393.0,2.3,17.0,818.0,701.61,533.3
2016,6,1,12,15,415.5,403.0,2.3,17.0,802.5,713.99,541.75
2016,6,1,12,30,390.0,413.0,2.3,17.0,787.0,720.05,545.82
2016,6,1,12,45,374.5,421.0,2.35,17.0,778.0,733.37,555.43
2016,6,1,13,0,359.0,429.0,2.4,17.0,769.0,744.89,563.68
2016,6,1,13,15,448.5,391.0,2.4,17.0,808.0,816.76,616.4
2016,6,1,13,30,538.0,353.0,2.4,17.0,847.0,882.98,664.18
2016,6,1,13,45,321.5,390.0,2.45,17.0,683.0,714.36,542.97
2016,6,1,14,0,105.0,427.0,2.5,17.0,519.0,521.06,399.62
2016,6,1,14,15,120.0,415.0,2.45,17.0,517.0,545.61,419.63
2016,6,1,14,30,135.0,403.0,2.4,17.0,515.0,554.61,427.16
2016,6,1,14,45,80.0,345.5,2.4,17.0,411.5,425.48,330.96
2016,6,1,15,0,25.0,288.0,2.4,17.0,308.0,295.05,230.83
2016,6,1,15,15,68.0,305.0,2.4,16.5,354.0,376.95,297.11
2016,6,1,15,30,111.0,322.0,2.4,16.0,400.0,443.22,350.02
2016,6,1,15,45,259.0,278.5,2.4,16.0,444.5,579.56,457.97
2016,6,1,16,0,407.0,235.0,2.4,16.0,489.0,691.49,544.85
2016,6,1,16,15,205.5,200.5,2.35,15.5,329.0,436.26,350.84
2016,6,1,16,30,4.0,166.0,2.3,15.0,169.0,159.67,126.9
2016,6,1,16,45,2.0,151.0,2.3,15.0,152.5,143.91,114.89
2016,6,1,17,0,0.0,136.0,2.3,15.0,136.0,128.21,102.24
2016,6,1,17,15,0.0,119.0,2.25,14.5,119.0,112.08,89.33
2016,6,1,17,30,0.0,102.0,2.2,14.0,102.0,95.83,76.08
2016,6,1,17,45,0.0,85.5,2.2,14.0,85.5,79.98,62.79
2016,6,1,18,0,0.0,69.0,2.2,14.0,69.0,63.93,49.12
2016,6,1,18,15,0.0,53.5,2.1,13.5,53.5,48.79,36.1
2016,6,1,18,30,0.0,38.0,2.0,13.0,38.0,33.53,22.82
2016,6,1,18,45,0.0,25.0,1.9,13.0,25.0,22.03,12.57
2016,6,1,19,0,0.0,12.0,1.8,13.0,12.0,10.55,1.37
2016,6,1,19,15,0.0,6.0,1.85,12.5,6.0,5.46,0.0
2016,6,1,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,2,5,15,146.0,18.5,1.65,10.5,34.5,14.5,2.33
2016,6,2,5,30,292.0,37.0,1.6,11.0,69.0,30.27,20.37
2016,6,2,5,45,390.5,47.0,1.6,11.5,113.0,37.42,27.58
2016,6,2,6,0,489.0,57.0,1.6,12.0,157.0,44.33,34.15
2016,6,2,6,15,552.5,64.0,1.5,12.0,206.5,48.33,37.98
2016,6,2,6,30,616.0,71.0,1.4,12.0,256.0,52.22,41.54
2016,6,2,6,45,661.0,76.5,1.35,12.5,308.0,54.7,43.63
2016,6,2,7,0,706.0,82.0,1.3,13.0,360.0,57.08,45.55
2016,6,2,7,15,406.5,143.0,1.2,13.5,308.5,96.43,79.96
2016,6,2,7,30,107.0,204.0,1.1,14.0,257.0,145.96,122.21
2016,6,2,7,45,462.5,150.5,1.05,14.5,411.5,97.03,79.41
2016,6,2,8,0,818.0,97.0,1.0,15.0,566.0,67.24,53.33
2016,6,2,8,15,486.0,198.0,0.95,15.0,483.0,153.65,106.23
2016,6,2,8,30,154.0,299.0,0.9,15.0,400.0,229.12,174.23
2016,6,2,8,45,239.0,307.5,0.85,15.5,476.0,251.47,186.6
