Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,9,0,324.0,316.0,0.8,16.0,552.0,293.83,216.0
2016,6,2,9,15,230.0,348.5,0.75,16.5,520.5,322.59,241.63
2016,6,2,9,30,136.0,381.0,0.7,17.0,489.0,331.11,250.61
2016,6,2,9,45,521.0,251.5,0.7,17.5,691.0,381.05,282.45
2016,6,2,10,0,906.0,122.0,0.7,18.0,893.0,486.41,358.58
2016,6,2,10,15,912.0,123.5,0.7,18.0,920.5,537.32,398.88
2016,6,2,10,30,918.0,125.0,0.7,18.0,948.0,587.79,438.11
2016,6,2,10,45,511.0,291.5,0.75,18.5,751.5,529.43,396.54
2016,6,2,11,0,104.0,458.0,0.8,19.0,555.0,449.99,336.12
2016,6,2,11,15,517.5,293.0,0.85,19.0,785.0,593.53,445.99
2016,6,2,11,30,931.0,128.0,0.9,19.0,1015.0,771.28,574.1
2016,6,2,11,45,932.5,127.5,0.95,19.5,1021.0,811.3,598.53
2016,6,2,12,0,934.0,127.0,1.0,20.0,1027.0,849.43,622.54
2016,6,2,12,15,556.5,307.5,1.05,20.0,843.5,746.32,549.71
2016,6,2,12,30,179.0,488.0,1.1,20.0,660.0,603.22,444.72
2016,6,2,12,45,368.5,424.0,1.2,20.5,774.0,730.79,538.41
2016,6,2,13,0,558.0,360.0,1.3,21.0,888.0,868.54,633.18
2016,6,2,13,15,410.5,403.5,1.4,21.0,789.0,792.88,580.11
2016,6,2,13,30,263.0,447.0,1.5,21.0,690.0,702.75,517.93
2016,6,2,13,45,595.0,280.0,1.6,21.0,809.5,884.47,652.11
2016,6,2,14,0,927.0,113.0,1.7,21.0,929.0,1037.3,753.15
2016,6,2,14,15,768.0,189.0,1.75,20.5,850.0,989.79,723.93
2016,6,2,14,30,609.0,265.0,1.8,20.0,771.0,919.08,679.81
2016,6,2,14,45,563.0,266.0,1.9,20.0,718.5,876.94,654.11
2016,6,2,15,0,517.0,267.0,2.0,20.0,666.0,836.4,628.5
2016,6,2,15,15,694.5,184.5,2.05,20.0,690.0,933.21,699.02
2016,6,2,15,30,872.0,102.0,2.1,20.0,714.0,996.29,742.01
2016,6,2,15,45,857.0,99.5,2.15,20.0,668.0,972.1,727.72
2016,6,2,16,0,842.0,97.0,2.2,20.0,622.0,955.47,719.4
2016,6,2,16,15,822.5,94.0,2.2,19.5,573.0,921.08,699.78
2016,6,2,16,30,803.0,91.0,2.2,19.0,524.0,884.56,678.57
2016,6,2,16,45,777.0,87.0,2.25,18.5,473.0,838.97,651.03
2016,6,2,17,0,751.0,83.0,2.3,18.0,422.0,792.06,621.83
2016,6,2,17,15,716.0,78.5,2.25,17.5,370.0,735.8,584.18
2016,6,2,17,30,681.0,74.0,2.2,17.0,318.0,684.79,549.24
2016,6,2,17,45,632.5,68.5,2.2,16.5,267.0,617.27,500.65
2016,6,2,18,0,584.0,63.0,2.2,16.0,216.0,551.44,451.2
2016,6,2,18,15,511.0,55.0,2.1,15.5,168.5,467.04,384.1
2016,6,2,18,30,438.0,47.0,2.0,15.0,121.0,387.3,316.78
2016,6,2,18,45,325.5,36.5,1.95,14.5,81.0,285.27,228.2
2016,6,2,19,0,213.0,26.0,1.9,14.0,41.0,188.71,123.19
2016,6,2,19,15,106.5,13.0,1.9,14.0,20.5,68.93,0.0
2016,6,2,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,5,15,158.0,17.5,1.1,13.0,35.0,13.83,2.11
2016,6,3,5,30,316.0,35.0,1.1,13.0,70.0,28.41,18.64
2016,6,3,5,45,409.0,44.0,1.1,13.5,113.0,34.74,25.02
2016,6,3,6,0,502.0,53.0,1.1,14.0,156.0,40.89,30.83
2016,6,3,6,15,562.5,60.0,1.0,14.5,205.0,45.05,34.68
2016,6,3,6,30,623.0,67.0,0.9,15.0,254.0,49.06,38.25
2016,6,3,6,45,666.0,71.5,0.85,15.5,305.0,50.92,39.77
2016,6,3,7,0,709.0,76.0,0.8,16.0,356.0,57.92,45.75
2016,6,3,7,15,739.5,80.0,0.75,16.5,407.5,59.4,46.79
2016,6,3,7,30,770.0,84.0,0.7,17.0,459.0,60.81,47.74
2016,6,3,7,45,793.5,87.5,0.65,17.5,509.0,61.7,48.24
2016,6,3,8,0,817.0,91.0,0.6,18.0,559.0,63.49,49.51
2016,6,3,8,15,834.5,93.5,0.55,18.5,606.5,110.41,59.03
2016,6,3,8,30,852.0,96.0,0.5,19.0,654.0,168.96,95.31
2016,6,3,8,45,865.0,98.5,0.5,20.0,697.5,219.28,132.26
2016,6,3,9,0,878.0,101.0,0.5,21.0,741.0,271.03,173.92
2016,6,3,9,15,888.5,102.5,0.45,21.0,780.0,322.64,217.39
2016,6,3,9,30,899.0,104.0,0.4,21.0,819.0,375.04,261.41
2016,6,3,9,45,912.0,102.5,0.4,21.5,853.5,426.77,303.8
2016,6,3,10,0,925.0,101.0,0.4,22.0,888.0,479.07,345.4
2016,6,3,10,15,930.5,102.0,0.55,22.0,915.5,530.06,386.79
2016,6,3,10,30,936.0,103.0,0.7,22.0,943.0,580.51,426.86
2016,6,3,10,45,777.5,209.5,0.85,22.5,917.5,615.55,452.74
2016,6,3,11,0,619.0,316.0,1.0,23.0,892.0,641.63,470.58
2016,6,3,11,15,782.5,211.5,1.1,23.0,951.0,700.23,515.39
2016,6,3,11,30,946.0,107.0,1.2,23.0,1010.0,764.7,563.9
2016,6,3,11,45,946.0,108.0,1.35,23.0,1015.5,805.09,591.59
2016,6,3,12,0,946.0,109.0,1.5,23.0,1021.0,843.47,618.07
2016,6,3,12,15,946.0,109.0,1.6,23.0,1020.0,878.83,641.95
2016,6,3,12,30,946.0,109.0,1.7,23.0,1019.0,911.84,664.31
2016,6,3,12,45,935.5,114.5,1.8,23.0,1007.5,938.15,682.36
2016,6,3,13,0,925.0,120.0,1.9,23.0,996.0,961.44,698.57
2016,6,3,13,15,922.0,119.5,1.95,23.0,979.5,982.9,713.13
2016,6,3,13,30,919.0,119.0,2.0,23.0,963.0,1001.32,725.83
2016,6,3,13,45,914.5,117.5,2.05,23.0,940.5,1014.16,735.12
2016,6,3,14,0,910.0,116.0,2.1,23.0,918.0,1023.75,742.51
2016,6,3,14,15,903.5,114.5,2.1,22.5,888.5,1028.07,747.54
2016,6,3,14,30,897.0,113.0,2.1,22.0,859.0,1029.1,750.68
2016,6,3,14,45,727.0,184.0,2.15,22.0,771.5,960.14,707.69
2016,6,3,15,0,557.0,255.0,2.2,22.0,684.0,863.6,644.01
2016,6,3,15,15,434.0,279.5,2.15,22.0,603.5,769.39,578.67
2016,6,3,15,30,311.0,304.0,2.1,22.0,523.0,658.55,500.07
2016,6,3,15,45,443.5,240.5,2.1,22.0,530.0,736.09,560.79
2016,6,3,16,0,576.0,177.0,2.1,22.0,537.0,796.98,607.6
2016,6,3,16,15,684.5,134.5,2.05,21.5,529.0,844.55,642.46
2016,6,3,16,30,793.0,92.0,2.0,21.0,521.0,876.86,666.94
2016,6,3,16,45,767.5,88.0,2.0,21.0,470.5,831.98,637.82
2016,6,3,17,0,742.0,84.0,2.0,21.0,420.0,785.78,607.99
2016,6,3,17,15,707.5,79.5,1.9,20.5,368.5,735.19,574.61
2016,6,3,17,30,673.0,75.0,1.8,20.0,317.0,680.0,536.9
2016,6,3,17,45,625.0,69.5,1.7,19.5,266.5,613.14,489.17
2016,6,3,18,0,577.0,64.0,1.6,19.0,216.0,547.93,440.74
2016,6,3,18,15,505.5,56.0,1.55,18.0,169.0,464.82,376.89
2016,6,3,18,30,434.0,48.0,1.5,17.0,122.0,386.2,312.42
2016,6,3,18,45,325.5,37.0,1.45,16.5,82.5,286.14,226.84
2016,6,3,19,0,217.0,26.0,1.4,16.0,43.0,192.2,127.25
2016,6,3,19,15,108.5,13.0,1.4,15.5,21.5,70.11,0.0
2016,6,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,13.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,14.0,7.0,6.37,0.0
2016,6,4,5,15,50.0,22.5,0.9,14.0,28.0,18.97,5.2
2016,6,4,5,30,100.0,38.0,0.8,14.0,49.0,30.37,20.25
2016,6,4,5,45,134.5,56.5,0.75,14.0,79.5,44.26,33.32
2016,6,4,6,0,169.0,75.0,0.7,14.0,110.0,57.73,45.74
2016,6,4,6,15,192.5,95.0,0.7,14.0,145.0,71.76,58.44
2016,6,4,6,30,216.0,115.0,0.7,14.0,180.0,85.3,70.45
2016,6,4,6,45,237.0,132.5,0.7,14.5,216.0,96.7,80.2
2016,6,4,7,0,258.0,150.0,0.7,15.0,252.0,107.65,89.33
2016,6,4,7,15,156.0,172.0,0.75,15.0,236.5,126.96,105.68
2016,6,4,7,30,54.0,194.0,0.8,15.0,221.0,147.54,122.84
2016,6,4,7,45,47.0,210.0,0.85,15.5,235.0,158.58,131.47
2016,6,4,8,0,40.0,226.0,0.9,16.0,249.0,169.49,139.92
2016,6,4,8,15,67.0,259.0,0.95,16.0,301.5,197.67,153.65
2016,6,4,8,30,94.0,292.0,1.0,16.0,354.0,229.3,176.15
2016,6,4,8,45,133.5,317.5,1.05,16.0,411.5,251.04,190.73
2016,6,4,9,0,173.0,343.0,1.1,16.0,469.0,288.47,218.23
2016,6,4,9,15,188.5,361.5,1.1,16.0,506.0,319.63,242.07
2016,6,4,9,30,204.0,380.0,1.1,16.0,543.0,352.73,267.54
2016,6,4,9,45,204.5,397.5,1.1,16.5,566.5,381.39,289.33
2016,6,4,10,0,205.0,415.0,1.1,17.0,590.0,410.39,311.01
2016,6,4,10,15,155.0,426.0,1.15,17.0,561.0,410.9,312.34
2016,6,4,10,30,105.0,437.0,1.2,17.0,532.0,413.73,314.84
2016,6,4,10,45,150.5,452.0,1.25,17.0,591.0,455.63,346.25
2016,6,4,11,0,196.0,467.0,1.3,17.0,650.0,509.27,385.78
2016,6,4,11,15,257.5,460.5,1.3,17.0,704.0,556.86,420.79
2016,6,4,11,30,319.0,454.0,1.3,17.0,758.0,614.56,462.67
2016,6,4,11,45,203.5,462.5,1.35,17.0,657.5,557.63,420.66
2016,6,4,12,0,88.0,471.0,1.4,17.0,557.0,487.38,368.65
2016,6,4,12,15,79.0,463.5,1.4,17.0,540.5,482.01,365.25
2016,6,4,12,30,70.0,456.0,1.4,17.0,524.0,475.48,360.52
2016,6,4,12,45,46.0,399.5,1.4,17.5,444.0,408.86,311.15
2016,6,4,13,0,22.0,343.0,1.4,18.0,364.0,330.16,252.3
2016,6,4,13,15,86.0,402.0,1.4,18.0,482.0,459.1,350.09
2016,6,4,13,30,150.0,461.0,1.4,18.0,600.0,596.93,449.41
2016,6,4,13,45,236.0,434.5,1.45,18.5,646.0,662.88,497.06
2016,6,4,14,0,322.0,408.0,1.5,19.0,692.0,744.29,554.85
2016,6,4,14,15,407.0,359.5,1.5,19.0,706.5,801.8,596.41
2016,6,4,14,30,492.0,311.0,1.5,19.0,721.0,846.33,629.39
2016,6,4,14,45,658.5,220.0,1.5,19.0,744.0,930.05,690.07
2016,6,4,15,0,825.0,129.0,1.5,19.0,767.0,994.72,732.49
2016,6,4,15,15,812.5,126.5,1.5,19.0,727.0,979.58,723.34
2016,6,4,15,30,800.0,124.0,1.5,19.0,687.0,961.53,713.39
2016,6,4,15,45,790.5,118.0,1.55,19.0,644.0,939.61,701.67
2016,6,4,16,0,781.0,112.0,1.6,19.0,601.0,914.95,688.09
2016,6,4,16,15,760.5,108.5,1.6,18.5,554.0,880.14,668.19
2016,6,4,16,30,740.0,105.0,1.6,18.0,507.0,848.73,650.4
2016,6,4,16,45,720.0,98.5,1.65,18.0,458.5,807.2,624.54
2016,6,4,17,0,700.0,92.0,1.7,18.0,410.0,764.22,597.13
2016,6,4,17,15,664.5,87.0,1.7,17.5,359.5,708.77,560.55
2016,6,4,17,30,629.0,82.0,1.7,17.0,309.0,653.39,522.84
2016,6,4,17,45,587.5,74.0,1.7,16.5,260.5,589.84,477.38
2016,6,4,18,0,546.0,66.0,1.7,16.0,212.0,527.59,430.85
2016,6,4,18,15,476.5,57.5,1.65,15.5,165.5,446.41,366.42
2016,6,4,18,30,407.0,49.0,1.6,15.0,119.0,369.61,302.04
2016,6,4,18,45,309.0,37.5,1.55,14.5,80.5,276.64,221.53
2016,6,4,19,0,211.0,26.0,1.5,14.0,42.0,189.82,129.26
2016,6,4,19,15,105.5,13.0,1.55,13.5,21.0,68.61,0.0
2016,6,4,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,26.5,4.5,1.55,11.0,5.0,0.0,0.0
2016,6,5,5,0,53.0,9.0,1.6,11.0,10.0,8.19,0.0
2016,6,5,5,15,179.0,22.0,1.65,11.5,39.5,17.3,4.52
2016,6,5,5,30,305.0,35.0,1.7,12.0,69.0,28.33,18.68
2016,6,5,5,45,395.0,44.5,1.8,12.5,111.5,35.1,25.44
2016,6,5,6,0,485.0,54.0,1.9,13.0,154.0,41.64,31.62
2016,6,5,6,15,366.0,83.0,1.85,13.0,170.5,61.21,49.32
2016,6,5,6,30,247.0,112.0,1.8,13.0,187.0,83.48,69.19
2016,6,5,6,45,272.0,128.5,1.8,13.5,225.0,94.32,78.53
2016,6,5,7,0,297.0,145.0,1.8,14.0,263.0,104.74,87.31
2016,6,5,7,15,171.0,168.0,1.8,14.0,238.0,124.7,104.38
2016,6,5,7,30,45.0,191.0,1.8,14.0,213.0,145.7,122.11
2016,6,5,7,45,47.5,212.0,1.8,14.5,237.5,159.76,133.42
2016,6,5,8,0,50.0,233.0,1.8,15.0,262.0,173.69,144.47
2016,6,5,8,15,43.0,246.0,1.85,15.0,272.5,188.47,148.18
2016,6,5,8,30,36.0,259.0,1.9,15.0,283.0,202.45,158.74
2016,6,5,8,45,54.5,292.0,2.0,15.5,331.0,232.84,181.28
2016,6,5,9,0,73.0,325.0,2.1,16.0,379.0,265.8,205.82
2016,6,5,9,15,479.5,217.5,2.15,16.0,597.0,283.0,206.78
2016,6,5,9,30,886.0,110.0,2.2,16.0,815.0,375.35,272.27
2016,6,5,9,45,899.5,108.5,2.3,16.5,850.0,426.62,316.64
2016,6,5,10,0,913.0,107.0,2.4,17.0,885.0,478.53,360.73
2016,6,5,10,15,693.0,233.0,2.4,17.0,834.5,508.57,387.89
2016,6,5,10,30,473.0,359.0,2.4,17.0,784.0,529.5,404.98
2016,6,5,10,45,442.5,377.0,2.45,17.0,781.5,555.02,425.16
2016,6,5,11,0,412.0,395.0,2.5,17.0,779.0,577.78,442.67
2016,6,5,11,15,349.0,429.5,2.5,17.0,758.5,593.04,453.41
2016,6,5,11,30,286.0,464.0,2.5,17.0,738.0,599.21,457.11
2016,6,5,11,45,612.5,289.0,2.5,17.0,879.0,713.98,547.26
2016,6,5,12,0,939.0,114.0,2.5,17.0,1020.0,842.1,641.49
2016,6,5,12,15,939.0,114.5,2.45,17.0,1019.5,877.75,664.41
2016,6,5,12,30,939.0,115.0,2.4,17.0,1019.0,911.12,686.43
2016,6,5,12,45,622.0,284.5,2.4,17.5,881.5,831.67,628.12
2016,6,5,13,0,305.0,454.0,2.4,18.0,744.0,719.1,541.09
2016,6,5,13,15,609.5,288.5,2.4,18.0,854.5,869.87,655.77
2016,6,5,13,30,914.0,123.0,2.4,18.0,965.0,1000.44,745.01
2016,6,5,13,45,911.0,121.0,2.4,18.0,942.5,1014.3,753.44
2016,6,5,14,0,908.0,119.0,2.4,18.0,920.0,1024.93,761.09
2016,6,5,14,15,671.5,224.5,2.45,18.0,806.5,931.33,700.11
2016,6,5,14,30,435.0,330.0,2.5,18.0,693.0,808.79,612.38
2016,6,5,14,45,260.0,343.0,2.55,18.0,557.5,638.27,490.13
2016,6,5,15,0,85.0,356.0,2.6,18.0,422.0,446.14,345.8
2016,6,5,15,15,165.0,338.0,2.65,18.0,457.0,529.18,412.38
2016,6,5,15,30,245.0,320.0,2.7,18.0,492.0,611.16,475.79
2016,6,5,15,45,191.5,301.5,2.75,18.0,431.0,520.98,408.87
2016,6,5,16,0,138.0,283.0,2.8,18.0,370.0,449.84,355.4
2016,6,5,16,15,70.5,223.5,2.8,17.5,268.0,298.74,238.67
2016,6,5,16,30,3.0,164.0,2.8,17.0,166.0,156.4,123.61
2016,6,5,16,45,1.5,147.0,2.85,17.0,148.0,138.95,109.98
2016,6,5,17,0,0.0,130.0,2.9,17.0,130.0,121.47,95.93
2016,6,5,17,15,8.5,129.0,2.85,16.5,132.0,130.09,103.97
2016,6,5,17,30,17.0,128.0,2.8,16.0,134.0,139.36,112.46
2016,6,5,17,45,295.0,96.0,2.8,15.5,176.0,379.9,317.95
2016,6,5,18,0,573.0,64.0,2.8,15.0,218.0,545.81,452.26
2016,6,5,18,15,503.0,56.5,2.7,14.5,170.5,464.51,385.46
2016,6,5,18,30,433.0,49.0,2.6,14.0,123.0,387.51,319.83
2016,6,5,18,45,327.5,38.0,2.55,14.0,83.5,289.15,233.46
2016,6,5,19,0,222.0,27.0,2.5,14.0,44.0,198.3,137.94
2016,6,5,19,15,111.0,13.5,2.5,13.5,22.0,72.15,0.0
2016,6,5,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,27.5,4.5,2.45,11.5,5.0,0.0,0.0
2016,6,6,5,0,55.0,9.0,2.5,12.0,10.0,8.19,0.0
2016,6,6,5,15,175.0,21.5,2.5,12.0,38.5,16.9,4.4
2016,6,6,5,30,295.0,34.0,2.5,12.0,67.0,27.37,17.85
2016,6,6,5,45,382.0,43.0,2.5,12.5,108.0,33.72,24.21
2016,6,6,6,0,469.0,52.0,2.5,13.0,149.0,39.86,30.02
2016,6,6,6,15,527.0,58.5,2.45,13.0,195.5,43.61,33.59
2016,6,6,6,30,585.0,65.0,2.4,13.0,242.0,47.24,36.91
2016,6,6,6,45,419.5,108.0,2.4,13.5,247.0,76.46,62.8
2016,6,6,7,0,254.0,151.0,2.4,14.0,252.0,108.25,90.45
2016,6,6,7,15,130.0,154.5,2.4,14.0,206.5,116.11,96.98
2016,6,6,7,30,6.0,158.0,2.4,14.0,161.0,131.37,109.87
2016,6,6,7,45,8.5,173.5,2.4,14.5,178.5,143.73,119.88
2016,6,6,8,0,11.0,189.0,2.4,15.0,196.0,156.06,129.74
2016,6,6,8,15,12.5,205.0,2.4,15.0,213.0,170.48,134.91
2016,6,6,8,30,14.0,221.0,2.4,15.0,230.0,185.16,146.11
2016,6,6,8,45,20.5,249.5,2.45,15.5,264.0,210.15,165.09
2016,6,6,9,0,27.0,278.0,2.5,16.0,298.0,224.59,175.58
2016,6,6,9,15,30.5,299.0,2.5,16.0,322.5,245.02,191.31
2016,6,6,9,30,34.0,320.0,2.5,16.0,347.0,266.19,207.57
2016,6,6,9,45,30.5,323.5,2.55,16.0,348.5,272.81,212.67
2016,6,6,10,0,27.0,327.0,2.6,16.0,350.0,278.91,217.35
2016,6,6,10,15,22.5,316.5,2.6,16.0,336.5,281.09,218.95
2016,6,6,10,30,18.0,306.0,2.6,16.0,323.0,272.91,212.48
2016,6,6,10,45,21.0,327.5,2.65,16.5,347.5,294.81,228.93
2016,6,6,11,0,24.0,349.0,2.7,17.0,372.0,312.63,242.04
2016,6,6,11,15,35.5,386.5,2.65,17.0,421.0,355.74,274.79
2016,6,6,11,30,47.0,424.0,2.6,17.0,470.0,400.89,308.65
2016,6,6,11,45,43.0,419.0,2.6,17.0,461.0,400.19,307.87
2016,6,6,12,0,39.0,414.0,2.6,17.0,452.0,398.89,306.86
2016,6,6,12,15,93.5,451.5,2.6,17.0,541.5,483.02,370.84
2016,6,6,12,30,148.0,489.0,2.6,17.0,631.0,577.29,440.51
2016,6,6,12,45,121.5,477.0,2.6,17.0,593.0,554.99,423.42
2016,6,6,13,0,95.0,465.0,2.6,17.0,555.0,521.02,398.46
2016,6,6,13,15,75.0,441.0,2.6,17.0,511.0,486.6,373.25
2016,6,6,13,30,55.0,417.0,2.6,17.0,467.0,450.19,346.28
2016,6,6,13,45,38.0,367.5,2.6,17.0,402.0,389.4,301.0
2016,6,6,14,0,21.0,318.0,2.6,17.0,337.0,313.14,243.21
2016,6,6,14,15,22.0,313.5,2.6,16.5,333.0,311.55,243.11
2016,6,6,14,30,23.0,309.0,2.6,16.0,329.0,309.96,242.77
2016,6,6,14,45,18.0,275.5,2.65,16.0,290.5,273.64,214.9
2016,6,6,15,0,13.0,242.0,2.7,16.0,252.0,236.96,186.51
2016,6,6,15,15,14.0,240.0,2.7,16.0,250.5,237.25,187.29
2016,6,6,15,30,15.0,238.0,2.7,16.0,249.0,237.71,188.14
2016,6,6,15,45,31.0,247.5,2.75,16.0,268.0,281.95,224.32
2016,6,6,16,0,47.0,257.0,2.8,16.0,287.0,311.97,249.1
2016,6,6,16,15,33.0,226.0,2.85,15.5,246.0,265.75,213.13
2016,6,6,16,30,19.0,195.0,2.9,15.0,205.0,204.41,164.43
2016,6,6,16,45,9.5,154.0,2.95,15.0,159.0,153.63,123.21
2016,6,6,17,0,0.0,113.0,3.0,15.0,113.0,103.59,81.77
2016,6,6,17,15,0.0,86.0,3.0,14.5,86.0,77.11,59.97
2016,6,6,17,30,0.0,59.0,3.0,14.0,59.0,52.11,39.03
2016,6,6,17,45,0.0,49.5,3.0,14.0,49.5,43.68,31.9
2016,6,6,18,0,0.0,40.0,3.0,14.0,40.0,35.26,24.67
2016,6,6,18,15,0.0,31.5,2.95,13.5,31.5,27.74,18.17
2016,6,6,18,30,0.0,23.0,2.9,13.0,23.0,20.23,11.59
2016,6,6,18,45,0.0,15.5,2.9,13.0,15.5,13.62,5.7
2016,6,6,19,0,0.0,8.0,2.9,13.0,8.0,7.02,0.0
2016,6,6,19,15,0.0,4.0,2.9,12.5,4.0,3.64,0.0
2016,6,6,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,4,45,18.0,4.5,2.35,12.0,5.0,0.0,0.0
2016,6,7,5,0,36.0,9.0,2.4,12.0,10.0,8.19,0.0
2016,6,7,5,15,150.0,23.0,2.4,12.0,38.5,18.06,5.22
2016,6,7,5,30,264.0,37.0,2.4,12.0,67.0,28.78,19.07
2016,6,7,5,45,357.0,47.0,2.45,12.5,108.5,37.2,27.28
2016,6,7,6,0,450.0,57.0,2.5,13.0,150.0,44.08,33.78
2016,6,7,6,15,511.0,64.5,2.45,13.0,197.5,48.46,37.93
2016,6,7,6,30,572.0,72.0,2.4,13.0,245.0,52.69,41.78
2016,6,7,6,45,292.5,104.5,2.35,13.5,194.0,73.19,59.89
2016,6,7,7,0,13.0,137.0,2.3,14.0,143.0,113.55,95.09
2016,6,7,7,15,36.0,166.5,2.25,14.0,184.0,129.11,108.26
2016,6,7,7,30,59.0,196.0,2.2,14.0,225.0,148.79,124.84
2016,6,7,7,45,36.5,196.0,2.15,14.5,214.5,150.15,125.29
2016,6,7,8,0,14.0,196.0,2.1,15.0,204.0,161.02,133.87
2016,6,7,8,15,19.0,219.0,2.1,15.0,231.0,180.89,143.01
2016,6,7,8,30,24.0,242.0,2.1,15.0,258.0,201.51,158.65
2016,6,7,8,45,20.0,245.5,2.15,15.5,259.5,207.13,162.53
2016,6,7,9,0,16.0,249.0,2.2,16.0,261.0,212.02,165.96
2016,6,7,9,15,32.0,294.5,2.25,16.0,319.5,242.32,189.03
2016,6,7,9,30,48.0,340.0,2.3,16.0,378.0,284.73,221.49
2016,6,7,9,45,54.0,362.0,2.35,16.0,407.0,309.3,240.25
2016,6,7,10,0,60.0,384.0,2.4,16.0,436.0,334.93,259.83
2016,6,7,10,15,68.0,403.5,2.45,16.0,463.5,360.75,279.48
2016,6,7,10,30,76.0,423.0,2.5,16.0,491.0,387.77,299.97
2016,6,7,10,45,99.5,444.0,2.6,16.5,535.5,426.09,328.48
2016,6,7,11,0,123.0,465.0,2.7,17.0,580.0,462.13,355.09
2016,6,7,11,15,103.5,463.5,2.75,17.0,561.5,463.93,356.22
2016,6,7,11,30,84.0,462.0,2.8,17.0,543.0,458.75,352.23
2016,6,7,11,45,257.5,438.0,2.85,17.0,686.5,576.22,442.81
2016,6,7,12,0,431.0,414.0,2.9,17.0,830.0,710.46,542.72
2016,6,7,12,15,290.0,451.0,2.9,17.0,731.0,650.18,496.1
2016,6,7,12,30,149.0,488.0,2.9,17.0,632.0,577.12,440.37
2016,6,7,12,45,116.0,473.0,2.95,17.0,585.0,546.33,418.02
2016,6,7,13,0,83.0,458.0,3.0,17.0,538.0,503.35,386.22
2016,6,7,13,15,89.5,453.5,3.0,17.0,538.5,512.21,393.53
2016,6,7,13,30,96.0,449.0,3.0,17.0,539.0,520.93,400.52
2016,6,7,13,45,88.0,433.0,3.05,17.0,513.5,503.77,388.21
2016,6,7,14,0,80.0,417.0,3.1,17.0,488.0,485.59,375.23
2016,6,7,14,15,48.5,349.0,3.1,16.5,392.0,388.97,303.12
2016,6,7,14,30,17.0,281.0,3.1,16.0,296.0,276.53,216.8
2016,6,7,14,45,26.5,297.0,3.15,16.0,318.5,319.49,251.33
2016,6,7,15,0,36.0,313.0,3.2,16.0,341.0,349.44,275.24
2016,6,7,15,15,20.0,248.0,3.2,16.0,263.5,251.23,198.54
2016,6,7,15,30,4.0,183.0,3.2,16.0,186.0,171.87,135.28
2016,6,7,15,45,8.0,195.5,3.2,16.0,201.0,189.15,149.88
2016,6,7,16,0,12.0,208.0,3.2,16.0,216.0,207.25,165.0
2016,6,7,16,15,20.0,206.5,3.15,15.5,218.0,215.33,172.65
2016,6,7,16,30,28.0,205.0,3.1,15.0,220.0,239.63,193.45
2016,6,7,16,45,14.0,159.0,3.1,15.0,166.5,163.03,131.09
2016,6,7,17,0,0.0,113.0,3.1,15.0,113.0,103.56,81.73
2016,6,7,17,15,0.0,88.5,3.1,14.5,88.5,79.6,62.08
2016,6,7,17,30,0.0,64.0,3.1,14.0,64.0,56.55,42.81
2016,6,7,17,45,264.5,67.5,3.1,14.0,139.0,316.34,268.61
2016,6,7,18,0,529.0,71.0,3.1,14.0,214.0,522.2,436.44
2016,6,7,18,15,458.5,62.5,3.0,13.5,168.0,440.67,368.17
2016,6,7,18,30,388.0,54.0,2.9,13.0,122.0,363.38,301.93
2016,6,7,18,45,287.0,41.5,2.85,13.0,83.5,265.87,216.18
2016,6,7,19,0,186.0,29.0,2.8,13.0,45.0,180.33,129.02
2016,6,7,19,15,93.0,14.5,2.8,12.5,22.5,63.54,0.0
2016,6,7,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.5,2.85,11.5,3.5,0.0,0.0
2016,6,8,5,0,0.0,7.0,2.9,12.0,7.0,6.37,0.0
2016,6,8,5,15,23.5,22.5,2.95,12.0,25.0,18.97,5.86
2016,6,8,5,30,47.0,38.0,3.0,12.0,43.0,31.34,21.27
2016,6,8,5,45,65.5,57.0,3.15,12.0,68.5,45.93,35.04
2016,6,8,6,0,84.0,76.0,3.3,12.0,94.0,60.2,48.28
2016,6,8,6,15,96.5,97.0,3.35,12.0,122.5,75.41,62.18
2016,6,8,6,30,109.0,118.0,3.4,12.0,151.0,90.23,75.49
2016,6,8,6,45,117.5,139.0,3.5,12.5,180.5,104.61,88.01
2016,6,8,7,0,126.0,160.0,3.6,13.0,210.0,118.57,99.91
2016,6,8,7,15,70.5,165.0,3.65,13.0,194.0,128.46,108.24
2016,6,8,7,30,15.0,170.0,3.7,13.0,178.0,139.93,117.84
2016,6,8,7,45,150.5,204.0,3.75,13.5,290.0,146.99,123.32
2016,6,8,8,0,286.0,238.0,3.8,14.0,402.0,157.5,131.69
2016,6,8,8,15,198.5,267.0,3.8,14.0,385.5,199.98,153.7
2016,6,8,8,30,111.0,296.0,3.8,14.0,369.0,233.76,181.97
2016,6,8,8,45,143.5,319.0,3.85,14.0,420.0,253.71,195.83
2016,6,8,9,0,176.0,342.0,3.9,14.0,471.0,288.57,222.4
2016,6,8,9,15,334.0,315.5,3.9,14.0,576.0,318.91,242.09
2016,6,8,9,30,492.0,289.0,3.9,14.0,681.0,366.09,277.51
2016,6,8,9,45,567.5,274.0,3.9,14.5,744.0,414.62,316.68
2016,6,8,10,0,643.0,259.0,3.9,15.0,807.0,467.08,359.12
2016,6,8,10,15,542.0,312.0,3.9,15.0,784.0,498.07,386.02
2016,6,8,10,30,441.0,365.0,3.9,15.0,761.0,516.68,401.91
2016,6,8,10,45,661.0,250.5,3.9,15.0,859.5,579.92,453.39
2016,6,8,11,0,881.0,136.0,3.9,15.0,958.0,661.81,519.07
2016,6,8,11,15,884.0,137.0,3.95,15.0,971.5,705.29,553.12
2016,6,8,11,30,887.0,138.0,4.0,15.0,985.0,747.46,585.76
2016,6,8,11,45,668.0,276.0,4.05,15.0,916.5,744.12,579.58
2016,6,8,12,0,449.0,414.0,4.1,15.0,848.0,724.38,560.61
2016,6,8,12,15,484.5,403.0,4.1,15.0,870.5,769.53,594.68
2016,6,8,12,30,520.0,392.0,4.1,15.0,893.0,815.35,628.57
2016,6,8,12,45,693.0,271.5,4.1,15.0,933.0,882.07,681.71
2016,6,8,13,0,866.0,151.0,4.1,15.0,973.0,935.7,720.88
2016,6,8,13,15,598.5,291.5,4.05,15.0,855.5,861.96,665.86
2016,6,8,13,30,331.0,432.0,4.0,15.0,738.0,751.99,579.98
2016,6,8,13,45,454.0,372.0,4.0,15.0,780.0,835.87,645.13
2016,6,8,14,0,577.0,312.0,4.0,15.0,822.0,910.54,701.93
2016,6,8,14,15,518.5,316.5,3.95,14.5,764.0,869.04,672.84
2016,6,8,14,30,460.0,321.0,3.9,14.0,706.0,824.47,642.01
2016,6,8,14,45,405.0,328.5,3.85,14.0,657.0,783.96,612.53
2016,6,8,15,0,350.0,336.0,3.8,14.0,608.0,726.4,570.61
2016,6,8,15,15,332.5,321.0,3.8,14.0,568.5,696.26,549.81
2016,6,8,15,30,315.0,306.0,3.8,14.0,529.0,664.69,527.61
2016,6,8,15,45,414.5,253.0,3.8,14.0,527.0,721.75,574.79
2016,6,8,16,0,514.0,200.0,3.8,14.0,525.0,756.32,605.03
2016,6,8,16,15,477.5,194.5,3.8,14.0,477.5,709.46,570.93
2016,6,8,16,30,441.0,189.0,3.8,14.0,430.0,662.12,536.49
2016,6,8,16,45,428.5,171.0,3.8,14.0,387.0,621.85,507.76
2016,6,8,17,0,416.0,153.0,3.8,14.0,344.0,580.38,477.54
2016,6,8,17,15,530.0,116.5,3.75,13.5,330.0,623.16,515.29
2016,6,8,17,30,644.0,80.0,3.7,13.0,316.0,664.82,549.62
2016,6,8,17,45,597.0,74.0,3.7,13.0,267.0,599.02,498.77
2016,6,8,18,0,550.0,68.0,3.7,13.0,218.0,534.8,447.97
2016,6,8,18,15,482.0,60.0,3.55,13.0,171.5,454.99,381.72
2016,6,8,18,30,414.0,52.0,3.4,13.0,125.0,379.25,315.8
2016,6,8,18,45,314.0,40.5,3.3,13.0,86.0,284.23,231.73
2016,6,8,19,0,214.0,29.0,3.2,13.0,47.0,197.22,143.14
2016,6,8,19,15,107.0,14.5,3.15,12.5,23.5,71.22,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,5.0,3.0,11.5,5.5,0.0,0.0
2016,6,9,5,0,39.0,10.0,3.1,12.0,11.0,9.1,0.0
2016,6,9,5,15,158.5,23.5,3.25,12.0,40.0,18.46,5.62
2016,6,9,5,30,278.0,37.0,3.4,12.0,69.0,28.8,19.09
2016,6,9,5,45,368.5,47.0,3.6,12.5,111.0,37.22,27.29
2016,6,9,6,0,459.0,57.0,3.8,13.0,153.0,44.1,33.78
2016,6,9,6,15,229.5,66.5,3.8,13.0,114.5,48.44,37.9
2016,6,9,6,30,0.0,76.0,3.8,13.0,76.0,65.89,53.56
2016,6,9,6,45,0.0,91.0,3.8,13.5,91.0,78.37,64.49
2016,6,9,7,0,0.0,106.0,3.8,14.0,106.0,90.76,75.13
2016,6,9,7,15,0.0,124.5,3.75,14.0,124.5,105.68,87.97
2016,6,9,7,30,0.0,143.0,3.7,14.0,143.0,120.44,100.51
2016,6,9,7,45,1.0,153.5,3.7,14.0,154.0,129.18,107.72
2016,6,9,8,0,2.0,164.0,3.7,14.0,165.0,137.88,114.85
2016,6,9,8,15,8.0,192.5,3.65,14.0,197.5,161.12,128.2
2016,6,9,8,30,14.0,221.0,3.6,14.0,230.0,185.16,146.98
2016,6,9,8,45,16.5,240.0,3.55,14.5,251.5,202.47,160.09
2016,6,9,9,0,19.0,259.0,3.5,15.0,273.0,220.2,173.5
2016,6,9,9,15,18.0,265.5,3.45,15.0,279.5,227.88,179.34
2016,6,9,9,30,17.0,272.0,3.4,15.0,286.0,235.34,185.03
2016,6,9,9,45,17.5,283.0,3.4,15.0,298.0,246.74,193.82
2016,6,9,10,0,18.0,294.0,3.4,15.0,310.0,258.24,202.67
2016,6,9,10,15,27.5,333.5,3.35,15.0,358.0,288.68,226.21
2016,6,9,10,30,37.0,373.0,3.3,15.0,406.0,328.95,257.21
2016,6,9,10,45,28.0,347.0,3.3,15.5,373.0,308.77,240.94
2016,6,9,11,0,19.0,321.0,3.3,16.0,340.0,290.64,226.4
2016,6,9,11,15,23.0,347.5,3.3,16.0,370.0,318.13,247.61
2016,6,9,11,30,27.0,374.0,3.3,16.0,400.0,344.53,267.75
2016,6,9,11,45,28.5,375.0,3.35,16.0,402.5,351.37,272.97
2016,6,9,12,0,30.0,376.0,3.4,16.0,405.0,358.3,278.36
2016,6,9,12,15,36.0,397.0,3.45,16.0,432.0,386.91,300.31
2016,6,9,12,30,42.0,418.0,3.5,16.0,459.0,416.53,322.88
2016,6,9,12,45,479.5,268.0,3.55,16.0,724.0,690.0,539.12
2016,6,9,13,0,917.0,118.0,3.6,16.0,989.0,951.66,727.86
2016,6,9,13,15,465.0,192.0,3.65,16.0,634.0,641.83,503.7
2016,6,9,13,30,13.0,266.0,3.7,16.0,279.0,253.55,197.42
2016,6,9,13,45,29.5,325.0,3.75,16.0,352.0,338.7,265.26
2016,6,9,14,0,46.0,384.0,3.8,16.0,425.0,418.07,326.48
2016,6,9,14,15,54.0,380.0,3.8,16.0,427.0,426.48,333.35
2016,6,9,14,30,62.0,376.0,3.8,16.0,429.0,434.93,340.59
2016,6,9,14,45,75.0,367.5,3.85,16.0,428.5,443.59,348.36
2016,6,9,15,0,88.0,359.0,3.9,16.0,428.0,452.09,356.09
2016,6,9,15,15,156.5,342.0,3.95,15.5,456.0,524.83,415.41
2016,6,9,15,30,225.0,325.0,4.0,15.0,484.0,578.0,459.6
2016,6,9,15,45,524.0,210.5,4.05,15.0,550.0,782.01,621.95
2016,6,9,16,0,823.0,96.0,4.1,15.0,616.0,937.82,736.77
2016,6,9,16,15,804.5,93.0,4.1,14.5,568.5,904.95,715.47
2016,6,9,16,30,786.0,90.0,4.1,14.0,521.0,869.96,693.81
2016,6,9,16,45,761.5,86.5,4.15,14.0,471.5,826.98,664.86
2016,6,9,17,0,737.0,83.0,4.2,14.0,422.0,782.64,634.4
2016,6,9,17,15,704.0,78.5,4.2,13.5,371.5,728.67,596.92
2016,6,9,17,30,671.0,74.0,4.2,13.0,321.0,679.55,562.06
2016,6,9,17,45,626.0,68.5,4.2,13.0,271.5,615.16,512.83
2016,6,9,18,0,581.0,63.0,4.2,13.0,222.0,552.23,463.03
2016,6,9,18,15,515.0,55.5,4.1,12.5,175.5,473.43,398.73
2016,6,9,18,30,449.0,48.0,4.0,12.0,129.0,398.68,333.98
2016,6,9,18,45,352.5,38.0,3.95,12.0,89.5,306.23,251.42
2016,6,9,19,0,256.0,28.0,3.9,12.0,50.0,222.46,164.28
2016,6,9,19,15,128.0,14.0,3.85,12.0,25.0,106.08,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,39.0,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,10,5,0,78.0,10.0,3.4,12.0,12.0,9.1,0.0
2016,6,10,5,15,209.0,21.5,3.55,12.0,41.5,17.44,5.03
2016,6,10,5,30,340.0,33.0,3.7,12.0,71.0,26.51,17.13
2016,6,10,5,45,420.0,42.0,3.85,12.5,113.0,32.92,23.5
2016,6,10,6,0,500.0,51.0,4.0,13.0,155.0,39.11,29.33
2016,6,10,6,15,558.0,57.0,4.05,13.0,202.5,42.52,32.6
2016,6,10,6,30,616.0,63.0,4.1,13.0,250.0,45.85,35.64
2016,6,10,6,45,347.5,110.5,4.2,13.5,219.5,77.75,63.96
2016,6,10,7,0,79.0,158.0,4.3,14.0,189.0,122.33,102.9
2016,6,10,7,15,242.5,163.0,4.3,14.0,277.5,115.04,96.16
2016,6,10,7,30,406.0,168.0,4.3,14.0,366.0,110.38,91.78
2016,6,10,7,45,500.5,159.0,4.3,14.5,429.0,102.73,84.64
2016,6,10,8,0,595.0,150.0,4.3,15.0,492.0,94.38,76.97
2016,6,10,8,15,521.0,193.5,4.3,15.0,511.5,153.84,105.5
2016,6,10,8,30,447.0,237.0,4.3,15.0,531.0,204.22,143.43
2016,6,10,8,45,522.0,227.0,4.3,15.5,592.0,237.86,166.03
2016,6,10,9,0,597.0,217.0,4.3,16.0,653.0,277.15,195.95
2016,6,10,9,15,514.5,264.0,4.25,16.0,654.0,324.22,239.15
2016,6,10,9,30,432.0,311.0,4.2,16.0,655.0,361.51,273.46
2016,6,10,9,45,353.5,356.5,4.2,16.0,646.0,399.57,306.68
2016,6,10,10,0,275.0,402.0,4.2,16.0,637.0,421.8,326.18
2016,6,10,10,15,236.0,423.5,4.2,16.0,630.0,447.53,347.0
2016,6,10,10,30,197.0,445.0,4.2,16.0,623.0,460.55,357.47
2016,6,10,10,45,166.5,456.0,4.25,16.0,608.5,467.33,362.97
2016,6,10,11,0,136.0,467.0,4.3,16.0,594.0,471.43,366.09
2016,6,10,11,15,272.0,438.0,4.3,16.0,697.0,547.83,426.02
2016,6,10,11,30,408.0,409.0,4.3,16.0,800.0,637.47,495.08
2016,6,10,11,45,408.0,412.5,4.3,16.0,805.0,665.71,515.99
2016,6,10,12,0,408.0,416.0,4.3,16.0,810.0,693.41,536.59
2016,6,10,12,15,470.5,400.5,4.3,16.0,854.5,755.46,583.19
2016,6,10,12,30,533.0,385.0,4.3,16.0,899.0,819.82,630.73
2016,6,10,12,45,713.5,262.0,4.3,16.0,944.0,891.07,686.95
2016,6,10,13,0,894.0,139.0,4.3,16.0,989.0,949.93,729.07
2016,6,10,13,15,702.0,253.0,4.3,16.0,914.0,922.08,709.26
2016,6,10,13,30,510.0,367.0,4.3,16.0,839.0,868.81,666.7
2016,6,10,13,45,506.5,355.0,4.3,16.0,814.0,870.0,668.85
2016,6,10,14,0,503.0,343.0,4.3,16.0,789.0,868.63,668.89
2016,6,10,14,15,686.5,236.5,4.3,16.0,823.5,958.3,738.35
2016,6,10,14,30,870.0,130.0,4.3,16.0,858.0,1020.43,781.9
2016,6,10,14,45,865.0,126.0,4.3,16.0,824.5,1017.55,780.68
2016,6,10,15,0,860.0,122.0,4.3,16.0,791.0,1011.46,777.89
2016,6,10,15,15,848.5,119.5,4.3,16.0,751.0,1008.5,777.45
2016,6,10,15,30,837.0,117.0,4.3,16.0,711.0,991.39,767.19
2016,6,10,15,45,825.5,112.5,4.3,16.0,667.0,969.03,753.53
2016,6,10,16,0,814.0,108.0,4.3,16.0,623.0,943.9,737.95
2016,6,10,16,15,794.5,104.5,4.3,15.5,575.5,909.72,717.23
2016,6,10,16,30,775.0,101.0,4.3,15.0,528.0,873.42,694.75
2016,6,10,16,45,751.0,96.5,4.3,15.0,478.0,829.92,665.3
2016,6,10,17,0,727.0,92.0,4.3,15.0,428.0,790.42,638.37
2016,6,10,17,15,692.0,87.5,4.25,14.5,376.5,735.38,599.95
2016,6,10,17,30,657.0,83.0,4.2,14.0,325.0,680.28,560.43
2016,6,10,17,45,608.5,76.5,4.2,14.0,274.5,612.16,508.54
2016,6,10,18,0,560.0,70.0,4.2,14.0,224.0,545.67,456.1
2016,6,10,18,15,490.0,62.0,4.0,13.5,177.0,463.89,389.05
2016,6,10,18,30,420.0,54.0,3.8,13.0,130.0,386.24,322.18
2016,6,10,18,45,315.5,42.5,3.65,12.5,89.5,287.81,235.71
2016,6,10,19,0,211.0,31.0,3.5,12.0,49.0,198.84,147.42
2016,6,10,19,15,105.5,15.5,3.4,12.0,24.5,93.62,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.5,1.95,10.5,3.5,0.0,0.0
2016,6,11,5,0,0.0,7.0,1.9,11.0,7.0,6.37,0.0
2016,6,11,5,15,33.5,23.0,1.95,11.5,26.5,19.36,6.27
2016,6,11,5,30,67.0,39.0,2.0,12.0,46.0,32.1,21.95
2016,6,11,5,45,96.0,58.0,2.1,12.5,74.5,46.71,35.67
2016,6,11,6,0,125.0,77.0,2.2,13.0,103.0,61.02,48.82
2016,6,11,6,15,143.5,97.5,2.2,13.0,135.0,75.95,62.41
2016,6,11,6,30,162.0,118.0,2.2,13.0,167.0,90.52,75.42
2016,6,11,6,45,180.0,137.5,2.2,13.5,201.0,104.09,87.15
2016,6,11,7,0,198.0,157.0,2.2,14.0,235.0,117.3,98.3
2016,6,11,7,15,105.5,162.0,2.15,14.5,204.5,120.54,100.6
2016,6,11,7,30,13.0,167.0,2.1,15.0,174.0,137.8,114.93
2016,6,11,7,45,9.0,171.0,2.1,15.5,176.0,141.96,117.84
2016,6,11,8,0,5.0,175.0,2.1,16.0,178.0,145.96,120.61
2016,6,11,8,15,57.5,235.5,2.0,16.5,273.0,183.02,142.66
2016,6,11,8,30,110.0,296.0,1.9,17.0,368.0,233.57,179.01
2016,6,11,8,45,171.0,316.0,1.85,17.5,437.0,256.43,193.11
2016,6,11,9,0,232.0,336.0,1.8,18.0,506.0,297.1,221.96
2016,6,11,9,15,270.0,347.5,1.7,18.0,555.0,322.1,240.7
2016,6,11,9,30,308.0,359.0,1.6,18.0,604.0,362.12,271.41
2016,6,11,9,45,358.5,355.0,1.55,18.5,652.0,400.27,300.19
2016,6,11,10,0,409.0,351.0,1.5,19.0,700.0,435.48,326.94
2016,6,11,10,15,652.0,237.5,1.4,19.5,813.5,491.3,368.54
2016,6,11,10,30,895.0,124.0,1.3,20.0,927.0,573.76,429.99
2016,6,11,10,45,900.0,124.5,1.25,20.5,948.5,621.0,464.78
2016,6,11,11,0,905.0,125.0,1.2,21.0,970.0,667.37,498.0
2016,6,11,11,15,908.0,125.5,1.2,21.0,984.0,711.36,529.94
2016,6,11,11,30,911.0,126.0,1.2,21.0,998.0,753.98,560.18
2016,6,11,11,45,912.5,126.5,1.2,21.0,1004.5,793.96,587.04
2016,6,11,12,0,914.0,127.0,1.2,21.0,1011.0,832.17,611.78
2016,6,11,12,15,914.5,127.0,1.3,21.0,1010.5,867.22,635.61
2016,6,11,12,30,915.0,127.0,1.4,21.0,1010.0,900.12,658.04
2016,6,11,12,45,921.0,122.0,1.55,21.0,1004.5,930.99,679.86
2016,6,11,13,0,927.0,117.0,1.7,21.0,999.0,959.39,700.1
2016,6,11,13,15,924.5,116.5,1.85,21.0,983.5,981.49,716.36
2016,6,11,13,30,922.0,116.0,2.0,21.0,968.0,1000.58,730.81
2016,6,11,13,45,917.0,115.5,2.2,21.0,946.0,1014.16,742.41
2016,6,11,14,0,912.0,115.0,2.4,21.0,924.0,1024.53,752.01
2016,6,11,14,15,906.0,114.0,2.5,20.5,895.0,1030.15,759.02
2016,6,11,14,30,900.0,113.0,2.6,20.0,866.0,1032.51,764.09
2016,6,11,14,45,889.5,112.5,2.75,20.0,831.0,1027.66,763.61
2016,6,11,15,0,879.0,112.0,2.9,20.0,796.0,1019.65,761.16
2016,6,11,15,15,868.0,109.5,2.95,20.0,756.0,1005.83,754.0
2016,6,11,15,30,857.0,107.0,3.0,20.0,716.0,989.01,744.95
2016,6,11,15,45,839.0,106.0,3.05,20.0,670.5,974.79,737.73
2016,6,11,16,0,821.0,105.0,3.1,20.0,625.0,947.35,721.5
2016,6,11,16,15,801.5,102.0,3.05,19.5,577.5,913.68,701.56
2016,6,11,16,30,782.0,99.0,3.0,19.0,530.0,877.89,679.94
2016,6,11,16,45,752.5,96.0,3.0,18.5,479.0,831.04,650.44
2016,6,11,17,0,723.0,93.0,3.0,18.0,428.0,788.52,623.46
2016,6,11,17,15,688.5,88.0,2.95,17.5,377.0,733.38,586.14
2016,6,11,17,30,654.0,83.0,2.9,17.0,326.0,678.17,547.71
2016,6,11,17,45,604.0,77.0,2.85,16.5,275.0,609.6,497.63
2016,6,11,18,0,554.0,71.0,2.8,16.0,224.0,542.73,446.89
2016,6,11,18,15,486.0,62.5,2.75,15.5,177.0,461.98,382.35
2016,6,11,18,30,418.0,54.0,2.7,15.0,130.0,385.26,317.67
2016,6,11,18,45,316.5,42.5,2.65,14.5,90.0,288.77,234.21
2016,6,11,19,0,215.0,31.0,2.6,14.0,50.0,201.07,148.75
2016,6,11,19,15,107.5,15.5,2.55,13.5,25.0,94.99,0.0
2016,6,11,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,13.0,5.0,2.1,11.0,5.5,0.0,0.0
2016,6,12,5,0,26.0,10.0,2.1,11.0,11.0,9.1,0.0
2016,6,12,5,15,136.0,25.5,2.2,11.5,40.0,20.02,6.66
2016,6,12,5,30,246.0,41.0,2.3,12.0,69.0,31.87,21.74
2016,6,12,5,45,336.0,52.5,2.4,12.5,110.5,40.26,29.98
2016,6,12,6,0,426.0,64.0,2.5,13.0,152.0,50.18,39.21
2016,6,12,6,15,489.0,72.5,2.45,13.0,200.0,55.14,43.89
2016,6,12,6,30,552.0,81.0,2.4,13.0,248.0,59.92,48.23
2016,6,12,6,45,601.5,86.0,2.35,13.5,298.5,61.62,49.6
2016,6,12,7,0,651.0,91.0,2.3,14.0,349.0,63.31,50.87
2016,6,12,7,15,683.5,96.0,2.25,14.0,399.5,64.8,52.02
2016,6,12,7,30,716.0,101.0,2.2,14.0,450.0,66.18,53.05
2016,6,12,7,45,744.0,104.0,2.15,14.5,500.0,66.07,52.66
2016,6,12,8,0,772.0,107.0,2.1,15.0,550.0,75.04,60.18
