Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,8,15,577.0,183.0,2.05,15.0,529.5,150.53,100.87
2016,6,12,8,30,382.0,259.0,2.0,15.0,509.0,220.5,158.63
2016,6,12,8,45,318.0,295.5,1.95,15.5,513.5,257.38,189.14
2016,6,12,9,0,254.0,332.0,1.9,16.0,518.0,288.44,216.2
2016,6,12,9,15,287.5,343.5,1.9,16.0,564.5,324.15,243.89
2016,6,12,9,30,321.0,355.0,1.9,16.0,611.0,363.52,274.8
2016,6,12,9,45,392.5,342.0,1.9,16.5,668.0,403.9,305.54
2016,6,12,10,0,464.0,329.0,1.9,17.0,725.0,443.11,335.86
2016,6,12,10,15,682.5,225.5,1.95,17.0,828.0,496.52,377.85
2016,6,12,10,30,901.0,122.0,2.0,17.0,931.0,575.06,439.39
2016,6,12,10,45,903.5,123.5,2.1,17.0,951.0,621.89,476.75
2016,6,12,11,0,906.0,125.0,2.2,17.0,971.0,667.64,512.67
2016,6,12,11,15,682.0,265.0,2.25,17.0,907.0,675.21,516.31
2016,6,12,11,30,458.0,405.0,2.3,17.0,843.0,669.09,508.76
2016,6,12,11,45,426.5,413.0,2.4,17.0,823.0,679.4,516.87
2016,6,12,12,0,395.0,421.0,2.5,17.0,803.0,686.64,522.42
2016,6,12,12,15,423.0,417.0,2.55,17.0,825.5,730.06,554.32
2016,6,12,12,30,451.0,413.0,2.6,17.0,848.0,773.93,586.02
2016,6,12,12,45,676.5,271.0,2.65,17.0,917.5,866.09,657.04
2016,6,12,13,0,902.0,129.0,2.7,17.0,987.0,947.59,714.21
2016,6,12,13,15,898.5,128.5,2.7,17.0,971.5,968.47,727.91
2016,6,12,13,30,895.0,128.0,2.7,17.0,956.0,986.38,740.25
2016,6,12,13,45,889.5,127.0,2.7,17.0,933.0,998.82,749.05
2016,6,12,14,0,884.0,126.0,2.7,17.0,910.0,1008.09,755.9
2016,6,12,14,15,877.0,124.5,2.65,17.0,881.0,1012.17,758.96
2016,6,12,14,30,870.0,123.0,2.6,17.0,852.0,1013.05,760.06
2016,6,12,14,45,860.5,121.0,2.6,17.0,817.5,1007.7,757.7
2016,6,12,15,0,851.0,119.0,2.6,17.0,783.0,999.24,753.45
2016,6,12,15,15,839.0,117.0,2.55,16.5,743.0,996.26,753.96
2016,6,12,15,30,827.0,115.0,2.5,16.0,703.0,979.35,745.13
2016,6,12,15,45,811.5,112.0,2.45,16.0,659.0,954.97,730.02
2016,6,12,16,0,796.0,109.0,2.4,16.0,615.0,928.0,713.21
2016,6,12,16,15,576.0,160.0,2.35,16.0,511.0,772.26,605.41
2016,6,12,16,30,356.0,211.0,2.3,16.0,407.0,590.09,470.32
2016,6,12,16,45,196.0,193.5,2.3,16.0,300.0,400.0,324.15
2016,6,12,17,0,36.0,176.0,2.3,16.0,193.0,218.82,176.55
2016,6,12,17,15,27.5,154.0,2.25,15.5,166.0,187.89,152.4
2016,6,12,17,30,19.0,132.0,2.2,15.0,139.0,144.97,117.38
2016,6,12,17,45,13.0,113.0,2.2,15.0,118.0,121.39,97.76
2016,6,12,18,0,7.0,94.0,2.2,15.0,97.0,97.95,77.89
2016,6,12,18,15,212.5,73.5,2.15,14.5,113.0,258.4,216.57
2016,6,12,18,30,418.0,53.0,2.1,14.0,129.0,384.54,318.4
2016,6,12,18,45,323.0,41.5,2.05,13.5,90.0,292.22,237.49
2016,6,12,19,0,228.0,30.0,2.0,13.0,51.0,206.8,154.4
2016,6,12,19,15,114.0,15.0,2.05,12.5,25.5,97.86,0.0
2016,6,12,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,23.5,5.0,2.7,11.0,5.5,0.0,0.0
2016,6,13,5,0,47.0,10.0,2.8,11.0,11.0,9.1,0.0
2016,6,13,5,15,166.0,23.5,2.8,11.0,40.0,18.47,5.68
2016,6,13,5,30,285.0,37.0,2.8,11.0,69.0,30.11,20.31
2016,6,13,5,45,378.5,46.5,2.85,11.5,111.5,36.81,27.05
2016,6,13,6,0,472.0,56.0,2.9,12.0,154.0,43.29,33.21
2016,6,13,6,15,257.0,84.5,2.9,12.0,139.5,64.87,52.78
2016,6,13,6,30,42.0,113.0,2.9,12.0,125.0,89.97,75.26
2016,6,13,6,45,49.0,133.5,2.95,12.5,150.5,104.99,88.32
2016,6,13,7,0,56.0,154.0,3.0,13.0,176.0,119.72,100.88
2016,6,13,7,15,62.0,176.0,3.0,13.0,204.0,135.04,113.93
2016,6,13,7,30,68.0,198.0,3.0,13.0,232.0,150.01,126.5
2016,6,13,7,45,77.0,222.0,3.05,13.5,264.0,165.77,139.37
2016,6,13,8,0,86.0,246.0,3.1,14.0,296.0,181.4,151.95
2016,6,13,8,15,104.5,271.5,3.15,14.0,337.0,207.26,162.43
2016,6,13,8,30,123.0,297.0,3.2,14.0,378.0,224.48,173.77
2016,6,13,8,45,286.5,283.5,3.25,14.0,488.5,244.44,182.03
2016,6,13,9,0,450.0,270.0,3.3,14.0,599.0,281.85,206.23
2016,6,13,9,15,252.5,308.5,3.3,14.0,495.5,291.43,222.66
2016,6,13,9,30,55.0,347.0,3.3,14.0,392.0,291.62,228.96
2016,6,13,9,45,123.0,381.5,3.3,14.5,485.5,339.27,264.61
2016,6,13,10,0,191.0,416.0,3.3,15.0,579.0,404.36,313.81
2016,6,13,10,15,553.0,263.5,3.4,15.0,756.0,463.03,359.31
2016,6,13,10,30,915.0,111.0,3.5,15.0,933.0,573.65,446.76
2016,6,13,10,45,918.5,113.0,3.6,15.0,954.0,621.99,486.13
2016,6,13,11,0,922.0,115.0,3.7,15.0,975.0,669.32,524.16
2016,6,13,11,15,924.5,115.5,3.8,15.0,988.5,713.6,559.19
2016,6,13,11,30,927.0,116.0,3.9,15.0,1002.0,756.43,592.5
2016,6,13,11,45,926.0,118.0,4.0,15.0,1008.0,796.29,621.77
2016,6,13,12,0,925.0,120.0,4.1,15.0,1014.0,834.2,649.06
2016,6,13,12,15,924.5,119.5,4.15,15.0,1013.0,868.29,673.32
2016,6,13,12,30,924.0,119.0,4.2,15.0,1012.0,900.1,695.93
2016,6,13,12,45,924.0,118.0,4.3,15.5,1004.0,929.44,715.76
2016,6,13,13,0,924.0,117.0,4.4,16.0,996.0,956.16,733.95
2016,6,13,13,15,920.5,116.5,4.45,16.0,980.5,977.33,749.31
2016,6,13,13,30,917.0,116.0,4.5,16.0,965.0,995.45,762.71
2016,6,13,13,45,908.5,117.5,4.55,16.0,941.5,1007.63,772.13
2016,6,13,14,0,900.0,119.0,4.6,16.0,918.0,1016.6,779.52
2016,6,13,14,15,893.0,117.5,4.6,15.5,889.0,1020.74,784.78
2016,6,13,14,30,886.0,116.0,4.6,15.0,860.0,1021.62,787.99
2016,6,13,14,45,877.5,114.0,4.7,15.0,825.0,1017.24,787.1
2016,6,13,15,0,869.0,112.0,4.8,15.0,790.0,1009.69,784.13
2016,6,13,15,15,857.5,110.0,4.8,15.0,750.0,996.04,776.13
2016,6,13,15,30,846.0,108.0,4.8,15.0,710.0,979.46,766.19
2016,6,13,15,45,840.5,101.0,4.85,15.0,667.5,960.16,754.8
2016,6,13,16,0,835.0,94.0,4.9,15.0,625.0,947.95,748.54
2016,6,13,16,15,816.5,91.5,4.9,14.5,577.5,915.64,728.75
2016,6,13,16,30,798.0,89.0,4.9,14.0,530.0,881.19,707.24
2016,6,13,16,45,777.0,84.5,4.9,14.0,480.5,840.0,679.08
2016,6,13,17,0,756.0,80.0,4.9,14.0,431.0,797.26,649.33
2016,6,13,17,15,724.0,76.0,4.9,13.5,380.5,744.36,612.37
2016,6,13,17,30,692.0,72.0,4.9,13.0,330.0,691.09,574.03
2016,6,13,17,45,640.0,68.0,4.9,13.0,279.0,627.15,524.87
2016,6,13,18,0,588.0,64.0,4.9,13.0,228.0,560.41,471.73
2016,6,13,18,15,523.5,57.0,4.8,12.5,181.0,482.97,408.31
2016,6,13,18,30,459.0,50.0,4.7,12.0,134.0,409.32,344.33
2016,6,13,18,45,353.0,40.5,4.65,12.0,93.5,310.57,256.39
2016,6,13,19,0,247.0,31.0,4.6,12.0,53.0,220.82,167.6
2016,6,13,19,15,123.5,15.5,4.6,12.0,26.5,104.3,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,45,26.5,5.0,3.7,10.5,6.0,0.0,0.0
2016,6,14,5,0,53.0,10.0,3.7,11.0,12.0,9.1,0.0
2016,6,14,5,15,180.0,23.0,3.7,11.0,41.5,18.09,5.38
2016,6,14,5,30,307.0,36.0,3.7,11.0,71.0,29.23,19.53
2016,6,14,5,45,408.0,43.5,3.75,11.5,114.0,34.23,24.75
2016,6,14,6,0,509.0,51.0,3.8,12.0,157.0,39.16,29.51
2016,6,14,6,15,567.0,57.5,3.8,12.0,204.5,42.99,33.16
2016,6,14,6,30,625.0,64.0,3.8,12.0,252.0,46.7,36.56
2016,6,14,6,45,671.0,67.0,3.85,12.5,303.0,52.14,41.32
2016,6,14,7,0,717.0,70.0,3.9,13.0,354.0,53.17,42.05
2016,6,14,7,15,745.5,74.0,3.85,13.0,404.5,54.84,43.39
2016,6,14,7,30,774.0,78.0,3.8,13.0,455.0,56.42,44.63
2016,6,14,7,45,796.0,80.5,3.75,13.5,504.0,56.78,44.7
2016,6,14,8,0,818.0,83.0,3.7,14.0,553.0,58.39,45.86
2016,6,14,8,15,834.5,85.5,3.65,14.0,599.5,114.58,63.83
2016,6,14,8,30,851.0,88.0,3.6,14.0,646.0,163.0,93.18
2016,6,14,8,45,862.5,90.5,3.55,14.5,688.5,212.56,131.44
2016,6,14,9,0,874.0,93.0,3.5,15.0,731.0,263.43,174.85
2016,6,14,9,15,721.0,177.5,3.5,15.0,722.5,316.01,226.73
2016,6,14,9,30,568.0,262.0,3.5,15.0,714.0,370.82,277.96
2016,6,14,9,45,730.5,185.5,3.5,15.0,792.0,407.12,307.53
2016,6,14,10,0,893.0,109.0,3.5,15.0,870.0,469.29,358.64
2016,6,14,10,15,899.0,110.5,3.55,15.0,897.5,519.21,401.48
2016,6,14,10,30,905.0,112.0,3.6,15.0,925.0,568.72,442.99
2016,6,14,10,45,910.5,112.0,3.65,15.0,946.0,616.19,481.97
2016,6,14,11,0,916.0,112.0,3.7,15.0,967.0,662.8,519.41
2016,6,14,11,15,918.5,112.5,3.75,15.0,980.5,706.78,554.09
2016,6,14,11,30,921.0,113.0,3.8,15.0,994.0,749.33,587.03
2016,6,14,11,45,923.0,113.0,3.9,15.0,1001.0,789.49,616.49
2016,6,14,12,0,925.0,113.0,4.0,15.0,1008.0,827.87,644.12
2016,6,14,12,15,925.0,113.0,4.1,14.5,1007.0,862.69,670.38
2016,6,14,12,30,925.0,113.0,4.2,14.0,1006.0,895.27,695.13
2016,6,14,12,45,700.0,256.0,4.35,14.0,928.5,872.58,678.89
2016,6,14,13,0,475.0,399.0,4.5,14.0,851.0,826.86,640.93
2016,6,14,13,15,698.0,253.5,4.55,14.0,906.0,917.91,714.52
2016,6,14,13,30,921.0,108.0,4.6,14.0,961.0,991.17,766.93
2016,6,14,13,45,742.5,213.5,4.65,14.0,890.5,960.72,746.07
2016,6,14,14,0,564.0,319.0,4.7,14.0,820.0,904.08,703.3
2016,6,14,14,15,731.5,212.0,4.7,14.0,840.0,977.42,760.6
2016,6,14,14,30,899.0,105.0,4.7,14.0,860.0,1022.8,793.07
2016,6,14,14,45,732.0,180.0,4.7,14.0,778.5,960.97,750.37
2016,6,14,15,0,565.0,255.0,4.7,14.0,697.0,871.81,686.21
2016,6,14,15,15,716.0,175.5,4.7,14.0,705.0,945.87,743.48
2016,6,14,15,30,867.0,96.0,4.7,14.0,713.0,986.62,773.72
2016,6,14,15,45,853.0,93.5,4.75,14.0,669.5,963.79,759.41
2016,6,14,16,0,839.0,91.0,4.8,14.0,626.0,938.32,743.62
2016,6,14,16,15,620.5,146.0,4.8,13.5,525.0,799.32,644.78
2016,6,14,16,30,402.0,201.0,4.8,13.0,424.0,640.2,523.63
2016,6,14,16,45,306.5,195.5,4.85,13.0,356.5,521.78,431.56
2016,6,14,17,0,211.0,190.0,4.9,13.0,289.0,409.03,340.76
2016,6,14,17,15,188.5,169.0,4.9,13.0,249.5,361.99,303.34
2016,6,14,17,30,166.0,148.0,4.9,13.0,210.0,315.42,265.37
2016,6,14,17,45,150.5,128.0,4.9,13.0,178.0,276.48,233.17
2016,6,14,18,0,135.0,108.0,4.9,13.0,146.0,237.89,200.5
2016,6,14,18,15,118.0,87.5,4.8,12.5,116.0,197.82,166.05
2016,6,14,18,30,101.0,67.0,4.7,12.0,86.0,158.02,130.98
2016,6,14,18,45,70.5,48.5,4.6,11.5,60.0,113.04,90.6
2016,6,14,19,0,40.0,30.0,4.5,11.0,34.0,68.69,48.88
2016,6,14,19,15,20.0,15.0,4.45,11.0,17.0,31.14,0.0
2016,6,14,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,3.8,10.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,3.8,11.0,12.0,10.91,0.0
2016,6,15,5,15,160.0,23.5,3.85,11.0,41.5,18.47,5.52
2016,6,15,5,30,320.0,35.0,3.9,11.0,71.0,28.34,18.76
2016,6,15,5,45,415.5,43.0,4.0,11.5,114.0,33.82,24.38
2016,6,15,6,0,511.0,51.0,4.1,12.0,157.0,39.18,29.52
2016,6,15,6,15,569.0,57.0,4.15,12.0,205.0,42.61,32.81
2016,6,15,6,30,627.0,63.0,4.2,12.0,253.0,45.95,35.88
2016,6,15,6,45,486.0,100.0,4.3,12.5,263.5,71.29,58.45
2016,6,15,7,0,345.0,137.0,4.4,13.0,274.0,94.22,78.51
2016,6,15,7,15,560.0,107.0,4.45,13.0,364.5,71.93,58.54
2016,6,15,7,30,775.0,77.0,4.5,13.0,455.0,55.71,44.0
2016,6,15,7,45,799.0,79.0,4.55,13.5,504.5,55.77,43.81
2016,6,15,8,0,823.0,81.0,4.6,14.0,554.0,66.69,53.14
2016,6,15,8,15,839.5,83.5,4.6,14.0,600.5,113.18,62.67
2016,6,15,8,30,856.0,86.0,4.6,14.0,647.0,161.8,92.13
2016,6,15,8,45,869.5,87.5,4.7,14.0,690.0,211.21,130.54
2016,6,15,9,0,883.0,89.0,4.8,14.0,733.0,262.12,174.6
2016,6,15,9,15,892.5,90.5,4.8,14.0,771.5,313.26,220.96
2016,6,15,9,30,902.0,92.0,4.8,14.0,810.0,365.13,268.36
2016,6,15,9,45,637.5,230.5,4.85,14.0,748.5,404.86,309.87
2016,6,15,10,0,373.0,369.0,4.9,14.0,687.0,439.53,342.62
2016,6,15,10,15,646.0,236.5,4.9,14.0,808.0,486.31,380.72
2016,6,15,10,30,919.0,104.0,4.9,14.0,929.0,569.44,448.71
2016,6,15,10,45,925.0,103.5,4.95,14.5,950.5,617.36,487.84
2016,6,15,11,0,931.0,103.0,5.0,15.0,972.0,664.44,525.42
2016,6,15,11,15,934.0,103.5,5.0,15.0,986.0,709.31,561.25
2016,6,15,11,30,937.0,104.0,5.0,15.0,1000.0,752.74,595.28
2016,6,15,11,45,940.5,103.0,5.05,15.0,1007.0,793.69,625.41
2016,6,15,12,0,944.0,102.0,5.1,15.0,1014.0,832.87,653.96
2016,6,15,12,15,944.0,102.0,5.05,15.0,1013.5,868.17,679.01
2016,6,15,12,30,944.0,102.0,5.0,15.0,1013.0,901.16,702.28
2016,6,15,12,45,933.0,108.0,4.95,15.0,1002.0,927.56,720.76
2016,6,15,13,0,922.0,114.0,4.9,15.0,991.0,950.96,737.12
2016,6,15,13,15,685.0,247.5,4.85,15.0,893.5,899.83,700.28
2016,6,15,13,30,448.0,381.0,4.8,15.0,796.0,822.15,637.82
2016,6,15,13,45,444.0,369.5,4.8,15.0,772.5,822.67,639.5
2016,6,15,14,0,440.0,358.0,4.8,15.0,749.0,820.82,639.08
2016,6,15,14,15,476.5,333.5,4.7,14.5,744.0,843.83,658.52
2016,6,15,14,30,513.0,309.0,4.6,14.0,739.0,864.65,676.31
2016,6,15,14,45,706.5,200.5,4.6,14.0,767.0,957.66,748.29
2016,6,15,15,0,900.0,92.0,4.6,14.0,795.0,1018.47,791.92
2016,6,15,15,15,889.5,90.5,4.55,14.0,755.5,1005.98,783.79
2016,6,15,15,30,879.0,89.0,4.5,14.0,716.0,990.47,774.2
2016,6,15,15,45,869.5,85.0,4.45,14.0,673.0,970.05,761.25
2016,6,15,16,0,860.0,81.0,4.4,14.0,630.0,946.76,746.34
2016,6,15,16,15,843.0,79.0,4.3,13.5,582.5,916.08,727.1
2016,6,15,16,30,826.0,77.0,4.2,13.0,535.0,883.24,706.19
2016,6,15,16,45,803.5,74.0,4.15,13.0,485.0,851.34,684.99
2016,6,15,17,0,781.0,71.0,4.1,13.0,435.0,808.56,655.35
2016,6,15,17,15,751.0,67.5,3.95,12.5,384.5,757.42,619.64
2016,6,15,17,30,721.0,64.0,3.8,12.0,334.0,705.8,582.64
2016,6,15,17,45,678.5,59.5,3.65,12.0,284.0,642.73,534.48
2016,6,15,18,0,636.0,55.0,3.5,12.0,234.0,580.71,485.59
2016,6,15,18,15,575.0,49.0,3.25,11.5,186.5,509.9,428.21
2016,6,15,18,30,514.0,43.0,3.0,11.0,139.0,438.29,367.24
2016,6,15,18,45,419.5,35.0,2.75,11.0,98.0,346.71,285.77
2016,6,15,19,0,325.0,27.0,2.5,11.0,57.0,263.41,201.93
2016,6,15,19,15,162.5,13.5,2.35,11.0,28.5,126.85,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,5.5,1.2,11.5,5.5,0.0,0.0
2016,6,16,5,0,0.0,11.0,1.2,12.0,11.0,10.01,0.0
2016,6,16,5,15,146.5,23.0,1.2,12.0,39.5,18.05,5.14
2016,6,16,5,30,293.0,35.0,1.2,12.0,68.0,28.3,18.67
2016,6,16,5,45,381.0,44.5,1.3,12.0,109.5,35.07,25.48
2016,6,16,6,0,469.0,54.0,1.4,12.0,151.0,41.6,31.72
2016,6,16,6,15,245.5,80.5,1.3,12.0,132.5,62.04,50.26
2016,6,16,6,30,22.0,107.0,1.2,12.0,114.0,85.95,71.64
2016,6,16,6,45,27.5,127.0,1.2,12.5,137.0,100.71,84.43
2016,6,16,7,0,33.0,147.0,1.2,13.0,160.0,115.19,96.72
2016,6,16,7,15,16.5,120.0,1.15,13.0,126.5,102.39,85.21
2016,6,16,7,30,0.0,93.0,1.1,13.0,93.0,81.74,66.88
2016,6,16,7,45,4.0,138.0,1.1,13.5,140.5,117.58,97.68
2016,6,16,8,0,8.0,183.0,1.1,14.0,188.0,151.66,126.19
2016,6,16,8,15,4.0,160.0,1.1,14.0,162.5,136.42,107.62
2016,6,16,8,30,0.0,137.0,1.1,14.0,137.0,118.87,93.18
2016,6,16,8,45,22.0,219.0,1.1,14.5,235.5,178.51,139.9
2016,6,16,9,0,44.0,301.0,1.1,15.0,334.0,243.42,189.44
2016,6,16,9,15,104.5,341.0,1.15,15.0,423.5,293.18,225.68
2016,6,16,9,30,165.0,381.0,1.2,15.0,513.0,339.72,259.94
2016,6,16,9,45,243.5,384.5,1.3,15.5,587.5,376.22,286.61
2016,6,16,10,0,322.0,388.0,1.4,16.0,662.0,430.89,327.52
2016,6,16,10,15,386.0,374.5,1.5,16.0,713.5,474.08,360.9
2016,6,16,10,30,450.0,361.0,1.6,16.0,765.0,516.42,394.0
2016,6,16,10,45,686.5,229.5,1.7,16.0,862.5,575.59,441.44
2016,6,16,11,0,923.0,98.0,1.8,16.0,960.0,654.97,504.07
2016,6,16,11,15,925.5,98.5,1.9,16.0,973.5,699.1,537.91
2016,6,16,11,30,928.0,99.0,2.0,16.0,987.0,741.76,570.36
2016,6,16,11,45,929.5,99.0,2.1,16.5,993.5,781.64,597.45
2016,6,16,12,0,931.0,99.0,2.2,17.0,1000.0,819.67,622.99
2016,6,16,12,15,645.0,268.5,2.25,17.0,892.5,779.61,592.27
2016,6,16,12,30,359.0,438.0,2.3,17.0,785.0,713.62,539.55
2016,6,16,12,45,332.0,446.5,2.4,17.0,765.5,716.99,542.77
2016,6,16,13,0,305.0,455.0,2.5,17.0,746.0,718.05,543.73
2016,6,16,13,15,260.5,457.5,2.55,17.0,703.0,694.89,527.0
2016,6,16,13,30,216.0,460.0,2.6,17.0,660.0,657.26,500.13
2016,6,16,13,45,334.5,407.5,2.65,17.0,709.0,742.83,565.6
2016,6,16,14,0,453.0,355.0,2.7,17.0,758.0,830.49,630.6
2016,6,16,14,15,336.5,380.0,2.7,16.5,674.0,738.27,564.36
2016,6,16,14,30,220.0,405.0,2.7,16.0,590.0,640.37,493.45
2016,6,16,14,45,135.0,370.0,2.75,16.0,482.5,523.55,407.26
2016,6,16,15,0,50.0,335.0,2.8,16.0,375.0,386.83,303.0
2016,6,16,15,15,111.0,333.5,2.75,16.0,415.0,468.99,368.86
2016,6,16,15,30,172.0,332.0,2.7,16.0,455.0,532.72,419.1
2016,6,16,15,45,231.0,301.5,2.7,16.0,456.0,559.32,441.96
2016,6,16,16,0,290.0,271.0,2.7,16.0,457.0,601.91,476.57
2016,6,16,16,15,550.0,173.0,2.6,15.5,491.5,754.5,598.0
2016,6,16,16,30,810.0,75.0,2.5,15.0,526.0,865.89,679.21
2016,6,16,16,45,787.5,72.5,2.45,15.0,477.0,834.94,657.83
2016,6,16,17,0,765.0,70.0,2.4,15.0,428.0,793.26,629.79
2016,6,16,17,15,735.5,66.5,2.3,15.0,378.0,743.03,594.69
2016,6,16,17,30,706.0,63.0,2.2,15.0,328.0,692.35,558.5
2016,6,16,17,45,665.0,58.5,2.1,15.0,279.0,631.01,513.16
2016,6,16,18,0,624.0,54.0,2.0,15.0,230.0,570.67,467.07
2016,6,16,18,15,563.5,48.5,1.8,14.5,183.5,501.17,412.22
2016,6,16,18,30,503.0,43.0,1.6,14.0,137.0,431.08,354.01
2016,6,16,18,45,411.5,35.0,1.45,13.5,96.5,341.84,277.15
2016,6,16,19,0,320.0,27.0,1.3,13.0,56.0,260.61,197.77
2016,6,16,19,15,160.0,13.5,1.2,13.0,28.0,125.81,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,2.5,1.55,13.0,2.5,2.19,0.0
2016,6,17,5,30,0.0,5.0,1.6,13.0,5.0,4.38,0.0
2016,6,17,5,45,0.0,8.0,1.7,13.5,8.0,7.02,0.55
2016,6,17,6,0,0.0,11.0,1.8,14.0,11.0,9.66,2.99
2016,6,17,6,15,0.0,14.5,1.8,14.0,14.5,12.74,5.81
2016,6,17,6,30,0.0,18.0,1.8,14.0,18.0,15.83,8.61
2016,6,17,6,45,0.0,21.5,1.8,14.0,21.5,18.92,11.38
2016,6,17,7,0,0.0,25.0,1.8,14.0,25.0,22.02,14.12
2016,6,17,7,15,0.0,32.0,1.8,14.0,32.0,28.21,19.59
2016,6,17,7,30,0.0,39.0,1.8,14.0,39.0,34.42,25.02
2016,6,17,7,45,0.0,46.5,1.85,14.5,46.5,41.08,30.74
2016,6,17,8,0,0.0,54.0,1.9,15.0,54.0,47.75,36.4
2016,6,17,8,15,9.0,141.5,1.95,15.0,147.5,122.35,95.99
2016,6,17,8,30,18.0,229.0,2.0,15.0,241.0,191.28,150.87
2016,6,17,8,45,10.0,197.5,2.05,15.5,204.5,169.1,132.59
2016,6,17,9,0,2.0,166.0,2.1,16.0,168.0,143.87,112.2
2016,6,17,9,15,3.0,168.5,2.15,16.0,171.5,146.85,114.4
2016,6,17,9,30,4.0,171.0,2.2,16.0,175.0,149.89,116.61
2016,6,17,9,45,35.5,279.5,2.3,16.5,310.0,241.88,188.36
2016,6,17,10,0,67.0,388.0,2.4,17.0,445.0,340.15,263.02
2016,6,17,10,15,37.5,290.0,2.45,17.0,322.0,259.53,201.19
2016,6,17,10,30,8.0,192.0,2.5,17.0,199.0,172.23,133.15
2016,6,17,10,45,8.5,195.0,2.55,17.0,203.0,175.92,136.17
2016,6,17,11,0,9.0,198.0,2.6,17.0,207.0,179.66,139.07
2016,6,17,11,15,14.0,263.5,2.65,17.0,277.5,240.36,186.56
2016,6,17,11,30,19.0,329.0,2.7,17.0,348.0,301.89,233.84
2016,6,17,11,45,21.5,345.0,2.75,17.0,366.5,319.9,247.45
2016,6,17,12,0,24.0,361.0,2.8,17.0,385.0,339.95,262.73
2016,6,17,12,15,24.0,361.5,2.8,17.0,385.0,344.82,266.39
2016,6,17,12,30,24.0,362.0,2.8,17.0,385.0,349.61,270.08
2016,6,17,12,45,46.0,405.0,2.85,17.0,449.0,413.09,318.68
2016,6,17,13,0,68.0,448.0,2.9,17.0,513.0,479.28,368.43
2016,6,17,13,15,187.0,443.5,2.9,17.0,618.0,602.93,462.65
2016,6,17,13,30,306.0,439.0,2.9,17.0,723.0,733.56,558.84
2016,6,17,13,45,178.0,415.5,2.9,17.0,580.0,586.03,449.87
2016,6,17,14,0,50.0,392.0,2.9,17.0,437.0,429.59,331.65
2016,6,17,14,15,51.5,380.5,2.9,16.5,425.0,423.91,329.27
2016,6,17,14,30,53.0,369.0,2.9,16.0,413.0,417.86,325.97
2016,6,17,14,45,43.5,341.0,2.95,16.0,376.5,382.71,299.65
2016,6,17,15,0,34.0,313.0,3.0,16.0,340.0,346.74,272.52
2016,6,17,15,15,107.0,322.5,3.05,15.5,400.5,452.55,357.81
2016,6,17,15,30,180.0,332.0,3.1,15.0,461.0,540.64,428.02
2016,6,17,15,45,94.0,263.5,3.2,15.0,330.5,361.55,289.43
2016,6,17,16,0,8.0,195.0,3.3,15.0,200.0,189.63,150.81
2016,6,17,16,15,5.5,180.5,3.4,14.5,184.0,173.8,138.91
2016,6,17,16,30,3.0,166.0,3.5,14.0,168.0,157.99,126.57
2016,6,17,16,45,1.5,137.0,3.6,14.0,138.0,128.05,102.19
2016,6,17,17,0,0.0,108.0,3.7,14.0,108.0,98.2,77.56
2016,6,17,17,15,0.0,103.5,3.7,13.5,103.5,94.72,75.07
2016,6,17,17,30,0.0,99.0,3.7,13.0,99.0,91.57,72.77
2016,6,17,17,45,0.0,84.0,3.7,13.0,84.0,77.29,60.76
2016,6,17,18,0,0.0,69.0,3.7,13.0,69.0,62.89,48.48
2016,6,17,18,15,0.0,55.0,3.5,12.5,55.0,49.43,36.91
2016,6,17,18,30,0.0,41.0,3.3,12.0,41.0,36.18,25.34
2016,6,17,18,45,0.0,29.0,3.15,12.0,29.0,25.56,15.89
2016,6,17,19,0,0.0,17.0,3.0,12.0,17.0,14.95,6.19
2016,6,17,19,15,0.0,8.5,2.85,12.0,8.5,7.46,0.0
2016,6,17,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,50.0,5.0,1.65,11.0,6.0,0.0,0.0
2016,6,18,5,0,100.0,10.0,1.7,11.0,12.0,9.1,0.0
2016,6,18,5,15,241.0,20.5,1.75,11.5,42.5,16.62,3.99
2016,6,18,5,30,382.0,31.0,1.8,12.0,73.0,24.87,15.69
2016,6,18,5,45,469.5,38.5,1.85,12.5,116.5,30.12,21.02
2016,6,18,6,0,557.0,46.0,1.9,13.0,160.0,35.23,25.9
2016,6,18,6,15,614.0,51.5,1.9,13.0,209.0,42.02,32.17
2016,6,18,6,30,671.0,57.0,1.9,13.0,258.0,45.49,35.35
2016,6,18,6,45,711.5,61.0,1.9,13.5,309.5,47.55,37.08
2016,6,18,7,0,752.0,65.0,1.9,14.0,361.0,49.56,38.69
2016,6,18,7,15,781.0,68.5,1.85,14.0,413.0,51.04,39.88
2016,6,18,7,30,810.0,72.0,1.8,14.0,465.0,52.45,40.98
2016,6,18,7,45,832.0,74.5,1.75,14.5,515.5,62.1,49.21
2016,6,18,8,0,854.0,77.0,1.7,15.0,566.0,63.49,50.13
2016,6,18,8,15,871.0,79.5,1.6,15.0,614.0,110.93,60.02
2016,6,18,8,30,888.0,82.0,1.5,15.0,662.0,161.12,89.62
2016,6,18,8,45,901.0,84.0,1.45,15.5,706.5,212.36,128.35
2016,6,18,9,0,914.0,86.0,1.4,16.0,751.0,265.08,172.43
2016,6,18,9,15,924.0,87.5,1.35,16.5,791.0,317.92,218.31
2016,6,18,9,30,934.0,89.0,1.3,17.0,831.0,371.52,264.8
2016,6,18,9,45,940.0,91.0,1.3,17.5,865.0,424.58,310.23
2016,6,18,10,0,946.0,93.0,1.3,18.0,899.0,477.61,354.36
2016,6,18,10,15,952.0,94.0,1.3,18.0,927.0,529.62,397.07
2016,6,18,10,30,958.0,95.0,1.3,18.0,955.0,581.17,438.16
2016,6,18,10,45,963.0,95.5,1.3,18.0,977.0,631.08,476.85
2016,6,18,11,0,968.0,96.0,1.3,18.0,999.0,680.02,513.74
2016,6,18,11,15,970.5,96.5,1.35,18.0,1013.0,726.14,548.17
2016,6,18,11,30,973.0,97.0,1.4,18.0,1027.0,770.71,580.72
2016,6,18,11,45,974.5,97.0,1.5,18.5,1034.0,812.4,608.29
2016,6,18,12,0,976.0,97.0,1.6,19.0,1041.0,852.14,634.33
2016,6,18,12,15,976.0,97.0,1.65,19.0,1040.5,888.54,658.65
2016,6,18,12,30,976.0,97.0,1.7,19.0,1040.0,922.57,681.35
2016,6,18,12,45,975.5,96.5,1.8,19.0,1032.0,953.13,702.4
2016,6,18,13,0,975.0,96.0,1.9,19.0,1024.0,980.92,721.7
2016,6,18,13,15,972.5,95.5,1.9,19.0,1009.0,1003.93,736.7
2016,6,18,13,30,970.0,95.0,1.9,19.0,994.0,1023.79,749.78
2016,6,18,13,45,965.5,94.0,1.95,19.0,971.5,1037.98,760.0
2016,6,18,14,0,961.0,93.0,2.0,19.0,949.0,1048.81,768.25
2016,6,18,14,15,955.5,92.0,2.0,19.0,920.0,1055.26,773.2
2016,6,18,14,30,950.0,91.0,2.0,19.0,891.0,1058.31,776.16
2016,6,18,14,45,940.5,91.0,2.05,19.0,855.5,1055.09,775.95
2016,6,18,15,0,931.0,91.0,2.1,19.0,820.0,1048.58,773.81
2016,6,18,15,15,921.0,89.5,2.1,18.5,780.0,1036.62,769.1
2016,6,18,15,30,911.0,88.0,2.1,18.0,740.0,1021.53,762.48
2016,6,18,15,45,896.0,86.5,2.15,18.0,694.5,998.49,749.85
2016,6,18,16,0,881.0,85.0,2.2,18.0,649.0,972.72,735.43
2016,6,18,16,15,863.5,82.5,2.2,18.0,600.5,940.8,716.21
2016,6,18,16,30,846.0,80.0,2.2,18.0,552.0,906.64,695.34
2016,6,18,16,45,823.5,77.5,2.25,18.0,501.0,875.16,676.56
2016,6,18,17,0,801.0,75.0,2.3,18.0,450.0,832.62,649.57
2016,6,18,17,15,770.5,71.0,2.3,17.5,398.5,779.88,615.46
2016,6,18,17,30,740.0,67.0,2.3,17.0,347.0,726.61,579.89
2016,6,18,17,45,698.5,62.5,2.3,16.5,295.5,663.66,535.67
2016,6,18,18,0,657.0,58.0,2.3,16.0,244.0,601.57,490.16
2016,6,18,18,15,595.0,52.0,2.3,15.5,195.0,529.65,434.65
2016,6,18,18,30,533.0,46.0,2.3,15.0,146.0,456.35,374.75
2016,6,18,18,45,438.0,37.5,2.35,14.5,103.5,362.71,294.62
2016,6,18,19,0,343.0,29.0,2.4,14.0,61.0,277.16,211.92
2016,6,18,19,15,171.5,14.5,2.4,13.5,30.5,134.48,0.0
2016,6,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,48.0,5.0,1.2,12.5,6.0,0.0,0.0
2016,6,19,5,0,96.0,10.0,1.2,13.0,12.0,9.1,0.0
2016,6,19,5,15,240.0,21.0,1.15,13.5,43.0,17.1,4.0
2016,6,19,5,30,384.0,32.0,1.1,14.0,74.0,25.8,16.32
2016,6,19,5,45,473.0,39.5,1.1,14.5,118.0,31.01,21.63
2016,6,19,6,0,562.0,47.0,1.1,15.0,162.0,36.1,26.45
2016,6,19,6,15,618.5,52.5,1.1,15.0,211.0,39.31,29.51
2016,6,19,6,30,675.0,58.0,1.1,15.0,260.0,46.38,35.86
2016,6,19,6,45,714.0,62.0,1.1,15.5,311.5,48.4,37.53
2016,6,19,7,0,753.0,66.0,1.1,16.0,363.0,50.37,39.1
2016,6,19,7,15,781.0,69.5,1.1,16.5,414.0,51.81,40.15
2016,6,19,7,30,809.0,73.0,1.1,17.0,465.0,53.18,41.12
2016,6,19,7,45,829.5,75.5,1.15,17.5,515.0,62.76,49.18
2016,6,19,8,0,850.0,78.0,1.2,18.0,565.0,64.11,50.06
2016,6,19,8,15,866.0,80.5,1.15,18.5,612.0,110.68,59.31
2016,6,19,8,30,882.0,83.0,1.1,19.0,659.0,160.49,87.93
2016,6,19,8,45,894.0,85.0,1.1,19.5,702.5,211.25,125.57
2016,6,19,9,0,906.0,87.0,1.1,20.0,746.0,263.39,168.4
2016,6,19,9,15,915.5,88.5,1.1,20.0,785.5,315.68,213.45
2016,6,19,9,30,925.0,90.0,1.1,20.0,825.0,368.69,259.29
2016,6,19,9,45,937.0,88.5,1.1,20.5,860.0,420.9,303.31
2016,6,19,10,0,949.0,87.0,1.1,21.0,895.0,473.61,346.53
2016,6,19,10,15,954.5,88.0,1.15,21.0,922.5,525.48,388.83
2016,6,19,10,30,960.0,89.0,1.2,21.0,950.0,576.83,429.56
2016,6,19,10,45,961.0,91.5,1.25,21.0,970.5,626.1,467.69
2016,6,19,11,0,962.0,94.0,1.3,21.0,991.0,674.07,503.89
2016,6,19,11,15,964.5,94.5,1.4,21.0,1005.5,719.93,538.25
2016,6,19,11,30,967.0,95.0,1.5,21.0,1020.0,764.24,570.83
2016,6,19,11,45,962.5,99.0,1.65,21.0,1025.0,804.64,598.92
2016,6,19,12,0,958.0,103.0,1.8,21.0,1030.0,842.77,625.44
2016,6,19,12,15,958.0,103.0,1.9,21.0,1029.5,878.68,649.95
2016,6,19,12,30,958.0,103.0,2.0,21.0,1029.0,912.28,672.9
2016,6,19,12,45,950.5,107.0,2.15,21.0,1019.5,940.49,692.84
2016,6,19,13,0,943.0,111.0,2.3,21.0,1010.0,965.79,710.97
2016,6,19,13,15,717.5,243.0,2.4,20.5,921.0,924.57,686.18
2016,6,19,13,30,492.0,375.0,2.5,20.0,832.0,857.4,637.63
2016,6,19,13,45,473.0,365.0,2.6,20.0,796.0,845.62,631.53
2016,6,19,14,0,454.0,355.0,2.7,20.0,760.0,830.96,622.91
2016,6,19,14,15,378.5,371.0,2.75,20.0,701.5,770.2,580.57
2016,6,19,14,30,303.0,387.0,2.8,20.0,643.0,720.56,545.27
2016,6,19,14,45,369.0,345.0,2.85,20.0,643.5,748.98,569.24
2016,6,19,15,0,435.0,303.0,2.9,20.0,644.0,792.14,602.62
2016,6,19,15,15,495.0,263.5,2.9,19.5,633.0,813.35,621.66
2016,6,19,15,30,555.0,224.0,2.9,19.0,622.0,830.36,638.14
2016,6,19,15,45,638.5,177.0,2.95,19.0,607.0,866.17,666.03
2016,6,19,16,0,722.0,130.0,3.0,19.0,592.0,887.56,682.77
2016,6,19,16,15,693.0,125.5,3.0,18.5,542.0,845.17,656.0
2016,6,19,16,30,664.0,121.0,3.0,18.0,492.0,801.29,628.24
2016,6,19,16,45,531.0,141.0,3.0,18.0,420.0,680.91,542.5
2016,6,19,17,0,398.0,161.0,3.0,18.0,348.0,575.61,463.38
2016,6,19,17,15,536.5,113.5,2.9,17.5,335.0,635.75,514.15
2016,6,19,17,30,675.0,66.0,2.8,17.0,322.0,671.4,542.68
2016,6,19,17,45,615.5,67.5,2.75,17.0,274.5,608.84,495.69
2016,6,19,18,0,556.0,69.0,2.7,17.0,227.0,544.46,446.35
2016,6,19,18,15,496.5,61.5,2.55,16.5,182.0,470.99,388.13
2016,6,19,18,30,437.0,54.0,2.4,16.0,137.0,400.81,329.21
2016,6,19,18,45,358.5,42.5,2.3,15.5,97.5,317.88,257.65
2016,6,19,19,0,280.0,31.0,2.2,15.0,58.0,241.83,184.37
2016,6,19,19,15,140.0,15.5,2.2,14.5,29.0,118.94,0.74
2016,6,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,45.0,5.0,2.45,10.5,6.0,0.0,0.0
2016,6,20,5,0,90.0,10.0,2.5,11.0,12.0,9.1,0.0
2016,6,20,5,15,238.0,21.5,2.5,11.5,43.5,17.58,4.09
2016,6,20,5,30,386.0,33.0,2.5,12.0,75.0,26.74,17.23
2016,6,20,5,45,481.5,40.0,2.55,12.5,120.0,31.49,22.21
2016,6,20,6,0,577.0,47.0,2.6,13.0,165.0,36.18,26.72
2016,6,20,6,15,633.5,52.0,2.5,13.0,214.5,42.59,32.67
2016,6,20,6,30,690.0,57.0,2.4,13.0,264.0,45.64,35.47
2016,6,20,6,45,731.0,60.5,2.35,13.5,316.0,47.31,36.86
2016,6,20,7,0,772.0,64.0,2.3,14.0,368.0,48.97,38.16
2016,6,20,7,15,800.0,67.5,2.3,14.5,420.0,50.49,39.3
2016,6,20,7,30,828.0,71.0,2.3,15.0,472.0,51.93,40.35
2016,6,20,7,45,848.0,74.0,2.35,15.5,522.5,61.93,48.86
2016,6,20,8,0,868.0,77.0,2.4,16.0,573.0,63.65,50.07
2016,6,20,8,15,883.5,79.0,2.4,16.5,620.5,110.03,59.07
2016,6,20,8,30,899.0,81.0,2.4,17.0,668.0,160.31,88.13
2016,6,20,8,45,910.5,83.0,2.4,17.5,712.0,211.84,126.9
2016,6,20,9,0,922.0,85.0,2.4,18.0,756.0,264.7,171.14
2016,6,20,9,15,931.5,87.0,2.4,18.0,796.0,318.16,218.14
2016,6,20,9,30,941.0,89.0,2.4,18.0,836.0,372.36,266.08
2016,6,20,9,45,939.0,95.5,2.4,18.5,867.5,426.18,312.79
2016,6,20,10,0,937.0,102.0,2.4,19.0,899.0,479.22,357.59
2016,6,20,10,15,942.5,103.0,2.45,19.0,927.0,530.66,400.69
2016,6,20,10,30,948.0,104.0,2.5,19.0,955.0,581.61,442.28
2016,6,20,10,45,953.0,104.0,2.55,19.0,976.5,630.79,481.52
2016,6,20,11,0,958.0,104.0,2.6,19.0,998.0,679.01,519.08
2016,6,20,11,15,960.0,105.0,2.65,19.0,1011.5,724.92,554.11
2016,6,20,11,30,962.0,106.0,2.7,19.0,1025.0,769.28,587.29
2016,6,20,11,45,964.5,105.0,2.75,19.0,1032.0,810.63,616.17
2016,6,20,12,0,967.0,104.0,2.8,19.0,1039.0,850.11,643.32
2016,6,20,12,15,966.5,104.0,2.85,19.0,1038.0,885.99,667.88
2016,6,20,12,30,966.0,104.0,2.9,19.0,1037.0,919.49,690.79
2016,6,20,12,45,965.0,103.0,3.0,19.0,1029.0,949.09,711.42
2016,6,20,13,0,964.0,102.0,3.1,19.0,1021.0,975.9,730.25
2016,6,20,13,15,961.0,101.0,3.15,19.0,1005.0,997.92,745.55
2016,6,20,13,30,958.0,100.0,3.2,19.0,989.0,1016.79,758.88
2016,6,20,13,45,952.5,100.0,3.25,19.0,966.0,1031.04,769.26
2016,6,20,14,0,947.0,100.0,3.3,19.0,943.0,1041.98,777.61
2016,6,20,14,15,940.5,98.5,3.35,18.5,914.0,1047.0,783.7
2016,6,20,14,30,934.0,97.0,3.4,18.0,885.0,1048.63,787.73
2016,6,20,14,45,924.0,97.0,3.45,18.0,849.0,1045.06,786.97
2016,6,20,15,0,914.0,97.0,3.5,18.0,813.0,1038.23,784.2
2016,6,20,15,15,903.5,95.0,3.5,17.5,773.0,1025.46,778.65
2016,6,20,15,30,893.0,93.0,3.5,17.0,733.0,1009.59,771.1
2016,6,20,15,45,877.0,92.0,3.5,17.0,688.0,986.51,757.23
2016,6,20,16,0,861.0,91.0,3.5,17.0,643.0,960.8,741.6
2016,6,20,16,15,843.5,88.0,3.45,16.5,595.0,928.78,722.52
2016,6,20,16,30,826.0,85.0,3.4,16.0,547.0,904.18,708.58
2016,6,20,16,45,610.0,124.0,3.35,16.0,447.5,742.52,593.29
2016,6,20,17,0,394.0,163.0,3.3,16.0,348.0,574.56,466.47
2016,6,20,17,15,324.0,152.5,3.15,15.5,293.0,474.51,390.47
2016,6,20,17,30,254.0,142.0,3.0,15.0,238.0,396.77,329.0
2016,6,20,17,45,234.0,124.5,2.95,15.0,203.0,353.59,294.63
2016,6,20,18,0,214.0,107.0,2.9,15.0,168.0,311.0,259.65
2016,6,20,18,15,191.0,88.0,2.85,14.5,134.5,264.75,221.0
2016,6,20,18,30,168.0,69.0,2.8,14.0,101.0,219.39,181.83
2016,6,20,18,45,134.5,51.0,2.8,14.0,71.5,169.79,137.53
2016,6,20,19,0,101.0,33.0,2.8,14.0,42.0,121.61,91.42
2016,6,20,19,15,50.5,16.5,2.85,14.0,21.0,57.6,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,45,40.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,21,5,0,81.0,10.0,1.9,12.0,12.0,9.1,0.0
2016,6,21,5,15,224.0,21.0,1.9,12.0,42.5,17.12,3.54
2016,6,21,5,30,367.0,32.0,1.9,12.0,73.0,25.82,16.43
2016,6,21,5,45,459.5,39.5,1.9,12.5,116.5,31.02,21.8
2016,6,21,6,0,552.0,47.0,1.9,13.0,160.0,36.11,26.66
2016,6,21,6,15,608.5,52.5,1.8,13.5,208.5,39.31,29.68
2016,6,21,6,30,665.0,58.0,1.7,14.0,257.0,46.37,35.99
2016,6,21,6,45,707.0,61.5,1.65,14.5,308.0,47.99,37.32
2016,6,21,7,0,749.0,65.0,1.6,15.0,359.0,49.6,38.58
2016,6,21,7,15,777.0,68.5,1.6,15.5,410.0,51.07,39.67
2016,6,21,7,30,805.0,72.0,1.6,16.0,461.0,52.47,40.66
2016,6,21,7,45,826.5,74.5,1.6,16.5,511.0,62.07,48.78
2016,6,21,8,0,848.0,77.0,1.6,17.0,561.0,63.45,49.7
2016,6,21,8,15,864.0,79.0,1.6,17.5,608.0,108.14,58.1
2016,6,21,8,30,880.0,81.0,1.6,18.0,655.0,157.44,86.22
2016,6,21,8,45,892.5,82.5,1.6,18.5,699.0,207.78,123.65
2016,6,21,9,0,905.0,84.0,1.6,19.0,743.0,259.54,166.51
2016,6,21,9,15,914.5,85.5,1.6,19.0,782.0,311.73,211.95
2016,6,21,9,30,924.0,87.0,1.6,19.0,821.0,364.66,258.29
2016,6,21,9,45,926.0,91.5,1.6,19.5,853.0,417.59,303.62
2016,6,21,10,0,928.0,96.0,1.6,20.0,885.0,470.13,347.38
2016,6,21,10,15,933.5,97.0,1.65,20.0,912.5,521.07,389.51
2016,6,21,10,30,939.0,98.0,1.7,20.0,940.0,571.53,430.15
2016,6,21,10,45,941.5,99.5,1.75,20.5,961.0,619.99,467.38
2016,6,21,11,0,944.0,101.0,1.8,21.0,982.0,667.31,502.67
2016,6,21,11,15,946.5,101.5,1.85,21.0,996.0,712.51,536.53
2016,6,21,11,30,949.0,102.0,1.9,21.0,1010.0,756.22,568.64
2016,6,21,11,45,949.5,103.0,2.0,21.5,1016.5,797.22,595.95
2016,6,21,12,0,950.0,104.0,2.1,22.0,1023.0,836.29,621.52
2016,6,21,12,15,949.5,104.0,2.2,21.5,1022.0,871.6,646.87
2016,6,21,12,30,949.0,104.0,2.3,21.0,1021.0,904.58,670.77
2016,6,21,12,45,945.0,105.0,2.4,21.0,1012.0,932.93,690.36
2016,6,21,13,0,941.0,106.0,2.5,21.0,1003.0,958.47,708.17
2016,6,21,13,15,938.0,105.5,2.6,21.0,988.0,980.56,723.8
2016,6,21,13,30,935.0,105.0,2.7,21.0,973.0,999.59,737.55
2016,6,21,13,45,931.0,104.0,2.85,21.0,951.0,1014.03,748.87
2016,6,21,14,0,927.0,103.0,3.0,21.0,929.0,1025.22,758.21
2016,6,21,14,15,921.0,102.0,3.05,20.5,900.5,1031.17,764.85
2016,6,21,14,30,915.0,101.0,3.1,20.0,872.0,1033.82,769.51
2016,6,21,14,45,906.5,99.5,3.2,20.0,837.5,1030.14,769.11
2016,6,21,15,0,898.0,98.0,3.3,20.0,803.0,1023.21,766.71
2016,6,21,15,15,887.5,96.5,3.35,19.5,763.5,1011.12,762.02
2016,6,21,15,30,877.0,95.0,3.4,19.0,724.0,996.0,755.39
2016,6,21,15,45,863.0,93.0,3.45,19.0,680.0,973.93,742.63
2016,6,21,16,0,849.0,91.0,3.5,19.0,636.0,949.2,728.06
2016,6,21,16,15,832.0,88.5,3.5,18.5,588.5,928.35,717.19
2016,6,21,16,30,815.0,86.0,3.5,18.0,541.0,895.29,697.58
2016,6,21,16,45,792.5,82.5,3.5,17.5,491.5,853.85,671.75
2016,6,21,17,0,770.0,79.0,3.5,17.0,442.0,810.87,644.31
2016,6,21,17,15,739.5,75.0,3.45,16.5,391.5,759.06,609.38
2016,6,21,17,30,709.0,71.0,3.4,16.0,341.0,706.74,573.09
2016,6,21,17,45,667.0,66.0,3.4,16.0,290.5,648.58,530.21
2016,6,21,18,0,625.0,61.0,3.4,16.0,240.0,587.2,483.25
2016,6,21,18,15,563.5,55.0,3.3,15.5,192.5,511.81,423.74
2016,6,21,18,30,502.0,49.0,3.2,15.0,145.0,439.91,363.69
2016,6,21,18,45,407.0,40.0,3.1,14.5,103.0,346.67,283.02
2016,6,21,19,0,312.0,31.0,3.0,14.0,61.0,261.37,201.4
2016,6,21,19,15,156.0,15.5,3.0,13.5,30.5,128.33,9.14
2016,6,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
