Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,4,45,34.0,5.0,3.5,10.5,6.0,0.0,0.0
2016,6,22,5,0,68.0,10.0,3.6,11.0,12.0,9.1,0.0
2016,6,22,5,15,213.0,21.5,3.65,11.0,42.5,17.61,3.49
2016,6,22,5,30,358.0,33.0,3.7,11.0,73.0,26.75,17.25
2016,6,22,5,45,449.0,41.5,3.75,11.5,116.5,32.77,23.4
2016,6,22,6,0,540.0,50.0,3.8,12.0,160.0,38.61,28.98
2016,6,22,6,15,598.5,56.0,3.8,12.0,208.5,42.1,32.34
2016,6,22,6,30,657.0,62.0,3.8,12.0,257.0,45.49,35.47
2016,6,22,6,45,698.0,66.0,3.8,12.5,308.5,51.66,40.9
2016,6,22,7,0,739.0,70.0,3.8,13.0,360.0,53.49,42.35
2016,6,22,7,15,768.0,73.5,3.75,13.5,411.0,54.8,43.29
2016,6,22,7,30,797.0,77.0,3.7,14.0,462.0,56.05,44.15
2016,6,22,7,45,820.5,79.0,3.65,14.5,512.5,56.12,43.96
2016,6,22,8,0,844.0,81.0,3.6,15.0,563.0,66.06,52.39
2016,6,22,8,15,860.5,83.5,3.55,15.0,610.0,110.19,60.87
2016,6,22,8,30,877.0,86.0,3.5,15.0,657.0,159.76,89.61
2016,6,22,8,45,892.0,86.5,3.5,15.5,701.5,209.72,127.22
2016,6,22,9,0,907.0,87.0,3.5,16.0,746.0,261.32,170.72
2016,6,22,9,15,916.5,88.5,3.45,16.0,785.5,313.65,217.35
2016,6,22,9,30,926.0,90.0,3.4,16.0,825.0,366.71,265.03
2016,6,22,9,45,934.0,91.0,3.35,16.5,859.0,419.38,311.4
2016,6,22,10,0,942.0,92.0,3.3,17.0,893.0,472.22,356.77
2016,6,22,10,15,947.5,93.0,3.3,17.0,921.0,523.83,400.77
2016,6,22,10,30,953.0,94.0,3.3,17.0,949.0,574.94,443.21
2016,6,22,10,45,957.5,94.5,3.3,17.0,970.0,624.38,483.29
2016,6,22,11,0,962.0,95.0,3.3,17.0,991.0,672.83,521.59
2016,6,22,11,15,964.5,95.5,3.3,17.0,1005.5,718.77,557.15
2016,6,22,11,30,967.0,96.0,3.3,17.0,1020.0,763.18,590.81
2016,6,22,11,45,968.5,96.0,3.35,17.0,1027.5,804.74,620.14
2016,6,22,12,0,970.0,96.0,3.4,17.0,1035.0,844.35,647.89
2016,6,22,12,15,677.5,260.0,3.4,17.0,916.0,796.19,611.08
2016,6,22,12,30,385.0,424.0,3.4,17.0,797.0,721.34,551.06
2016,6,22,12,45,667.5,266.0,3.4,17.0,905.5,850.13,651.04
2016,6,22,13,0,950.0,108.0,3.4,17.0,1014.0,968.07,733.59
2016,6,22,13,15,947.5,107.5,3.4,17.0,999.5,990.93,748.51
2016,6,22,13,30,945.0,107.0,3.4,17.0,985.0,1010.74,762.23
2016,6,22,13,45,940.5,106.5,3.45,17.0,962.5,1025.47,773.04
2016,6,22,14,0,936.0,106.0,3.5,17.0,940.0,1036.93,781.82
2016,6,22,14,15,930.0,105.0,3.5,17.0,911.5,1043.1,786.8
2016,6,22,14,30,924.0,104.0,3.5,17.0,883.0,1045.94,789.74
2016,6,22,14,45,916.5,102.0,3.5,17.0,848.5,1042.86,788.87
2016,6,22,15,0,909.0,100.0,3.5,17.0,814.0,1036.49,785.98
2016,6,22,15,15,898.0,98.5,3.5,17.0,773.5,1023.95,779.07
2016,6,22,15,30,887.0,97.0,3.5,17.0,733.0,1008.36,770.23
2016,6,22,15,45,874.0,94.0,3.55,17.0,688.5,986.08,757.27
2016,6,22,16,0,861.0,91.0,3.6,17.0,644.0,961.04,742.41
2016,6,22,16,15,843.0,88.5,3.6,16.5,596.0,929.22,723.77
2016,6,22,16,30,825.0,86.0,3.6,16.0,548.0,904.89,710.3
2016,6,22,16,45,802.0,83.0,3.65,16.0,497.5,863.44,683.23
2016,6,22,17,0,779.0,80.0,3.7,16.0,447.0,820.44,654.67
2016,6,22,17,15,748.0,76.0,3.7,15.5,395.5,767.96,619.34
2016,6,22,17,30,717.0,72.0,3.7,15.0,344.0,714.95,582.58
2016,6,22,17,45,673.0,67.0,3.75,14.5,293.0,655.05,539.32
2016,6,22,18,0,629.0,62.0,3.8,14.0,242.0,591.91,491.64
2016,6,22,18,15,566.0,56.0,3.8,13.5,194.0,515.24,430.71
2016,6,22,18,30,503.0,50.0,3.8,13.0,146.0,442.11,369.14
2016,6,22,18,45,405.0,41.0,3.8,13.0,104.0,346.79,285.43
2016,6,22,19,0,307.0,32.0,3.8,13.0,62.0,259.53,201.38
2016,6,22,19,15,153.5,16.0,3.8,12.5,31.0,127.92,12.11
2016,6,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,5,15,201.5,15.5,3.4,11.0,37.0,12.19,0.41
2016,6,23,5,30,403.0,31.0,3.4,11.0,74.0,25.04,15.76
2016,6,23,5,45,496.5,37.5,3.45,11.5,119.0,29.45,20.47
2016,6,23,6,0,590.0,44.0,3.5,12.0,164.0,36.89,27.44
2016,6,23,6,15,645.5,49.0,3.5,12.5,213.5,40.09,30.47
2016,6,23,6,30,701.0,54.0,3.5,13.0,263.0,43.24,33.31
2016,6,23,6,45,741.5,57.5,3.55,13.5,314.5,45.03,34.81
2016,6,23,7,0,782.0,61.0,3.6,14.0,366.0,46.79,36.22
2016,6,23,7,15,808.0,64.0,3.5,14.0,417.5,48.02,37.19
2016,6,23,7,30,834.0,67.0,3.4,14.0,469.0,57.37,45.32
2016,6,23,7,45,854.5,69.0,3.35,14.5,519.5,58.6,46.14
2016,6,23,8,0,875.0,71.0,3.3,15.0,570.0,59.75,46.88
2016,6,23,8,15,889.0,73.0,3.25,15.5,616.5,103.86,55.01
2016,6,23,8,30,903.0,75.0,3.2,16.0,663.0,154.13,83.68
2016,6,23,8,45,913.5,76.5,3.15,16.5,706.0,205.25,122.13
2016,6,23,9,0,924.0,78.0,3.1,17.0,749.0,257.6,166.24
2016,6,23,9,15,931.5,79.5,3.05,17.0,787.0,310.18,213.0
2016,6,23,9,30,939.0,81.0,3.0,17.0,825.0,363.3,260.63
2016,6,23,9,45,939.5,85.0,3.0,17.5,856.0,416.05,307.07
2016,6,23,10,0,940.0,89.0,3.0,18.0,887.0,468.25,351.9
2016,6,23,10,15,944.0,90.0,3.05,18.0,913.5,519.04,395.16
2016,6,23,10,30,948.0,91.0,3.1,18.0,940.0,569.18,436.8
2016,6,23,10,45,951.5,91.0,3.2,18.0,960.5,617.41,476.12
2016,6,23,11,0,955.0,91.0,3.3,18.0,981.0,664.54,513.71
2016,6,23,11,15,956.5,91.5,3.4,18.0,994.0,709.5,548.88
2016,6,23,11,30,958.0,92.0,3.5,18.0,1007.0,752.84,582.21
2016,6,23,11,45,960.0,91.0,3.6,18.0,1013.5,793.52,611.14
2016,6,23,12,0,962.0,90.0,3.7,18.0,1020.0,832.27,638.6
2016,6,23,12,15,961.5,90.0,3.8,18.0,1019.5,867.81,663.73
2016,6,23,12,30,961.0,90.0,3.9,18.0,1019.0,900.97,687.17
2016,6,23,12,45,957.5,91.0,4.0,18.0,1010.5,929.91,707.68
2016,6,23,13,0,954.0,92.0,4.1,18.0,1002.0,956.02,726.32
2016,6,23,13,15,951.5,92.0,4.1,17.5,987.5,979.13,743.8
2016,6,23,13,30,949.0,92.0,4.1,17.0,973.0,999.2,759.32
2016,6,23,13,45,947.5,89.5,4.2,17.0,952.0,1014.53,770.93
2016,6,23,14,0,946.0,87.0,4.3,17.0,931.0,1026.58,780.47
2016,6,23,14,15,940.0,86.0,4.35,17.0,902.0,1032.46,785.62
2016,6,23,14,30,934.0,85.0,4.4,17.0,873.0,1034.99,788.88
2016,6,23,14,45,927.5,83.0,4.45,17.0,839.0,1032.56,788.93
2016,6,23,15,0,921.0,81.0,4.5,17.0,805.0,1026.81,786.87
2016,6,23,15,15,910.5,79.5,4.5,16.5,765.0,1014.38,781.38
2016,6,23,15,30,900.0,78.0,4.5,16.0,725.0,998.85,773.85
2016,6,23,15,45,886.5,76.5,4.5,16.0,680.5,977.39,760.74
2016,6,23,16,0,873.0,75.0,4.5,16.0,636.0,953.19,745.76
2016,6,23,16,15,856.5,73.0,4.5,16.0,588.5,922.94,726.43
2016,6,23,16,30,840.0,71.0,4.5,16.0,541.0,890.46,705.38
2016,6,23,16,45,816.5,69.0,4.5,16.0,491.5,849.54,677.95
2016,6,23,17,0,793.0,67.0,4.5,16.0,442.0,816.12,655.71
2016,6,23,17,15,764.5,64.0,4.4,15.5,391.5,766.77,621.66
2016,6,23,17,30,736.0,61.0,4.3,15.0,341.0,716.84,586.35
2016,6,23,17,45,694.5,57.0,4.25,15.0,291.0,654.84,539.75
2016,6,23,18,0,653.0,53.0,4.2,15.0,241.0,593.79,492.34
2016,6,23,18,15,594.5,48.0,4.05,14.5,193.5,520.38,433.72
2016,6,23,18,30,536.0,43.0,3.9,14.0,146.0,455.59,379.31
2016,6,23,18,45,442.5,35.5,3.8,13.5,104.0,364.05,299.26
2016,6,23,19,0,349.0,28.0,3.7,13.0,62.0,280.48,218.08
2016,6,23,19,15,174.5,14.0,3.65,13.0,31.0,136.53,15.64
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,5,15,198.0,15.0,3.1,11.0,36.5,11.77,0.0
2016,6,24,5,30,396.0,30.0,3.1,11.0,73.0,24.16,14.98
2016,6,24,5,45,484.0,38.0,3.15,11.5,117.0,29.88,20.84
2016,6,24,6,0,572.0,46.0,3.2,12.0,161.0,35.44,26.14
2016,6,24,6,15,629.5,51.5,3.1,12.0,210.5,42.24,32.48
2016,6,24,6,30,687.0,57.0,3.0,12.0,260.0,45.73,35.69
2016,6,24,6,45,724.5,61.5,2.9,12.5,311.5,48.18,37.79
2016,6,24,7,0,762.0,66.0,2.8,13.0,363.0,50.56,39.74
2016,6,24,7,15,790.5,69.5,2.65,13.5,415.0,52.01,40.82
2016,6,24,7,30,819.0,73.0,2.5,14.0,467.0,53.39,41.81
2016,6,24,7,45,838.0,76.0,2.35,14.5,517.0,63.22,50.2
2016,6,24,8,0,857.0,79.0,2.2,15.0,567.0,64.89,51.37
2016,6,24,8,15,873.0,81.5,2.1,15.5,614.5,107.82,59.07
2016,6,24,8,30,889.0,84.0,2.0,16.0,662.0,157.94,87.32
2016,6,24,8,45,899.5,87.0,1.95,16.5,705.5,209.51,125.77
2016,6,24,9,0,910.0,90.0,1.9,17.0,749.0,262.32,169.74
2016,6,24,9,15,919.0,91.5,1.85,17.0,788.5,314.73,215.69
2016,6,24,9,30,928.0,93.0,1.8,17.0,828.0,367.81,262.53
2016,6,24,9,45,936.0,94.0,1.8,17.5,862.0,420.64,308.18
2016,6,24,10,0,944.0,95.0,1.8,18.0,896.0,473.64,352.77
2016,6,24,10,15,949.5,96.0,1.8,18.0,924.0,525.42,395.87
2016,6,24,10,30,955.0,97.0,1.8,18.0,952.0,576.7,437.35
2016,6,24,10,45,958.5,97.5,1.85,18.5,973.0,625.76,475.42
2016,6,24,11,0,962.0,98.0,1.9,19.0,994.0,673.73,511.56
2016,6,24,11,15,964.5,98.5,1.95,19.0,1008.5,719.78,546.36
2016,6,24,11,30,967.0,99.0,2.0,19.0,1023.0,764.3,579.33
2016,6,24,11,45,968.0,99.5,2.15,19.0,1030.0,806.03,608.85
2016,6,24,12,0,969.0,100.0,2.3,19.0,1037.0,845.8,636.75
2016,6,24,12,15,969.0,100.0,2.4,19.0,1037.0,882.23,661.91
2016,6,24,12,30,969.0,100.0,2.5,19.0,1037.0,916.32,685.46
2016,6,24,12,45,961.5,104.0,2.6,19.0,1027.0,945.02,705.42
2016,6,24,13,0,954.0,108.0,2.7,19.0,1017.0,970.78,723.51
2016,6,24,13,15,951.5,107.5,2.8,19.0,1002.5,993.83,739.88
2016,6,24,13,30,949.0,107.0,2.9,19.0,988.0,1013.82,754.33
2016,6,24,13,45,944.5,106.5,3.0,19.0,966.0,1028.72,765.56
2016,6,24,14,0,940.0,106.0,3.1,19.0,944.0,1040.34,774.79
2016,6,24,14,15,934.0,104.5,3.1,19.0,915.5,1046.12,779.43
2016,6,24,14,30,928.0,103.0,3.1,19.0,887.0,1048.53,782.04
2016,6,24,14,45,919.5,102.0,3.15,19.0,852.0,1045.64,781.77
2016,6,24,15,0,911.0,101.0,3.2,19.0,817.0,1039.48,779.51
2016,6,24,15,15,901.0,99.0,3.15,18.5,777.0,1027.48,774.11
2016,6,24,15,30,891.0,97.0,3.1,18.0,737.0,1012.38,766.76
2016,6,24,15,45,877.0,95.5,3.1,18.0,692.5,990.95,754.19
2016,6,24,16,0,863.0,94.0,3.1,18.0,648.0,966.8,739.84
2016,6,24,16,15,845.0,91.0,3.1,17.5,600.0,944.42,728.07
2016,6,24,16,30,827.0,88.0,3.1,17.0,552.0,909.64,707.5
2016,6,24,16,45,803.0,85.0,3.1,17.0,501.5,867.28,680.01
2016,6,24,17,0,779.0,82.0,3.1,17.0,451.0,823.4,651.0
2016,6,24,17,15,747.5,78.0,3.05,16.5,399.0,770.5,615.66
2016,6,24,17,30,716.0,74.0,3.0,16.0,347.0,717.08,578.93
2016,6,24,17,45,671.5,69.0,3.0,16.0,295.5,657.11,535.11
2016,6,24,18,0,627.0,64.0,3.0,16.0,244.0,593.6,486.91
2016,6,24,18,15,563.0,57.5,2.9,15.5,195.5,515.53,425.69
2016,6,24,18,30,499.0,51.0,2.8,15.0,147.0,441.07,363.89
2016,6,24,18,45,400.5,41.5,2.7,14.5,104.5,344.88,281.23
2016,6,24,19,0,302.0,32.0,2.6,14.0,62.0,256.88,198.31
2016,6,24,19,15,151.0,16.0,2.6,13.5,31.0,126.9,15.7
2016,6,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,5,15,174.5,16.5,1.4,12.5,35.0,13.08,0.11
2016,6,25,5,30,349.0,33.0,1.4,13.0,70.0,26.85,17.1
2016,6,25,5,45,442.5,41.0,1.4,13.5,113.5,32.42,22.89
2016,6,25,6,0,536.0,49.0,1.4,14.0,157.0,37.86,28.09
2016,6,25,6,15,595.0,55.0,1.35,14.0,205.5,41.37,31.45
2016,6,25,6,30,654.0,61.0,1.3,14.0,254.0,44.79,34.59
2016,6,25,6,45,696.0,65.5,1.3,14.5,305.5,51.33,40.31
2016,6,25,7,0,738.0,70.0,1.3,15.0,357.0,53.58,42.11
2016,6,25,7,15,767.0,73.5,1.3,15.5,408.5,54.89,43.04
2016,6,25,7,30,796.0,77.0,1.3,16.0,460.0,56.14,43.89
2016,6,25,7,45,819.0,79.5,1.35,16.5,510.0,56.55,43.99
2016,6,25,8,0,842.0,82.0,1.4,17.0,560.0,66.73,52.55
2016,6,25,8,15,858.5,84.5,1.45,17.5,608.0,108.08,59.56
2016,6,25,8,30,875.0,87.0,1.5,18.0,656.0,157.54,86.92
2016,6,25,8,45,888.5,88.5,1.55,18.5,700.0,207.84,123.77
2016,6,25,9,0,902.0,90.0,1.6,19.0,744.0,259.67,166.37
2016,6,25,9,15,912.0,92.0,1.65,19.0,783.5,312.29,212.05
2016,6,25,9,30,922.0,94.0,1.7,19.0,823.0,365.71,258.81
2016,6,25,9,45,923.0,98.5,1.75,19.5,855.0,418.28,304.06
2016,6,25,10,0,924.0,103.0,1.8,20.0,887.0,470.38,347.79
2016,6,25,10,15,930.0,104.0,1.9,20.0,915.0,521.5,390.4
2016,6,25,10,30,936.0,105.0,2.0,20.0,943.0,572.21,431.63
2016,6,25,10,45,940.0,106.0,2.1,20.0,964.5,621.16,470.57
2016,6,25,11,0,944.0,107.0,2.2,20.0,986.0,669.12,507.88
2016,6,25,11,15,946.5,108.0,2.25,20.0,1000.5,714.93,542.55
2016,6,25,11,30,949.0,109.0,2.3,20.0,1015.0,759.27,575.46
2016,6,25,11,45,950.0,109.0,2.4,20.0,1022.0,800.04,604.32
2016,6,25,12,0,951.0,109.0,2.5,20.0,1029.0,838.91,631.22
2016,6,25,12,15,951.0,109.0,2.55,20.0,1028.5,874.91,655.72
2016,6,25,12,30,951.0,109.0,2.6,20.0,1028.0,908.63,678.61
2016,6,25,12,45,952.0,107.5,2.7,20.0,1021.0,939.4,699.92
2016,6,25,13,0,953.0,106.0,2.8,20.0,1014.0,967.52,719.51
2016,6,25,13,15,950.5,105.5,2.85,20.0,999.5,990.55,735.36
2016,6,25,13,30,948.0,105.0,2.9,20.0,985.0,1010.51,749.31
2016,6,25,13,45,944.0,104.0,2.95,20.0,963.0,1025.37,760.01
2016,6,25,14,0,940.0,103.0,3.0,20.0,941.0,1036.95,768.73
2016,6,25,14,15,934.0,102.0,3.05,20.0,912.5,1043.23,774.13
2016,6,25,14,30,928.0,101.0,3.1,20.0,884.0,1046.18,777.53
2016,6,25,14,45,920.5,99.0,3.15,20.0,849.5,1043.19,777.19
2016,6,25,15,0,913.0,97.0,3.2,20.0,815.0,1036.9,774.83
2016,6,25,15,15,903.0,95.5,3.2,19.5,775.0,1025.43,770.23
2016,6,25,15,30,893.0,94.0,3.2,19.0,735.0,1010.87,763.68
2016,6,25,15,45,879.5,92.0,3.25,19.0,691.0,989.29,751.42
2016,6,25,16,0,866.0,90.0,3.3,19.0,647.0,964.97,737.31
2016,6,25,16,15,849.0,87.5,3.25,18.5,599.0,934.12,719.29
2016,6,25,16,30,832.0,85.0,3.2,18.0,551.0,910.68,706.35
2016,6,25,16,45,809.5,81.5,3.2,18.0,501.0,868.97,679.28
2016,6,25,17,0,787.0,78.0,3.2,18.0,451.0,825.67,650.76
2016,6,25,17,15,757.0,74.0,3.15,17.5,399.5,773.91,616.36
2016,6,25,17,30,727.0,70.0,3.1,17.0,348.0,721.55,580.54
2016,6,25,17,45,683.5,65.5,3.05,17.0,296.5,657.43,533.52
2016,6,25,18,0,640.0,61.0,3.0,17.0,245.0,599.71,489.79
2016,6,25,18,15,578.0,55.0,2.85,16.5,196.5,523.35,430.06
2016,6,25,18,30,516.0,49.0,2.7,16.0,148.0,450.47,369.93
2016,6,25,18,45,420.0,40.0,2.6,15.5,105.5,355.86,288.94
2016,6,25,19,0,324.0,31.0,2.5,15.0,63.0,269.26,207.21
2016,6,25,19,15,162.0,15.5,2.55,14.5,31.5,132.39,17.64
2016,6,25,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,5,15,170.0,16.0,1.9,12.0,34.0,12.66,0.0
2016,6,26,5,30,340.0,32.0,1.9,12.0,68.0,25.95,16.36
2016,6,26,5,45,430.5,40.0,1.9,12.5,110.0,31.55,22.2
2016,6,26,6,0,521.0,48.0,1.9,13.0,152.0,37.0,27.42
2016,6,26,6,15,579.0,54.5,1.8,13.5,200.0,40.93,31.11
2016,6,26,6,30,637.0,61.0,1.7,14.0,248.0,44.74,34.53
2016,6,26,6,45,678.5,65.0,1.6,14.5,298.5,50.85,39.87
2016,6,26,7,0,720.0,69.0,1.5,15.0,349.0,52.7,41.33
2016,6,26,7,15,749.0,73.0,1.45,15.0,399.5,54.4,42.7
2016,6,26,7,30,778.0,77.0,1.4,15.0,450.0,56.01,43.96
2016,6,26,7,45,563.0,148.5,1.4,15.5,433.5,96.29,78.73
2016,6,26,8,0,348.0,220.0,1.4,16.0,417.0,147.13,121.62
2016,6,26,8,15,602.0,153.5,1.4,16.5,530.0,123.41,79.61
2016,6,26,8,30,856.0,87.0,1.4,17.0,643.0,154.54,85.71
2016,6,26,8,45,868.5,89.0,1.45,18.0,686.0,204.04,121.8
2016,6,26,9,0,881.0,91.0,1.5,19.0,729.0,254.97,163.37
2016,6,26,9,15,890.5,93.0,1.55,19.0,767.5,306.37,207.98
2016,6,26,9,30,900.0,95.0,1.6,19.0,806.0,358.53,253.65
2016,6,26,9,45,907.0,96.5,1.7,19.5,839.5,409.97,297.99
2016,6,26,10,0,914.0,98.0,1.8,20.0,873.0,461.51,341.4
2016,6,26,10,15,919.5,99.0,1.85,20.0,900.0,511.86,383.33
2016,6,26,10,30,925.0,100.0,1.9,20.0,927.0,561.77,423.8
2016,6,26,10,45,927.0,101.5,2.0,20.5,947.5,609.43,460.96
2016,6,26,11,0,929.0,103.0,2.1,21.0,968.0,655.95,496.24
2016,6,26,11,15,931.0,104.0,2.15,21.0,981.5,700.75,530.11
2016,6,26,11,30,933.0,105.0,2.2,21.0,995.0,744.06,562.22
2016,6,26,11,45,933.0,105.5,2.3,21.0,1001.5,783.85,590.33
2016,6,26,12,0,933.0,106.0,2.4,21.0,1008.0,821.7,616.51
2016,6,26,12,15,932.5,106.0,2.5,21.0,1007.5,856.64,640.63
2016,6,26,12,30,932.0,106.0,2.6,21.0,1007.0,889.31,663.21
2016,6,26,12,45,923.0,110.5,2.75,21.0,997.0,916.24,682.34
2016,6,26,13,0,914.0,115.0,2.9,21.0,987.0,940.28,699.64
2016,6,26,13,15,911.5,114.5,2.95,21.0,972.5,962.61,715.1
2016,6,26,13,30,909.0,114.0,3.0,21.0,958.0,982.0,728.7
2016,6,26,13,45,904.5,113.0,3.1,21.0,936.5,995.94,739.22
2016,6,26,14,0,900.0,112.0,3.2,21.0,915.0,1006.7,747.8
2016,6,26,14,15,894.0,111.0,3.25,21.0,887.0,1012.78,753.03
2016,6,26,14,30,888.0,110.0,3.3,21.0,859.0,1015.65,756.32
2016,6,26,14,45,879.5,108.5,3.4,21.0,825.5,1012.27,756.0
2016,6,26,15,0,871.0,107.0,3.5,21.0,792.0,1005.72,753.72
2016,6,26,15,15,860.0,105.0,3.5,20.5,753.0,993.03,748.14
2016,6,26,15,30,849.0,103.0,3.5,20.0,714.0,977.36,740.67
2016,6,26,15,45,835.0,100.5,3.55,20.0,670.5,955.32,727.82
2016,6,26,16,0,821.0,98.0,3.6,20.0,627.0,940.93,720.3
2016,6,26,16,15,803.5,95.5,3.55,19.5,580.5,910.3,702.16
2016,6,26,16,30,786.0,93.0,3.5,19.0,534.0,877.49,682.41
2016,6,26,16,45,763.5,89.0,3.5,19.0,485.0,836.22,655.37
2016,6,26,17,0,741.0,85.0,3.5,19.0,436.0,793.45,626.86
2016,6,26,17,15,710.0,80.5,3.4,18.5,386.0,741.45,591.63
2016,6,26,17,30,679.0,76.0,3.3,18.0,336.0,694.05,558.94
2016,6,26,17,45,639.0,70.5,3.25,17.5,286.5,633.47,515.24
2016,6,26,18,0,599.0,65.0,3.2,17.0,237.0,573.89,470.64
2016,6,26,18,15,537.5,58.0,3.05,16.5,190.0,498.03,410.85
2016,6,26,18,30,476.0,51.0,2.9,16.0,143.0,425.66,350.49
2016,6,26,18,45,388.0,41.0,2.8,15.5,102.0,336.58,273.78
2016,6,26,19,0,300.0,31.0,2.7,15.0,61.0,254.98,196.41
2016,6,26,19,15,150.0,15.5,2.7,14.5,30.5,125.83,17.12
2016,6,26,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,5,15,170.5,15.5,2.15,12.5,33.0,12.25,0.0
2016,6,27,5,30,341.0,31.0,2.1,13.0,66.0,25.08,15.49
2016,6,27,5,45,429.0,39.5,2.1,13.5,108.0,31.14,21.73
2016,6,27,6,0,517.0,48.0,2.1,14.0,150.0,37.02,27.32
2016,6,27,6,15,575.5,54.0,2.0,14.0,198.0,40.55,30.7
2016,6,27,6,30,634.0,60.0,1.9,14.0,246.0,43.99,33.85
2016,6,27,6,45,674.5,64.5,1.8,14.5,296.0,50.45,39.51
2016,6,27,7,0,715.0,69.0,1.7,15.0,346.0,52.7,41.33
2016,6,27,7,15,744.5,72.5,1.65,15.5,396.5,54.02,42.27
2016,6,27,7,30,774.0,76.0,1.6,16.0,447.0,55.28,43.14
2016,6,27,7,45,795.5,79.5,1.6,17.0,496.5,56.4,43.77
2016,6,27,8,0,817.0,83.0,1.6,18.0,546.0,57.42,44.31
2016,6,27,8,15,834.0,85.5,1.65,18.5,593.0,105.44,58.68
2016,6,27,8,30,851.0,88.0,1.7,19.0,640.0,153.68,84.79
2016,6,27,8,45,864.5,90.0,1.75,19.5,683.5,203.09,120.63
2016,6,27,9,0,878.0,92.0,1.8,20.0,727.0,254.04,162.28
2016,6,27,9,15,888.5,93.5,1.85,20.0,766.0,305.21,206.6
2016,6,27,9,30,899.0,95.0,1.9,20.0,805.0,357.23,252.12
2016,6,27,9,45,895.0,103.5,1.95,20.5,835.5,409.79,297.33
2016,6,27,10,0,891.0,112.0,2.0,21.0,866.0,461.43,340.64
2016,6,27,10,15,897.5,113.0,2.05,21.0,894.0,511.28,382.02
2016,6,27,10,30,904.0,114.0,2.1,21.0,922.0,560.8,422.1
2016,6,27,10,45,908.5,115.0,2.2,21.5,943.5,608.68,459.3
2016,6,27,11,0,913.0,116.0,2.3,22.0,965.0,655.67,494.83
2016,6,27,11,15,916.0,116.5,2.4,22.0,979.5,700.21,528.75
2016,6,27,11,30,919.0,117.0,2.5,22.0,994.0,743.38,561.05
2016,6,27,11,45,921.0,117.0,2.6,22.0,1001.5,783.89,590.07
2016,6,27,12,0,923.0,117.0,2.7,22.0,1009.0,822.65,616.85
2016,6,27,12,15,922.5,117.0,2.8,22.0,1008.5,857.49,640.89
2016,6,27,12,30,922.0,117.0,2.9,22.0,1008.0,890.1,663.4
2016,6,27,12,45,926.5,113.0,3.0,22.0,1002.5,921.05,684.81
2016,6,27,13,0,931.0,109.0,3.1,22.0,997.0,949.51,704.58
2016,6,27,13,15,928.0,108.5,3.15,22.0,982.0,971.7,719.87
2016,6,27,13,30,925.0,108.0,3.2,22.0,967.0,990.88,733.29
2016,6,27,13,45,921.5,106.5,3.3,22.0,945.5,1005.47,744.18
2016,6,27,14,0,918.0,105.0,3.4,22.0,924.0,1016.84,753.11
2016,6,27,14,15,912.0,104.0,3.45,22.0,896.0,1023.02,758.39
2016,6,27,14,30,906.0,103.0,3.5,22.0,868.0,1025.93,761.68
2016,6,27,14,45,899.5,100.5,3.6,22.0,834.5,1023.43,761.93
2016,6,27,15,0,893.0,98.0,3.7,22.0,801.0,1017.67,760.16
2016,6,27,15,15,883.0,96.5,3.75,21.5,761.5,1006.35,755.91
2016,6,27,15,30,873.0,95.0,3.8,21.0,722.0,992.01,749.72
2016,6,27,15,45,861.5,92.0,3.85,21.0,679.0,971.5,737.94
2016,6,27,16,0,850.0,89.0,3.9,21.0,636.0,948.21,724.3
2016,6,27,16,15,833.5,86.5,3.9,20.5,589.0,918.14,706.96
2016,6,27,16,30,817.0,84.0,3.9,20.0,542.0,895.48,694.72
2016,6,27,16,45,796.5,80.0,3.9,20.0,493.0,855.35,668.5
2016,6,27,17,0,776.0,76.0,3.9,20.0,444.0,813.56,640.8
2016,6,27,17,15,747.0,72.5,3.8,19.5,393.5,763.66,607.34
2016,6,27,17,30,718.0,69.0,3.7,19.0,343.0,713.14,572.53
2016,6,27,17,45,677.5,64.0,3.6,18.5,293.0,651.16,527.83
2016,6,27,18,0,637.0,59.0,3.5,18.0,243.0,595.02,485.97
2016,6,27,18,15,577.5,53.0,3.35,17.5,195.0,520.63,427.65
2016,6,27,18,30,518.0,47.0,3.2,17.0,147.0,449.61,369.02
2016,6,27,18,45,426.0,38.5,3.1,16.5,105.0,358.19,290.5
2016,6,27,19,0,334.0,30.0,3.0,16.0,63.0,274.47,210.97
2016,6,27,19,15,167.0,15.0,2.95,15.5,31.5,134.55,18.67
2016,6,27,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,5,15,166.0,16.0,2.2,12.0,33.0,12.71,0.0
2016,6,28,5,30,332.0,32.0,2.1,12.0,66.0,26.04,16.31
2016,6,28,5,45,420.0,41.0,2.05,12.5,108.0,32.49,23.0
2016,6,28,6,0,508.0,50.0,2.0,13.0,150.0,38.74,28.95
2016,6,28,6,15,568.0,56.0,1.9,13.0,198.0,42.18,32.29
2016,6,28,6,30,628.0,62.0,1.8,13.0,246.0,45.55,35.4
2016,6,28,6,45,669.5,67.0,1.7,13.5,296.5,47.95,37.45
2016,6,28,7,0,711.0,72.0,1.6,14.0,347.0,55.12,43.66
2016,6,28,7,15,741.0,76.0,1.55,14.5,397.5,56.72,44.84
2016,6,28,7,30,771.0,80.0,1.5,15.0,448.0,58.25,45.93
2016,6,28,7,45,795.0,82.5,1.5,15.5,498.0,58.56,45.94
2016,6,28,8,0,819.0,85.0,1.5,16.0,548.0,58.84,45.92
2016,6,28,8,15,836.5,87.5,1.5,16.5,595.5,105.84,59.87
2016,6,28,8,30,854.0,90.0,1.5,17.0,643.0,154.29,85.95
2016,6,28,8,45,868.5,91.5,1.55,17.5,687.0,203.7,121.79
2016,6,28,9,0,883.0,93.0,1.6,18.0,731.0,254.74,163.64
2016,6,28,9,15,893.5,95.0,1.65,18.0,770.5,306.55,208.68
2016,6,28,9,30,904.0,97.0,1.7,18.0,810.0,359.23,254.95
2016,6,28,9,45,909.0,100.0,1.75,18.5,843.5,411.32,299.92
2016,6,28,10,0,914.0,103.0,1.8,19.0,877.0,463.34,343.76
2016,6,28,10,15,920.5,104.0,1.85,19.0,905.0,514.27,386.26
2016,6,28,10,30,927.0,105.0,1.9,19.0,933.0,564.85,427.38
2016,6,28,10,45,930.5,106.5,2.0,19.5,954.5,613.58,465.43
2016,6,28,11,0,934.0,108.0,2.1,20.0,976.0,661.31,501.69
2016,6,28,11,15,937.0,108.5,2.15,20.0,991.0,706.71,536.11
2016,6,28,11,30,940.0,109.0,2.2,20.0,1006.0,750.71,568.8
2016,6,28,11,45,941.0,109.5,2.3,20.0,1013.0,791.66,597.95
2016,6,28,12,0,942.0,110.0,2.4,20.0,1020.0,830.75,625.01
2016,6,28,12,15,942.5,110.0,2.45,20.0,1020.5,866.99,649.66
2016,6,28,12,30,943.0,110.0,2.5,20.0,1021.0,901.0,672.74
2016,6,28,12,45,936.5,113.0,2.6,20.0,1012.0,929.24,692.37
2016,6,28,13,0,930.0,116.0,2.7,20.0,1003.0,954.65,710.19
2016,6,28,13,15,927.5,115.5,2.75,19.5,988.5,977.49,727.34
2016,6,28,13,30,925.0,115.0,2.8,19.0,974.0,997.35,742.66
2016,6,28,13,45,923.0,113.0,2.85,19.0,953.0,1013.1,754.01
2016,6,28,14,0,921.0,111.0,2.9,19.0,932.0,1025.66,763.4
2016,6,28,14,15,915.0,109.5,2.95,19.0,904.0,1031.53,768.54
2016,6,28,14,30,909.0,108.0,3.0,19.0,876.0,1034.1,771.69
2016,6,28,14,45,903.5,105.5,3.05,19.0,842.5,1032.79,772.45
2016,6,28,15,0,898.0,103.0,3.1,19.0,809.0,1028.2,771.2
2016,6,28,15,15,888.0,101.0,3.1,18.5,769.5,1016.45,766.34
2016,6,28,15,30,878.0,99.0,3.1,18.0,730.0,1001.63,759.55
2016,6,28,15,45,866.0,96.0,3.1,18.0,686.5,980.7,747.26
2016,6,28,16,0,854.0,93.0,3.1,18.0,643.0,957.0,733.14
2016,6,28,16,15,837.0,90.5,3.05,17.5,595.5,936.43,722.18
2016,6,28,16,30,820.0,88.0,3.0,17.0,548.0,903.49,702.47
2016,6,28,16,45,798.5,84.0,3.0,17.0,498.5,862.43,675.89
2016,6,28,17,0,777.0,80.0,3.0,17.0,449.0,819.74,647.75
2016,6,28,17,15,747.0,76.5,2.95,16.5,398.0,768.92,613.94
2016,6,28,17,30,717.0,73.0,2.9,16.0,347.0,717.49,578.72
2016,6,28,17,45,676.0,67.5,2.9,16.0,296.0,659.46,536.46
2016,6,28,18,0,635.0,62.0,2.9,16.0,245.0,597.84,489.83
2016,6,28,18,15,573.5,55.5,2.85,15.5,196.5,521.32,430.1
2016,6,28,18,30,512.0,49.0,2.8,15.0,148.0,448.27,369.82
2016,6,28,18,45,416.5,40.5,2.75,14.5,106.0,354.69,289.33
2016,6,28,19,0,321.0,32.0,2.7,14.0,64.0,268.85,207.91
2016,6,28,19,15,160.5,16.0,2.8,13.5,32.0,132.56,18.25
2016,6,28,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,5,15,156.5,17.0,2.65,11.0,33.0,13.63,0.0
2016,6,29,5,30,313.0,34.0,2.6,11.0,66.0,27.94,17.91
2016,6,29,5,45,410.0,43.0,2.6,11.5,108.5,34.31,24.68
2016,6,29,6,0,507.0,52.0,2.6,12.0,151.0,40.51,30.64
2016,6,29,6,15,353.5,81.5,2.55,12.0,160.0,60.38,48.71
2016,6,29,6,30,200.0,111.0,2.5,12.0,169.0,82.57,68.66
2016,6,29,6,45,220.0,128.5,2.5,12.5,204.0,94.06,78.67
2016,6,29,7,0,240.0,146.0,2.5,13.0,239.0,105.11,88.08
2016,6,29,7,15,162.0,171.0,2.45,13.5,238.0,126.17,106.04
2016,6,29,7,30,84.0,196.0,2.4,14.0,237.0,148.47,124.72
2016,6,29,7,45,224.0,205.5,2.4,14.5,328.5,138.91,115.81
2016,6,29,8,0,364.0,215.0,2.4,15.0,420.0,144.49,119.99
2016,6,29,8,15,284.0,252.5,2.4,15.0,420.5,180.27,135.87
2016,6,29,8,30,204.0,290.0,2.4,15.0,421.0,225.48,170.71
2016,6,29,8,45,111.0,271.0,2.4,15.5,343.0,215.85,165.59
2016,6,29,9,0,18.0,252.0,2.4,16.0,265.0,213.89,167.51
2016,6,29,9,15,31.5,292.0,2.4,16.0,316.0,238.97,186.54
2016,6,29,9,30,45.0,332.0,2.4,16.0,367.0,276.34,215.16
2016,6,29,9,45,480.5,221.0,2.45,16.5,626.0,335.75,253.37
2016,6,29,10,0,916.0,110.0,2.5,17.0,885.0,468.37,352.12
2016,6,29,10,15,521.0,274.5,2.55,17.0,718.5,451.55,345.45
2016,6,29,10,30,126.0,439.0,2.6,17.0,552.0,415.27,319.33
2016,6,29,10,45,259.5,419.0,2.65,17.0,658.0,481.03,370.09
2016,6,29,11,0,393.0,399.0,2.7,17.0,764.0,566.05,434.63
2016,6,29,11,15,668.5,257.0,2.7,17.0,889.5,650.96,501.49
2016,6,29,11,30,944.0,115.0,2.7,17.0,1015.0,757.6,583.52
2016,6,29,11,45,708.0,262.5,2.75,17.0,941.0,752.9,576.03
2016,6,29,12,0,472.0,410.0,2.8,17.0,867.0,731.38,556.24
2016,6,29,12,15,709.5,262.5,2.85,17.0,948.0,820.65,626.3
2016,6,29,12,30,947.0,115.0,2.9,17.0,1029.0,908.21,688.94
2016,6,29,12,45,943.0,116.0,2.95,17.0,1021.0,937.08,708.41
2016,6,29,13,0,939.0,117.0,3.0,17.0,1013.0,963.17,726.52
2016,6,29,13,15,936.5,116.5,3.0,17.0,998.0,986.31,742.28
2016,6,29,13,30,934.0,116.0,3.0,17.0,983.0,1006.43,756.1
2016,6,29,13,45,930.5,114.5,3.05,17.0,961.5,1021.47,767.06
2016,6,29,14,0,927.0,113.0,3.1,17.0,940.0,1033.27,776.03
2016,6,29,14,15,921.0,112.0,3.1,17.0,911.5,1039.83,781.22
2016,6,29,14,30,915.0,111.0,3.1,17.0,883.0,1043.08,784.4
2016,6,29,14,45,907.5,108.5,3.1,17.0,849.0,1039.9,783.46
2016,6,29,15,0,900.0,106.0,3.1,17.0,815.0,1033.42,780.51
2016,6,29,15,15,889.5,104.5,3.1,16.5,775.0,1021.84,775.75
2016,6,29,15,30,879.0,103.0,3.1,16.0,735.0,1007.2,769.05
2016,6,29,15,45,865.5,100.5,3.1,16.0,691.0,985.5,756.16
2016,6,29,16,0,852.0,98.0,3.1,16.0,647.0,971.33,748.57
2016,6,29,16,15,611.0,155.0,3.1,15.5,533.5,802.08,632.23
2016,6,29,16,30,370.0,212.0,3.1,15.0,420.0,605.27,486.54
2016,6,29,16,45,570.0,148.5,3.1,15.0,435.0,734.86,590.71
2016,6,29,17,0,770.0,85.0,3.1,15.0,450.0,819.85,654.36
2016,6,29,17,15,738.5,81.0,3.1,14.5,398.5,767.26,618.13
2016,6,29,17,30,707.0,77.0,3.1,14.0,347.0,719.35,585.44
2016,6,29,17,45,662.5,71.5,3.15,14.0,296.0,654.23,537.47
2016,6,29,18,0,618.0,66.0,3.2,14.0,245.0,590.33,488.68
2016,6,29,18,15,554.0,59.5,3.15,13.5,196.0,512.51,427.15
2016,6,29,18,30,490.0,53.0,3.1,13.0,147.0,438.18,364.82
2016,6,29,18,45,387.5,43.5,3.1,13.0,104.5,339.47,278.89
2016,6,29,19,0,285.0,34.0,3.1,13.0,62.0,248.99,193.3
2016,6,29,19,15,142.5,17.0,3.1,12.5,31.0,123.96,15.99
2016,6,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,5,15,117.5,18.0,1.75,11.0,30.0,14.15,0.0
2016,6,30,5,30,235.0,36.0,1.7,11.0,60.0,28.11,18.0
2016,6,30,5,45,328.0,47.5,1.7,11.5,101.0,36.62,26.71
2016,6,30,6,0,421.0,59.0,1.7,12.0,142.0,46.47,35.95
2016,6,30,6,15,487.0,67.5,1.6,12.5,189.0,51.6,40.77
2016,6,30,6,30,553.0,76.0,1.5,13.0,236.0,56.55,45.23
2016,6,30,6,45,598.0,83.0,1.4,13.5,286.5,59.96,48.16
2016,6,30,7,0,643.0,90.0,1.3,14.0,337.0,63.21,50.84
2016,6,30,7,15,399.0,144.5,1.25,14.0,305.0,98.02,81.26
2016,6,30,7,30,155.0,199.0,1.2,14.0,273.0,143.3,120.07
2016,6,30,7,45,459.5,154.0,1.2,14.5,406.0,99.9,81.99
2016,6,30,8,0,764.0,109.0,1.2,15.0,539.0,75.39,60.46
2016,6,30,8,15,632.5,159.5,1.15,15.5,536.5,125.88,82.63
2016,6,30,8,30,501.0,210.0,1.1,16.0,534.0,184.06,124.62
2016,6,30,8,45,405.5,262.0,1.1,16.5,535.5,233.7,165.47
2016,6,30,9,0,310.0,314.0,1.1,17.0,537.0,283.16,207.87
2016,6,30,9,15,583.5,220.5,1.15,17.0,669.5,300.57,213.72
2016,6,30,9,30,857.0,127.0,1.2,17.0,802.0,357.24,254.19
2016,6,30,9,45,874.5,124.0,1.25,17.5,838.5,414.12,301.96
2016,6,30,10,0,892.0,121.0,1.3,18.0,875.0,465.47,344.71
2016,6,30,10,15,898.5,122.0,1.4,18.0,903.5,515.57,386.5
2016,6,30,10,30,905.0,123.0,1.5,18.0,932.0,565.33,427.02
2016,6,30,10,45,909.5,124.5,1.6,18.5,953.5,613.85,464.76
2016,6,30,11,0,914.0,126.0,1.7,19.0,975.0,661.49,500.82
2016,6,30,11,15,917.0,126.5,1.8,19.0,989.5,706.33,535.02
2016,6,30,11,30,920.0,127.0,1.9,19.0,1004.0,749.81,567.61
2016,6,30,11,45,921.0,127.5,2.05,19.0,1011.5,790.32,597.45
2016,6,30,12,0,922.0,128.0,2.2,19.0,1019.0,829.03,624.69
2016,6,30,12,15,922.0,128.0,2.3,19.0,1018.5,864.58,649.31
2016,6,30,12,30,922.0,128.0,2.4,19.0,1018.0,897.96,672.45
2016,6,30,12,45,915.5,131.0,2.5,19.0,1009.0,925.99,692.0
2016,6,30,13,0,909.0,134.0,2.6,19.0,1000.0,951.25,709.79
2016,6,30,13,15,905.5,133.0,2.65,19.0,985.0,972.7,724.68
2016,6,30,13,30,902.0,132.0,2.7,19.0,970.0,991.15,737.69
2016,6,30,13,45,723.5,231.0,2.75,19.0,893.5,955.52,714.8
2016,6,30,14,0,545.0,330.0,2.8,19.0,817.0,893.09,669.71
2016,6,30,14,15,714.0,227.0,2.85,19.0,843.5,972.44,729.52
2016,6,30,14,30,883.0,124.0,2.9,19.0,870.0,1024.6,765.05
2016,6,30,14,45,876.5,121.0,2.95,19.0,836.0,1022.08,764.51
2016,6,30,15,0,870.0,118.0,3.0,19.0,802.0,1016.34,762.49
2016,6,30,15,15,858.0,115.5,3.0,19.0,762.0,1002.47,754.74
2016,6,30,15,30,846.0,113.0,3.0,19.0,722.0,996.5,752.49
2016,6,30,15,45,832.0,110.0,3.05,19.0,678.0,974.13,739.59
2016,6,30,16,0,818.0,107.0,3.1,19.0,634.0,949.02,724.94
2016,6,30,16,15,799.0,104.0,3.1,18.5,586.5,916.56,706.1
2016,6,30,16,30,780.0,101.0,3.1,18.0,539.0,881.9,685.53
2016,6,30,16,45,754.5,97.0,3.1,18.0,489.0,838.1,656.83
2016,6,30,17,0,729.0,93.0,3.1,18.0,439.0,798.17,630.52
2016,6,30,17,15,696.0,88.5,3.05,17.5,388.0,745.15,594.87
2016,6,30,17,30,663.0,84.0,3.0,17.0,337.0,691.89,558.08
2016,6,30,17,45,617.5,78.0,2.95,16.5,286.5,626.7,510.89
2016,6,30,18,0,572.0,72.0,2.9,16.0,236.0,562.81,462.88
2016,6,30,18,15,506.5,64.0,2.8,15.5,188.5,483.53,400.24
2016,6,30,18,30,441.0,56.0,2.7,15.0,141.0,407.93,336.93
2016,6,30,18,45,345.5,45.0,2.65,14.5,100.0,313.96,256.15
2016,6,30,19,0,250.0,34.0,2.6,14.0,59.0,227.75,175.62
2016,6,30,19,15,125.0,17.0,2.7,13.5,29.5,110.48,12.25
2016,6,30,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,112.0,17.5,2.3,11.0,29.0,13.75,0.0
2016,7,1,5,30,224.0,35.0,2.3,11.0,58.0,27.32,17.23
2016,7,1,5,45,320.5,46.5,2.35,11.5,98.5,35.84,25.99
2016,7,1,6,0,417.0,58.0,2.4,12.0,139.0,45.63,35.18
2016,7,1,6,15,482.0,66.0,2.35,12.0,185.5,50.36,39.73
2016,7,1,6,30,547.0,74.0,2.3,12.0,232.0,54.93,43.95
2016,7,1,6,45,593.0,80.5,2.25,12.5,282.0,58.02,46.61
2016,7,1,7,0,639.0,87.0,2.2,13.0,332.0,60.97,49.04
2016,7,1,7,15,673.0,92.0,2.1,13.0,382.0,62.58,50.32
2016,7,1,7,30,707.0,97.0,2.0,13.0,432.0,64.08,51.47
2016,7,1,7,45,733.5,100.5,1.95,13.5,481.5,64.39,51.45
2016,7,1,8,0,760.0,104.0,1.9,14.0,531.0,71.77,57.62
2016,7,1,8,15,779.5,107.5,1.85,14.0,578.5,103.92,61.82
2016,7,1,8,30,799.0,111.0,1.8,14.0,626.0,150.65,86.8
2016,7,1,8,45,509.5,221.0,1.8,14.5,558.0,221.91,153.51
2016,7,1,9,0,220.0,331.0,1.8,15.0,490.0,285.82,216.09
2016,7,1,9,15,243.0,347.0,1.85,15.0,531.5,308.54,233.65
2016,7,1,9,30,266.0,363.0,1.9,15.0,573.0,344.9,262.42
2016,7,1,9,45,570.0,243.0,1.95,15.5,717.0,379.6,284.97
2016,7,1,10,0,874.0,123.0,2.0,16.0,861.0,458.45,344.74
2016,7,1,10,15,881.0,124.0,2.0,16.0,889.0,507.92,386.28
2016,7,1,10,30,888.0,125.0,2.0,16.0,917.0,557.14,426.66
2016,7,1,10,45,705.5,244.5,2.05,16.0,883.5,588.4,451.23
2016,7,1,11,0,523.0,364.0,2.1,16.0,850.0,612.4,468.24
2016,7,1,11,15,356.5,422.0,2.15,16.0,755.5,584.15,446.91
2016,7,1,11,30,190.0,480.0,2.2,16.0,661.0,541.58,414.01
2016,7,1,11,45,191.0,484.0,2.25,16.0,667.0,560.92,428.83
2016,7,1,12,0,192.0,488.0,2.3,16.0,673.0,580.15,443.09
2016,7,1,12,15,551.0,307.5,2.35,16.0,839.5,732.43,561.87
2016,7,1,12,30,910.0,127.0,2.4,16.0,1006.0,886.35,673.47
2016,7,1,12,45,904.5,129.5,2.45,16.0,997.5,914.48,691.74
2016,7,1,13,0,899.0,132.0,2.5,16.0,989.0,939.9,709.41
2016,7,1,13,15,895.5,131.5,2.55,16.0,974.0,961.57,724.63
2016,7,1,13,30,892.0,131.0,2.6,16.0,959.0,980.3,737.98
2016,7,1,13,45,888.5,129.0,2.65,16.0,938.0,994.54,748.46
2016,7,1,14,0,885.0,127.0,2.7,16.0,917.0,1005.64,756.99
2016,7,1,14,15,878.5,125.5,2.7,16.0,888.5,1011.11,761.44
2016,7,1,14,30,872.0,124.0,2.7,16.0,860.0,1013.36,763.93
2016,7,1,14,45,863.5,121.5,2.75,16.0,826.0,1009.35,762.89
2016,7,1,15,0,855.0,119.0,2.8,16.0,792.0,1002.18,759.9
2016,7,1,15,15,843.5,117.0,2.8,16.0,752.5,989.46,752.84
2016,7,1,15,30,832.0,115.0,2.8,16.0,713.0,984.79,751.42
2016,7,1,15,45,817.5,112.0,2.8,16.0,669.5,962.1,737.73
2016,7,1,16,0,803.0,109.0,2.8,16.0,626.0,936.73,722.35
2016,7,1,16,15,783.5,105.5,2.8,15.5,578.5,903.45,702.73
2016,7,1,16,30,764.0,102.0,2.8,15.0,531.0,868.04,681.38
2016,7,1,16,45,739.5,97.5,2.8,15.0,481.5,824.93,652.9
2016,7,1,17,0,715.0,93.0,2.8,15.0,432.0,785.69,626.83
2016,7,1,17,15,681.5,88.5,2.75,14.5,381.5,732.65,590.75
2016,7,1,17,30,648.0,84.0,2.7,14.0,331.0,679.42,553.57
2016,7,1,17,45,603.5,77.5,2.7,14.0,281.5,614.9,505.65
2016,7,1,18,0,559.0,71.0,2.7,14.0,232.0,551.68,457.03
2016,7,1,18,15,494.5,63.0,2.65,13.5,185.0,473.67,394.98
2016,7,1,18,30,430.0,55.0,2.6,13.0,138.0,399.34,332.31
2016,7,1,18,45,334.0,44.5,2.55,13.0,97.5,306.09,251.06
2016,7,1,19,0,238.0,34.0,2.5,13.0,57.0,220.66,170.51
2016,7,1,19,15,119.0,17.0,2.5,12.5,28.5,107.12,10.13
2016,7,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
