Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,2,5,15,119.5,16.5,2.15,10.5,28.5,12.97,0.0
2016,7,2,5,30,239.0,33.0,2.2,11.0,57.0,25.79,15.86
2016,7,2,5,45,337.0,44.0,2.25,11.5,97.5,35.23,25.43
2016,7,2,6,0,435.0,55.0,2.3,12.0,138.0,43.09,32.9
2016,7,2,6,15,499.5,62.5,2.3,12.0,185.0,47.52,37.18
2016,7,2,6,30,564.0,70.0,2.3,12.0,232.0,51.81,41.15
2016,7,2,6,45,288.5,101.0,2.3,12.5,184.5,71.3,58.48
2016,7,2,7,0,13.0,132.0,2.3,13.0,137.0,109.44,91.94
2016,7,2,7,15,9.0,142.0,2.3,13.0,146.0,118.09,99.18
2016,7,2,7,30,5.0,152.0,2.3,13.0,155.0,126.61,106.26
2016,7,2,7,45,16.5,181.0,2.3,13.5,190.5,148.59,124.66
2016,7,2,8,0,28.0,210.0,2.3,14.0,226.0,159.33,133.14
2016,7,2,8,15,52.0,244.5,2.3,14.0,277.0,185.53,146.83
2016,7,2,8,30,76.0,279.0,2.3,14.0,328.0,216.23,169.22
2016,7,2,8,45,57.0,284.0,2.3,14.5,322.5,225.52,176.31
2016,7,2,9,0,38.0,289.0,2.3,15.0,317.0,232.32,181.85
2016,7,2,9,15,32.0,293.0,2.3,15.0,317.5,239.41,187.47
2016,7,2,9,30,26.0,297.0,2.3,15.0,318.0,245.57,192.33
2016,7,2,9,45,34.0,326.0,2.3,15.5,354.5,274.04,213.87
2016,7,2,10,0,42.0,355.0,2.3,16.0,391.0,303.91,236.26
2016,7,2,10,15,32.0,338.5,2.3,16.0,366.5,292.94,227.74
2016,7,2,10,30,22.0,322.0,2.3,16.0,342.0,287.14,223.23
2016,7,2,10,45,61.5,387.5,2.35,16.0,444.5,357.75,277.44
2016,7,2,11,0,101.0,453.0,2.4,16.0,547.0,440.48,339.7
2016,7,2,11,15,83.0,448.5,2.4,16.0,526.5,435.03,335.11
2016,7,2,11,30,65.0,444.0,2.4,16.0,506.0,427.59,329.34
2016,7,2,11,45,113.5,466.0,2.45,16.0,575.5,488.91,376.04
2016,7,2,12,0,162.0,488.0,2.5,16.0,645.0,556.74,426.64
2016,7,2,12,15,187.5,486.5,2.5,16.0,668.0,589.74,451.02
2016,7,2,12,30,213.0,485.0,2.5,16.0,691.0,623.93,476.37
2016,7,2,12,45,140.0,466.0,2.55,16.0,601.0,557.12,426.67
2016,7,2,13,0,67.0,447.0,2.6,16.0,511.0,475.99,365.92
2016,7,2,13,15,142.0,453.5,2.6,16.0,587.0,568.55,436.91
2016,7,2,13,30,217.0,460.0,2.6,16.0,663.0,655.61,501.7
2016,7,2,13,45,282.5,431.5,2.65,16.0,688.5,713.72,545.3
2016,7,2,14,0,348.0,403.0,2.7,16.0,714.0,760.48,580.98
2016,7,2,14,15,609.5,264.0,2.7,16.0,787.5,905.4,690.52
2016,7,2,14,30,871.0,125.0,2.7,16.0,861.0,1013.15,764.88
2016,7,2,14,45,568.5,244.0,2.7,16.0,716.5,862.26,660.32
2016,7,2,15,0,266.0,363.0,2.7,16.0,572.0,669.94,517.27
2016,7,2,15,15,547.5,240.0,2.7,15.5,643.0,839.46,650.91
2016,7,2,15,30,829.0,117.0,2.7,15.0,714.0,984.04,754.32
2016,7,2,15,45,555.0,196.5,2.7,15.0,585.5,797.1,623.57
2016,7,2,16,0,281.0,276.0,2.7,15.0,457.0,598.93,474.05
2016,7,2,16,15,519.5,190.5,2.65,15.0,494.0,746.89,592.81
2016,7,2,16,30,758.0,105.0,2.6,15.0,531.0,865.96,679.86
2016,7,2,16,45,732.0,101.0,2.6,15.0,481.5,827.59,653.44
2016,7,2,17,0,706.0,97.0,2.6,15.0,432.0,782.9,623.49
2016,7,2,17,15,672.0,92.0,2.55,14.5,381.5,729.03,586.92
2016,7,2,17,30,638.0,87.0,2.5,14.0,331.0,674.98,549.21
2016,7,2,17,45,591.0,80.5,2.5,14.0,281.0,608.75,500.08
2016,7,2,18,0,544.0,74.0,2.5,14.0,231.0,543.94,450.31
2016,7,2,18,15,480.0,65.5,2.45,13.5,184.0,466.14,388.26
2016,7,2,18,30,416.0,57.0,2.4,13.0,137.0,391.94,325.81
2016,7,2,18,45,323.5,45.5,2.35,13.0,97.0,298.03,244.26
2016,7,2,19,0,231.0,34.0,2.3,13.0,57.0,216.58,167.03
2016,7,2,19,15,115.5,17.0,2.3,12.5,28.5,105.14,7.63
2016,7,2,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,5,15,128.0,16.0,2.1,10.5,28.5,12.59,0.0
2016,7,3,5,30,256.0,32.0,2.2,11.0,57.0,26.21,16.11
2016,7,3,5,45,352.5,42.5,2.3,11.5,97.5,33.97,24.29
2016,7,3,6,0,449.0,53.0,2.4,12.0,138.0,41.44,31.42
2016,7,3,6,15,512.5,60.5,2.4,12.0,185.5,45.95,35.76
2016,7,3,6,30,576.0,68.0,2.4,12.0,233.0,50.31,39.81
2016,7,3,6,45,429.0,103.5,2.4,12.5,239.5,73.96,60.86
2016,7,3,7,0,282.0,139.0,2.4,13.0,246.0,100.96,84.48
2016,7,3,7,15,218.5,168.0,2.35,13.0,258.0,118.25,99.35
2016,7,3,7,30,155.0,197.0,2.3,13.0,270.0,142.09,119.71
2016,7,3,7,45,172.0,219.5,2.25,13.5,309.0,155.76,130.78
2016,7,3,8,0,189.0,242.0,2.2,14.0,348.0,168.92,141.28
2016,7,3,8,15,199.0,264.5,2.2,14.0,384.5,192.36,148.87
2016,7,3,8,30,209.0,287.0,2.2,14.0,421.0,222.49,168.87
2016,7,3,8,45,189.0,310.5,2.2,14.0,438.5,250.27,190.43
2016,7,3,9,0,169.0,334.0,2.2,14.0,456.0,276.45,211.86
2016,7,3,9,15,289.5,324.0,2.2,14.0,546.5,304.59,230.3
2016,7,3,9,30,410.0,314.0,2.2,14.0,637.0,346.67,261.51
2016,7,3,9,45,427.0,321.5,2.25,14.5,670.5,384.8,292.66
2016,7,3,10,0,444.0,329.0,2.3,15.0,704.0,424.75,324.89
2016,7,3,10,15,684.5,215.5,2.3,15.0,815.0,476.73,365.89
2016,7,3,10,30,925.0,102.0,2.3,15.0,926.0,556.5,429.15
2016,7,3,10,45,929.0,103.0,2.35,15.5,947.5,605.19,467.75
2016,7,3,11,0,933.0,104.0,2.4,16.0,969.0,652.92,504.69
2016,7,3,11,15,936.0,104.5,2.45,16.0,984.0,698.45,540.02
2016,7,3,11,30,939.0,105.0,2.5,16.0,999.0,742.57,573.59
2016,7,3,11,45,940.0,106.0,2.55,16.0,1006.5,784.08,603.55
2016,7,3,12,0,941.0,107.0,2.6,16.0,1014.0,823.73,631.21
2016,7,3,12,15,704.5,258.0,2.6,16.0,937.5,810.35,619.09
2016,7,3,12,30,468.0,409.0,2.6,16.0,861.0,777.16,590.07
2016,7,3,12,45,688.0,267.5,2.65,16.0,925.5,864.23,658.27
2016,7,3,13,0,908.0,126.0,2.7,16.0,990.0,941.42,712.72
2016,7,3,13,15,905.0,125.0,2.7,16.0,975.5,963.26,727.15
2016,7,3,13,30,902.0,124.0,2.7,16.0,961.0,982.14,740.16
2016,7,3,13,45,897.5,123.0,2.75,16.0,939.5,996.51,750.73
2016,7,3,14,0,893.0,122.0,2.8,16.0,918.0,1007.73,759.34
2016,7,3,14,15,696.0,218.0,2.8,16.0,827.0,944.52,717.33
2016,7,3,14,30,499.0,314.0,2.8,16.0,736.0,853.18,651.22
2016,7,3,14,45,301.0,341.0,2.8,16.0,593.0,674.92,521.97
2016,7,3,15,0,103.0,368.0,2.8,16.0,450.0,475.69,371.17
2016,7,3,15,15,471.0,239.5,2.75,15.5,582.5,762.01,596.39
2016,7,3,15,30,839.0,111.0,2.7,15.0,715.0,986.84,757.03
2016,7,3,15,45,426.5,163.5,2.7,15.0,470.0,630.98,501.54
2016,7,3,16,0,14.0,216.0,2.7,15.0,225.0,216.92,172.02
2016,7,3,16,15,163.0,220.5,2.7,14.5,312.5,400.83,325.79
2016,7,3,16,30,312.0,225.0,2.7,14.0,400.0,566.55,458.44
2016,7,3,16,45,158.5,188.5,2.7,14.0,277.0,359.48,294.22
2016,7,3,17,0,5.0,152.0,2.7,14.0,154.0,148.83,119.44
2016,7,3,17,15,20.5,147.0,2.65,13.5,155.0,159.68,130.14
2016,7,3,17,30,36.0,142.0,2.6,13.0,156.0,183.5,151.16
2016,7,3,17,45,29.5,122.5,2.6,13.0,132.5,157.33,129.3
2016,7,3,18,0,23.0,103.0,2.6,13.0,109.0,131.21,107.19
2016,7,3,18,15,234.0,78.0,2.55,12.5,124.0,281.85,238.46
2016,7,3,18,30,445.0,53.0,2.5,12.0,139.0,407.53,341.09
2016,7,3,18,45,353.0,42.5,2.5,12.0,98.5,316.38,260.32
2016,7,3,19,0,261.0,32.0,2.5,12.0,58.0,233.06,180.53
2016,7,3,19,15,130.5,16.0,2.5,11.5,29.0,111.47,5.62
2016,7,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,144.5,15.0,2.3,11.0,28.5,12.0,0.0
2016,7,4,5,30,289.0,30.0,2.4,11.0,57.0,24.46,14.54
2016,7,4,5,45,389.0,39.0,2.55,11.5,98.5,30.97,21.63
2016,7,4,6,0,489.0,48.0,2.7,12.0,140.0,37.29,27.7
2016,7,4,6,15,551.0,54.5,2.65,12.0,187.5,41.19,31.48
2016,7,4,6,30,613.0,61.0,2.6,12.0,235.0,44.98,35.01
2016,7,4,6,45,306.5,84.0,2.6,12.5,171.0,59.49,47.94
2016,7,4,7,0,0.0,107.0,2.6,13.0,107.0,91.1,75.8
2016,7,4,7,15,10.5,138.0,2.55,13.0,143.0,115.16,96.68
2016,7,4,7,30,21.0,169.0,2.5,13.0,179.0,138.61,116.75
2016,7,4,7,45,26.5,190.5,2.45,13.5,204.5,146.16,122.59
2016,7,4,8,0,32.0,212.0,2.4,14.0,230.0,160.49,134.19
2016,7,4,8,15,27.0,222.5,2.35,14.0,239.0,170.81,135.58
2016,7,4,8,30,22.0,233.0,2.3,14.0,248.0,193.28,153.07
2016,7,4,8,45,23.0,249.5,2.3,14.5,266.0,209.08,164.82
2016,7,4,9,0,24.0,266.0,2.3,15.0,284.0,225.07,176.78
2016,7,4,9,15,36.5,300.5,2.3,15.0,329.0,245.39,192.05
2016,7,4,9,30,49.0,335.0,2.3,15.0,374.0,278.83,217.71
2016,7,4,9,45,43.0,340.0,2.35,15.5,375.5,286.97,223.67
2016,7,4,10,0,37.0,345.0,2.4,16.0,377.0,294.31,228.98
2016,7,4,10,15,113.5,392.0,2.4,16.0,492.5,362.03,280.44
2016,7,4,10,30,190.0,439.0,2.4,16.0,608.0,446.54,344.13
2016,7,4,10,45,148.0,446.5,2.45,16.0,580.5,444.52,342.62
2016,7,4,11,0,106.0,454.0,2.5,16.0,553.0,443.88,342.06
2016,7,4,11,15,134.0,466.5,2.5,16.0,593.5,478.19,368.13
2016,7,4,11,30,162.0,479.0,2.5,16.0,634.0,520.58,399.82
2016,7,4,11,45,197.5,480.0,2.55,16.0,669.5,561.57,430.66
2016,7,4,12,0,233.0,481.0,2.6,16.0,705.0,605.03,463.15
2016,7,4,12,15,185.0,483.5,2.6,16.0,661.5,584.64,447.35
2016,7,4,12,30,137.0,486.0,2.6,16.0,618.0,560.53,429.0
2016,7,4,12,45,144.5,482.5,2.65,16.0,621.5,575.81,440.93
2016,7,4,13,0,152.0,479.0,2.7,16.0,625.0,590.85,452.46
2016,7,4,13,15,187.5,469.0,2.7,16.0,645.5,625.14,478.67
2016,7,4,13,30,223.0,459.0,2.7,16.0,666.0,659.97,505.04
2016,7,4,13,45,350.0,405.0,2.7,16.0,721.5,751.8,574.66
2016,7,4,14,0,477.0,351.0,2.7,16.0,777.0,846.34,644.39
2016,7,4,14,15,369.5,374.5,2.7,16.0,698.5,762.61,583.3
2016,7,4,14,30,262.0,398.0,2.7,16.0,620.0,689.49,529.57
2016,7,4,14,45,161.5,372.5,2.7,16.0,507.5,551.67,428.39
2016,7,4,15,0,61.0,347.0,2.7,16.0,395.0,410.32,320.87
2016,7,4,15,15,50.0,319.0,2.7,15.5,357.0,372.61,293.64
2016,7,4,15,30,39.0,291.0,2.7,15.0,319.0,334.23,264.95
2016,7,4,15,45,21.5,234.5,2.75,15.0,250.0,241.66,192.37
2016,7,4,16,0,4.0,178.0,2.8,15.0,181.0,168.41,133.53
2016,7,4,16,15,3.0,170.0,2.75,15.0,172.0,160.52,127.6
2016,7,4,16,30,2.0,162.0,2.7,15.0,163.0,152.76,121.62
2016,7,4,16,45,1.0,137.5,2.7,15.0,138.0,127.99,101.61
2016,7,4,17,0,0.0,113.0,2.7,15.0,113.0,103.19,81.35
2016,7,4,17,15,0.0,97.5,2.7,14.5,97.5,88.45,69.45
2016,7,4,17,30,0.0,82.0,2.7,14.0,82.0,73.64,57.29
2016,7,4,17,45,0.0,70.0,2.7,13.5,70.0,62.36,47.92
2016,7,4,18,0,0.0,58.0,2.7,13.0,58.0,51.23,38.51
2016,7,4,18,15,233.0,54.0,2.65,12.5,99.0,262.53,223.11
2016,7,4,18,30,466.0,50.0,2.6,12.0,140.0,418.42,350.41
2016,7,4,18,45,375.5,40.5,2.55,12.0,99.0,328.69,270.44
2016,7,4,19,0,285.0,31.0,2.5,12.0,58.0,246.6,190.84
2016,7,4,19,15,142.5,15.5,2.5,12.0,29.0,121.36,2.6
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,125.0,16.0,2.65,11.0,27.5,12.61,0.0
2016,7,5,5,30,250.0,32.0,2.7,11.0,55.0,25.08,14.91
2016,7,5,5,45,349.0,42.0,2.75,11.5,95.5,33.65,23.96
2016,7,5,6,0,448.0,52.0,2.8,12.0,136.0,40.7,30.73
2016,7,5,6,15,514.0,59.0,2.75,12.0,183.5,44.83,34.74
2016,7,5,6,30,580.0,66.0,2.7,12.0,231.0,48.85,38.49
2016,7,5,6,45,290.0,79.0,2.65,12.5,161.5,55.92,44.74
2016,7,5,7,0,0.0,92.0,2.6,13.0,92.0,79.61,65.64
2016,7,5,7,15,0.5,118.5,2.55,13.0,118.5,100.74,84.06
2016,7,5,7,30,1.0,145.0,2.5,13.0,145.0,121.41,101.81
2016,7,5,7,45,8.0,168.5,2.45,13.5,173.0,139.62,116.99
2016,7,5,8,0,15.0,192.0,2.4,14.0,201.0,157.56,131.71
2016,7,5,8,15,29.5,225.5,2.35,14.0,244.0,172.58,137.0
2016,7,5,8,30,44.0,259.0,2.3,14.0,287.0,200.43,157.93
2016,7,5,8,45,40.5,273.0,2.3,14.5,300.0,215.53,169.16
2016,7,5,9,0,37.0,287.0,2.3,15.0,313.0,230.31,180.35
2016,7,5,9,15,62.0,324.0,2.35,15.0,371.0,267.39,208.46
2016,7,5,9,30,87.0,361.0,2.4,15.0,429.0,307.8,239.21
2016,7,5,9,45,59.0,347.0,2.45,15.5,394.5,297.47,231.49
2016,7,5,10,0,31.0,333.0,2.5,16.0,360.0,282.94,220.32
2016,7,5,10,15,29.0,337.0,2.55,16.0,362.5,290.11,225.87
2016,7,5,10,30,27.0,341.0,2.6,16.0,365.0,297.01,231.12
2016,7,5,10,45,26.0,345.0,2.65,16.0,368.5,304.25,236.61
2016,7,5,11,0,25.0,349.0,2.7,16.0,372.0,311.41,242.04
2016,7,5,11,15,27.5,363.5,2.75,16.0,389.5,329.44,255.83
2016,7,5,11,30,30.0,378.0,2.8,16.0,407.0,348.1,270.04
2016,7,5,11,45,69.0,428.0,2.85,16.0,494.5,424.29,328.39
2016,7,5,12,0,108.0,478.0,2.9,16.0,582.0,505.08,389.03
2016,7,5,12,15,64.0,408.5,2.95,16.0,470.5,417.68,323.09
2016,7,5,12,30,20.0,339.0,3.0,16.0,359.0,319.69,248.17
2016,7,5,12,45,21.0,342.5,3.05,16.0,363.0,325.84,253.38
2016,7,5,13,0,22.0,346.0,3.1,16.0,367.0,332.04,258.31
2016,7,5,13,15,22.5,345.0,3.1,16.0,366.5,333.67,259.73
2016,7,5,13,30,23.0,344.0,3.1,16.0,366.0,335.25,261.17
2016,7,5,13,45,113.5,391.5,3.1,16.0,493.5,497.67,387.3
2016,7,5,14,0,204.0,439.0,3.1,16.0,621.0,641.8,495.16
2016,7,5,14,15,139.5,414.0,3.1,16.0,536.5,560.64,433.89
2016,7,5,14,30,75.0,389.0,3.1,16.0,452.0,460.19,358.27
2016,7,5,14,45,54.5,352.0,3.15,16.0,397.0,404.87,316.99
2016,7,5,15,0,34.0,315.0,3.2,16.0,342.0,348.38,273.86
2016,7,5,15,15,30.0,292.5,3.2,15.5,315.5,323.39,255.64
2016,7,5,15,30,26.0,270.0,3.2,15.0,289.0,297.91,236.71
2016,7,5,15,45,14.0,220.5,3.25,15.0,231.0,219.93,175.06
2016,7,5,16,0,2.0,171.0,3.3,15.0,173.0,159.46,126.32
2016,7,5,16,15,2.0,167.5,3.35,14.5,169.0,157.03,125.07
2016,7,5,16,30,2.0,164.0,3.4,14.0,165.0,154.85,123.92
2016,7,5,16,45,1.0,137.0,3.45,14.0,137.5,127.49,101.66
2016,7,5,17,0,0.0,110.0,3.5,14.0,110.0,100.15,79.17
2016,7,5,17,15,0.0,97.0,3.55,13.5,97.0,87.95,69.33
2016,7,5,17,30,0.0,84.0,3.6,13.0,84.0,75.7,59.28
2016,7,5,17,45,0.0,71.5,3.65,13.0,71.5,63.92,49.35
2016,7,5,18,0,0.0,59.0,3.7,13.0,59.0,52.12,39.27
2016,7,5,18,15,241.5,55.0,3.65,12.5,101.5,270.33,230.2
2016,7,5,18,30,483.0,51.0,3.6,12.0,144.0,431.4,362.43
2016,7,5,18,45,379.0,42.0,3.55,12.0,101.5,332.69,274.56
2016,7,5,19,0,275.0,33.0,3.5,12.0,59.0,242.34,187.57
2016,7,5,19,15,137.5,16.5,3.45,11.5,29.5,116.2,0.0
2016,7,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,134.0,15.0,2.75,11.0,27.0,12.08,0.0
2016,7,6,5,30,268.0,30.0,2.7,11.0,54.0,24.57,14.34
2016,7,6,5,45,368.5,39.0,2.7,11.5,94.5,31.05,21.65
2016,7,6,6,0,469.0,48.0,2.7,12.0,135.0,37.35,27.73
2016,7,6,6,15,532.0,54.5,2.55,12.0,182.0,41.22,31.5
2016,7,6,6,30,595.0,61.0,2.4,12.0,229.0,45.0,35.03
2016,7,6,6,45,349.5,105.0,2.3,12.5,208.5,74.72,61.54
2016,7,6,7,0,104.0,149.0,2.2,13.0,188.0,111.26,93.55
2016,7,6,7,15,71.0,164.0,2.1,13.0,192.0,126.99,106.97
2016,7,6,7,30,38.0,179.0,2.0,13.0,196.0,137.65,115.83
2016,7,6,7,45,42.5,200.5,1.9,13.5,222.5,152.22,127.71
2016,7,6,8,0,47.0,222.0,1.8,14.0,249.0,166.41,139.08
2016,7,6,8,15,173.5,245.5,1.75,14.0,355.0,179.31,139.2
2016,7,6,8,30,300.0,269.0,1.7,14.0,461.0,207.64,153.39
2016,7,6,8,45,208.5,299.0,1.7,14.5,437.0,244.95,184.75
2016,7,6,9,0,117.0,329.0,1.7,15.0,413.0,261.92,201.36
2016,7,6,9,15,499.5,213.0,1.75,15.0,600.0,271.66,196.16
2016,7,6,9,30,882.0,97.0,1.8,15.0,787.0,343.16,245.13
2016,7,6,9,45,471.5,236.5,1.85,15.5,607.5,338.78,255.09
2016,7,6,10,0,61.0,376.0,1.9,16.0,428.0,326.18,252.33
2016,7,6,10,15,59.5,388.0,1.95,16.0,439.5,341.9,264.49
2016,7,6,10,30,58.0,400.0,2.0,16.0,451.0,357.62,276.44
2016,7,6,10,45,50.0,398.0,2.15,16.0,443.0,358.95,277.6
2016,7,6,11,0,42.0,396.0,2.3,16.0,435.0,359.22,277.93
2016,7,6,11,15,49.5,415.0,2.4,16.0,461.5,385.64,298.08
2016,7,6,11,30,57.0,434.0,2.5,16.0,488.0,413.25,318.97
2016,7,6,11,45,86.0,457.0,2.65,16.0,539.5,461.15,355.46
2016,7,6,12,0,115.0,480.0,2.8,16.0,591.0,512.92,394.53
2016,7,6,12,15,169.5,481.0,2.9,16.0,644.5,569.52,437.56
2016,7,6,12,30,224.0,482.0,3.0,16.0,698.0,629.5,482.72
2016,7,6,12,45,135.0,450.5,3.15,16.0,580.5,537.88,414.36
2016,7,6,13,0,46.0,419.0,3.3,16.0,463.0,430.33,332.83
2016,7,6,13,15,36.5,388.0,3.4,16.0,422.5,397.39,308.59
2016,7,6,13,30,27.0,357.0,3.5,16.0,382.0,362.88,282.56
2016,7,6,13,45,28.5,355.0,3.6,16.0,381.0,366.21,285.66
2016,7,6,14,0,30.0,353.0,3.7,16.0,380.0,369.49,288.64
2016,7,6,14,15,29.0,339.5,3.7,16.0,365.0,358.48,280.56
2016,7,6,14,30,28.0,326.0,3.7,16.0,350.0,347.06,272.22
2016,7,6,14,45,24.5,304.0,3.75,16.0,324.5,307.71,242.17
2016,7,6,15,0,21.0,282.0,3.8,16.0,299.0,284.13,224.22
2016,7,6,15,15,17.5,258.5,3.8,15.5,272.0,258.76,205.04
2016,7,6,15,30,14.0,235.0,3.8,15.0,245.0,233.15,185.44
2016,7,6,15,45,14.5,226.5,3.8,15.0,236.5,226.56,180.71
2016,7,6,16,0,15.0,218.0,3.8,15.0,228.0,220.01,175.99
2016,7,6,16,15,406.5,151.5,3.75,14.5,380.0,591.3,483.08
2016,7,6,16,30,798.0,85.0,3.7,14.0,532.0,878.97,700.16
2016,7,6,16,45,778.0,81.0,3.7,14.0,483.5,839.92,671.62
2016,7,6,17,0,758.0,77.0,3.7,14.0,435.0,799.22,644.01
2016,7,6,17,15,728.0,73.0,3.7,13.5,385.0,748.43,609.4
2016,7,6,17,30,698.0,69.0,3.7,13.0,335.0,697.1,573.37
2016,7,6,17,45,657.5,64.0,3.7,13.0,285.5,640.34,530.82
2016,7,6,18,0,617.0,59.0,3.7,13.0,236.0,580.54,484.28
2016,7,6,18,15,556.5,52.5,3.6,12.5,188.5,505.49,424.07
2016,7,6,18,30,496.0,46.0,3.5,12.0,141.0,433.95,363.55
2016,7,6,18,45,403.5,37.5,3.45,12.0,100.0,343.12,283.12
2016,7,6,19,0,311.0,29.0,3.4,12.0,59.0,260.18,201.13
2016,7,6,19,15,155.5,14.5,3.35,11.5,29.5,126.65,0.0
2016,7,6,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,13.5,3.1,11.0,27.0,10.78,0.0
2016,7,7,5,30,305.0,27.0,3.1,11.0,54.0,21.9,12.02
2016,7,7,5,45,400.5,35.0,3.1,11.5,94.5,27.64,18.63
2016,7,7,6,0,496.0,43.0,3.1,12.0,135.0,33.23,24.04
2016,7,7,6,15,557.5,49.5,3.0,12.0,182.0,37.31,27.98
2016,7,7,6,30,619.0,56.0,2.9,12.0,229.0,41.26,31.65
2016,7,7,6,45,309.5,73.0,2.85,12.5,159.5,51.9,41.15
2016,7,7,7,0,0.0,90.0,2.8,13.0,90.0,78.01,64.23
2016,7,7,7,15,0.0,106.0,2.8,13.0,106.0,91.19,75.66
2016,7,7,7,30,0.0,122.0,2.8,13.0,122.0,104.25,86.86
2016,7,7,7,45,21.5,170.5,2.8,13.5,183.0,141.07,118.35
2016,7,7,8,0,43.0,219.0,2.8,14.0,244.0,164.59,137.83
2016,7,7,8,15,29.5,219.0,2.8,14.0,236.5,168.25,133.65
2016,7,7,8,30,16.0,219.0,2.8,14.0,229.0,182.4,144.73
2016,7,7,8,45,22.0,246.0,2.85,14.5,261.5,206.07,162.74
2016,7,7,9,0,28.0,273.0,2.9,15.0,294.0,218.94,172.02
2016,7,7,9,15,24.0,275.0,2.95,15.0,293.5,235.11,184.79
2016,7,7,9,30,20.0,277.0,3.0,15.0,293.0,238.81,187.62
2016,7,7,9,45,18.0,277.0,3.1,15.0,292.0,240.97,189.23
2016,7,7,10,0,16.0,277.0,3.2,15.0,291.0,242.68,190.48
2016,7,7,10,15,18.0,295.0,3.25,15.0,311.0,260.4,204.24
2016,7,7,10,30,20.0,313.0,3.3,15.0,331.0,278.5,218.22
2016,7,7,10,45,90.5,387.5,3.35,15.0,471.0,373.08,291.67
2016,7,7,11,0,161.0,462.0,3.4,15.0,611.0,477.0,370.84
2016,7,7,11,15,105.0,442.5,3.4,15.0,540.5,443.56,344.83
2016,7,7,11,30,49.0,423.0,3.4,15.0,470.0,398.51,309.99
2016,7,7,11,45,52.0,423.5,3.4,15.5,474.0,407.83,316.75
2016,7,7,12,0,55.0,424.0,3.4,16.0,478.0,417.29,323.41
2016,7,7,12,15,74.0,447.5,3.4,16.0,519.5,460.12,356.06
2016,7,7,12,30,93.0,471.0,3.4,16.0,561.0,504.97,389.83
2016,7,7,12,45,68.5,442.5,3.4,16.0,508.0,465.75,360.08
2016,7,7,13,0,44.0,414.0,3.4,16.0,455.0,423.75,328.29
2016,7,7,13,15,35.0,385.0,3.35,16.0,418.0,393.08,305.25
2016,7,7,13,30,26.0,356.0,3.3,16.0,381.0,360.93,280.86
2016,7,7,13,45,23.5,337.0,3.3,16.0,359.0,331.1,258.37
2016,7,7,14,0,21.0,318.0,3.3,16.0,337.0,312.46,244.33
2016,7,7,14,15,18.5,297.0,3.3,16.0,313.5,291.5,228.41
2016,7,7,14,30,16.0,276.0,3.3,16.0,290.0,270.19,212.12
2016,7,7,14,45,12.0,241.5,3.3,16.0,252.0,233.99,183.96
2016,7,7,15,0,8.0,207.0,3.3,16.0,214.0,197.52,155.31
2016,7,7,15,15,6.5,197.0,3.3,15.5,202.5,187.06,147.56
2016,7,7,15,30,5.0,187.0,3.3,15.0,191.0,176.55,139.66
2016,7,7,15,45,4.5,183.5,3.35,15.0,187.0,173.42,137.49
2016,7,7,16,0,4.0,180.0,3.4,15.0,183.0,170.45,135.45
2016,7,7,16,15,2.0,146.5,3.45,14.5,148.0,135.98,107.82
2016,7,7,16,30,0.0,113.0,3.5,14.0,113.0,101.76,79.96
2016,7,7,16,45,0.0,107.0,3.6,14.0,107.0,96.41,75.8
2016,7,7,17,0,0.0,101.0,3.7,14.0,101.0,91.12,71.63
2016,7,7,17,15,0.0,86.5,3.75,13.5,86.5,77.38,60.4
2016,7,7,17,30,0.0,72.0,3.8,13.0,72.0,63.67,49.03
2016,7,7,17,45,0.0,61.5,3.9,13.0,61.5,54.33,41.15
2016,7,7,18,0,0.0,51.0,4.0,13.0,51.0,45.01,33.17
2016,7,7,18,15,255.0,47.5,3.9,12.5,96.0,268.65,229.37
2016,7,7,18,30,510.0,44.0,3.8,12.0,141.0,440.84,370.71
2016,7,7,18,45,420.5,36.0,3.75,12.0,100.0,352.12,290.7
2016,7,7,19,0,331.0,28.0,3.7,12.0,59.0,271.08,209.2
2016,7,7,19,15,165.5,14.0,3.6,11.5,29.5,131.17,0.0
2016,7,7,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.0,3.1,12.0,26.5,9.49,0.0
2016,7,8,5,30,327.0,24.0,3.1,12.0,53.0,19.27,9.69
2016,7,8,5,45,420.5,31.5,3.15,12.5,93.0,24.71,15.95
2016,7,8,6,0,514.0,39.0,3.2,13.0,133.0,30.0,21.06
2016,7,8,6,15,572.5,44.5,3.15,13.0,179.0,36.42,27.06
2016,7,8,6,30,631.0,50.0,3.1,13.0,225.0,40.07,30.46
2016,7,8,6,45,315.5,80.0,3.05,13.5,167.5,56.9,45.44
2016,7,8,7,0,0.0,110.0,3.0,14.0,110.0,93.19,77.39
2016,7,8,7,15,16.5,142.5,2.9,14.0,150.0,118.22,99.05
2016,7,8,7,30,33.0,175.0,2.8,14.0,190.0,135.07,113.32
2016,7,8,7,45,101.5,207.5,2.75,14.5,262.0,156.74,131.32
2016,7,8,8,0,170.0,240.0,2.7,15.0,334.0,167.55,139.79
2016,7,8,8,15,507.0,156.5,2.65,15.0,472.5,113.81,79.34
2016,7,8,8,30,844.0,73.0,2.6,15.0,611.0,128.99,68.75
2016,7,8,8,45,855.5,75.5,2.6,15.5,653.5,178.02,103.07
2016,7,8,9,0,867.0,78.0,2.6,16.0,696.0,228.43,144.31
2016,7,8,9,15,877.5,79.5,2.6,16.0,735.0,279.07,188.82
2016,7,8,9,30,888.0,81.0,2.6,16.0,774.0,330.61,235.0
2016,7,8,9,45,894.0,83.5,2.6,16.5,807.5,382.03,280.5
2016,7,8,10,0,900.0,86.0,2.6,17.0,841.0,433.5,325.05
2016,7,8,10,15,617.5,245.0,2.65,17.0,771.5,463.92,354.13
2016,7,8,10,30,335.0,404.0,2.7,17.0,702.0,484.86,371.75
2016,7,8,10,45,627.0,247.5,2.8,17.5,821.0,541.44,417.05
2016,7,8,11,0,919.0,91.0,2.9,18.0,940.0,629.03,486.1
2016,7,8,11,15,922.5,91.5,2.95,18.0,955.0,674.33,521.25
2016,7,8,11,30,926.0,92.0,3.0,18.0,970.0,718.29,554.93
2016,7,8,11,45,928.5,91.0,3.05,18.0,978.0,758.71,584.24
2016,7,8,12,0,931.0,90.0,3.1,18.0,986.0,797.34,611.37
2016,7,8,12,15,931.5,90.0,3.15,18.0,987.0,833.28,636.5
2016,7,8,12,30,932.0,90.0,3.2,18.0,988.0,867.0,660.01
2016,7,8,12,45,924.5,94.5,3.25,18.0,979.5,895.59,679.95
2016,7,8,13,0,917.0,99.0,3.3,18.0,971.0,921.36,698.0
2016,7,8,13,15,914.5,98.5,3.35,18.0,957.0,943.96,713.95
2016,7,8,13,30,912.0,98.0,3.4,18.0,943.0,963.61,727.99
2016,7,8,13,45,910.0,96.5,3.45,18.0,923.0,979.68,739.71
2016,7,8,14,0,908.0,95.0,3.5,18.0,903.0,992.62,749.45
2016,7,8,14,15,902.0,94.0,3.5,18.0,875.5,998.95,754.52
2016,7,8,14,30,896.0,93.0,3.5,18.0,848.0,1002.03,757.58
2016,7,8,14,45,890.0,90.5,3.55,18.0,815.5,1000.21,757.86
2016,7,8,15,0,884.0,88.0,3.6,18.0,783.0,995.14,756.11
2016,7,8,15,15,874.0,86.5,3.6,17.5,744.5,984.04,751.46
2016,7,8,15,30,864.0,85.0,3.6,17.0,706.0,969.91,744.87
2016,7,8,15,45,852.5,82.5,3.65,17.0,663.0,950.21,733.41
2016,7,8,16,0,841.0,80.0,3.7,17.0,620.0,927.75,720.07
2016,7,8,16,15,824.5,77.5,3.65,17.0,574.0,897.91,700.87
2016,7,8,16,30,808.0,75.0,3.6,17.0,528.0,865.87,680.06
2016,7,8,16,45,788.0,71.5,3.55,17.0,479.5,836.48,661.0
2016,7,8,17,0,768.0,68.0,3.5,17.0,431.0,796.14,633.69
2016,7,8,17,15,739.0,65.0,3.4,16.5,381.0,747.3,600.53
2016,7,8,17,30,710.0,62.0,3.3,16.0,331.0,697.89,566.1
2016,7,8,17,45,672.0,57.0,3.25,16.0,282.0,638.33,521.89
2016,7,8,18,0,634.0,52.0,3.2,16.0,233.0,579.52,476.71
2016,7,8,18,15,575.0,46.5,3.1,15.5,186.0,505.84,418.48
2016,7,8,18,30,516.0,41.0,3.0,15.0,139.0,440.61,364.22
2016,7,8,18,45,427.0,33.5,2.95,14.5,98.5,352.76,287.68
2016,7,8,19,0,338.0,26.0,2.9,14.0,58.0,272.72,207.82
2016,7,8,19,15,169.0,13.0,2.9,13.5,29.0,131.13,0.0
2016,7,8,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,167.5,11.5,2.1,13.0,26.0,10.46,0.0
2016,7,9,5,30,335.0,23.0,2.1,13.0,52.0,18.44,8.83
2016,7,9,5,45,427.0,30.5,2.15,13.5,92.0,23.92,15.18
2016,7,9,6,0,519.0,38.0,2.2,14.0,132.0,31.85,22.6
2016,7,9,6,15,578.0,43.0,2.25,14.0,178.0,35.18,25.84
2016,7,9,6,30,637.0,48.0,2.3,14.0,224.0,38.47,28.9
2016,7,9,6,45,341.5,94.0,2.4,14.5,191.0,67.0,54.24
2016,7,9,7,0,46.0,140.0,2.5,15.0,158.0,109.9,91.7
2016,7,9,7,15,43.5,159.0,2.55,15.0,178.0,123.55,103.26
2016,7,9,7,30,41.0,178.0,2.6,15.0,198.0,136.9,114.45
2016,7,9,7,45,112.5,208.0,2.65,15.5,269.0,148.63,123.88
2016,7,9,8,0,184.0,238.0,2.7,16.0,340.0,166.59,138.47
2016,7,9,8,15,112.0,245.5,2.7,16.0,309.5,175.75,137.21
2016,7,9,8,30,40.0,253.0,2.7,16.0,279.0,195.55,153.23
2016,7,9,8,45,455.5,165.0,2.75,16.5,487.5,170.83,114.27
2016,7,9,9,0,871.0,77.0,2.8,17.0,696.0,227.1,142.51
2016,7,9,9,15,602.0,209.0,2.85,17.0,648.0,288.77,205.12
2016,7,9,9,30,333.0,341.0,2.9,17.0,600.0,346.35,260.8
2016,7,9,9,45,199.0,360.0,3.0,17.5,517.0,345.51,264.32
2016,7,9,10,0,65.0,379.0,3.1,18.0,434.0,329.35,254.16
2016,7,9,10,15,129.5,407.5,3.15,18.0,521.0,378.97,291.78
2016,7,9,10,30,194.0,436.0,3.2,18.0,608.0,444.62,341.44
2016,7,9,10,45,558.0,262.5,3.25,18.0,774.0,514.18,397.05
2016,7,9,11,0,922.0,89.0,3.3,18.0,940.0,628.16,486.93
2016,7,9,11,15,476.5,235.0,3.35,18.0,675.5,502.66,391.32
2016,7,9,11,30,31.0,381.0,3.4,18.0,411.0,350.97,270.23
2016,7,9,11,45,484.0,233.5,3.5,18.0,699.0,559.0,437.29
2016,7,9,12,0,937.0,86.0,3.6,18.0,987.0,797.59,615.47
2016,7,9,12,15,938.0,86.0,3.7,18.0,988.0,834.13,640.03
2016,7,9,12,30,939.0,86.0,3.8,18.0,989.0,868.45,664.39
2016,7,9,12,45,681.0,243.0,3.9,18.0,895.5,832.76,638.59
2016,7,9,13,0,423.0,400.0,4.0,18.0,802.0,772.67,589.64
2016,7,9,13,15,415.5,395.0,4.05,17.5,785.0,780.64,597.47
2016,7,9,13,30,408.0,390.0,4.1,17.0,768.0,786.42,603.37
2016,7,9,13,45,371.5,400.0,4.2,17.0,738.0,766.37,589.21
2016,7,9,14,0,335.0,410.0,4.3,17.0,708.0,753.66,580.23
2016,7,9,14,15,343.0,391.0,4.35,17.0,688.0,752.8,581.29
2016,7,9,14,30,351.0,372.0,4.4,17.0,668.0,750.08,581.03
2016,7,9,14,45,631.5,226.5,4.45,17.0,732.0,906.19,702.93
2016,7,9,15,0,912.0,81.0,4.5,17.0,796.0,1014.91,779.69
2016,7,9,15,15,905.0,79.5,4.5,16.5,759.5,1006.64,776.16
2016,7,9,15,30,898.0,78.0,4.5,16.0,723.0,995.22,771.45
2016,7,9,15,45,888.0,77.0,4.55,16.0,681.0,978.41,762.0
2016,7,9,16,0,878.0,76.0,4.6,16.0,639.0,958.75,750.63
2016,7,9,16,15,864.0,74.0,4.6,15.5,593.0,931.31,734.69
2016,7,9,16,30,850.0,72.0,4.6,15.0,547.0,901.47,716.9
2016,7,9,16,45,829.0,70.0,4.6,15.0,498.0,863.01,691.2
2016,7,9,17,0,808.0,68.0,4.6,15.0,449.0,831.89,670.63
2016,7,9,17,15,781.0,64.5,4.55,14.5,398.0,782.99,637.17
2016,7,9,17,30,754.0,61.0,4.5,14.0,347.0,733.31,602.26
2016,7,9,17,45,711.0,58.0,4.45,14.0,296.0,670.93,555.19
2016,7,9,18,0,668.0,55.0,4.4,14.0,245.0,609.42,507.16
2016,7,9,18,15,609.0,49.0,4.25,13.5,196.0,533.67,446.24
2016,7,9,18,30,550.0,43.0,4.1,13.0,147.0,466.92,389.81
2016,7,9,18,45,451.0,35.5,3.95,13.0,104.0,371.12,304.89
2016,7,9,19,0,352.0,28.0,3.8,13.0,61.0,283.72,216.63
2016,7,9,19,15,176.0,14.0,3.75,12.5,30.5,136.42,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,159.5,12.5,3.15,12.0,26.0,11.37,0.0
2016,7,10,5,30,319.0,25.0,3.2,12.0,52.0,20.28,10.1
2016,7,10,5,45,420.5,33.5,3.25,12.5,93.5,26.55,17.5
2016,7,10,6,0,522.0,42.0,3.3,13.0,135.0,32.64,23.37
2016,7,10,6,15,584.5,47.5,3.25,13.0,183.0,35.96,26.63
2016,7,10,6,30,647.0,53.0,3.2,13.0,231.0,42.81,32.9
2016,7,10,6,45,691.0,57.0,3.15,13.5,282.0,44.96,34.77
2016,7,10,7,0,735.0,61.0,3.1,14.0,333.0,47.07,36.52
2016,7,10,7,15,765.0,64.5,3.0,14.5,384.5,48.65,37.74
2016,7,10,7,30,795.0,68.0,2.9,15.0,436.0,50.16,38.86
2016,7,10,7,45,818.5,70.5,2.85,15.5,486.5,59.47,46.79
2016,7,10,8,0,842.0,73.0,2.8,16.0,537.0,60.97,47.83
2016,7,10,8,15,859.0,75.0,2.75,16.0,585.0,82.48,48.26
2016,7,10,8,30,876.0,77.0,2.7,16.0,633.0,131.59,70.09
2016,7,10,8,45,890.5,78.5,2.65,16.5,678.0,182.13,104.54
2016,7,10,9,0,905.0,80.0,2.6,17.0,723.0,234.35,146.65
2016,7,10,9,15,915.0,81.5,2.6,17.0,763.0,286.97,192.59
2016,7,10,9,30,925.0,83.0,2.6,17.0,803.0,340.43,240.25
2016,7,10,9,45,930.0,86.0,2.6,17.5,837.0,393.92,287.33
2016,7,10,10,0,935.0,89.0,2.6,18.0,871.0,447.35,333.33
2016,7,10,10,15,941.0,90.0,2.65,18.0,900.0,499.43,377.83
2016,7,10,10,30,947.0,91.0,2.7,18.0,929.0,551.11,420.88
2016,7,10,10,45,951.0,92.0,2.8,18.0,951.5,601.08,461.71
2016,7,10,11,0,955.0,93.0,2.9,18.0,974.0,650.05,500.8
2016,7,10,11,15,958.0,93.5,3.0,18.0,989.5,696.79,537.41
2016,7,10,11,30,961.0,94.0,3.1,18.0,1005.0,742.08,572.22
2016,7,10,11,45,962.5,94.5,3.25,18.5,1013.0,784.64,602.35
2016,7,10,12,0,964.0,95.0,3.4,19.0,1021.0,825.3,630.08
2016,7,10,12,15,964.5,95.0,3.45,19.0,1021.5,862.65,656.02
2016,7,10,12,30,965.0,95.0,3.5,19.0,1022.0,897.68,680.28
2016,7,10,12,45,960.5,97.5,3.6,19.0,1014.5,928.23,701.74
2016,7,10,13,0,956.0,100.0,3.7,19.0,1007.0,955.95,721.32
2016,7,10,13,15,953.5,99.5,3.7,19.0,993.0,979.66,737.59
2016,7,10,13,30,951.0,99.0,3.7,19.0,979.0,1000.28,751.85
2016,7,10,13,45,948.5,97.5,3.75,19.0,958.0,1016.71,763.75
2016,7,10,14,0,946.0,96.0,3.8,19.0,937.0,1029.86,773.59
2016,7,10,14,15,941.0,95.0,3.75,19.0,909.0,1037.75,779.34
2016,7,10,14,30,936.0,94.0,3.7,19.0,881.0,1042.27,783.0
2016,7,10,14,45,929.5,92.0,3.7,19.0,847.0,1040.82,783.2
2016,7,10,15,0,923.0,90.0,3.7,19.0,813.0,1035.99,781.34
2016,7,10,15,15,913.5,88.5,3.65,19.0,774.0,1025.43,775.41
2016,7,10,15,30,904.0,87.0,3.6,19.0,735.0,1011.71,767.51
2016,7,10,15,45,891.5,85.0,3.6,19.0,690.5,991.37,755.58
2016,7,10,16,0,879.0,83.0,3.6,19.0,646.0,968.19,741.79
2016,7,10,16,15,862.5,80.5,3.55,18.5,598.5,937.88,724.09
2016,7,10,16,30,846.0,78.0,3.5,18.0,551.0,905.23,704.62
2016,7,10,16,45,824.0,75.0,3.5,18.0,500.5,874.03,684.94
2016,7,10,17,0,802.0,72.0,3.5,18.0,450.0,831.71,656.94
2016,7,10,17,15,772.5,68.5,3.4,17.5,398.0,780.83,622.84
2016,7,10,17,30,743.0,65.0,3.3,17.0,346.0,729.28,587.32
2016,7,10,17,45,699.5,61.0,3.25,17.0,294.5,665.47,540.43
2016,7,10,18,0,656.0,57.0,3.2,17.0,243.0,602.56,492.55
2016,7,10,18,15,593.5,51.0,3.1,16.5,194.0,530.2,435.83
2016,7,10,18,30,531.0,45.0,3.0,16.0,145.0,456.55,375.05
2016,7,10,18,45,429.5,37.0,2.9,15.5,102.0,359.18,291.09
2016,7,10,19,0,328.0,29.0,2.8,15.0,59.0,270.35,203.27
2016,7,10,19,15,164.0,14.5,2.8,14.5,29.5,130.14,0.0
2016,7,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,5,15,153.0,12.5,1.2,12.5,25.0,11.37,0.0
2016,7,11,5,30,306.0,25.0,1.2,13.0,50.0,20.33,9.87
2016,7,11,5,45,408.0,33.5,1.3,13.5,91.0,26.58,17.45
2016,7,11,6,0,510.0,42.0,1.4,14.0,132.0,32.66,23.3
2016,7,11,6,15,573.0,47.5,1.4,14.0,179.5,35.97,26.55
2016,7,11,6,30,636.0,53.0,1.4,14.0,227.0,42.81,32.8
2016,7,11,6,45,679.0,57.5,1.4,14.5,277.5,45.35,35.01
2016,7,11,7,0,722.0,62.0,1.4,15.0,328.0,47.83,37.07
2016,7,11,7,15,752.5,65.5,1.4,15.5,379.0,49.36,38.23
2016,7,11,7,30,783.0,69.0,1.4,16.0,430.0,50.84,39.31
2016,7,11,7,45,805.5,72.0,1.4,16.5,480.0,51.82,39.94
2016,7,11,8,0,828.0,75.0,1.4,17.0,530.0,62.19,48.71
2016,7,11,8,15,592.5,164.0,1.45,17.0,504.0,116.08,80.78
2016,7,11,8,30,357.0,253.0,1.5,17.0,478.0,199.54,143.82
2016,7,11,8,45,622.0,168.5,1.55,17.5,595.5,190.55,122.02
2016,7,11,9,0,887.0,84.0,1.6,18.0,713.0,232.3,144.59
2016,7,11,9,15,897.5,86.0,1.65,18.0,753.0,284.54,189.63
2016,7,11,9,30,908.0,88.0,1.7,18.0,793.0,337.69,236.39
2016,7,11,9,45,907.0,94.0,1.8,18.5,825.5,390.54,282.57
2016,7,11,10,0,906.0,100.0,1.9,19.0,858.0,442.76,327.26
2016,7,11,10,15,912.5,101.5,1.95,19.0,887.0,494.15,370.58
2016,7,11,10,30,919.0,103.0,2.0,19.0,916.0,545.24,412.54
2016,7,11,10,45,924.0,104.0,2.05,19.0,938.0,594.6,452.14
2016,7,11,11,0,929.0,105.0,2.1,19.0,960.0,643.11,490.1
2016,7,11,11,15,932.0,105.5,2.15,19.0,975.5,688.9,525.22
2016,7,11,11,30,935.0,106.0,2.2,19.0,991.0,733.29,558.58
2016,7,11,11,45,937.5,106.0,2.3,19.5,999.5,775.33,588.14
2016,7,11,12,0,940.0,106.0,2.4,20.0,1008.0,815.61,614.98
2016,7,11,12,15,940.5,106.0,2.45,19.5,1009.0,852.35,641.27
2016,7,11,12,30,941.0,106.0,2.5,19.0,1010.0,886.85,666.07
2016,7,11,12,45,944.0,103.5,2.65,19.0,1004.5,918.81,688.72
2016,7,11,13,0,947.0,101.0,2.8,19.0,999.0,948.21,709.7
2016,7,11,13,15,945.0,100.5,2.85,19.0,985.5,972.21,726.3
2016,7,11,13,30,943.0,100.0,2.9,19.0,972.0,993.19,741.0
2016,7,11,13,45,940.0,99.0,3.0,19.0,951.5,1009.57,753.21
2016,7,11,14,0,937.0,98.0,3.1,19.0,931.0,1022.7,763.42
2016,7,11,14,15,932.0,97.0,3.15,19.0,903.5,1030.57,769.87
2016,7,11,14,30,927.0,96.0,3.2,19.0,876.0,1035.1,774.29
2016,7,11,14,45,921.5,94.0,3.25,19.0,842.5,1034.68,775.6
2016,7,11,15,0,916.0,92.0,3.3,19.0,809.0,1030.92,774.87
2016,7,11,15,15,906.5,90.5,3.3,18.5,770.0,1020.45,770.86
2016,7,11,15,30,897.0,89.0,3.3,18.0,731.0,1006.83,764.87
2016,7,11,15,45,886.0,86.0,3.3,18.0,687.5,986.9,753.23
2016,7,11,16,0,875.0,83.0,3.3,18.0,644.0,964.06,739.68
2016,7,11,16,15,858.5,80.5,3.3,17.5,596.0,933.83,722.36
2016,7,11,16,30,842.0,78.0,3.3,17.0,548.0,901.27,703.25
2016,7,11,16,45,821.5,74.5,3.3,17.0,498.0,870.88,684.13
2016,7,11,17,0,801.0,71.0,3.3,17.0,448.0,829.32,656.63
2016,7,11,17,15,771.5,67.5,3.25,16.5,396.0,778.47,622.73
2016,7,11,17,30,742.0,64.0,3.2,16.0,344.0,726.97,587.38
2016,7,11,17,45,701.5,59.5,3.2,16.0,293.0,664.98,541.92
2016,7,11,18,0,661.0,55.0,3.2,16.0,242.0,603.75,495.31
2016,7,11,18,15,599.0,49.5,3.1,15.5,193.0,531.95,438.78
2016,7,11,18,30,537.0,44.0,3.0,15.0,144.0,459.2,378.51
2016,7,11,18,45,440.0,35.5,2.95,14.5,101.5,363.9,295.88
2016,7,11,19,0,343.0,27.0,2.9,14.0,59.0,277.07,208.15
2016,7,11,19,15,171.5,13.5,2.95,13.5,29.5,132.39,0.0
2016,7,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
