Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,5,15,162.0,12.0,3.15,11.0,25.0,10.91,0.0
2016,7,12,5,30,324.0,24.0,3.2,11.0,50.0,19.5,9.04
2016,7,12,5,45,423.5,32.0,3.25,11.5,91.0,25.36,16.48
2016,7,12,6,0,523.0,40.0,3.3,12.0,132.0,31.07,22.05
2016,7,12,6,15,586.5,45.5,3.25,12.5,180.0,37.58,28.12
2016,7,12,6,30,650.0,51.0,3.2,13.0,228.0,41.22,31.47
2016,7,12,6,45,443.5,94.5,3.15,13.5,226.5,68.11,55.44
2016,7,12,7,0,237.0,138.0,3.1,14.0,225.0,100.13,83.52
2016,7,12,7,15,515.5,102.5,3.05,14.0,328.5,70.13,56.83
2016,7,12,7,30,794.0,67.0,3.0,14.0,432.0,49.52,38.45
2016,7,12,7,45,816.0,70.5,2.95,14.5,482.5,59.47,47.0
2016,7,12,8,0,838.0,74.0,2.9,15.0,533.0,61.63,48.62
2016,7,12,8,15,856.0,76.5,2.8,15.0,581.5,80.24,48.52
2016,7,12,8,30,874.0,79.0,2.7,15.0,630.0,129.68,69.62
2016,7,12,8,45,886.5,81.5,2.65,15.5,675.0,180.63,104.02
2016,7,12,9,0,899.0,84.0,2.6,16.0,720.0,233.07,146.23
2016,7,12,9,15,910.0,85.5,2.55,16.0,760.5,285.75,192.15
2016,7,12,9,30,921.0,87.0,2.5,16.0,801.0,339.37,239.94
2016,7,12,9,45,930.5,87.5,2.45,16.5,837.0,392.47,286.7
2016,7,12,10,0,940.0,88.0,2.4,17.0,873.0,445.93,332.73
2016,7,12,10,15,946.0,89.0,2.4,17.0,902.0,498.36,377.52
2016,7,12,10,30,952.0,90.0,2.4,17.0,931.0,550.38,420.76
2016,7,12,10,45,956.0,91.0,2.4,17.5,954.0,600.69,460.66
2016,7,12,11,0,960.0,92.0,2.4,18.0,977.0,650.0,498.54
2016,7,12,11,15,963.0,92.5,2.45,18.0,992.0,697.07,534.94
2016,7,12,11,30,966.0,93.0,2.5,18.0,1007.0,742.67,569.47
2016,7,12,11,45,967.5,93.5,2.55,18.0,1015.0,785.54,600.23
2016,7,12,12,0,969.0,94.0,2.6,18.0,1023.0,826.49,628.55
2016,7,12,12,15,969.5,94.0,2.65,18.0,1023.5,864.11,654.43
2016,7,12,12,30,970.0,94.0,2.7,18.0,1024.0,899.4,678.65
2016,7,12,12,45,960.5,99.0,2.8,18.0,1015.0,928.2,698.82
2016,7,12,13,0,951.0,104.0,2.9,18.0,1006.0,953.96,717.03
2016,7,12,13,15,948.5,103.5,2.95,18.0,991.0,977.73,733.58
2016,7,12,13,30,946.0,103.0,3.0,18.0,976.0,998.43,748.17
2016,7,12,13,45,942.0,101.5,3.1,18.0,954.5,1013.51,759.55
2016,7,12,14,0,938.0,100.0,3.2,18.0,933.0,1025.28,768.9
2016,7,12,14,15,932.0,99.0,3.2,18.0,905.0,1032.26,774.37
2016,7,12,14,30,926.0,98.0,3.2,18.0,877.0,1035.87,777.77
2016,7,12,14,45,919.0,96.0,3.25,18.0,842.5,1034.03,778.15
2016,7,12,15,0,912.0,94.0,3.3,18.0,808.0,1028.84,776.46
2016,7,12,15,15,901.5,92.5,3.3,17.5,768.5,1017.44,771.81
2016,7,12,15,30,891.0,91.0,3.3,17.0,729.0,1002.92,765.17
2016,7,12,15,45,879.0,88.5,3.3,17.0,684.5,982.73,753.29
2016,7,12,16,0,867.0,86.0,3.3,17.0,640.0,959.68,739.53
2016,7,12,16,15,849.5,83.5,3.25,17.0,592.0,928.7,719.86
2016,7,12,16,30,832.0,81.0,3.2,17.0,544.0,904.98,705.28
2016,7,12,16,45,811.0,77.5,3.2,17.0,494.0,864.96,679.27
2016,7,12,17,0,790.0,74.0,3.2,17.0,444.0,823.23,651.73
2016,7,12,17,15,760.0,70.0,3.1,16.5,392.5,771.6,616.95
2016,7,12,17,30,730.0,66.0,3.0,16.0,341.0,719.35,580.79
2016,7,12,17,45,689.0,61.5,2.95,16.0,290.0,657.32,535.13
2016,7,12,18,0,648.0,57.0,2.9,16.0,239.0,596.06,488.37
2016,7,12,18,15,585.5,51.0,2.8,15.5,190.5,524.12,431.79
2016,7,12,18,30,523.0,45.0,2.7,15.0,142.0,450.82,371.01
2016,7,12,18,45,424.0,36.5,2.6,14.5,99.5,354.82,287.87
2016,7,12,19,0,325.0,28.0,2.5,14.0,57.0,267.35,199.26
2016,7,12,19,15,162.5,14.0,2.5,13.5,28.5,127.74,0.0
2016,7,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,145.0,12.5,1.75,12.0,24.0,11.37,0.0
2016,7,13,5,30,290.0,25.0,1.7,12.0,48.0,20.45,9.39
2016,7,13,5,45,395.0,34.0,1.65,12.5,89.0,27.13,17.92
2016,7,13,6,0,500.0,43.0,1.6,13.0,130.0,33.61,24.21
2016,7,13,6,15,566.0,49.5,1.45,13.5,178.0,37.68,28.11
2016,7,13,6,30,632.0,56.0,1.3,14.0,226.0,41.65,31.75
2016,7,13,6,45,676.5,60.5,1.2,14.5,277.0,47.95,37.33
2016,7,13,7,0,721.0,65.0,1.1,15.0,328.0,50.33,39.3
2016,7,13,7,15,429.5,127.5,1.0,15.5,291.0,87.6,71.82
2016,7,13,7,30,138.0,190.0,0.9,16.0,254.0,137.63,114.4
2016,7,13,7,45,224.0,203.5,0.85,16.5,320.5,138.25,114.12
2016,7,13,8,0,310.0,217.0,0.8,17.0,387.0,145.71,119.78
2016,7,13,8,15,336.5,233.0,0.75,17.5,432.5,161.82,121.96
2016,7,13,8,30,363.0,249.0,0.7,18.0,478.0,196.03,139.86
2016,7,13,8,45,627.5,169.0,0.7,18.5,598.5,189.35,119.9
2016,7,13,9,0,892.0,89.0,0.7,19.0,719.0,233.78,143.93
2016,7,13,9,15,902.5,91.0,0.75,19.0,759.5,286.43,188.48
2016,7,13,9,30,913.0,93.0,0.8,19.0,800.0,339.99,234.73
2016,7,13,9,45,908.0,101.5,0.85,19.5,831.5,393.7,280.7
2016,7,13,10,0,903.0,110.0,0.9,20.0,863.0,446.41,324.73
2016,7,13,10,15,558.5,271.0,1.0,20.0,742.0,455.51,338.38
2016,7,13,10,30,214.0,432.0,1.1,20.0,621.0,450.2,336.95
2016,7,13,10,45,223.5,442.0,1.25,20.0,644.0,479.82,359.72
2016,7,13,11,0,233.0,452.0,1.4,20.0,667.0,510.36,382.72
2016,7,13,11,15,582.5,283.5,1.5,20.0,832.0,606.73,457.55
2016,7,13,11,30,932.0,115.0,1.6,20.0,997.0,736.68,554.9
2016,7,13,11,45,606.0,290.5,1.7,20.5,866.0,692.39,518.34
2016,7,13,12,0,280.0,466.0,1.8,21.0,735.0,625.65,465.43
2016,7,13,12,15,283.5,465.0,1.9,21.0,738.0,647.09,481.94
2016,7,13,12,30,287.0,464.0,2.0,21.0,741.0,668.04,497.35
2016,7,13,12,45,614.5,287.0,2.15,21.0,871.5,812.74,606.94
2016,7,13,13,0,942.0,110.0,2.3,21.0,1002.0,950.92,702.72
2016,7,13,13,15,939.5,109.0,2.4,21.0,988.0,974.16,717.96
2016,7,13,13,30,937.0,108.0,2.5,21.0,974.0,994.34,732.44
2016,7,13,13,45,933.0,107.0,2.6,21.0,952.5,1009.93,744.05
2016,7,13,14,0,929.0,106.0,2.7,21.0,931.0,1022.25,753.7
2016,7,13,14,15,923.0,105.0,2.75,20.5,902.5,1029.3,761.03
2016,7,13,14,30,917.0,104.0,2.8,20.0,874.0,1033.0,766.39
2016,7,13,14,45,909.5,102.0,2.85,20.0,840.0,1030.78,766.57
2016,7,13,15,0,902.0,100.0,2.9,20.0,806.0,1025.24,764.74
2016,7,13,15,15,891.5,98.5,2.95,20.0,766.5,1014.02,759.29
2016,7,13,15,30,881.0,97.0,3.0,20.0,727.0,999.69,751.91
2016,7,13,15,45,867.5,94.5,3.05,20.0,682.5,978.26,739.82
2016,7,13,16,0,854.0,92.0,3.1,20.0,638.0,954.04,725.86
2016,7,13,16,15,836.5,89.5,3.1,19.5,590.0,933.28,715.25
2016,7,13,16,30,819.0,87.0,3.1,19.0,542.0,900.19,695.93
2016,7,13,16,45,796.5,83.5,3.1,19.0,492.0,859.12,669.46
2016,7,13,17,0,774.0,80.0,3.1,19.0,442.0,816.41,641.42
2016,7,13,17,15,742.5,76.0,3.05,18.5,390.5,763.9,606.52
2016,7,13,17,30,711.0,72.0,3.0,18.0,339.0,710.82,570.19
2016,7,13,17,45,667.5,66.5,2.95,18.0,288.0,651.2,526.57
2016,7,13,18,0,624.0,61.0,2.9,18.0,237.0,588.05,478.61
2016,7,13,18,15,559.5,54.5,2.7,17.5,188.0,509.84,417.15
2016,7,13,18,30,495.0,48.0,2.5,17.0,139.0,435.32,355.26
2016,7,13,18,45,394.0,38.5,2.4,16.5,97.0,337.82,271.63
2016,7,13,19,0,293.0,29.0,2.3,16.0,55.0,249.04,182.62
2016,7,13,19,15,146.5,14.5,2.25,15.5,27.5,119.06,0.0
2016,7,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,5,15,150.0,12.0,1.45,12.5,23.5,10.91,0.0
2016,7,14,5,30,300.0,24.0,1.4,13.0,47.0,19.61,8.35
2016,7,14,5,45,407.0,33.0,1.35,13.5,88.5,26.34,17.12
2016,7,14,6,0,514.0,42.0,1.3,14.0,130.0,32.86,23.43
2016,7,14,6,15,580.0,48.0,1.2,14.0,178.5,36.57,27.06
2016,7,14,6,30,646.0,54.0,1.1,14.0,227.0,43.91,33.78
2016,7,14,6,45,690.5,59.0,1.0,14.5,278.5,46.83,36.34
2016,7,14,7,0,735.0,64.0,0.9,15.0,330.0,49.67,38.73
2016,7,14,7,15,766.0,67.5,0.9,15.5,382.5,51.15,39.84
2016,7,14,7,30,797.0,71.0,0.9,16.0,435.0,52.58,40.86
2016,7,14,7,45,820.5,74.0,0.9,16.5,486.0,53.51,41.44
2016,7,14,8,0,844.0,77.0,0.9,17.0,537.0,63.74,50.07
2016,7,14,8,15,601.5,163.5,0.9,17.0,506.5,112.49,79.83
2016,7,14,8,30,359.0,250.0,0.9,17.0,476.0,195.5,140.7
2016,7,14,8,45,633.0,167.5,0.95,17.5,600.5,187.84,119.21
2016,7,14,9,0,907.0,85.0,1.0,18.0,725.0,232.18,142.88
2016,7,14,9,15,917.5,86.5,1.05,18.0,765.5,285.26,188.16
2016,7,14,9,30,928.0,88.0,1.1,18.0,806.0,339.23,235.25
2016,7,14,9,45,929.5,93.0,1.2,18.5,839.5,393.42,282.18
2016,7,14,10,0,931.0,98.0,1.3,19.0,873.0,447.22,327.82
2016,7,14,10,15,937.5,99.0,1.35,19.0,902.5,499.64,371.62
2016,7,14,10,30,944.0,100.0,1.4,19.0,932.0,551.71,413.99
2016,7,14,10,45,529.0,276.0,1.5,19.5,744.5,508.41,384.05
2016,7,14,11,0,114.0,452.0,1.6,20.0,557.0,439.53,331.18
2016,7,14,11,15,536.0,277.5,1.7,20.0,782.5,571.66,434.11
2016,7,14,11,30,958.0,103.0,1.8,20.0,1008.0,743.54,561.9
2016,7,14,11,45,959.5,103.5,1.9,20.0,1016.0,786.36,591.58
2016,7,14,12,0,961.0,104.0,2.0,20.0,1024.0,827.28,619.74
2016,7,14,12,15,500.0,256.0,2.05,20.0,734.5,638.57,484.43
2016,7,14,12,30,39.0,408.0,2.1,20.0,445.0,402.17,303.95
2016,7,14,12,45,47.0,419.0,2.2,20.0,463.5,424.85,322.36
2016,7,14,13,0,55.0,430.0,2.3,20.0,482.0,448.26,340.0
2016,7,14,13,15,497.0,271.0,2.35,19.5,730.0,736.24,560.73
2016,7,14,13,30,939.0,112.0,2.4,19.0,978.0,999.57,743.01
2016,7,14,13,45,510.5,265.5,2.45,19.0,734.5,776.41,587.4
2016,7,14,14,0,82.0,419.0,2.5,19.0,491.0,487.15,370.7
2016,7,14,14,15,287.0,366.5,2.5,19.0,609.0,671.23,512.47
2016,7,14,14,30,492.0,314.0,2.5,19.0,727.0,843.9,637.83
2016,7,14,14,45,408.0,329.5,2.55,19.0,663.0,784.01,594.18
2016,7,14,15,0,324.0,345.0,2.6,19.0,599.0,707.44,540.22
2016,7,14,15,15,600.5,222.5,2.6,18.5,663.0,877.8,670.57
2016,7,14,15,30,877.0,100.0,2.6,18.0,727.0,998.88,754.82
2016,7,14,15,45,863.0,97.5,2.6,18.0,682.0,977.07,740.69
2016,7,14,16,0,849.0,95.0,2.6,18.0,637.0,952.49,726.16
2016,7,14,16,15,830.5,92.0,2.6,17.5,589.0,930.39,714.67
2016,7,14,16,30,812.0,89.0,2.6,17.0,541.0,895.86,694.39
2016,7,14,16,45,413.0,125.0,2.6,17.0,354.5,552.84,445.61
2016,7,14,17,0,14.0,161.0,2.6,17.0,168.0,167.36,133.21
2016,7,14,17,15,44.5,154.0,2.55,16.5,171.5,202.83,164.95
2016,7,14,17,30,75.0,147.0,2.5,16.0,175.0,224.11,184.09
2016,7,14,17,45,66.0,126.0,2.5,16.0,148.5,192.96,158.46
2016,7,14,18,0,57.0,105.0,2.5,16.0,122.0,161.84,132.46
2016,7,14,18,15,263.5,77.5,2.45,15.5,129.0,319.53,266.25
2016,7,14,18,30,470.0,50.0,2.4,15.0,136.0,420.39,346.51
2016,7,14,18,45,365.5,40.0,2.35,14.5,94.5,320.98,259.81
2016,7,14,19,0,261.0,30.0,2.3,14.0,53.0,230.54,168.71
2016,7,14,19,15,130.5,15.0,2.35,13.5,26.5,110.28,0.0
2016,7,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,112.5,13.0,2.25,11.0,21.5,11.82,0.0
2016,7,15,5,30,225.0,26.0,2.3,11.0,43.0,21.47,9.29
2016,7,15,5,45,333.5,36.5,2.35,11.5,83.0,29.42,19.89
2016,7,15,6,0,442.0,47.0,2.4,12.0,123.0,37.09,27.34
2016,7,15,6,15,513.0,54.5,2.3,12.5,170.5,41.78,31.86
2016,7,15,6,30,584.0,62.0,2.2,13.0,218.0,46.35,36.07
2016,7,15,6,45,307.5,97.0,2.15,13.5,181.0,69.3,56.5
2016,7,15,7,0,31.0,132.0,2.1,14.0,144.0,104.36,87.21
2016,7,15,7,15,34.5,152.5,2.05,14.0,167.5,119.08,99.78
2016,7,15,7,30,38.0,173.0,2.0,14.0,191.0,133.48,111.92
2016,7,15,7,45,19.0,163.5,1.95,14.0,172.5,135.72,113.43
2016,7,15,8,0,0.0,154.0,1.9,14.0,154.0,129.76,107.9
2016,7,15,8,15,2.5,168.5,1.9,14.0,170.0,141.61,112.48
2016,7,15,8,30,5.0,183.0,1.9,14.0,186.0,154.36,122.34
2016,7,15,8,45,128.0,250.0,1.9,14.5,339.5,200.08,153.09
2016,7,15,9,0,251.0,317.0,1.9,15.0,493.0,264.86,198.38
2016,7,15,9,15,139.0,306.0,1.9,15.0,404.5,261.39,200.49
2016,7,15,9,30,27.0,295.0,1.9,15.0,316.0,242.78,189.83
2016,7,15,9,45,25.5,301.5,1.95,15.5,322.0,251.75,196.49
2016,7,15,10,0,24.0,308.0,2.0,16.0,328.0,269.84,210.09
2016,7,15,10,15,62.5,366.0,2.05,16.0,420.5,325.46,252.44
2016,7,15,10,30,101.0,424.0,2.1,16.0,513.0,395.25,305.12
2016,7,15,10,45,129.0,441.0,2.15,16.5,557.5,426.92,328.34
2016,7,15,11,0,157.0,458.0,2.2,17.0,602.0,469.26,359.54
2016,7,15,11,15,550.5,283.0,2.25,17.0,800.5,584.6,450.6
2016,7,15,11,30,944.0,108.0,2.3,17.0,999.0,737.14,566.9
2016,7,15,11,45,946.5,108.0,2.35,17.0,1007.5,779.82,597.27
2016,7,15,12,0,949.0,108.0,2.4,17.0,1016.0,820.7,625.6
2016,7,15,12,15,701.5,257.5,2.4,17.0,929.0,799.98,608.14
2016,7,15,12,30,454.0,407.0,2.4,17.0,842.0,758.52,573.56
2016,7,15,12,45,398.5,421.5,2.4,17.0,801.5,742.93,562.38
2016,7,15,13,0,343.0,436.0,2.4,17.0,761.0,726.61,550.19
2016,7,15,13,15,442.5,393.5,2.4,17.0,806.0,802.06,606.08
2016,7,15,13,30,542.0,351.0,2.4,17.0,851.0,873.46,657.75
2016,7,15,13,45,308.5,382.5,2.4,17.0,666.0,687.15,523.22
2016,7,15,14,0,75.0,414.0,2.4,17.0,481.0,475.2,364.71
2016,7,15,14,15,76.5,400.0,2.4,17.0,466.5,467.83,361.08
2016,7,15,14,30,78.0,386.0,2.4,17.0,452.0,459.93,355.95
2016,7,15,14,45,77.5,370.0,2.4,17.0,433.5,447.36,347.32
2016,7,15,15,0,77.0,354.0,2.4,17.0,415.0,434.25,338.3
2016,7,15,15,15,229.5,324.0,2.4,16.5,491.0,594.47,464.07
2016,7,15,15,30,382.0,294.0,2.4,16.0,567.0,716.17,557.85
2016,7,15,15,45,386.5,270.0,2.4,16.0,531.5,694.43,543.16
2016,7,15,16,0,391.0,246.0,2.4,16.0,496.0,670.53,528.0
2016,7,15,16,15,379.0,231.0,2.35,15.5,458.0,639.5,507.57
2016,7,15,16,30,367.0,216.0,2.3,15.0,420.0,607.32,486.04
2016,7,15,16,45,544.5,154.5,2.3,15.0,424.5,710.5,568.78
2016,7,15,17,0,722.0,93.0,2.3,15.0,429.0,790.78,628.57
2016,7,15,17,15,687.5,88.0,2.3,14.5,378.0,736.16,590.9
2016,7,15,17,30,653.0,83.0,2.3,14.0,327.0,681.36,553.11
2016,7,15,17,45,602.5,77.0,2.35,14.0,276.0,612.59,502.42
2016,7,15,18,0,552.0,71.0,2.4,14.0,225.0,545.44,450.95
2016,7,15,18,15,482.5,63.0,2.35,13.5,177.5,464.04,385.85
2016,7,15,18,30,413.0,55.0,2.3,13.0,130.0,386.53,320.23
2016,7,15,18,45,307.5,43.5,2.3,13.0,90.0,285.84,232.43
2016,7,15,19,0,202.0,32.0,2.3,13.0,50.0,198.62,143.9
2016,7,15,19,15,101.0,16.0,2.35,13.0,25.0,70.37,0.0
2016,7,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,5,15,110.0,13.0,2.2,11.5,21.0,11.82,0.0
2016,7,16,5,30,220.0,26.0,2.2,12.0,42.0,21.56,8.73
2016,7,16,5,45,330.0,36.5,2.2,12.5,81.5,29.51,19.81
2016,7,16,6,0,440.0,47.0,2.2,13.0,121.0,37.17,27.27
2016,7,16,6,15,511.5,54.5,2.1,13.0,168.5,41.86,31.85
2016,7,16,6,30,583.0,62.0,2.0,13.0,216.0,46.42,36.13
2016,7,16,6,45,296.0,92.0,1.9,13.5,170.5,65.71,53.31
2016,7,16,7,0,9.0,122.0,1.8,14.0,125.0,101.55,84.73
2016,7,16,7,15,12.5,140.0,1.7,14.0,145.5,115.96,97.03
2016,7,16,7,30,16.0,158.0,1.6,14.0,166.0,130.26,109.08
2016,7,16,7,45,10.0,162.0,1.55,14.5,167.0,134.52,112.11
2016,7,16,8,0,4.0,166.0,1.5,15.0,168.0,138.54,114.94
2016,7,16,8,15,81.5,223.5,1.5,15.0,274.5,170.31,134.41
2016,7,16,8,30,159.0,281.0,1.5,15.0,381.0,208.19,159.47
2016,7,16,8,45,180.0,302.0,1.5,15.5,423.0,237.67,179.64
2016,7,16,9,0,201.0,323.0,1.5,16.0,465.0,269.78,203.02
2016,7,16,9,15,146.0,339.5,1.55,16.0,445.5,283.9,216.49
2016,7,16,9,30,91.0,356.0,1.6,16.0,426.0,302.6,233.12
2016,7,16,9,45,181.0,372.5,1.65,16.5,520.0,344.7,263.19
2016,7,16,10,0,271.0,389.0,1.7,17.0,614.0,397.24,301.88
2016,7,16,10,15,268.5,404.5,1.8,17.0,634.0,427.64,325.93
2016,7,16,10,30,266.0,420.0,1.9,17.0,654.0,458.08,349.77
2016,7,16,10,45,170.0,425.5,2.0,17.0,576.5,437.4,335.12
2016,7,16,11,0,74.0,431.0,2.1,17.0,499.0,404.5,310.45
2016,7,16,11,15,156.0,449.0,2.15,17.0,595.0,475.59,364.63
2016,7,16,11,30,238.0,467.0,2.2,17.0,691.0,559.46,427.03
2016,7,16,11,45,298.5,449.5,2.3,17.0,733.5,604.29,460.89
2016,7,16,12,0,359.0,432.0,2.4,17.0,776.0,655.86,499.7
2016,7,16,12,15,379.5,422.5,2.4,17.0,786.0,685.59,521.49
2016,7,16,12,30,400.0,413.0,2.4,17.0,796.0,715.4,543.36
2016,7,16,12,45,413.0,397.5,2.45,17.0,790.5,738.15,560.35
2016,7,16,13,0,426.0,382.0,2.5,17.0,785.0,756.59,574.44
2016,7,16,13,15,678.0,248.5,2.5,17.0,878.5,881.81,668.74
2016,7,16,13,30,930.0,115.0,2.5,17.0,972.0,992.87,743.74
2016,7,16,13,45,929.0,112.5,2.55,17.0,951.5,1009.98,755.1
2016,7,16,14,0,928.0,110.0,2.6,17.0,931.0,1023.85,765.41
2016,7,16,14,15,922.5,108.5,2.6,17.0,903.0,1031.05,770.95
2016,7,16,14,30,917.0,107.0,2.6,17.0,875.0,1034.89,774.47
2016,7,16,14,45,722.0,187.5,2.6,17.0,777.5,953.25,720.92
2016,7,16,15,0,527.0,268.0,2.6,17.0,680.0,843.86,644.92
2016,7,16,15,15,705.5,183.0,2.6,16.5,704.0,940.0,717.84
2016,7,16,15,30,884.0,98.0,2.6,16.0,728.0,1002.8,762.63
2016,7,16,15,45,872.0,95.0,2.65,16.0,684.0,982.29,750.4
2016,7,16,16,0,860.0,92.0,2.7,16.0,640.0,958.93,737.05
2016,7,16,16,15,541.5,164.0,2.7,16.0,499.5,735.27,580.7
2016,7,16,16,30,223.0,236.0,2.7,16.0,359.0,478.15,383.71
2016,7,16,16,45,236.5,210.5,2.7,16.0,330.0,477.29,386.1
2016,7,16,17,0,250.0,185.0,2.7,16.0,301.0,456.01,371.54
2016,7,16,17,15,261.0,161.0,2.7,15.5,269.5,432.34,355.46
2016,7,16,17,30,272.0,137.0,2.7,15.0,238.0,406.59,337.22
2016,7,16,17,45,248.5,120.0,2.7,14.5,201.5,360.76,301.1
2016,7,16,18,0,225.0,103.0,2.7,14.0,165.0,315.77,264.54
2016,7,16,18,15,357.5,75.5,2.7,13.5,150.5,385.08,322.61
2016,7,16,18,30,490.0,48.0,2.7,13.0,136.0,431.24,357.88
2016,7,16,18,45,378.0,38.5,2.7,13.0,94.0,326.97,265.96
2016,7,16,19,0,266.0,29.0,2.7,13.0,52.0,231.62,166.67
2016,7,16,19,15,133.0,14.5,2.75,12.5,26.0,86.6,0.0
2016,7,16,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,122.0,12.0,2.95,11.0,21.0,10.91,0.0
2016,7,17,5,30,244.0,24.0,3.0,11.0,42.0,19.77,6.97
2016,7,17,5,45,360.0,33.5,3.05,11.5,82.0,26.91,17.6
2016,7,17,6,0,476.0,43.0,3.1,12.0,122.0,33.83,24.4
2016,7,17,6,15,545.5,49.5,3.05,12.5,170.0,37.87,28.33
2016,7,17,6,30,615.0,56.0,3.0,13.0,218.0,41.82,31.99
2016,7,17,6,45,307.5,84.0,3.0,13.5,165.0,60.12,48.32
2016,7,17,7,0,0.0,112.0,3.0,14.0,112.0,94.23,78.36
2016,7,17,7,15,158.0,140.0,2.95,14.0,211.5,106.66,89.03
2016,7,17,7,30,316.0,168.0,2.9,14.0,311.0,118.63,99.17
2016,7,17,7,45,158.0,159.5,2.85,14.5,231.0,119.92,99.74
2016,7,17,8,0,0.0,151.0,2.8,15.0,151.0,127.46,105.7
2016,7,17,8,15,10.5,188.0,2.8,15.0,194.5,155.79,123.75
2016,7,17,8,30,21.0,225.0,2.8,15.0,238.0,185.88,147.06
2016,7,17,8,45,21.0,239.0,2.85,15.0,253.0,199.67,157.49
2016,7,17,9,0,21.0,253.0,2.9,15.0,268.0,213.48,168.12
2016,7,17,9,15,31.5,286.0,2.95,15.0,310.0,232.2,182.28
2016,7,17,9,30,42.0,319.0,3.0,15.0,352.0,263.4,206.4
2016,7,17,9,45,222.5,330.0,3.05,15.5,513.5,319.53,245.91
2016,7,17,10,0,403.0,341.0,3.1,16.0,675.0,407.18,311.5
2016,7,17,10,15,235.0,372.0,3.1,16.0,568.5,389.25,300.95
2016,7,17,10,30,67.0,403.0,3.1,16.0,462.0,362.43,281.46
2016,7,17,10,45,83.0,424.0,3.15,16.0,499.0,395.19,306.67
2016,7,17,11,0,99.0,445.0,3.2,16.0,536.0,429.98,333.13
2016,7,17,11,15,119.0,458.5,3.25,16.0,569.5,459.3,355.5
2016,7,17,11,30,139.0,472.0,3.3,16.0,603.0,496.06,383.37
2016,7,17,11,45,120.5,471.5,3.4,16.0,586.0,495.65,382.95
2016,7,17,12,0,102.0,471.0,3.5,16.0,569.0,492.58,380.62
2016,7,17,12,15,91.0,465.5,3.55,16.0,553.0,488.46,377.57
2016,7,17,12,30,80.0,460.0,3.6,16.0,537.0,483.05,373.55
2016,7,17,12,45,499.5,288.5,3.65,16.0,761.0,713.55,555.87
2016,7,17,13,0,919.0,117.0,3.7,16.0,985.0,934.27,716.46
2016,7,17,13,15,477.0,249.0,3.75,16.0,699.5,698.0,543.83
2016,7,17,13,30,35.0,381.0,3.8,16.0,414.0,393.52,305.48
2016,7,17,13,45,29.0,354.0,3.85,16.0,380.5,365.52,285.38
2016,7,17,14,0,23.0,327.0,3.9,16.0,347.0,322.96,252.92
2016,7,17,14,15,37.0,345.5,3.95,15.5,377.0,372.52,292.69
2016,7,17,14,30,51.0,364.0,4.0,15.0,407.0,409.84,322.74
2016,7,17,14,45,36.5,323.5,4.05,15.0,354.0,356.6,281.7
2016,7,17,15,0,22.0,283.0,4.1,15.0,301.0,286.29,226.95
2016,7,17,15,15,82.0,307.0,4.15,15.0,366.5,391.7,312.66
2016,7,17,15,30,142.0,331.0,4.2,15.0,432.0,501.18,399.37
2016,7,17,15,45,81.0,279.0,4.3,15.0,336.0,366.49,294.06
2016,7,17,16,0,20.0,227.0,4.4,15.0,240.0,234.69,188.09
2016,7,17,16,15,15.5,206.0,4.4,14.5,215.5,210.32,169.32
2016,7,17,16,30,11.0,185.0,4.4,14.0,191.0,185.89,150.04
2016,7,17,16,45,5.5,153.5,4.45,14.0,156.5,149.27,120.1
2016,7,17,17,0,0.0,122.0,4.5,14.0,122.0,112.82,89.88
2016,7,17,17,15,63.0,134.5,4.45,13.5,158.0,194.65,161.56
2016,7,17,17,30,126.0,147.0,4.4,13.0,194.0,282.37,236.95
2016,7,17,17,45,114.0,126.5,4.4,13.0,164.0,247.06,207.42
2016,7,17,18,0,102.0,106.0,4.4,13.0,134.0,211.9,177.63
2016,7,17,18,15,282.5,77.0,4.3,12.5,132.5,332.67,281.58
2016,7,17,18,30,463.0,48.0,4.2,12.0,131.0,412.47,346.09
2016,7,17,18,45,352.5,38.5,4.1,12.0,90.0,310.37,254.35
2016,7,17,19,0,242.0,29.0,4.0,12.0,49.0,216.07,154.11
2016,7,17,19,15,121.0,14.5,3.95,12.0,24.5,79.89,0.0
2016,7,17,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,127.5,11.0,3.1,12.0,19.5,10.01,0.0
2016,7,18,5,30,255.0,22.0,3.2,12.0,39.0,17.99,5.12
2016,7,18,5,45,367.0,31.0,3.3,12.5,78.5,24.75,15.6
2016,7,18,6,0,479.0,40.0,3.4,13.0,118.0,31.32,22.05
2016,7,18,6,15,546.0,46.0,3.4,13.0,165.0,35.05,25.74
2016,7,18,6,30,613.0,52.0,3.4,13.0,212.0,42.27,32.38
2016,7,18,6,45,306.5,77.5,3.4,13.5,157.5,55.53,44.23
2016,7,18,7,0,0.0,103.0,3.4,14.0,103.0,87.55,72.47
2016,7,18,7,15,2.0,124.0,3.3,14.0,125.5,104.3,86.99
2016,7,18,7,30,4.0,145.0,3.2,14.0,148.0,120.85,101.15
2016,7,18,7,45,4.0,155.5,3.15,14.5,158.5,129.71,108.25
2016,7,18,8,0,4.0,166.0,3.1,15.0,169.0,138.46,115.18
2016,7,18,8,15,44.5,218.5,3.05,15.0,246.5,166.0,138.28
2016,7,18,8,30,85.0,271.0,3.0,15.0,324.0,207.21,162.1
2016,7,18,8,45,65.5,280.0,3.0,15.0,323.0,220.15,171.95
2016,7,18,9,0,46.0,289.0,3.0,15.0,322.0,230.69,180.72
2016,7,18,9,15,44.0,303.5,3.0,15.0,336.5,246.66,193.24
2016,7,18,9,30,42.0,318.0,3.0,15.0,351.0,262.52,205.68
2016,7,18,9,45,85.0,358.5,3.0,15.5,428.0,311.59,242.53
2016,7,18,10,0,128.0,399.0,3.0,16.0,505.0,356.7,276.27
2016,7,18,10,15,83.5,383.0,3.0,16.0,453.5,346.63,269.25
2016,7,18,10,30,39.0,367.0,3.0,16.0,402.0,321.42,250.15
2016,7,18,10,45,67.5,405.0,3.05,16.5,466.5,372.09,288.58
2016,7,18,11,0,96.0,443.0,3.1,17.0,531.0,426.46,329.17
2016,7,18,11,15,256.5,419.5,3.1,17.0,659.5,510.97,394.55
2016,7,18,11,30,417.0,396.0,3.1,17.0,788.0,617.03,474.99
2016,7,18,11,45,235.5,414.0,3.15,17.0,635.5,528.95,407.84
2016,7,18,12,0,54.0,432.0,3.2,17.0,483.0,422.4,325.28
2016,7,18,12,15,131.5,455.5,3.25,17.0,581.0,514.63,396.46
2016,7,18,12,30,209.0,479.0,3.3,17.0,679.0,611.53,468.97
2016,7,18,12,45,116.5,416.5,3.35,17.0,528.5,489.02,377.24
2016,7,18,13,0,24.0,354.0,3.4,17.0,378.0,348.96,270.1
2016,7,18,13,15,93.0,406.5,3.4,17.0,493.0,466.34,361.6
2016,7,18,13,30,162.0,459.0,3.4,17.0,608.0,600.68,462.12
2016,7,18,13,45,307.0,405.0,3.4,17.0,679.0,707.75,543.97
2016,7,18,14,0,452.0,351.0,3.4,17.0,750.0,818.3,626.61
2016,7,18,14,15,346.5,374.5,3.4,17.0,674.5,737.57,566.8
2016,7,18,14,30,241.0,398.0,3.4,17.0,599.0,667.28,514.33
2016,7,18,14,45,208.0,384.0,3.4,17.0,552.5,610.12,473.43
2016,7,18,15,0,175.0,370.0,3.4,17.0,506.0,567.91,442.64
2016,7,18,15,15,539.0,222.5,3.4,16.5,611.5,808.81,632.31
2016,7,18,15,30,903.0,75.0,3.4,16.0,717.0,993.49,764.51
2016,7,18,15,45,892.5,72.5,3.4,16.0,673.5,974.38,751.5
2016,7,18,16,0,882.0,70.0,3.4,16.0,630.0,952.34,738.3
2016,7,18,16,15,866.0,68.0,3.4,16.0,582.5,922.89,719.91
2016,7,18,16,30,850.0,66.0,3.4,16.0,535.0,891.08,699.77
2016,7,18,16,45,830.0,63.5,3.45,16.0,485.5,852.82,675.06
2016,7,18,17,0,810.0,61.0,3.5,16.0,436.0,812.88,648.7
2016,7,18,17,15,781.5,58.0,3.5,15.5,384.5,763.53,615.66
2016,7,18,17,30,753.0,55.0,3.5,15.0,333.0,721.85,587.4
2016,7,18,17,45,713.0,51.0,3.5,14.5,282.5,660.69,542.92
2016,7,18,18,0,673.0,47.0,3.5,14.0,232.0,600.36,497.16
2016,7,18,18,15,612.5,42.0,3.45,13.5,183.5,525.02,436.89
2016,7,18,18,30,552.0,37.0,3.4,13.0,135.0,452.92,376.17
2016,7,18,18,45,451.0,30.0,3.35,13.0,93.0,356.15,289.99
2016,7,18,19,0,350.0,23.0,3.3,13.0,51.0,273.11,191.36
2016,7,18,19,15,175.0,11.5,3.25,12.5,25.5,106.79,0.0
2016,7,18,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,147.5,10.0,2.6,11.0,20.0,9.1,0.0
2016,7,19,5,30,295.0,20.0,2.7,11.0,40.0,16.26,3.41
2016,7,19,5,45,405.5,28.5,2.8,11.5,80.0,22.69,13.85
2016,7,19,6,0,516.0,37.0,2.9,12.0,120.0,31.54,22.33
2016,7,19,6,15,582.0,42.5,2.9,12.0,168.0,35.3,26.07
2016,7,19,6,30,648.0,48.0,2.9,12.0,216.0,39.02,29.61
2016,7,19,6,45,369.0,93.0,2.9,12.5,193.5,67.02,54.69
2016,7,19,7,0,90.0,138.0,2.9,13.0,171.0,108.16,90.97
2016,7,19,7,15,68.0,155.5,2.85,13.0,182.5,120.87,101.85
2016,7,19,7,30,46.0,173.0,2.8,13.0,194.0,133.27,112.33
2016,7,19,7,45,34.5,184.5,2.8,13.5,201.0,141.84,119.13
2016,7,19,8,0,23.0,196.0,2.8,14.0,208.0,159.66,133.8
2016,7,19,8,15,166.0,227.0,2.8,14.0,329.0,162.17,135.46
2016,7,19,8,30,309.0,258.0,2.8,14.0,450.0,192.55,143.36
2016,7,19,8,45,601.0,169.0,2.8,14.5,576.5,178.86,115.87
2016,7,19,9,0,893.0,80.0,2.8,15.0,703.0,218.06,134.44
2016,7,19,9,15,903.0,81.5,2.8,15.0,743.0,270.44,179.99
2016,7,19,9,30,913.0,83.0,2.8,15.0,783.0,323.68,227.77
2016,7,19,9,45,916.0,87.0,2.8,15.5,817.0,377.1,275.46
2016,7,19,10,0,919.0,91.0,2.8,16.0,851.0,430.3,322.04
2016,7,19,10,15,925.0,92.0,2.8,16.0,880.0,482.09,366.94
2016,7,19,10,30,931.0,93.0,2.8,16.0,909.0,533.49,410.35
2016,7,19,10,45,933.5,95.0,2.85,16.0,930.5,583.23,451.48
2016,7,19,11,0,936.0,97.0,2.9,16.0,952.0,631.88,490.72
2016,7,19,11,15,939.0,97.5,2.9,16.0,967.5,678.36,527.22
2016,7,19,11,30,942.0,98.0,2.9,16.0,983.0,723.4,561.82
2016,7,19,11,45,944.5,97.5,2.95,16.0,991.5,765.64,593.31
2016,7,19,12,0,947.0,97.0,3.0,16.0,1000.0,806.04,621.81
2016,7,19,12,15,947.0,97.0,3.0,16.0,1000.5,842.9,647.36
2016,7,19,12,30,947.0,97.0,3.0,16.0,1001.0,877.43,671.17
2016,7,19,12,45,943.5,98.5,3.05,16.0,993.5,907.86,692.43
2016,7,19,13,0,940.0,100.0,3.1,16.0,986.0,935.5,711.79
2016,7,19,13,15,937.5,99.5,3.1,16.0,972.0,959.2,728.14
2016,7,19,13,30,935.0,99.0,3.1,16.0,958.0,979.85,742.48
2016,7,19,13,45,935.5,95.0,3.15,16.5,937.5,996.63,753.3
2016,7,19,14,0,936.0,91.0,3.2,17.0,917.0,1010.12,762.0
2016,7,19,14,15,930.5,90.0,3.25,17.0,889.0,1017.59,768.24
2016,7,19,14,30,925.0,89.0,3.3,17.0,861.0,1021.69,772.42
2016,7,19,14,45,920.5,86.0,3.35,17.0,828.0,1021.18,773.66
2016,7,19,15,0,916.0,83.0,3.4,17.0,795.0,1017.26,772.79
2016,7,19,15,15,906.0,81.5,3.45,16.5,755.5,1006.27,768.71
2016,7,19,15,30,896.0,80.0,3.5,16.0,716.0,992.11,762.6
2016,7,19,15,45,885.5,77.5,3.55,16.0,672.5,973.2,751.83
2016,7,19,16,0,875.0,75.0,3.6,16.0,629.0,951.36,739.08
2016,7,19,16,15,859.0,72.5,3.6,16.0,581.5,921.51,720.32
2016,7,19,16,30,843.0,70.0,3.6,16.0,534.0,889.29,699.8
2016,7,19,16,45,824.0,66.5,3.6,16.0,484.0,850.88,674.58
2016,7,19,17,0,805.0,63.0,3.6,16.0,434.0,810.71,647.71
2016,7,19,17,15,776.0,60.0,3.55,15.5,383.0,769.69,620.56
2016,7,19,17,30,747.0,57.0,3.5,15.0,332.0,719.22,585.41
2016,7,19,17,45,708.5,52.5,3.5,15.0,281.5,658.76,540.46
2016,7,19,18,0,670.0,48.0,3.5,15.0,231.0,599.03,494.26
2016,7,19,18,15,608.5,43.0,3.35,14.5,182.5,523.05,433.38
2016,7,19,18,30,547.0,38.0,3.2,14.0,134.0,450.31,372.14
2016,7,19,18,45,447.5,30.5,3.1,13.5,92.0,354.06,287.01
2016,7,19,19,0,348.0,23.0,3.0,13.0,50.0,270.81,185.68
2016,7,19,19,15,174.0,11.5,2.95,13.0,25.0,106.09,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,149.0,10.0,2.45,11.5,19.5,9.1,0.0
2016,7,20,5,30,298.0,20.0,2.5,12.0,39.0,16.33,2.55
2016,7,20,5,45,409.5,28.0,2.6,12.5,79.0,22.32,13.4
2016,7,20,6,0,521.0,36.0,2.7,13.0,119.0,30.69,21.45
2016,7,20,6,15,587.5,41.5,2.7,13.0,167.0,34.49,25.22
2016,7,20,6,30,654.0,47.0,2.7,13.0,215.0,38.25,28.78
2016,7,20,6,45,698.0,51.5,2.7,13.5,266.0,40.99,31.23
2016,7,20,7,0,742.0,56.0,2.7,14.0,317.0,43.66,33.51
2016,7,20,7,15,772.5,59.0,2.6,14.0,368.5,45.01,34.63
2016,7,20,7,30,803.0,62.0,2.5,14.0,420.0,53.78,42.28
2016,7,20,7,45,480.5,146.5,2.45,14.5,368.0,96.85,79.79
2016,7,20,8,0,158.0,231.0,2.4,15.0,316.0,162.26,135.54
2016,7,20,8,15,520.5,151.5,2.35,15.0,467.5,98.16,80.06
2016,7,20,8,30,883.0,72.0,2.3,15.0,619.0,112.12,58.67
2016,7,20,8,45,509.5,196.5,2.25,15.5,517.5,187.8,126.69
2016,7,20,9,0,136.0,321.0,2.2,16.0,416.0,255.03,195.06
2016,7,20,9,15,203.0,335.0,2.2,16.0,486.5,292.35,221.66
2016,7,20,9,30,270.0,349.0,2.2,16.0,557.0,326.52,246.93
2016,7,20,9,45,601.0,219.0,2.25,16.5,707.5,355.44,263.44
2016,7,20,10,0,932.0,89.0,2.3,17.0,858.0,432.39,321.23
2016,7,20,10,15,938.0,90.0,2.3,17.0,887.5,484.88,366.19
2016,7,20,10,30,944.0,91.0,2.3,17.0,917.0,536.98,409.73
2016,7,20,10,45,950.5,90.5,2.35,17.0,940.0,587.55,451.12
2016,7,20,11,0,957.0,90.0,2.4,17.0,963.0,637.32,490.84
2016,7,20,11,15,960.0,90.5,2.45,17.0,979.0,684.72,527.85
2016,7,20,11,30,963.0,91.0,2.5,17.0,995.0,730.64,562.95
2016,7,20,11,45,966.5,90.0,2.6,17.5,1004.0,773.98,593.86
2016,7,20,12,0,970.0,89.0,2.7,18.0,1013.0,815.48,621.89
2016,7,20,12,15,970.0,89.5,2.75,18.0,1013.5,853.53,648.18
2016,7,20,12,30,970.0,90.0,2.8,18.0,1014.0,889.2,672.76
2016,7,20,12,45,969.0,89.5,2.85,18.0,1007.5,920.52,694.33
2016,7,20,13,0,968.0,89.0,2.9,18.0,1001.0,949.03,714.02
2016,7,20,13,15,966.0,88.5,2.95,18.0,987.0,973.68,731.16
2016,7,20,13,30,964.0,88.0,3.0,18.0,973.0,995.21,746.31
2016,7,20,13,45,961.5,87.0,3.1,18.0,952.0,1012.52,759.19
2016,7,20,14,0,959.0,86.0,3.2,18.0,931.0,1026.51,770.01
2016,7,20,14,15,953.5,85.0,3.25,17.5,903.0,1034.18,777.83
2016,7,20,14,30,948.0,84.0,3.3,17.0,875.0,1038.39,783.57
2016,7,20,14,45,941.5,82.5,3.35,17.0,840.5,1037.61,784.66
2016,7,20,15,0,935.0,81.0,3.4,17.0,806.0,1033.4,783.64
2016,7,20,15,15,925.5,79.5,3.4,17.0,766.5,1022.85,778.09
2016,7,20,15,30,916.0,78.0,3.4,17.0,727.0,1009.06,770.51
2016,7,20,15,45,904.0,76.0,3.45,17.0,682.5,989.07,759.17
2016,7,20,16,0,892.0,74.0,3.5,17.0,638.0,966.16,745.87
2016,7,20,16,15,875.5,72.0,3.5,16.5,590.0,936.19,728.63
2016,7,20,16,30,859.0,70.0,3.5,16.0,542.0,903.84,709.54
2016,7,20,16,45,838.5,67.0,3.55,16.0,491.0,864.37,684.03
2016,7,20,17,0,818.0,64.0,3.6,16.0,440.0,823.19,656.83
2016,7,20,17,15,788.5,61.0,3.6,15.5,388.0,781.4,629.48
2016,7,20,17,30,759.0,58.0,3.6,15.0,336.0,730.12,594.03
2016,7,20,17,45,718.0,54.0,3.6,15.0,284.5,667.95,547.81
2016,7,20,18,0,677.0,50.0,3.6,15.0,233.0,606.58,500.35
2016,7,20,18,15,614.5,44.5,3.5,14.5,184.0,528.87,438.18
2016,7,20,18,30,552.0,39.0,3.4,14.0,135.0,454.41,375.51
2016,7,20,18,45,447.5,31.0,3.35,13.5,92.5,361.03,292.05
2016,7,20,19,0,343.0,23.0,3.3,13.0,50.0,266.65,178.35
2016,7,20,19,15,171.5,11.5,3.3,13.0,25.0,104.56,0.0
2016,7,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,148.0,10.0,2.9,12.0,19.0,9.1,0.0
2016,7,21,5,30,296.0,20.0,3.0,12.0,38.0,16.4,1.54
2016,7,21,5,45,409.5,28.0,3.15,12.5,78.0,22.38,13.37
2016,7,21,6,0,523.0,36.0,3.3,13.0,118.0,30.76,21.49
2016,7,21,6,15,589.5,41.5,3.3,13.0,166.0,34.56,25.26
2016,7,21,6,30,656.0,47.0,3.3,13.0,214.0,38.31,28.83
2016,7,21,6,45,457.5,88.0,3.3,13.5,217.0,64.03,51.81
2016,7,21,7,0,259.0,129.0,3.3,14.0,220.0,94.57,78.68
2016,7,21,7,15,265.5,150.0,3.2,14.0,256.0,107.7,90.0
2016,7,21,7,30,272.0,171.0,3.1,14.0,292.0,120.25,100.65
2016,7,21,7,45,562.0,118.5,3.05,14.5,406.5,77.2,62.56
2016,7,21,8,0,852.0,66.0,3.0,15.0,521.0,56.47,44.14
2016,7,21,8,15,869.0,68.0,2.95,15.0,569.5,59.35,46.51
2016,7,21,8,30,886.0,70.0,2.9,15.0,618.0,109.16,56.8
2016,7,21,8,45,899.5,71.5,2.85,15.5,663.0,160.37,88.05
2016,7,21,9,0,913.0,73.0,2.8,16.0,708.0,213.18,129.05
2016,7,21,9,15,923.5,74.5,2.8,16.0,749.0,266.76,175.3
2016,7,21,9,30,934.0,76.0,2.8,16.0,790.0,321.25,223.99
2016,7,21,9,45,939.5,78.5,2.8,16.5,825.0,375.54,272.33
2016,7,21,10,0,945.0,81.0,2.8,17.0,860.0,429.83,319.78
2016,7,21,10,15,951.5,82.0,2.85,17.0,889.5,483.17,366.01
2016,7,21,10,30,958.0,83.0,2.9,17.0,919.0,536.15,410.78
2016,7,21,10,45,963.5,83.0,2.95,17.5,942.5,587.22,452.11
2016,7,21,11,0,969.0,83.0,3.0,18.0,966.0,637.39,491.52
2016,7,21,11,15,972.0,83.5,3.1,18.0,982.0,685.3,529.34
2016,7,21,11,30,975.0,84.0,3.2,18.0,998.0,731.71,565.26
2016,7,21,11,45,977.5,84.0,3.3,18.0,1007.0,775.63,597.71
2016,7,21,12,0,980.0,84.0,3.4,18.0,1016.0,817.63,627.45
2016,7,21,12,15,980.5,84.0,3.45,18.0,1017.0,855.96,654.21
2016,7,21,12,30,981.0,84.0,3.5,18.0,1018.0,891.88,679.21
2016,7,21,12,45,975.0,87.5,3.6,18.0,1010.5,922.96,701.14
2016,7,21,13,0,969.0,91.0,3.7,18.0,1003.0,951.08,721.09
2016,7,21,13,15,597.5,271.5,3.7,18.0,831.0,827.47,632.93
2016,7,21,13,30,226.0,452.0,3.7,18.0,659.0,653.28,499.27
2016,7,21,13,45,595.5,268.0,3.75,18.0,796.5,860.77,660.15
2016,7,21,14,0,965.0,84.0,3.8,18.0,934.0,1029.55,778.03
2016,7,21,14,15,959.5,83.5,3.8,17.5,905.5,1037.82,784.61
2016,7,21,14,30,954.0,83.0,3.8,17.0,877.0,1042.63,790.38
2016,7,21,14,45,949.5,80.0,3.8,17.0,843.5,1042.16,791.28
2016,7,21,15,0,945.0,77.0,3.8,17.0,810.0,1038.17,789.99
2016,7,21,15,15,936.0,75.5,3.75,17.0,769.5,1028.02,784.31
2016,7,21,15,30,927.0,74.0,3.7,17.0,729.0,1014.59,776.58
2016,7,21,15,45,916.0,72.0,3.7,17.0,685.0,995.41,765.38
2016,7,21,16,0,905.0,70.0,3.7,17.0,641.0,973.22,752.19
2016,7,21,16,15,889.0,68.0,3.65,16.5,592.5,943.44,734.74
2016,7,21,16,30,873.0,66.0,3.6,16.0,544.0,911.21,715.44
2016,7,21,16,45,852.0,63.5,3.6,16.0,493.0,871.54,689.52
2016,7,21,17,0,831.0,61.0,3.6,16.0,442.0,830.17,661.96
2016,7,21,17,15,802.0,58.0,3.55,15.5,389.5,779.82,628.08
2016,7,21,17,30,773.0,55.0,3.5,15.0,337.0,737.08,598.92
2016,7,21,17,45,731.0,51.5,3.45,15.0,285.0,674.37,552.16
2016,7,21,18,0,689.0,48.0,3.4,15.0,233.0,612.54,504.28
2016,7,21,18,15,626.5,42.5,3.3,14.5,183.5,534.48,441.96
