Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,30,564.0,37.0,3.2,14.0,134.0,459.78,379.14
2016,7,21,18,45,456.5,29.5,3.1,13.5,91.5,357.92,288.97
2016,7,21,19,0,349.0,22.0,3.0,13.0,49.0,260.26,168.72
2016,7,21,19,15,174.5,11.0,2.95,12.5,24.5,105.59,0.0
2016,7,21,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,144.5,9.5,2.15,11.5,18.0,8.64,0.0
2016,7,22,5,30,289.0,19.0,2.2,12.0,36.0,15.54,0.0
2016,7,22,5,45,404.5,28.0,2.25,12.5,76.5,22.44,13.35
2016,7,22,6,0,520.0,37.0,2.3,13.0,117.0,31.78,22.37
2016,7,22,6,15,589.0,42.5,2.2,13.0,165.5,35.52,26.12
2016,7,22,6,30,658.0,48.0,2.1,13.0,214.0,39.24,29.67
2016,7,22,6,45,703.5,52.5,2.05,13.5,266.0,41.95,32.1
2016,7,22,7,0,749.0,57.0,2.0,14.0,318.0,44.6,34.37
2016,7,22,7,15,781.0,60.5,1.95,14.5,370.5,46.31,35.72
2016,7,22,7,30,813.0,64.0,1.9,15.0,423.0,55.3,43.47
2016,7,22,7,45,557.5,137.5,1.85,15.5,397.5,91.45,74.78
2016,7,22,8,0,302.0,211.0,1.8,16.0,372.0,142.58,118.2
2016,7,22,8,15,189.0,238.0,1.8,16.0,342.0,166.91,138.28
2016,7,22,8,30,76.0,265.0,1.8,16.0,312.0,201.65,157.14
2016,7,22,8,45,92.5,290.5,1.8,16.5,352.0,228.38,175.88
2016,7,22,9,0,109.0,316.0,1.8,17.0,392.0,257.35,196.87
2016,7,22,9,15,524.0,198.5,1.8,17.0,594.5,249.77,175.33
2016,7,22,9,30,939.0,81.0,1.8,17.0,797.0,324.76,224.51
2016,7,22,9,45,939.5,86.5,1.85,17.5,831.0,380.04,273.04
2016,7,22,10,0,940.0,92.0,1.9,18.0,865.0,434.84,320.3
2016,7,22,10,15,560.5,260.5,1.95,18.0,726.0,438.06,331.01
2016,7,22,10,30,181.0,429.0,2.0,18.0,587.0,428.33,326.58
2016,7,22,10,45,572.0,261.5,2.05,18.5,778.5,511.19,390.4
2016,7,22,11,0,963.0,94.0,2.1,19.0,970.0,641.65,489.18
2016,7,22,11,15,965.5,94.5,2.2,19.0,986.0,689.19,525.49
2016,7,22,11,30,968.0,95.0,2.3,19.0,1002.0,735.2,560.55
2016,7,22,11,45,970.5,95.0,2.4,19.0,1010.5,779.08,592.83
2016,7,22,12,0,973.0,95.0,2.5,19.0,1019.0,821.06,622.08
2016,7,22,12,15,973.0,95.0,2.6,19.0,1019.5,859.0,648.44
2016,7,22,12,30,973.0,95.0,2.7,19.0,1020.0,894.53,673.12
2016,7,22,12,45,969.0,96.5,2.8,19.0,1012.0,925.46,694.67
2016,7,22,13,0,965.0,98.0,2.9,19.0,1004.0,953.47,714.33
2016,7,22,13,15,962.0,97.5,2.95,19.0,989.5,977.42,730.94
2016,7,22,13,30,959.0,97.0,3.0,19.0,975.0,998.21,745.53
2016,7,22,13,45,955.0,96.5,3.1,19.0,953.5,1014.8,757.89
2016,7,22,14,0,951.0,96.0,3.2,19.0,932.0,1028.04,768.18
2016,7,22,14,15,945.5,95.0,3.2,19.0,903.5,1035.91,774.22
2016,7,22,14,30,940.0,94.0,3.2,19.0,875.0,1040.33,778.18
2016,7,22,14,45,932.0,92.5,3.25,19.0,840.5,1038.28,778.44
2016,7,22,15,0,924.0,91.0,3.3,19.0,806.0,1032.82,776.63
2016,7,22,15,15,914.0,89.5,3.3,18.5,766.0,1022.05,772.46
2016,7,22,15,30,904.0,88.0,3.3,18.0,726.0,1008.06,766.27
2016,7,22,15,45,890.0,86.5,3.3,18.0,681.0,987.06,753.94
2016,7,22,16,0,876.0,85.0,3.3,18.0,636.0,963.23,739.75
2016,7,22,16,15,858.5,82.5,3.3,17.5,587.0,932.18,721.89
2016,7,22,16,30,841.0,80.0,3.3,17.0,538.0,908.3,708.93
2016,7,22,16,45,815.5,77.5,3.3,17.0,486.5,865.29,680.76
2016,7,22,17,0,790.0,75.0,3.3,17.0,435.0,820.75,651.12
2016,7,22,17,15,758.0,71.0,3.25,16.5,383.0,767.41,615.21
2016,7,22,17,30,726.0,67.0,3.2,16.0,331.0,713.52,577.78
2016,7,22,17,45,677.5,62.5,3.15,16.0,278.5,645.59,527.15
2016,7,22,18,0,629.0,58.0,3.1,16.0,226.0,584.78,480.09
2016,7,22,18,15,559.5,51.5,3.0,15.5,177.0,503.08,414.89
2016,7,22,18,30,490.0,45.0,2.9,15.0,128.0,425.48,349.16
2016,7,22,18,45,373.5,35.0,2.85,15.0,86.0,318.47,254.73
2016,7,22,19,0,257.0,25.0,2.8,15.0,44.0,215.0,132.14
2016,7,22,19,15,128.5,12.5,2.8,14.5,22.0,81.62,0.0
2016,7,22,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,23,5,15,109.5,10.0,1.55,12.5,16.5,9.1,0.0
2016,7,23,5,30,219.0,20.0,1.5,13.0,33.0,16.48,0.0
2016,7,23,5,45,342.5,30.0,1.45,13.5,72.0,24.2,14.68
2016,7,23,6,0,466.0,40.0,1.4,14.0,111.0,31.67,22.16
2016,7,23,6,15,539.0,46.5,1.4,14.5,159.0,35.78,26.18
2016,7,23,6,30,612.0,53.0,1.4,15.0,207.0,39.81,29.93
2016,7,23,6,45,662.0,58.0,1.4,15.5,258.0,46.42,35.81
2016,7,23,7,0,712.0,63.0,1.4,16.0,309.0,49.27,38.23
2016,7,23,7,15,745.5,67.0,1.4,16.5,361.5,51.14,39.69
2016,7,23,7,30,779.0,71.0,1.4,17.0,414.0,52.95,41.06
2016,7,23,7,45,804.5,73.5,1.4,17.5,465.0,53.51,41.31
2016,7,23,8,0,830.0,76.0,1.4,18.0,516.0,63.1,49.37
2016,7,23,8,15,848.5,78.5,1.45,18.5,565.0,64.43,50.22
2016,7,23,8,30,867.0,81.0,1.5,19.0,614.0,111.89,59.88
2016,7,23,8,45,881.0,83.0,1.55,19.5,659.5,162.76,89.49
2016,7,23,9,0,895.0,85.0,1.6,20.0,705.0,215.29,128.9
2016,7,23,9,15,905.5,87.0,1.65,20.0,746.0,268.53,173.54
2016,7,23,9,30,916.0,89.0,1.7,20.0,787.0,322.69,220.63
2016,7,23,9,45,923.0,91.5,1.8,20.5,822.0,376.79,267.57
2016,7,23,10,0,930.0,94.0,1.9,21.0,857.0,431.06,313.85
2016,7,23,10,15,936.0,95.0,1.95,21.0,887.0,483.69,358.33
2016,7,23,10,30,942.0,96.0,2.0,21.0,917.0,535.93,401.34
2016,7,23,10,45,944.5,98.5,2.15,21.5,939.0,586.9,441.82
2016,7,23,11,0,947.0,101.0,2.3,22.0,961.0,636.78,480.34
2016,7,23,11,15,950.0,101.5,2.4,21.5,977.0,684.07,517.78
2016,7,23,11,30,953.0,102.0,2.5,21.0,993.0,729.9,553.55
2016,7,23,11,45,953.0,103.5,2.6,21.0,1001.0,772.81,585.31
2016,7,23,12,0,953.0,105.0,2.7,21.0,1009.0,813.73,613.73
2016,7,23,12,15,953.5,105.0,2.75,21.0,1010.0,851.57,639.6
2016,7,23,12,30,954.0,105.0,2.8,21.0,1011.0,887.09,663.81
2016,7,23,12,45,953.5,104.5,2.85,21.0,1004.5,918.81,685.41
2016,7,23,13,0,953.0,104.0,2.9,21.0,998.0,947.79,705.2
2016,7,23,13,15,950.5,103.5,2.95,21.0,984.0,972.06,721.9
2016,7,23,13,30,948.0,103.0,3.0,21.0,970.0,993.24,736.65
2016,7,23,13,45,944.5,102.0,3.05,21.0,948.5,1009.75,748.44
2016,7,23,14,0,941.0,101.0,3.1,21.0,927.0,1022.94,758.2
2016,7,23,14,15,935.5,100.0,3.1,20.5,899.0,1030.82,765.67
2016,7,23,14,30,930.0,99.0,3.1,20.0,871.0,1035.28,771.1
2016,7,23,14,45,922.5,97.5,3.15,20.0,836.5,1033.81,771.75
2016,7,23,15,0,915.0,96.0,3.2,20.0,802.0,1028.96,770.35
2016,7,23,15,15,904.5,94.0,3.2,19.5,762.0,1017.24,765.57
2016,7,23,15,30,894.0,92.0,3.2,19.0,722.0,1002.32,758.78
2016,7,23,15,45,880.0,90.0,3.25,19.0,677.0,980.89,746.61
2016,7,23,16,0,866.0,88.0,3.3,19.0,632.0,956.65,732.55
2016,7,23,16,15,848.5,85.5,3.25,18.5,583.5,925.82,714.52
2016,7,23,16,30,831.0,83.0,3.2,18.0,535.0,902.25,701.46
2016,7,23,16,45,806.5,80.0,3.2,18.0,484.0,859.74,673.74
2016,7,23,17,0,782.0,77.0,3.2,18.0,433.0,815.64,644.53
2016,7,23,17,15,749.0,73.0,3.15,17.5,380.5,761.64,608.25
2016,7,23,17,30,716.0,69.0,3.1,17.0,328.0,707.14,570.48
2016,7,23,17,45,668.5,64.0,3.05,17.0,275.5,644.98,524.38
2016,7,23,18,0,621.0,59.0,3.0,17.0,223.0,579.59,473.91
2016,7,23,18,15,549.5,52.0,2.95,16.5,174.0,496.08,407.62
2016,7,23,18,30,478.0,45.0,2.9,16.0,125.0,416.88,340.73
2016,7,23,18,45,360.5,35.0,2.85,15.5,83.5,309.84,246.77
2016,7,23,19,0,243.0,25.0,2.8,15.0,42.0,205.2,119.7
2016,7,23,19,15,121.5,12.5,2.85,14.5,21.0,77.66,0.0
2016,7,23,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,86.0,10.0,1.65,12.5,15.0,9.1,0.0
2016,7,24,5,30,172.0,20.0,1.6,13.0,30.0,16.52,0.0
2016,7,24,5,45,296.5,31.5,1.55,13.5,68.0,25.59,15.73
2016,7,24,6,0,421.0,43.0,1.5,14.0,106.0,34.31,24.44
2016,7,24,6,15,498.0,50.5,1.4,14.0,153.5,39.1,29.17
2016,7,24,6,30,575.0,58.0,1.3,14.0,201.0,43.77,33.59
2016,7,24,6,45,627.5,63.5,1.2,14.5,252.0,46.61,36.13
2016,7,24,7,0,680.0,69.0,1.1,15.0,303.0,49.37,38.48
2016,7,24,7,15,411.5,125.0,1.05,15.5,273.5,86.65,71.08
2016,7,24,7,30,143.0,181.0,1.0,16.0,244.0,132.02,109.8
2016,7,24,7,45,169.0,203.0,1.0,16.5,286.0,145.85,120.84
2016,7,24,8,0,195.0,225.0,1.0,17.0,328.0,159.21,131.39
2016,7,24,8,15,520.5,157.5,1.0,17.0,468.0,99.75,80.67
2016,7,24,8,30,846.0,90.0,1.0,17.0,608.0,114.88,64.0
2016,7,24,8,45,862.5,91.5,1.05,17.5,654.0,164.76,92.62
2016,7,24,9,0,879.0,93.0,1.1,18.0,700.0,216.53,131.19
2016,7,24,9,15,890.5,94.5,1.15,18.0,741.0,268.94,175.04
2016,7,24,9,30,902.0,96.0,1.2,18.0,782.0,322.36,221.46
2016,7,24,9,45,911.5,97.0,1.3,18.5,818.0,375.57,267.64
2016,7,24,10,0,921.0,98.0,1.4,19.0,854.0,429.18,313.4
2016,7,24,10,15,927.5,99.5,1.5,19.0,883.5,482.06,358.22
2016,7,24,10,30,934.0,101.0,1.6,19.0,913.0,534.62,401.67
2016,7,24,10,45,939.5,101.0,1.7,19.5,936.0,584.94,441.58
2016,7,24,11,0,945.0,101.0,1.8,20.0,959.0,634.41,479.71
2016,7,24,11,15,948.0,102.0,1.85,20.0,975.0,682.08,516.14
2016,7,24,11,30,951.0,103.0,1.9,20.0,991.0,728.3,550.7
2016,7,24,11,45,952.5,103.0,2.0,20.0,999.0,771.01,582.27
2016,7,24,12,0,954.0,103.0,2.1,20.0,1007.0,811.78,610.49
2016,7,24,12,15,954.0,103.0,2.2,20.0,1007.5,849.28,636.38
2016,7,24,12,30,954.0,103.0,2.3,20.0,1008.0,884.41,660.63
2016,7,24,12,45,952.0,103.0,2.4,20.0,1000.5,915.31,682.05
2016,7,24,13,0,950.0,103.0,2.5,20.0,993.0,943.4,701.65
2016,7,24,13,15,947.0,102.5,2.55,19.5,978.5,967.15,719.36
2016,7,24,13,30,944.0,102.0,2.6,19.0,964.0,987.78,735.18
2016,7,24,13,45,939.0,102.0,2.7,19.0,942.0,1003.82,747.19
2016,7,24,14,0,934.0,102.0,2.8,19.0,920.0,1016.54,757.18
2016,7,24,14,15,927.5,100.5,2.85,19.0,891.5,1022.86,762.64
2016,7,24,14,30,921.0,99.0,2.9,19.0,863.0,1025.75,766.03
2016,7,24,14,45,912.0,98.0,2.95,19.0,828.0,1023.31,766.07
2016,7,24,15,0,903.0,97.0,3.0,19.0,793.0,1017.53,764.07
2016,7,24,15,15,892.0,95.0,3.0,18.5,753.0,1005.37,758.95
2016,7,24,15,30,881.0,93.0,3.0,18.0,713.0,990.04,751.84
2016,7,24,15,45,866.0,91.5,3.0,18.0,668.0,968.37,739.06
2016,7,24,16,0,851.0,90.0,3.0,18.0,623.0,943.97,724.48
2016,7,24,16,15,832.5,87.5,2.95,17.5,574.5,922.25,712.71
2016,7,24,16,30,814.0,85.0,2.9,17.0,526.0,888.31,692.25
2016,7,24,16,45,788.0,82.0,2.9,17.0,475.0,844.8,663.83
2016,7,24,17,0,762.0,79.0,2.9,17.0,424.0,799.82,633.88
2016,7,24,17,15,728.5,74.5,2.9,16.5,372.0,745.3,597.32
2016,7,24,17,30,695.0,70.0,2.9,16.0,320.0,690.36,559.22
2016,7,24,17,45,647.0,64.5,2.9,16.0,268.5,628.06,512.92
2016,7,24,18,0,599.0,59.0,2.9,16.0,217.0,562.39,462.05
2016,7,24,18,15,527.5,52.0,2.9,15.5,169.0,479.78,396.09
2016,7,24,18,30,456.0,45.0,2.9,15.0,121.0,401.49,329.4
2016,7,24,18,45,339.5,34.5,2.9,14.5,80.5,295.59,235.72
2016,7,24,19,0,223.0,24.0,2.9,14.0,40.0,191.05,104.49
2016,7,24,19,15,111.5,12.0,2.9,13.5,20.0,71.63,0.0
2016,7,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,90.5,10.0,2.0,11.0,14.5,9.1,0.0
2016,7,25,5,30,181.0,20.0,2.0,11.0,29.0,16.62,0.0
2016,7,25,5,45,308.5,30.5,2.0,11.5,67.5,24.78,15.06
2016,7,25,6,0,436.0,41.0,2.0,12.0,106.0,32.65,23.15
2016,7,25,6,15,513.5,48.5,1.9,12.5,153.5,37.53,27.93
2016,7,25,6,30,591.0,56.0,1.8,13.0,201.0,42.29,32.38
2016,7,25,6,45,385.0,94.0,1.75,13.5,197.0,68.22,55.54
2016,7,25,7,0,179.0,132.0,1.7,14.0,193.0,100.43,83.8
2016,7,25,7,15,89.5,119.5,1.65,14.0,150.0,92.7,76.77
2016,7,25,7,30,0.0,107.0,1.6,14.0,107.0,92.21,76.12
2016,7,25,7,45,10.5,148.5,1.55,14.5,154.0,124.36,103.59
2016,7,25,8,0,21.0,190.0,1.5,15.0,201.0,155.15,129.26
2016,7,25,8,15,438.5,138.5,1.5,15.0,405.5,87.3,70.68
2016,7,25,8,30,856.0,87.0,1.5,15.0,610.0,111.69,62.36
2016,7,25,8,45,578.0,193.0,1.5,15.5,558.0,187.64,124.01
2016,7,25,9,0,300.0,299.0,1.5,16.0,506.0,255.49,187.84
2016,7,25,9,15,603.5,197.0,1.5,16.0,645.0,263.09,182.8
2016,7,25,9,30,907.0,95.0,1.5,16.0,784.0,321.41,222.61
2016,7,25,9,45,910.0,99.5,1.55,16.5,818.0,375.4,269.96
2016,7,25,10,0,913.0,104.0,1.6,17.0,852.0,429.17,316.29
2016,7,25,10,15,920.0,105.5,1.6,17.0,882.0,481.98,361.12
2016,7,25,10,30,927.0,107.0,1.6,17.0,912.0,534.54,404.5
2016,7,25,10,45,931.5,108.0,1.65,17.5,935.0,584.92,444.46
2016,7,25,11,0,936.0,109.0,1.7,18.0,958.0,634.38,482.51
2016,7,25,11,15,939.5,109.5,1.75,18.0,974.0,681.71,518.9
2016,7,25,11,30,943.0,110.0,1.8,18.0,990.0,727.66,553.47
2016,7,25,11,45,945.0,110.5,1.85,18.0,998.5,770.98,585.48
2016,7,25,12,0,947.0,111.0,1.9,18.0,1007.0,812.45,613.92
2016,7,25,12,15,947.0,111.0,1.9,18.0,1007.5,849.89,638.95
2016,7,25,12,30,947.0,111.0,1.9,18.0,1008.0,884.99,662.27
2016,7,25,12,45,946.5,110.5,1.95,18.5,1001.5,916.7,682.48
2016,7,25,13,0,946.0,110.0,2.0,19.0,995.0,945.69,700.84
2016,7,25,13,15,742.5,228.5,2.05,19.0,916.5,916.59,682.14
2016,7,25,13,30,539.0,347.0,2.1,19.0,838.0,862.84,642.23
2016,7,25,13,45,737.5,225.5,2.15,19.0,881.0,952.39,708.94
2016,7,25,14,0,936.0,104.0,2.2,19.0,924.0,1019.87,753.66
2016,7,25,14,15,930.0,103.0,2.2,18.5,895.5,1027.3,760.12
2016,7,25,14,30,924.0,102.0,2.2,18.0,867.0,1031.33,765.18
2016,7,25,14,45,919.0,98.5,2.25,18.0,833.0,1030.18,766.22
2016,7,25,15,0,914.0,95.0,2.3,18.0,799.0,1025.58,765.19
2016,7,25,15,15,903.5,93.5,2.25,18.0,758.5,1014.43,758.84
2016,7,25,15,30,893.0,92.0,2.2,18.0,718.0,1000.1,750.59
2016,7,25,15,45,882.0,88.5,2.2,18.0,673.5,979.83,739.08
2016,7,25,16,0,871.0,85.0,2.2,18.0,629.0,956.59,725.66
2016,7,25,16,15,853.0,82.5,2.2,17.5,580.0,925.14,707.98
2016,7,25,16,30,835.0,80.0,2.2,17.0,531.0,900.88,695.11
2016,7,25,16,45,435.0,125.0,2.2,17.0,358.5,571.08,458.46
2016,7,25,17,0,35.0,170.0,2.2,17.0,186.0,212.42,170.35
2016,7,25,17,15,380.0,117.5,2.15,16.5,255.0,496.69,408.23
2016,7,25,17,30,725.0,65.0,2.1,16.0,324.0,708.29,570.37
2016,7,25,17,45,679.0,60.0,2.05,16.0,272.0,641.85,519.16
2016,7,25,18,0,633.0,55.0,2.0,16.0,220.0,582.05,473.44
2016,7,25,18,15,563.0,48.5,1.85,15.5,171.0,500.06,408.43
2016,7,25,18,30,493.0,42.0,1.7,15.0,122.0,422.35,343.01
2016,7,25,18,45,378.0,32.0,1.55,14.5,81.0,316.76,249.89
2016,7,25,19,0,263.0,22.0,1.4,14.0,40.0,211.29,105.62
2016,7,25,19,15,131.5,11.0,1.4,14.0,20.0,81.45,0.0
2016,7,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,106.5,9.0,1.0,12.5,14.0,8.19,0.0
2016,7,26,5,30,213.0,18.0,0.9,13.0,28.0,14.83,0.0
2016,7,26,5,45,336.0,28.0,0.85,13.5,67.0,22.62,13.01
2016,7,26,6,0,459.0,38.0,0.8,14.0,106.0,30.14,20.76
2016,7,26,6,15,534.5,45.5,0.75,14.0,153.5,35.15,25.66
2016,7,26,6,30,610.0,53.0,0.7,14.0,201.0,40.01,30.25
2016,7,26,6,45,658.0,58.5,0.7,14.5,252.5,47.05,36.55
2016,7,26,7,0,706.0,64.0,0.7,15.0,304.0,50.27,39.3
2016,7,26,7,15,740.5,68.0,0.7,15.5,356.5,52.1,40.74
2016,7,26,7,30,775.0,72.0,0.7,16.0,409.0,53.87,42.07
2016,7,26,7,45,799.0,75.5,0.7,17.0,460.5,55.11,42.82
2016,7,26,8,0,823.0,79.0,0.7,18.0,512.0,56.27,43.49
2016,7,26,8,15,842.0,82.0,0.65,18.5,561.0,66.74,52.23
2016,7,26,8,30,861.0,85.0,0.6,19.0,610.0,108.82,59.54
2016,7,26,8,45,499.0,201.0,0.6,19.5,511.0,182.95,121.27
2016,7,26,9,0,137.0,317.0,0.6,20.0,412.0,250.03,186.46
2016,7,26,9,15,224.5,326.0,0.65,20.0,492.0,288.14,211.8
2016,7,26,9,30,312.0,335.0,0.7,20.0,572.0,325.08,237.7
2016,7,26,9,45,283.5,360.0,0.8,20.5,583.0,355.28,262.24
2016,7,26,10,0,255.0,385.0,0.9,21.0,594.0,383.05,284.33
2016,7,26,10,15,594.0,244.5,0.95,21.0,753.5,436.88,322.74
2016,7,26,10,30,933.0,104.0,1.0,21.0,913.0,533.77,394.89
2016,7,26,10,45,760.5,210.5,1.1,21.5,881.5,568.24,421.5
2016,7,26,11,0,588.0,317.0,1.2,22.0,850.0,596.64,441.79
2016,7,26,11,15,585.5,326.5,1.3,22.0,864.5,636.67,471.61
2016,7,26,11,30,583.0,336.0,1.4,22.0,879.0,675.91,500.24
2016,7,26,11,45,767.0,222.0,1.5,22.0,943.0,741.34,550.28
2016,7,26,12,0,951.0,108.0,1.6,22.0,1007.0,811.88,601.8
2016,7,26,12,15,951.0,108.0,1.7,22.0,1007.5,849.47,627.06
2016,7,26,12,30,951.0,108.0,1.8,22.0,1008.0,884.69,651.05
2016,7,26,12,45,732.0,241.0,1.9,22.0,931.0,864.76,637.85
2016,7,26,13,0,513.0,374.0,2.0,22.0,854.0,822.39,605.31
2016,7,26,13,15,723.0,243.0,2.05,22.0,908.0,912.17,672.63
2016,7,26,13,30,933.0,112.0,2.1,22.0,962.0,985.98,721.11
2016,7,26,13,45,930.0,110.5,2.2,22.0,940.5,1002.46,732.74
2016,7,26,14,0,927.0,109.0,2.3,22.0,919.0,1015.66,742.98
2016,7,26,14,15,920.5,107.5,2.3,21.5,890.0,1022.1,749.36
2016,7,26,14,30,914.0,106.0,2.3,21.0,861.0,1025.12,753.75
2016,7,26,14,45,906.5,104.0,2.35,21.0,826.5,1023.2,754.26
2016,7,26,15,0,899.0,102.0,2.4,21.0,792.0,1017.93,752.76
2016,7,26,15,15,888.0,100.0,2.4,21.0,751.5,1005.89,746.45
2016,7,26,15,30,877.0,98.0,2.4,21.0,711.0,990.7,738.23
2016,7,26,15,45,864.0,95.0,2.45,21.0,666.5,969.35,726.53
2016,7,26,16,0,851.0,92.0,2.5,21.0,622.0,945.15,712.94
2016,7,26,16,15,832.0,89.0,2.45,20.5,573.0,922.41,700.73
2016,7,26,16,30,813.0,86.0,2.4,20.0,524.0,887.37,679.96
2016,7,26,16,45,789.5,82.0,2.4,20.0,473.0,844.89,652.92
2016,7,26,17,0,766.0,78.0,2.4,20.0,422.0,800.8,624.27
2016,7,26,17,15,732.5,73.5,2.3,19.5,370.0,746.18,587.76
2016,7,26,17,30,699.0,69.0,2.2,19.0,318.0,691.11,549.84
2016,7,26,17,45,652.0,63.5,2.15,18.5,266.0,629.49,505.78
2016,7,26,18,0,605.0,58.0,2.1,18.0,214.0,564.46,457.04
2016,7,26,18,15,534.0,50.5,1.95,17.5,165.5,481.44,391.35
2016,7,26,18,30,463.0,43.0,1.8,17.0,117.0,402.82,325.13
2016,7,26,18,45,349.5,32.5,1.65,16.5,77.0,298.96,233.5
2016,7,26,19,0,236.0,22.0,1.5,16.0,37.0,193.84,84.7
2016,7,26,19,15,118.0,11.0,1.45,15.5,18.5,73.97,0.0
2016,7,26,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,5,15,53.5,8.0,1.5,13.0,10.5,7.28,0.0
2016,7,27,5,30,107.0,16.0,1.5,13.0,21.0,12.6,0.0
2016,7,27,5,45,210.5,30.5,1.5,13.5,55.5,23.81,13.8
2016,7,27,6,0,314.0,45.0,1.5,14.0,90.0,34.72,24.69
2016,7,27,6,15,388.5,56.0,1.4,14.0,134.5,43.85,33.31
2016,7,27,6,30,463.0,67.0,1.3,14.0,179.0,51.17,40.14
2016,7,27,6,45,357.0,95.5,1.2,14.5,194.0,69.3,56.26
2016,7,27,7,0,251.0,124.0,1.1,15.0,209.0,91.32,75.45
2016,7,27,7,15,151.5,146.5,1.1,15.5,200.5,110.29,91.61
2016,7,27,7,30,52.0,169.0,1.1,16.0,192.0,130.28,108.31
2016,7,27,7,45,382.5,136.5,1.15,16.5,334.5,90.11,73.21
2016,7,27,8,0,713.0,104.0,1.2,17.0,477.0,66.33,52.36
2016,7,27,8,15,734.5,108.0,1.2,17.0,524.5,66.72,52.54
2016,7,27,8,30,756.0,112.0,1.2,17.0,572.0,110.59,65.14
2016,7,27,8,45,776.0,114.0,1.25,17.5,617.0,156.83,90.5
2016,7,27,9,0,796.0,116.0,1.3,18.0,662.0,205.54,126.09
2016,7,27,9,15,809.5,118.5,1.35,18.5,702.5,255.51,167.18
2016,7,27,9,30,823.0,121.0,1.4,19.0,743.0,306.89,211.08
2016,7,27,9,45,556.0,248.5,1.45,19.5,678.0,357.41,260.7
2016,7,27,10,0,289.0,376.0,1.5,20.0,613.0,389.11,291.23
2016,7,27,10,15,553.5,264.0,1.55,20.0,736.5,435.86,325.6
2016,7,27,10,30,818.0,152.0,1.6,20.0,860.0,510.69,382.97
2016,7,27,10,45,611.5,266.5,1.65,20.5,803.5,531.95,399.97
2016,7,27,11,0,405.0,381.0,1.7,21.0,747.0,539.52,404.81
2016,7,27,11,15,362.5,409.5,1.75,21.0,741.5,565.83,424.2
2016,7,27,11,30,320.0,438.0,1.8,21.0,736.0,584.24,437.32
2016,7,27,11,45,591.5,291.5,1.85,21.0,847.5,673.98,506.67
2016,7,27,12,0,863.0,145.0,1.9,21.0,959.0,776.19,583.3
2016,7,27,12,15,863.0,145.0,1.95,21.0,960.0,811.25,606.56
2016,7,27,12,30,863.0,145.0,2.0,21.0,961.0,844.22,628.96
2016,7,27,12,45,593.0,292.0,2.1,21.0,850.5,791.56,590.34
2016,7,27,13,0,323.0,439.0,2.2,21.0,740.0,708.46,527.56
2016,7,27,13,15,598.0,284.5,2.25,20.5,832.0,837.03,626.34
2016,7,27,13,30,873.0,130.0,2.3,20.0,924.0,947.03,703.97
2016,7,27,13,45,873.0,126.0,2.4,20.0,904.0,963.18,715.15
2016,7,27,14,0,873.0,122.0,2.5,20.0,884.0,976.2,725.34
2016,7,27,14,15,866.0,120.5,2.5,19.5,856.0,981.79,731.19
2016,7,27,14,30,859.0,119.0,2.5,19.0,828.0,984.12,735.12
2016,7,27,14,45,855.0,114.5,2.55,19.0,795.0,982.97,736.01
2016,7,27,15,0,851.0,110.0,2.6,19.0,762.0,978.52,734.88
2016,7,27,15,15,838.5,108.0,2.55,18.5,722.5,965.25,728.41
2016,7,27,15,30,826.0,106.0,2.5,18.0,683.0,959.43,727.18
2016,7,27,15,45,816.0,101.0,2.5,18.0,639.5,939.12,715.24
2016,7,27,16,0,806.0,96.0,2.5,18.0,596.0,915.92,701.49
2016,7,27,16,15,786.0,93.0,2.5,17.5,548.5,882.98,682.24
2016,7,27,16,30,766.0,90.0,2.5,17.0,501.0,847.88,661.28
2016,7,27,16,45,745.5,84.5,2.5,17.0,452.0,807.29,634.8
2016,7,27,17,0,725.0,79.0,2.5,17.0,403.0,765.07,606.67
2016,7,27,17,15,690.5,74.5,2.45,16.5,352.0,710.73,569.69
2016,7,27,17,30,656.0,70.0,2.4,16.0,301.0,661.24,535.2
2016,7,27,17,45,612.5,63.5,2.35,16.0,251.5,597.61,487.5
2016,7,27,18,0,569.0,57.0,2.3,16.0,202.0,535.32,438.94
2016,7,27,18,15,498.5,49.5,2.3,15.5,155.5,454.16,373.97
2016,7,27,18,30,428.0,42.0,2.3,15.0,109.0,377.47,308.3
2016,7,27,18,45,321.0,31.0,2.3,15.0,71.0,278.85,218.98
2016,7,27,19,0,214.0,20.0,2.3,15.0,33.0,177.43,64.93
2016,7,27,19,15,107.0,10.0,2.3,14.5,16.5,66.96,0.0
2016,7,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,28,5,15,92.0,8.0,1.7,11.0,12.0,7.28,0.0
2016,7,28,5,30,184.0,16.0,1.7,11.0,24.0,13.08,0.0
2016,7,28,5,45,304.5,26.5,1.7,11.5,60.5,21.37,11.75
2016,7,28,6,0,425.0,37.0,1.7,12.0,97.0,29.34,20.15
2016,7,28,6,15,499.5,44.0,1.65,12.5,142.5,33.92,24.67
2016,7,28,6,30,574.0,51.0,1.6,13.0,188.0,38.39,28.88
2016,7,28,6,45,625.0,56.0,1.6,13.5,238.0,44.87,34.72
2016,7,28,7,0,676.0,61.0,1.6,14.0,288.0,47.75,37.2
2016,7,28,7,15,356.0,112.0,1.55,14.0,233.5,77.61,63.59
2016,7,28,7,30,36.0,163.0,1.5,14.0,179.0,126.43,106.0
2016,7,28,7,45,95.0,193.5,1.45,14.5,241.5,147.07,123.07
2016,7,28,8,0,154.0,224.0,1.4,15.0,304.0,158.14,131.76
2016,7,28,8,15,140.0,247.0,1.4,15.5,325.0,171.16,142.02
2016,7,28,8,30,126.0,270.0,1.4,16.0,346.0,193.73,149.72
2016,7,28,8,45,89.5,279.5,1.4,16.5,335.5,219.15,168.71
2016,7,28,9,0,53.0,289.0,1.4,17.0,325.0,229.31,177.14
2016,7,28,9,15,93.0,322.5,1.45,17.0,391.0,267.13,204.75
2016,7,28,9,30,133.0,356.0,1.5,17.0,457.0,299.7,228.58
2016,7,28,9,45,96.5,359.5,1.6,17.5,434.5,313.19,239.94
2016,7,28,10,0,60.0,363.0,1.7,18.0,412.0,312.06,239.66
2016,7,28,10,15,486.5,228.5,1.75,18.0,647.5,380.34,288.51
2016,7,28,10,30,913.0,94.0,1.8,18.0,883.0,513.75,389.27
2016,7,28,10,45,917.0,95.0,1.9,18.0,905.0,563.19,429.29
2016,7,28,11,0,921.0,96.0,2.0,18.0,927.0,611.68,468.16
2016,7,28,11,15,722.5,231.0,2.05,18.0,890.0,641.18,489.0
2016,7,28,11,30,524.0,366.0,2.1,18.0,853.0,659.35,499.89
2016,7,28,11,45,554.0,340.5,2.2,18.5,859.5,690.12,522.94
2016,7,28,12,0,584.0,315.0,2.3,19.0,866.0,721.04,545.78
2016,7,28,12,15,755.5,206.5,2.35,18.5,919.0,785.38,597.08
2016,7,28,12,30,927.0,98.0,2.4,18.0,972.0,854.14,646.63
2016,7,28,12,45,558.5,283.0,2.45,18.0,808.5,753.74,573.07
2016,7,28,13,0,190.0,468.0,2.5,18.0,645.0,610.67,462.89
2016,7,28,13,15,547.0,286.0,2.5,18.0,785.0,790.61,602.19
2016,7,28,13,30,904.0,104.0,2.5,18.0,925.0,949.59,713.47
2016,7,28,13,45,900.5,102.5,2.55,18.0,904.0,964.89,723.23
2016,7,28,14,0,897.0,101.0,2.6,18.0,883.0,976.97,732.39
2016,7,28,14,15,890.5,100.0,2.6,18.0,854.5,983.4,737.48
2016,7,28,14,30,884.0,99.0,2.6,18.0,826.0,986.54,740.57
2016,7,28,14,45,876.0,97.0,2.65,18.0,792.5,983.82,740.39
2016,7,28,15,0,868.0,95.0,2.7,18.0,759.0,977.83,738.21
2016,7,28,15,15,856.5,93.0,2.65,17.5,719.5,965.19,732.17
2016,7,28,15,30,845.0,91.0,2.6,17.0,680.0,949.51,724.2
2016,7,28,15,45,831.0,89.0,2.6,17.0,636.0,928.49,711.75
2016,7,28,16,0,817.0,87.0,2.6,17.0,592.0,904.81,697.51
2016,7,28,16,15,798.0,84.0,2.6,16.5,545.0,882.32,685.39
2016,7,28,16,30,779.0,81.0,2.6,16.0,498.0,847.88,664.64
2016,7,28,16,45,753.5,78.0,2.6,16.0,448.0,805.59,636.76
2016,7,28,17,0,728.0,75.0,2.6,16.0,398.0,761.92,607.39
2016,7,28,17,15,694.0,70.5,2.55,15.5,348.0,707.98,570.44
2016,7,28,17,30,660.0,66.0,2.5,15.0,298.0,658.29,535.55
2016,7,28,17,45,611.5,60.5,2.5,15.0,248.0,591.99,485.66
2016,7,28,18,0,563.0,55.0,2.5,15.0,198.0,527.44,435.08
2016,7,28,18,15,492.5,48.0,2.45,14.5,152.0,447.31,370.17
2016,7,28,18,30,422.0,41.0,2.4,14.0,106.0,371.7,304.67
2016,7,28,18,45,311.0,30.0,2.4,14.0,68.5,271.03,212.62
2016,7,28,19,0,200.0,19.0,2.4,14.0,31.0,166.68,45.7
2016,7,28,19,15,100.0,9.5,2.4,13.5,15.5,62.59,0.0
2016,7,28,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,5,15,67.5,7.5,1.75,12.0,10.5,6.82,0.0
2016,7,29,5,30,135.0,15.0,1.8,12.0,21.0,12.19,0.0
2016,7,29,5,45,245.5,27.0,1.85,12.5,55.0,21.82,11.84
2016,7,29,6,0,356.0,39.0,1.9,13.0,89.0,31.04,21.5
2016,7,29,6,15,432.0,48.0,1.85,13.0,133.0,37.18,27.49
2016,7,29,6,30,508.0,57.0,1.8,13.0,177.0,43.1,33.07
2016,7,29,6,45,559.0,63.5,1.75,13.5,225.5,46.66,36.31
2016,7,29,7,0,610.0,70.0,1.7,14.0,274.0,50.09,39.29
2016,7,29,7,15,357.5,122.5,1.65,14.0,247.5,84.98,70.1
2016,7,29,7,30,105.0,175.0,1.6,14.0,221.0,128.0,107.38
2016,7,29,7,45,424.0,131.5,1.6,14.5,347.0,87.38,71.48
2016,7,29,8,0,743.0,88.0,1.6,15.0,473.0,62.18,49.18
2016,7,29,8,15,524.5,169.0,1.6,15.5,454.5,107.48,88.14
2016,7,29,8,30,306.0,250.0,1.6,16.0,436.0,179.51,134.2
2016,7,29,8,45,563.5,173.5,1.65,16.5,547.0,165.8,107.14
2016,7,29,9,0,821.0,97.0,1.7,17.0,658.0,201.63,122.54
2016,7,29,9,15,530.5,223.0,1.75,17.0,594.0,263.34,185.16
2016,7,29,9,30,240.0,349.0,1.8,17.0,530.0,323.26,243.65
2016,7,29,9,45,150.0,355.5,1.85,17.5,470.5,317.75,242.42
2016,7,29,10,0,60.0,362.0,1.9,18.0,411.0,311.14,239.23
2016,7,29,10,15,470.5,234.5,1.95,18.0,639.0,377.18,286.56
2016,7,29,10,30,881.0,107.0,2.0,18.0,867.0,507.29,385.15
2016,7,29,10,45,890.0,106.0,2.05,18.0,891.0,556.43,424.86
2016,7,29,11,0,899.0,105.0,2.1,18.0,915.0,605.11,463.71
2016,7,29,11,15,902.5,105.5,2.15,18.0,930.5,650.91,499.52
2016,7,29,11,30,906.0,106.0,2.2,18.0,946.0,695.39,533.56
2016,7,29,11,45,677.5,250.5,2.25,18.0,882.5,699.55,533.56
2016,7,29,12,0,449.0,395.0,2.3,18.0,819.0,686.96,520.61
2016,7,29,12,15,683.5,248.5,2.35,18.0,893.0,768.66,585.05
2016,7,29,12,30,918.0,102.0,2.4,18.0,967.0,849.52,643.67
2016,7,29,12,45,638.5,261.0,2.45,18.0,860.5,801.52,607.92
2016,7,29,13,0,359.0,420.0,2.5,18.0,754.0,721.72,545.73
2016,7,29,13,15,375.0,405.0,2.5,18.0,749.0,739.14,559.72
2016,7,29,13,30,391.0,390.0,2.5,18.0,744.0,755.32,572.12
2016,7,29,13,45,388.0,381.5,2.55,18.0,726.0,758.66,575.38
2016,7,29,14,0,385.0,373.0,2.6,18.0,708.0,760.09,577.47
2016,7,29,14,15,640.5,233.0,2.6,18.0,769.0,895.4,679.81
2016,7,29,14,30,896.0,93.0,2.6,18.0,830.0,991.04,744.54
2016,7,29,14,45,890.5,90.5,2.6,18.0,796.5,990.16,744.19
2016,7,29,15,0,885.0,88.0,2.6,18.0,763.0,985.95,742.75
2016,7,29,15,15,690.0,162.0,2.6,17.5,671.5,895.35,683.97
2016,7,29,15,30,495.0,236.0,2.6,17.0,580.0,778.35,602.97
2016,7,29,15,45,309.5,256.0,2.6,17.0,466.5,600.92,472.62
2016,7,29,16,0,124.0,276.0,2.6,17.0,353.0,428.38,339.45
2016,7,29,16,15,465.5,175.0,2.55,16.5,428.0,672.42,536.47
2016,7,29,16,30,807.0,74.0,2.5,16.0,503.0,854.73,670.83
2016,7,29,16,45,406.5,109.5,2.45,16.0,325.5,523.91,425.74
2016,7,29,17,0,6.0,145.0,2.4,16.0,148.0,144.14,114.63
2016,7,29,17,15,3.0,128.0,2.4,15.5,129.5,125.55,100.38
2016,7,29,17,30,0.0,111.0,2.4,15.0,111.0,107.05,85.24
2016,7,29,17,45,304.5,80.5,2.4,15.0,157.0,367.96,309.15
2016,7,29,18,0,609.0,50.0,2.4,15.0,203.0,549.39,453.3
2016,7,29,18,15,539.5,43.5,2.35,14.5,156.0,473.89,390.6
2016,7,29,18,30,470.0,37.0,2.3,14.0,109.0,398.11,325.35
2016,7,29,18,45,355.0,27.5,2.3,14.0,70.5,295.11,230.0
2016,7,29,19,0,240.0,18.0,2.3,14.0,32.0,187.4,30.04
2016,7,29,19,15,120.0,9.0,2.3,13.5,16.0,72.76,0.0
2016,7,29,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,5,15,96.0,7.0,1.5,11.0,11.0,6.37,0.0
2016,7,30,5,30,192.0,14.0,1.5,11.0,22.0,12.73,0.0
2016,7,30,5,45,319.0,24.5,1.55,11.5,58.5,19.74,10.01
2016,7,30,6,0,446.0,35.0,1.6,12.0,95.0,27.8,18.73
2016,7,30,6,15,521.5,42.0,1.6,12.5,142.0,32.46,23.34
2016,7,30,6,30,597.0,49.0,1.6,13.0,189.0,40.41,30.67
2016,7,30,6,45,298.5,78.5,1.65,13.5,148.5,56.86,45.42
2016,7,30,7,0,0.0,108.0,1.7,14.0,108.0,90.52,75.12
2016,7,30,7,15,113.0,138.5,1.65,14.0,187.0,104.94,87.57
2016,7,30,7,30,226.0,169.0,1.6,14.0,266.0,118.94,99.47
2016,7,30,7,45,303.0,179.0,1.6,14.5,326.0,124.89,104.07
2016,7,30,8,0,380.0,189.0,1.6,15.0,386.0,130.63,108.42
2016,7,30,8,15,194.0,188.5,1.65,15.0,289.5,127.21,105.13
2016,7,30,8,30,8.0,188.0,1.7,15.0,193.0,157.0,124.21
2016,7,30,8,45,23.0,231.0,1.75,15.5,246.5,192.31,151.17
2016,7,30,9,0,38.0,274.0,1.8,16.0,300.0,216.91,169.14
2016,7,30,9,15,142.5,310.5,1.9,16.0,416.5,258.9,197.66
2016,7,30,9,30,247.0,347.0,2.0,16.0,533.0,312.98,236.68
2016,7,30,9,45,156.0,356.5,2.1,16.5,476.0,319.92,245.22
2016,7,30,10,0,65.0,366.0,2.2,17.0,419.0,315.59,243.84
2016,7,30,10,15,497.5,227.5,2.25,17.0,655.0,379.55,289.65
2016,7,30,10,30,930.0,89.0,2.3,17.0,891.0,515.18,393.12
2016,7,30,10,45,708.0,224.0,2.4,17.5,843.5,546.99,418.63
2016,7,30,11,0,486.0,359.0,2.5,18.0,796.0,567.41,433.23
2016,7,30,11,15,715.0,225.5,2.55,18.0,881.0,630.31,483.87
2016,7,30,11,30,944.0,92.0,2.6,18.0,966.0,707.73,545.11
2016,7,30,11,45,945.5,92.5,2.65,18.0,974.5,750.72,577.19
2016,7,30,12,0,947.0,93.0,2.7,18.0,983.0,791.78,605.9
2016,7,30,12,15,688.5,244.5,2.7,18.0,892.0,768.39,586.31
2016,7,30,12,30,430.0,396.0,2.7,18.0,801.0,722.98,548.59
2016,7,30,12,45,244.5,411.0,2.75,18.0,641.0,597.35,456.27
2016,7,30,13,0,59.0,426.0,2.8,18.0,481.0,447.41,342.61
2016,7,30,13,15,499.0,259.0,2.75,17.5,711.0,720.0,556.21
2016,7,30,13,30,939.0,92.0,2.7,17.0,941.0,968.35,731.41
2016,7,30,13,45,725.5,211.0,2.7,17.0,857.5,923.47,699.2
2016,7,30,14,0,512.0,330.0,2.7,17.0,774.0,851.42,645.8
2016,7,30,14,15,718.0,208.0,2.65,17.0,809.0,944.68,715.95
2016,7,30,14,30,924.0,86.0,2.6,17.0,844.0,1010.05,759.66
2016,7,30,14,45,496.5,213.0,2.6,17.0,618.5,743.55,574.69
2016,7,30,15,0,69.0,340.0,2.6,17.0,393.0,411.93,320.66
2016,7,30,15,15,232.5,307.5,2.55,16.5,471.5,578.22,453.74
2016,7,30,15,30,396.0,275.0,2.5,16.0,550.0,705.94,552.67
2016,7,30,15,45,203.5,237.5,2.5,16.0,378.5,475.68,378.19
2016,7,30,16,0,11.0,200.0,2.5,16.0,207.0,198.65,157.33
2016,7,30,16,15,424.5,134.5,2.5,15.5,360.5,583.63,474.07
2016,7,30,16,30,838.0,69.0,2.5,15.0,514.0,876.22,689.62
2016,7,30,16,45,499.0,125.0,2.5,15.0,383.0,627.56,506.76
2016,7,30,17,0,160.0,181.0,2.5,15.0,252.0,354.68,290.23
2016,7,30,17,15,446.5,118.5,2.5,14.5,280.5,553.41,456.91
2016,7,30,17,30,733.0,56.0,2.5,14.0,309.0,699.11,569.8
2016,7,30,17,45,688.0,51.5,2.55,14.0,258.0,634.1,519.8
2016,7,30,18,0,643.0,47.0,2.6,14.0,207.0,570.29,470.07
2016,7,30,18,15,573.5,41.0,2.55,13.5,159.0,488.69,403.95
2016,7,30,18,30,504.0,35.0,2.5,13.0,111.0,411.06,337.14
2016,7,30,18,45,386.0,26.0,2.5,13.0,71.0,312.11,242.51
2016,7,30,19,0,268.0,17.0,2.5,13.0,31.0,200.98,2.54
2016,7,30,19,15,134.0,8.5,2.45,12.5,15.5,79.66,0.0
2016,7,30,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,98.0,7.0,1.7,11.0,10.5,6.37,0.0
2016,7,31,5,30,196.0,14.0,1.8,11.0,21.0,12.73,0.0
2016,7,31,5,45,326.0,23.5,1.9,11.5,57.5,18.93,9.09
2016,7,31,6,0,456.0,33.0,2.0,12.0,94.0,26.15,17.24
2016,7,31,6,15,532.0,40.0,2.0,12.0,141.0,33.69,24.46
2016,7,31,6,30,608.0,47.0,2.0,12.0,188.0,38.75,29.29
2016,7,31,6,45,307.5,79.0,2.0,12.5,151.0,57.33,46.02
2016,7,31,7,0,7.0,111.0,2.0,13.0,114.0,92.64,77.3
2016,7,31,7,15,13.5,131.5,1.9,13.0,137.0,108.92,91.43
2016,7,31,7,30,20.0,152.0,1.8,13.0,160.0,125.06,105.23
2016,7,31,7,45,50.5,184.0,1.75,13.5,209.0,140.84,118.3
2016,7,31,8,0,81.0,216.0,1.7,14.0,258.0,161.63,135.43
2016,7,31,8,15,48.0,211.5,1.65,14.5,237.0,160.35,133.56
2016,7,31,8,30,15.0,207.0,1.6,15.0,216.0,170.83,135.13
2016,7,31,8,45,48.5,254.5,1.6,15.5,287.0,198.76,155.16
2016,7,31,9,0,82.0,302.0,1.6,16.0,358.0,240.95,186.01
2016,7,31,9,15,98.0,326.5,1.6,16.0,397.5,269.63,207.41
2016,7,31,9,30,114.0,351.0,1.6,16.0,437.0,290.31,222.94
2016,7,31,9,45,90.5,358.5,1.65,16.5,428.5,309.68,238.43
2016,7,31,10,0,67.0,366.0,1.7,17.0,420.0,316.1,243.57
2016,7,31,10,15,146.5,392.0,1.75,17.0,516.0,368.44,282.66
2016,7,31,10,30,226.0,418.0,1.8,17.0,612.0,438.38,335.02
2016,7,31,10,45,180.0,431.5,1.85,17.0,588.5,442.24,338.36
2016,7,31,11,0,134.0,445.0,1.9,17.0,565.0,441.79,338.29
2016,7,31,11,15,226.0,440.0,1.95,17.0,647.5,507.94,388.5
2016,7,31,11,30,318.0,435.0,2.0,17.0,730.0,578.94,441.59
2016,7,31,11,45,202.5,444.5,2.05,17.0,633.0,528.7,403.71
2016,7,31,12,0,87.0,454.0,2.1,17.0,536.0,464.93,355.41
2016,7,31,12,15,70.0,439.0,2.15,17.0,505.5,447.16,342.65
2016,7,31,12,30,53.0,424.0,2.2,17.0,475.0,427.33,327.93
2016,7,31,12,45,51.0,418.0,2.25,17.0,467.0,426.63,327.76
2016,7,31,13,0,49.0,412.0,2.3,17.0,459.0,425.39,327.12
2016,7,31,13,15,108.0,431.0,2.35,17.0,530.5,513.07,393.99
2016,7,31,13,30,167.0,450.0,2.4,17.0,602.0,595.34,455.36
2016,7,31,13,45,120.0,426.0,2.45,17.0,534.0,537.01,411.98
2016,7,31,14,0,73.0,402.0,2.5,17.0,466.0,461.16,355.79
2016,7,31,14,15,498.5,245.0,2.55,16.5,655.5,763.0,591.1
2016,7,31,14,30,924.0,88.0,2.6,16.0,845.0,1011.46,765.44
