Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,45,647.0,204.0,2.65,16.0,723.0,889.76,681.6
2016,7,31,15,0,370.0,320.0,2.7,16.0,601.0,723.23,559.76
2016,7,31,15,15,353.5,305.5,2.75,15.5,562.5,695.48,543.37
2016,7,31,15,30,337.0,291.0,2.8,15.0,524.0,666.14,524.49
2016,7,31,15,45,196.5,273.5,2.85,15.0,407.5,492.36,392.86
2016,7,31,16,0,56.0,256.0,2.9,15.0,291.0,320.98,257.17
2016,7,31,16,15,53.0,234.0,2.9,14.5,265.0,296.12,239.29
2016,7,31,16,30,50.0,212.0,2.9,14.0,239.0,270.87,220.29
2016,7,31,16,45,37.5,186.0,2.9,14.0,205.0,231.63,188.84
2016,7,31,17,0,25.0,160.0,2.9,14.0,171.0,178.34,145.34
2016,7,31,17,15,21.0,140.5,2.85,13.5,149.5,155.9,127.31
2016,7,31,17,30,17.0,121.0,2.8,13.0,128.0,133.47,108.88
2016,7,31,17,45,319.5,85.0,2.75,13.0,165.0,385.65,326.27
2016,7,31,18,0,622.0,49.0,2.7,13.0,202.0,556.26,462.69
2016,7,31,18,15,550.0,42.5,2.6,12.5,154.5,478.66,397.44
2016,7,31,18,30,478.0,36.0,2.5,12.0,107.0,401.0,329.5
2016,7,31,18,45,358.5,26.5,2.45,12.0,68.0,295.37,228.23
2016,7,31,19,0,239.0,17.0,2.4,12.0,29.0,182.62,0.0
2016,7,31,19,15,119.5,8.5,2.3,12.0,14.5,71.7,0.0
2016,7,31,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,75.5,7.0,1.75,11.0,9.5,0.0,0.0
2016,8,1,5,30,151.0,14.0,1.8,11.0,19.0,12.73,0.0
2016,8,1,5,45,284.0,24.5,1.9,11.5,54.5,19.86,9.49
2016,8,1,6,0,417.0,35.0,2.0,12.0,90.0,27.9,18.72
2016,8,1,6,15,496.5,42.5,2.0,12.5,136.0,32.96,23.73
2016,8,1,6,30,576.0,50.0,2.0,13.0,182.0,37.88,28.38
2016,8,1,6,45,288.0,49.5,2.05,13.5,115.5,36.09,26.84
2016,8,1,7,0,0.0,49.0,2.1,14.0,49.0,43.23,33.18
2016,8,1,7,15,0.0,73.5,2.05,14.0,73.5,64.87,52.35
2016,8,1,7,30,0.0,98.0,2.0,14.0,98.0,84.99,69.91
2016,8,1,7,45,0.5,125.5,1.95,14.5,126.0,106.93,88.64
2016,8,1,8,0,1.0,153.0,1.9,15.0,154.0,128.35,106.59
2016,8,1,8,15,5.5,173.0,1.85,15.0,177.0,143.99,119.55
2016,8,1,8,30,10.0,193.0,1.8,15.0,200.0,160.5,127.04
2016,8,1,8,45,55.0,249.5,1.8,15.5,287.0,196.01,152.88
2016,8,1,9,0,100.0,306.0,1.8,16.0,374.0,245.75,189.19
2016,8,1,9,15,143.5,329.5,1.85,16.0,433.5,269.99,206.1
2016,8,1,9,30,187.0,353.0,1.9,16.0,493.0,310.18,236.25
2016,8,1,9,45,304.5,338.0,1.95,16.5,578.5,343.49,259.39
2016,8,1,10,0,422.0,323.0,2.0,17.0,664.0,390.69,294.71
2016,8,1,10,15,448.0,327.5,2.05,17.0,701.0,433.17,328.91
2016,8,1,10,30,474.0,332.0,2.1,17.0,738.0,478.18,364.69
2016,8,1,10,45,700.5,217.0,2.15,17.0,835.5,535.65,410.44
2016,8,1,11,0,927.0,102.0,2.2,17.0,933.0,615.03,473.08
2016,8,1,11,15,930.5,102.5,2.25,17.0,949.0,662.26,509.95
2016,8,1,11,30,934.0,103.0,2.3,17.0,965.0,708.09,545.17
2016,8,1,11,45,935.5,103.0,2.35,17.0,973.0,750.52,577.24
2016,8,1,12,0,937.0,103.0,2.4,17.0,981.0,791.03,605.8
2016,8,1,12,15,937.5,103.0,2.45,17.0,982.0,828.65,631.95
2016,8,1,12,30,938.0,103.0,2.5,17.0,983.0,863.95,656.41
2016,8,1,12,45,937.0,102.5,2.55,17.0,976.0,895.02,677.92
2016,8,1,13,0,936.0,102.0,2.6,17.0,969.0,923.32,697.58
2016,8,1,13,15,933.5,101.5,2.65,17.0,954.5,947.36,714.42
2016,8,1,13,30,931.0,101.0,2.7,17.0,940.0,968.32,729.29
2016,8,1,13,45,927.5,99.5,2.75,17.0,918.5,984.12,740.82
2016,8,1,14,0,924.0,98.0,2.8,17.0,897.0,996.61,750.3
2016,8,1,14,15,918.0,97.0,2.8,16.5,868.5,1003.84,757.4
2016,8,1,14,30,912.0,96.0,2.8,16.0,840.0,1007.68,762.44
2016,8,1,14,45,904.0,94.0,2.85,16.0,805.5,1005.06,762.35
2016,8,1,15,0,896.0,92.0,2.9,16.0,771.0,999.05,760.19
2016,8,1,15,15,885.5,90.5,2.95,16.0,731.0,987.87,754.66
2016,8,1,15,30,875.0,89.0,3.0,16.0,691.0,973.55,747.12
2016,8,1,15,45,860.5,87.0,3.1,16.0,646.0,951.73,734.88
2016,8,1,16,0,846.0,85.0,3.2,16.0,601.0,927.14,720.68
2016,8,1,16,15,827.5,82.0,3.2,15.5,553.0,904.53,708.42
2016,8,1,16,30,809.0,79.0,3.2,15.0,505.0,869.94,687.43
2016,8,1,16,45,465.0,129.0,3.2,15.0,368.5,600.99,489.64
2016,8,1,17,0,121.0,179.0,3.2,15.0,232.0,318.08,260.88
2016,8,1,17,15,114.0,157.5,3.15,14.5,202.5,286.63,237.38
2016,8,1,17,30,107.0,136.0,3.1,14.0,173.0,254.89,212.16
2016,8,1,17,45,344.0,95.5,3.1,13.5,185.0,418.89,352.57
2016,8,1,18,0,581.0,55.0,3.1,13.0,197.0,538.27,449.27
2016,8,1,18,15,504.5,47.5,3.0,12.5,149.5,452.77,377.54
2016,8,1,18,30,428.0,40.0,2.9,12.0,102.0,372.24,306.29
2016,8,1,18,45,300.0,29.0,2.85,12.0,64.0,261.63,200.05
2016,8,1,19,0,172.0,18.0,2.8,12.0,26.0,143.19,0.0
2016,8,1,19,15,86.0,9.0,2.75,12.0,13.0,54.1,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,55.0,7.0,2.3,11.5,9.0,0.0,0.0
2016,8,2,5,30,110.0,14.0,2.4,12.0,18.0,12.73,0.0
2016,8,2,5,45,249.5,26.0,2.5,12.5,53.0,21.3,10.11
2016,8,2,6,0,389.0,38.0,2.6,13.0,88.0,30.64,20.95
2016,8,2,6,15,474.0,46.0,2.55,13.0,134.5,35.97,26.31
2016,8,2,6,30,559.0,54.0,2.5,13.0,181.0,41.19,31.31
2016,8,2,6,45,279.5,54.5,2.5,13.5,118.0,39.65,30.01
2016,8,2,7,0,0.0,55.0,2.5,14.0,55.0,48.56,37.92
2016,8,2,7,15,15.0,105.5,2.45,14.0,112.0,89.93,74.51
2016,8,2,7,30,30.0,156.0,2.4,14.0,169.0,121.67,102.02
2016,8,2,7,45,21.0,165.0,2.35,14.5,174.5,135.67,113.55
2016,8,2,8,0,12.0,174.0,2.3,15.0,180.0,143.44,119.58
2016,8,2,8,15,9.5,179.5,2.25,15.0,185.0,148.63,123.58
2016,8,2,8,30,7.0,185.0,2.2,15.0,190.0,154.47,122.33
2016,8,2,8,45,74.5,248.0,2.15,15.5,298.5,196.64,152.82
2016,8,2,9,0,142.0,311.0,2.1,16.0,407.0,243.84,186.08
2016,8,2,9,15,83.0,294.5,2.05,16.0,352.0,245.3,189.43
2016,8,2,9,30,24.0,278.0,2.0,16.0,297.0,237.95,185.78
2016,8,2,9,45,203.5,309.5,2.0,16.5,473.5,301.93,230.43
2016,8,2,10,0,383.0,341.0,2.0,17.0,650.0,395.86,299.32
2016,8,2,10,15,216.5,358.0,2.0,17.0,534.0,373.03,285.67
2016,8,2,10,30,50.0,375.0,2.0,17.0,418.0,330.59,255.08
2016,8,2,10,45,38.5,360.0,2.05,17.0,394.0,319.92,247.24
2016,8,2,11,0,27.0,345.0,2.1,17.0,370.0,307.18,237.55
2016,8,2,11,15,58.0,395.0,2.1,17.0,448.5,371.66,286.73
2016,8,2,11,30,89.0,445.0,2.1,17.0,527.0,440.3,337.99
2016,8,2,11,45,248.0,421.5,2.15,17.5,653.0,539.93,413.45
2016,8,2,12,0,407.0,398.0,2.2,18.0,779.0,656.43,499.16
2016,8,2,12,15,373.5,416.5,2.2,18.0,766.0,669.21,507.12
2016,8,2,12,30,340.0,435.0,2.2,18.0,753.0,679.9,514.18
2016,8,2,12,45,638.0,273.0,2.2,18.0,864.5,809.48,612.91
2016,8,2,13,0,936.0,111.0,2.2,18.0,976.0,930.96,697.36
2016,8,2,13,15,634.5,263.0,2.25,18.0,845.5,846.87,638.2
2016,8,2,13,30,333.0,415.0,2.3,18.0,715.0,725.2,547.36
2016,8,2,13,45,626.5,261.5,2.35,18.0,808.5,878.07,663.71
2016,8,2,14,0,920.0,108.0,2.4,18.0,902.0,1002.38,748.56
2016,8,2,14,15,913.5,106.5,2.45,18.0,872.5,1008.78,752.95
2016,8,2,14,30,907.0,105.0,2.5,18.0,843.0,1011.76,756.49
2016,8,2,14,45,743.0,171.5,2.55,18.0,759.0,947.84,715.37
2016,8,2,15,0,579.0,238.0,2.6,18.0,675.0,856.86,654.2
2016,8,2,15,15,721.5,168.0,2.6,18.0,683.0,930.79,708.58
2016,8,2,15,30,864.0,98.0,2.6,18.0,691.0,972.54,737.94
2016,8,2,15,45,846.5,96.5,2.65,18.0,645.0,948.68,723.63
2016,8,2,16,0,829.0,95.0,2.7,18.0,599.0,932.18,714.99
2016,8,2,16,15,808.5,91.5,2.7,17.5,550.0,897.74,694.71
2016,8,2,16,30,788.0,88.0,2.7,17.0,501.0,861.06,672.69
2016,8,2,16,45,758.5,85.0,2.75,17.0,449.5,814.91,642.55
2016,8,2,17,0,729.0,82.0,2.8,17.0,398.0,767.44,610.8
2016,8,2,17,15,691.5,77.0,2.8,16.5,345.5,715.11,575.33
2016,8,2,17,30,654.0,72.0,2.8,16.0,293.0,657.94,534.89
2016,8,2,17,45,596.0,66.5,2.85,15.5,241.5,584.48,480.21
2016,8,2,18,0,538.0,61.0,2.9,15.0,190.0,513.24,424.61
2016,8,2,18,15,456.0,52.0,2.85,14.5,143.0,423.4,350.33
2016,8,2,18,30,374.0,43.0,2.8,14.0,96.0,338.88,276.4
2016,8,2,18,45,242.5,30.5,2.8,14.0,59.5,226.82,169.34
2016,8,2,19,0,111.0,18.0,2.8,14.0,23.0,105.99,0.0
2016,8,2,19,15,55.5,9.0,2.8,13.5,11.5,37.73,0.0
2016,8,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,43.0,6.5,1.25,12.0,7.5,0.0,0.0
2016,8,3,5,30,86.0,13.0,1.2,12.0,15.0,11.82,0.0
2016,8,3,5,45,219.5,26.0,1.15,12.5,49.5,21.36,9.69
2016,8,3,6,0,353.0,39.0,1.1,13.0,84.0,31.59,21.76
2016,8,3,6,15,440.0,48.0,0.95,13.5,130.0,37.72,27.82
2016,8,3,6,30,527.0,57.0,0.8,14.0,176.0,43.67,33.42
2016,8,3,6,45,263.5,74.5,0.65,14.5,134.0,54.03,42.72
2016,8,3,7,0,0.0,92.0,0.5,15.0,92.0,78.49,64.23
2016,8,3,7,15,9.0,120.5,0.45,15.0,124.0,100.85,83.55
2016,8,3,7,30,18.0,149.0,0.4,15.0,156.0,122.72,102.07
2016,8,3,7,45,401.0,118.0,0.4,15.5,321.0,78.77,63.62
2016,8,3,8,0,784.0,87.0,0.4,16.0,486.0,62.26,49.08
2016,8,3,8,15,805.0,90.0,0.45,16.5,535.5,62.7,49.22
2016,8,3,8,30,826.0,93.0,0.5,17.0,585.0,88.31,50.86
2016,8,3,8,45,843.5,95.0,0.6,17.5,631.5,138.28,74.64
2016,8,3,9,0,861.0,97.0,0.7,18.0,678.0,199.34,118.0
2016,8,3,9,15,873.0,99.5,0.8,18.0,719.5,252.19,160.82
2016,8,3,9,30,885.0,102.0,0.9,18.0,761.0,306.13,207.09
2016,8,3,9,45,895.5,103.0,1.05,18.5,797.5,359.43,253.28
2016,8,3,10,0,906.0,104.0,1.2,19.0,834.0,413.22,299.41
2016,8,3,10,15,913.0,105.5,1.3,19.0,864.0,466.23,344.5
2016,8,3,10,30,920.0,107.0,1.4,19.0,894.0,518.98,388.3
2016,8,3,10,45,925.5,108.0,1.55,19.0,917.0,570.1,430.07
2016,8,3,11,0,931.0,109.0,1.7,19.0,940.0,620.39,470.24
2016,8,3,11,15,934.5,109.5,1.85,19.0,956.5,668.02,507.63
2016,8,3,11,30,938.0,110.0,2.0,19.0,973.0,714.25,543.27
2016,8,3,11,45,939.5,110.5,2.15,19.0,981.5,757.5,576.17
2016,8,3,12,0,941.0,111.0,2.3,19.0,990.0,798.82,605.98
2016,8,3,12,15,700.0,250.0,2.4,18.5,903.5,779.31,590.89
2016,8,3,12,30,459.0,389.0,2.5,18.0,817.0,738.8,559.18
2016,8,3,12,45,317.5,426.0,2.65,18.0,721.5,671.95,510.56
2016,8,3,13,0,176.0,463.0,2.8,18.0,626.0,592.91,451.69
2016,8,3,13,15,557.5,285.0,2.85,18.0,788.0,797.37,609.5
2016,8,3,13,30,939.0,107.0,2.9,18.0,950.0,979.91,737.63
2016,8,3,13,45,933.5,106.5,3.0,18.0,928.0,995.18,747.67
2016,8,3,14,0,928.0,106.0,3.1,18.0,906.0,1007.07,757.17
2016,8,3,14,15,717.0,200.5,3.15,17.5,806.0,933.28,709.68
2016,8,3,14,30,506.0,295.0,3.2,17.0,706.0,831.51,638.0
2016,8,3,14,45,301.0,321.5,3.3,17.0,563.5,650.0,505.47
2016,8,3,15,0,96.0,348.0,3.4,17.0,421.0,447.97,350.94
2016,8,3,15,15,83.5,324.0,3.4,16.5,385.0,413.66,326.76
2016,8,3,15,30,71.0,300.0,3.4,16.0,349.0,378.65,300.95
2016,8,3,15,45,194.0,274.5,3.45,16.0,395.0,491.13,393.25
2016,8,3,16,0,317.0,249.0,3.5,16.0,441.0,600.13,480.42
2016,8,3,16,15,162.5,209.5,3.5,16.0,308.0,387.97,314.37
2016,8,3,16,30,8.0,170.0,3.5,16.0,175.0,168.72,134.63
2016,8,3,16,45,6.5,155.5,3.55,16.0,159.0,154.14,123.44
2016,8,3,17,0,5.0,141.0,3.6,16.0,143.0,139.65,111.84
2016,8,3,17,15,2.5,123.5,3.55,15.5,124.5,120.97,96.73
2016,8,3,17,30,0.0,106.0,3.5,15.0,106.0,102.31,81.37
2016,8,3,17,45,282.5,81.5,3.5,14.5,149.0,351.16,296.5
2016,8,3,18,0,565.0,57.0,3.5,14.0,192.0,527.43,440.02
2016,8,3,18,15,484.0,49.0,3.35,13.5,144.5,438.78,364.78
2016,8,3,18,30,403.0,41.0,3.2,13.0,97.0,355.34,290.68
2016,8,3,18,45,268.0,29.0,3.1,13.0,59.5,240.83,177.66
2016,8,3,19,0,133.0,17.0,3.0,13.0,22.0,91.75,0.0
2016,8,3,19,15,66.5,8.5,2.95,12.5,11.0,7.73,0.0
2016,8,3,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,37.0,6.0,2.6,11.5,7.0,0.0,0.0
2016,8,4,5,30,74.0,12.0,2.7,12.0,14.0,10.91,0.0
2016,8,4,5,45,211.5,25.5,2.8,12.5,48.0,20.99,8.82
2016,8,4,6,0,349.0,39.0,2.9,13.0,82.0,31.71,21.75
2016,8,4,6,15,437.0,48.0,2.9,13.0,128.0,37.82,27.89
2016,8,4,6,30,525.0,57.0,2.9,13.0,174.0,43.77,33.58
2016,8,4,6,45,262.5,55.5,2.95,13.5,114.0,40.36,30.63
2016,8,4,7,0,0.0,54.0,3.0,14.0,54.0,47.67,37.13
2016,8,4,7,15,0.0,64.5,2.95,14.0,64.5,57.0,45.36
2016,8,4,7,30,0.0,75.0,2.9,14.0,75.0,66.34,53.5
2016,8,4,7,45,0.0,90.0,2.9,14.5,90.0,79.08,64.4
2016,8,4,8,0,0.0,105.0,2.9,15.0,105.0,91.56,74.91
2016,8,4,8,15,0.0,123.5,2.95,15.0,123.5,106.65,87.71
2016,8,4,8,30,0.0,142.0,3.0,15.0,142.0,121.74,95.92
2016,8,4,8,45,1.0,154.5,3.05,15.0,155.5,132.51,104.4
2016,8,4,9,0,2.0,167.0,3.1,15.0,169.0,143.45,112.96
2016,8,4,9,15,4.5,185.5,3.15,15.0,189.5,159.63,125.68
2016,8,4,9,30,7.0,204.0,3.2,15.0,210.0,176.21,138.68
2016,8,4,9,45,16.5,255.0,3.3,15.5,269.0,221.05,173.69
2016,8,4,10,0,26.0,306.0,3.4,16.0,328.0,257.43,201.58
2016,8,4,10,15,20.5,289.5,3.4,16.0,307.0,255.08,199.63
2016,8,4,10,30,15.0,273.0,3.4,16.0,286.0,241.77,189.11
2016,8,4,10,45,15.5,282.5,3.45,16.0,296.5,251.94,197.01
2016,8,4,11,0,16.0,292.0,3.5,16.0,307.0,262.23,204.95
2016,8,4,11,15,15.0,282.0,3.5,15.5,296.0,255.22,199.75
2016,8,4,11,30,14.0,272.0,3.5,15.0,285.0,247.83,194.29
2016,8,4,11,45,14.5,273.5,3.55,15.0,287.0,251.12,196.9
2016,8,4,12,0,15.0,275.0,3.6,15.0,289.0,254.42,199.51
2016,8,4,12,15,21.0,318.0,3.6,15.0,337.5,298.72,234.22
2016,8,4,12,30,27.0,361.0,3.6,15.0,386.0,349.04,273.14
2016,8,4,12,45,25.5,353.0,3.6,15.0,377.0,344.95,269.91
2016,8,4,13,0,24.0,345.0,3.6,15.0,368.0,340.39,266.53
2016,8,4,13,15,21.0,324.0,3.6,15.0,344.0,312.42,245.06
2016,8,4,13,30,18.0,303.0,3.6,15.0,320.0,291.99,229.39
2016,8,4,13,45,26.0,326.5,3.6,15.5,350.0,335.76,263.46
2016,8,4,14,0,34.0,350.0,3.6,16.0,380.0,370.82,290.34
2016,8,4,14,15,27.5,321.0,3.6,15.5,345.0,338.82,266.33
2016,8,4,14,30,21.0,292.0,3.6,15.0,310.0,291.2,230.04
2016,8,4,14,45,16.0,260.5,3.65,15.0,273.5,257.0,203.51
2016,8,4,15,0,11.0,229.0,3.7,15.0,237.0,222.42,176.34
2016,8,4,15,15,9.0,214.0,3.7,15.0,220.5,206.83,164.24
2016,8,4,15,30,7.0,199.0,3.7,15.0,204.0,191.12,151.93
2016,8,4,15,45,4.0,181.0,3.7,15.0,184.0,171.34,136.21
2016,8,4,16,0,1.0,163.0,3.7,15.0,164.0,151.5,120.3
2016,8,4,16,15,0.5,125.5,3.7,14.5,126.0,114.49,90.38
2016,8,4,16,30,0.0,88.0,3.7,14.0,88.0,78.01,60.37
2016,8,4,16,45,0.0,82.5,3.7,14.0,82.5,73.02,56.41
2016,8,4,17,0,0.0,77.0,3.7,14.0,77.0,68.12,52.46
2016,8,4,17,15,0.0,67.0,3.65,13.5,67.0,59.22,45.15
2016,8,4,17,30,0.0,57.0,3.6,13.0,57.0,50.33,37.73
2016,8,4,17,45,290.5,54.5,3.6,13.0,122.5,317.64,271.67
2016,8,4,18,0,581.0,52.0,3.6,13.0,188.0,531.69,445.27
2016,8,4,18,15,502.0,44.0,3.5,12.5,141.0,444.14,370.64
2016,8,4,18,30,423.0,36.0,3.4,12.0,94.0,362.06,296.97
2016,8,4,18,45,292.5,25.0,3.3,12.0,57.0,250.53,181.69
2016,8,4,19,0,162.0,14.0,3.2,12.0,20.0,105.36,0.0
2016,8,4,19,15,81.0,7.0,3.15,12.0,10.0,6.37,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,36.5,5.5,2.25,13.0,6.5,0.0,0.0
2016,8,5,5,30,73.0,11.0,2.3,13.0,13.0,10.01,0.0
2016,8,5,5,45,204.5,24.5,2.4,13.0,46.0,20.14,7.54
2016,8,5,6,0,336.0,38.0,2.5,13.0,79.0,30.87,20.96
2016,8,5,6,15,423.5,48.0,2.45,13.0,125.0,37.89,27.94
2016,8,5,6,30,511.0,58.0,2.4,13.0,171.0,44.68,34.38
2016,8,5,6,45,255.5,80.5,2.4,13.0,137.0,58.48,46.92
2016,8,5,7,0,0.0,103.0,2.4,13.0,103.0,86.48,71.86
2016,8,5,7,15,4.0,121.0,2.35,13.0,123.0,101.03,84.58
2016,8,5,7,30,8.0,139.0,2.3,13.0,143.0,115.47,97.0
2016,8,5,7,45,5.0,147.0,2.25,13.5,149.5,122.62,102.69
2016,8,5,8,0,2.0,155.0,2.2,14.0,156.0,129.62,108.18
2016,8,5,8,15,7.0,176.5,2.15,14.0,180.5,146.3,122.13
2016,8,5,8,30,12.0,198.0,2.1,14.0,205.0,163.66,130.25
2016,8,5,8,45,24.5,232.5,2.05,14.5,248.5,192.54,152.15
2016,8,5,9,0,37.0,267.0,2.0,15.0,292.0,210.87,165.26
2016,8,5,9,15,22.5,237.0,2.0,15.0,252.5,202.93,159.22
2016,8,5,9,30,8.0,207.0,2.0,15.0,213.0,178.79,140.3
2016,8,5,9,45,12.5,239.0,2.0,15.0,249.0,207.17,162.6
2016,8,5,10,0,17.0,271.0,2.0,15.0,285.0,236.27,185.18
2016,8,5,10,15,16.0,272.0,2.0,15.0,286.0,239.13,187.19
2016,8,5,10,30,15.0,273.0,2.0,15.0,287.0,241.72,189.08
2016,8,5,10,45,15.0,278.5,2.0,15.5,292.5,248.33,193.74
2016,8,5,11,0,15.0,284.0,2.0,16.0,298.0,254.93,198.38
2016,8,5,11,15,22.5,324.5,2.05,16.0,345.5,295.65,229.78
2016,8,5,11,30,30.0,365.0,2.1,16.0,393.0,335.17,259.88
2016,8,5,11,45,47.5,399.0,2.15,16.5,443.0,381.37,294.47
2016,8,5,12,0,65.0,433.0,2.2,17.0,493.0,430.09,330.47
2016,8,5,12,15,60.0,428.0,2.25,17.0,484.0,429.36,329.8
2016,8,5,12,30,55.0,423.0,2.3,17.0,475.0,427.89,328.84
2016,8,5,12,45,111.0,442.0,2.4,17.0,545.5,506.11,388.54
2016,8,5,13,0,167.0,461.0,2.5,17.0,616.0,582.96,446.04
2016,8,5,13,15,142.0,450.5,2.55,17.0,580.5,562.14,430.42
2016,8,5,13,30,117.0,440.0,2.6,17.0,545.0,539.12,413.68
2016,8,5,13,45,486.0,289.5,2.65,17.0,708.0,769.08,591.42
2016,8,5,14,0,855.0,139.0,2.7,17.0,871.0,969.15,733.33
2016,8,5,14,15,625.5,237.5,2.75,16.5,763.5,881.36,673.28
2016,8,5,14,30,396.0,336.0,2.8,16.0,656.0,750.79,578.56
2016,8,5,14,45,457.0,296.0,2.9,16.0,650.0,791.68,612.15
2016,8,5,15,0,518.0,256.0,3.0,16.0,644.0,814.86,632.28
2016,8,5,15,15,356.0,284.0,3.0,16.0,544.0,672.46,527.05
2016,8,5,15,30,194.0,312.0,3.0,16.0,444.0,531.36,419.7
2016,8,5,15,45,189.0,289.5,3.0,16.0,411.0,504.12,401.13
2016,8,5,16,0,184.0,267.0,3.0,16.0,378.0,475.83,380.94
2016,8,5,16,15,99.0,222.5,3.0,15.5,281.5,326.55,264.22
2016,8,5,16,30,14.0,178.0,3.0,15.0,185.0,183.26,147.32
2016,8,5,16,45,11.0,160.5,3.05,15.0,166.0,164.08,132.25
2016,8,5,17,0,8.0,143.0,3.1,15.0,147.0,144.95,116.77
2016,8,5,17,15,272.0,117.0,3.1,14.5,207.5,382.44,320.97
2016,8,5,17,30,536.0,91.0,3.1,14.0,268.0,582.81,484.15
2016,8,5,17,45,476.0,82.0,3.1,14.0,218.5,501.98,418.92
2016,8,5,18,0,416.0,73.0,3.1,14.0,169.0,431.2,360.13
2016,8,5,18,15,332.0,60.5,3.0,13.5,125.0,342.58,284.61
2016,8,5,18,30,248.0,48.0,2.9,13.0,81.0,260.79,211.89
2016,8,5,18,45,145.0,31.0,2.85,13.0,48.0,165.38,114.32
2016,8,5,19,0,42.0,14.0,2.8,13.0,15.0,36.67,0.0
2016,8,5,19,15,21.0,7.0,2.75,12.5,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,18.0,5.0,2.35,11.0,5.5,0.0,0.0
2016,8,6,5,30,36.0,10.0,2.4,11.0,11.0,9.1,0.0
2016,8,6,5,45,156.5,25.5,2.5,11.5,42.5,20.05,6.75
2016,8,6,6,0,277.0,41.0,2.6,12.0,74.0,31.89,21.86
2016,8,6,6,15,367.0,52.0,2.55,12.0,118.5,41.47,31.19
2016,8,6,6,30,457.0,63.0,2.5,12.0,163.0,48.95,38.32
2016,8,6,6,45,228.5,71.5,2.5,12.5,121.5,51.85,41.07
2016,8,6,7,0,0.0,80.0,2.5,13.0,80.0,69.2,56.51
2016,8,6,7,15,0.0,96.0,2.45,13.0,96.0,82.45,68.18
2016,8,6,7,30,0.0,112.0,2.4,13.0,112.0,95.58,79.57
2016,8,6,7,45,0.0,114.5,2.4,13.5,114.5,98.36,81.57
2016,8,6,8,0,0.0,117.0,2.4,14.0,117.0,100.97,83.4
2016,8,6,8,15,1.0,141.5,2.35,14.0,142.0,120.47,99.99
2016,8,6,8,30,2.0,166.0,2.3,14.0,167.0,139.95,111.17
2016,8,6,8,45,6.5,190.0,2.3,14.5,194.5,160.0,126.7
2016,8,6,9,0,11.0,214.0,2.3,15.0,222.0,180.74,142.56
2016,8,6,9,15,7.5,195.0,2.3,15.0,200.5,167.6,131.76
2016,8,6,9,30,4.0,176.0,2.3,15.0,179.0,152.9,119.84
2016,8,6,9,45,41.0,272.0,2.3,15.5,304.5,232.37,181.66
2016,8,6,10,0,78.0,368.0,2.3,16.0,430.0,320.04,248.47
2016,8,6,10,15,83.5,385.5,2.3,16.0,454.5,343.98,266.6
2016,8,6,10,30,89.0,403.0,2.3,16.0,479.0,368.78,285.56
2016,8,6,10,45,73.0,402.0,2.35,16.0,465.5,369.43,286.21
2016,8,6,11,0,57.0,401.0,2.4,16.0,452.0,368.1,285.27
2016,8,6,11,15,65.5,416.5,2.4,16.0,476.0,393.11,304.29
2016,8,6,11,30,74.0,432.0,2.4,16.0,500.0,419.29,324.01
2016,8,6,11,45,82.5,442.0,2.45,16.0,518.5,441.99,341.17
2016,8,6,12,0,91.0,452.0,2.5,16.0,537.0,465.56,358.98
2016,8,6,12,15,93.0,453.0,2.5,16.0,539.5,476.97,367.54
2016,8,6,12,30,95.0,454.0,2.5,16.0,542.0,488.29,376.11
2016,8,6,12,45,98.0,447.5,2.55,16.0,537.5,493.39,380.32
2016,8,6,13,0,101.0,441.0,2.6,16.0,533.0,498.1,384.33
2016,8,6,13,15,151.5,441.5,2.65,16.0,578.0,561.91,433.15
2016,8,6,13,30,202.0,442.0,2.7,16.0,623.0,619.14,476.46
2016,8,6,13,45,208.0,426.5,2.75,16.0,608.5,619.97,477.81
2016,8,6,14,0,214.0,411.0,2.8,16.0,594.0,619.65,478.78
2016,8,6,14,15,163.0,398.0,2.85,16.0,534.5,565.71,438.8
2016,8,6,14,30,112.0,385.0,2.9,16.0,475.0,493.33,384.81
2016,8,6,14,45,350.0,308.0,3.0,16.0,572.5,682.73,534.05
2016,8,6,15,0,588.0,231.0,3.1,16.0,670.0,861.26,668.52
2016,8,6,15,15,711.5,169.0,3.15,16.0,671.0,919.06,710.49
2016,8,6,15,30,835.0,107.0,3.2,16.0,672.0,961.3,741.47
2016,8,6,15,45,534.0,184.0,3.3,16.0,536.0,752.31,594.37
2016,8,6,16,0,233.0,261.0,3.4,16.0,400.0,515.39,412.48
2016,8,6,16,15,179.0,240.5,3.5,15.5,342.0,441.69,357.47
2016,8,6,16,30,125.0,220.0,3.6,15.0,284.0,368.95,300.75
2016,8,6,16,45,89.0,192.5,3.7,15.0,236.0,288.02,236.17
2016,8,6,17,0,53.0,165.0,3.8,15.0,188.0,225.24,184.72
2016,8,6,17,15,46.5,144.0,3.8,14.5,162.5,197.24,162.35
2016,8,6,17,30,40.0,123.0,3.8,14.0,137.0,169.17,139.35
2016,8,6,17,45,276.5,91.5,3.85,14.0,157.0,342.51,289.71
2016,8,6,18,0,513.0,60.0,3.9,14.0,177.0,490.03,410.35
2016,8,6,18,15,426.5,50.5,3.85,13.5,131.0,397.79,330.99
2016,8,6,18,30,340.0,41.0,3.8,13.0,85.0,311.3,253.43
2016,8,6,18,45,209.0,27.0,3.75,12.5,50.5,195.88,131.73
2016,8,6,19,0,78.0,13.0,3.7,12.0,16.0,56.12,0.0
2016,8,6,19,15,39.0,6.5,3.7,12.0,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,38.5,5.0,2.8,11.0,5.5,0.0,0.0
2016,8,7,5,30,77.0,10.0,2.9,11.0,11.0,9.1,0.0
2016,8,7,5,45,229.5,22.0,3.0,11.5,45.0,18.01,4.6
2016,8,7,6,0,382.0,34.0,3.1,12.0,79.0,27.49,17.99
2016,8,7,6,15,472.5,42.5,3.0,12.0,125.5,33.4,24.01
2016,8,7,6,30,563.0,51.0,2.9,12.0,172.0,39.15,29.54
2016,8,7,6,45,404.5,84.0,2.85,12.5,183.5,61.9,50.05
2016,8,7,7,0,246.0,117.0,2.8,13.0,195.0,86.77,72.13
2016,8,7,7,15,263.0,135.5,2.65,13.5,232.0,98.73,82.42
2016,8,7,7,30,280.0,154.0,2.5,14.0,269.0,110.2,92.07
2016,8,7,7,45,234.5,183.0,2.45,14.5,288.0,127.09,106.24
2016,8,7,8,0,189.0,212.0,2.4,15.0,307.0,151.44,126.57
2016,8,7,8,15,522.5,147.0,2.3,15.0,446.5,94.71,77.3
2016,8,7,8,30,856.0,82.0,2.2,15.0,586.0,84.23,51.66
2016,8,7,8,45,872.5,84.0,2.1,15.5,632.5,135.5,73.71
2016,8,7,9,0,889.0,86.0,2.0,16.0,679.0,188.7,109.99
2016,8,7,9,15,901.0,88.0,1.9,16.0,721.0,242.8,154.08
2016,8,7,9,30,913.0,90.0,1.8,16.0,763.0,297.98,202.06
2016,8,7,9,45,919.0,93.0,1.75,16.5,798.5,352.96,250.43
2016,8,7,10,0,925.0,96.0,1.7,17.0,834.0,408.0,298.17
2016,8,7,10,15,931.5,97.5,1.75,17.0,864.5,461.94,344.77
2016,8,7,10,30,938.0,99.0,1.8,17.0,895.0,515.54,389.91
2016,8,7,10,45,944.5,99.0,1.85,17.5,918.5,567.4,431.73
2016,8,7,11,0,951.0,99.0,1.9,18.0,942.0,618.45,471.64
2016,8,7,11,15,954.0,99.5,1.95,18.0,958.0,666.78,509.33
2016,8,7,11,30,957.0,100.0,2.0,18.0,974.0,713.59,545.04
2016,8,7,11,45,960.0,99.5,2.1,18.0,983.0,757.84,578.56
2016,8,7,12,0,963.0,99.0,2.2,18.0,992.0,800.17,608.68
2016,8,7,12,15,963.5,99.0,2.25,18.0,992.5,838.92,635.34
2016,8,7,12,30,964.0,99.0,2.3,18.0,993.0,875.22,660.24
2016,8,7,12,45,961.5,99.5,2.35,18.0,985.0,906.87,681.94
2016,8,7,13,0,959.0,100.0,2.4,18.0,977.0,935.58,701.71
2016,8,7,13,15,956.0,99.5,2.45,18.0,962.0,959.83,718.54
2016,8,7,13,30,953.0,99.0,2.5,18.0,947.0,980.85,733.35
2016,8,7,13,45,949.0,98.0,2.55,18.0,925.0,997.12,745.13
2016,8,7,14,0,945.0,97.0,2.6,18.0,903.0,1009.98,754.83
2016,8,7,14,15,938.5,95.5,2.65,18.0,873.5,1016.43,760.46
2016,8,7,14,30,932.0,94.0,2.7,18.0,844.0,1019.35,763.97
2016,8,7,14,45,923.0,93.0,2.75,18.0,808.0,1016.9,764.09
2016,8,7,15,0,914.0,92.0,2.8,18.0,772.0,1011.02,762.12
2016,8,7,15,15,902.5,90.0,2.8,18.0,730.5,998.19,755.18
2016,8,7,15,30,891.0,88.0,2.8,18.0,689.0,982.11,746.22
2016,8,7,15,45,874.0,86.5,2.8,18.0,642.5,958.26,732.05
2016,8,7,16,0,857.0,85.0,2.8,18.0,596.0,931.65,716.04
2016,8,7,16,15,837.0,82.0,2.8,17.5,546.0,907.35,702.9
2016,8,7,16,30,817.0,79.0,2.8,17.0,496.0,871.11,681.14
2016,8,7,16,45,787.5,76.0,2.8,17.0,443.5,824.32,650.21
2016,8,7,17,0,758.0,73.0,2.8,17.0,391.0,776.22,617.71
2016,8,7,17,15,720.0,68.5,2.75,16.5,338.0,718.06,577.63
2016,8,7,17,30,682.0,64.0,2.7,16.0,285.0,659.78,535.97
2016,8,7,17,45,624.0,58.5,2.7,16.0,233.0,590.86,483.44
2016,8,7,18,0,566.0,53.0,2.7,16.0,181.0,519.25,426.29
2016,8,7,18,15,478.5,45.0,2.65,15.5,133.5,426.64,349.73
2016,8,7,18,30,391.0,37.0,2.6,15.0,86.0,340.01,272.64
2016,8,7,18,45,244.0,24.5,2.55,14.5,50.5,213.37,134.97
2016,8,7,19,0,97.0,12.0,2.5,14.0,15.0,65.8,0.0
2016,8,7,19,15,48.5,6.0,2.5,13.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,8,5,45,179.0,17.0,2.25,12.5,37.0,13.47,1.19
2016,8,8,6,0,358.0,34.0,2.3,13.0,74.0,27.55,17.89
2016,8,8,6,15,449.0,42.5,2.15,13.0,120.0,33.42,23.92
2016,8,8,6,30,540.0,51.0,2.0,13.0,166.0,39.15,29.42
2016,8,8,6,45,596.0,57.0,1.9,13.5,216.0,42.53,32.57
2016,8,8,7,0,652.0,63.0,1.8,14.0,266.0,45.82,35.49
2016,8,8,7,15,691.5,67.5,1.7,14.5,318.5,52.36,41.18
2016,8,8,7,30,731.0,72.0,1.6,15.0,371.0,54.49,42.87
2016,8,8,7,45,760.5,75.5,1.55,15.5,422.5,55.72,43.7
2016,8,8,8,0,790.0,79.0,1.5,16.0,474.0,56.89,44.48
2016,8,8,8,15,811.0,82.0,1.5,16.0,523.5,57.58,44.91
2016,8,8,8,30,832.0,85.0,1.5,16.0,573.0,73.89,44.4
2016,8,8,8,45,848.5,87.5,1.5,16.5,619.0,134.05,73.53
2016,8,8,9,0,865.0,90.0,1.5,17.0,665.0,186.39,108.66
2016,8,8,9,15,877.5,92.0,1.55,17.0,706.5,239.38,151.42
2016,8,8,9,30,890.0,94.0,1.6,17.0,748.0,293.51,198.21
2016,8,8,9,45,901.5,94.5,1.7,17.5,785.0,347.18,245.27
2016,8,8,10,0,913.0,95.0,1.8,18.0,822.0,401.43,292.43
2016,8,8,10,15,920.0,96.0,1.9,18.0,852.0,454.61,338.51
2016,8,8,10,30,927.0,97.0,2.0,18.0,882.0,507.49,383.28
2016,8,8,10,45,931.5,98.0,2.15,18.5,905.0,558.6,424.99
2016,8,8,11,0,936.0,99.0,2.3,19.0,928.0,608.74,464.79
2016,8,8,11,15,939.0,100.0,2.4,19.0,943.5,656.83,502.74
2016,8,8,11,30,942.0,101.0,2.5,19.0,959.0,703.45,538.77
2016,8,8,11,45,943.5,101.0,2.65,19.0,967.5,746.51,571.88
2016,8,8,12,0,945.0,101.0,2.8,19.0,976.0,787.58,601.77
2016,8,8,12,15,945.0,101.5,2.9,19.0,976.5,825.78,628.64
2016,8,8,12,30,945.0,102.0,3.0,19.0,977.0,861.57,653.79
2016,8,8,12,45,945.5,100.5,3.15,19.0,970.0,893.32,676.49
2016,8,8,13,0,946.0,99.0,3.3,19.0,963.0,922.29,697.34
2016,8,8,13,15,943.0,98.5,3.35,18.5,948.0,946.17,715.5
2016,8,8,13,30,940.0,98.0,3.4,18.0,933.0,966.88,731.67
2016,8,8,13,45,937.0,96.5,3.5,18.0,911.0,983.29,744.05
2016,8,8,14,0,934.0,95.0,3.6,18.0,889.0,996.33,754.32
2016,8,8,14,15,927.5,94.0,3.65,18.0,860.0,1003.14,760.17
2016,8,8,14,30,921.0,93.0,3.7,18.0,831.0,1006.47,763.87
2016,8,8,14,45,912.5,91.0,3.75,18.0,795.5,1003.28,763.32
2016,8,8,15,0,904.0,89.0,3.8,18.0,760.0,996.65,760.62
2016,8,8,15,15,892.5,87.5,3.8,17.5,718.5,984.34,755.26
2016,8,8,15,30,881.0,86.0,3.8,17.0,677.0,968.84,747.83
2016,8,8,15,45,866.5,83.5,3.8,17.0,631.5,946.21,734.07
2016,8,8,16,0,852.0,81.0,3.8,17.0,586.0,920.75,718.37
2016,8,8,16,15,832.0,78.0,3.75,17.0,536.5,886.9,696.35
2016,8,8,16,30,812.0,75.0,3.7,17.0,487.0,860.1,679.28
2016,8,8,16,45,787.0,71.0,3.7,17.0,435.5,816.11,649.67
2016,8,8,17,0,762.0,67.0,3.7,17.0,384.0,770.65,618.45
2016,8,8,17,15,725.0,63.0,3.65,16.5,331.5,713.95,578.79
2016,8,8,17,30,688.0,59.0,3.6,16.0,279.0,657.13,537.59
2016,8,8,17,45,635.0,53.5,3.6,15.5,228.0,586.27,483.62
2016,8,8,18,0,582.0,48.0,3.6,15.0,177.0,523.09,432.98
2016,8,8,18,15,495.5,40.5,3.55,14.5,130.0,431.58,356.37
2016,8,8,18,30,409.0,33.0,3.5,14.0,83.0,346.35,278.82
2016,8,8,18,45,258.0,22.0,3.5,14.0,48.5,216.93,128.05
2016,8,8,19,0,107.0,11.0,3.5,14.0,14.0,70.33,0.0
2016,8,8,19,15,53.5,5.5,3.45,13.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,9,5,45,172.5,16.5,1.2,12.5,36.0,13.08,0.06
2016,8,9,6,0,345.0,33.0,1.2,13.0,72.0,26.71,17.11
2016,8,9,6,15,437.0,42.0,1.0,13.0,117.5,33.05,23.59
2016,8,9,6,30,529.0,51.0,0.8,13.0,163.0,39.2,29.49
2016,8,9,6,45,582.0,58.5,0.6,13.5,212.5,43.75,33.71
2016,8,9,7,0,635.0,66.0,0.4,14.0,262.0,48.12,37.6
2016,8,9,7,15,456.5,109.5,0.4,14.5,264.0,77.53,63.46
2016,8,9,7,30,278.0,153.0,0.4,15.0,266.0,109.61,90.96
2016,8,9,7,45,295.0,173.0,0.4,15.5,307.5,121.54,100.59
2016,8,9,8,0,312.0,193.0,0.4,16.0,349.0,132.92,109.66
2016,8,9,8,15,326.5,213.0,0.45,16.5,390.5,143.72,118.15
2016,8,9,8,30,341.0,233.0,0.5,17.0,432.0,161.18,122.0
2016,8,9,8,45,350.5,252.0,0.6,17.5,471.0,197.34,141.53
2016,8,9,9,0,360.0,271.0,0.7,18.0,510.0,235.03,167.26
2016,8,9,9,15,363.0,288.0,0.7,18.0,542.0,271.71,195.31
2016,8,9,9,30,366.0,305.0,0.7,18.0,574.0,309.05,225.05
2016,8,9,9,45,368.5,319.5,0.75,18.5,602.0,345.18,253.88
2016,8,9,10,0,371.0,334.0,0.8,19.0,630.0,381.76,282.79
2016,8,9,10,15,645.0,216.5,0.85,19.0,753.0,423.42,313.15
2016,8,9,10,30,919.0,99.0,0.9,19.0,876.0,503.97,374.43
2016,8,9,10,45,923.5,100.0,0.95,19.5,898.5,554.75,414.25
2016,8,9,11,0,928.0,101.0,1.0,20.0,921.0,604.59,452.33
2016,8,9,11,15,931.0,102.0,1.1,20.0,937.0,652.39,489.18
2016,8,9,11,30,934.0,103.0,1.2,20.0,953.0,698.72,524.2
2016,8,9,11,45,934.5,104.0,1.35,20.5,960.5,741.68,555.65
2016,8,9,12,0,935.0,105.0,1.5,21.0,968.0,782.63,584.05
2016,8,9,12,15,935.0,105.0,1.6,20.5,968.5,820.11,610.99
2016,8,9,12,30,935.0,105.0,1.7,20.0,969.0,855.19,636.38
2016,8,9,12,45,932.0,105.5,1.85,20.0,961.0,885.65,658.08
2016,8,9,13,0,929.0,106.0,2.0,20.0,953.0,913.23,677.94
2016,8,9,13,15,926.5,105.5,2.1,20.0,938.0,937.29,695.04
2016,8,9,13,30,924.0,105.0,2.2,20.0,923.0,958.25,710.21
2016,8,9,13,45,917.5,105.0,2.35,20.0,900.5,972.79,721.81
2016,8,9,14,0,911.0,105.0,2.5,20.0,878.0,983.96,731.37
2016,8,9,14,15,693.0,201.5,2.55,20.0,778.0,906.75,680.98
2016,8,9,14,30,475.0,298.0,2.6,20.0,678.0,801.5,606.23
2016,8,9,14,45,332.5,323.0,2.65,20.0,583.5,681.23,520.69
2016,8,9,15,0,190.0,348.0,2.7,20.0,489.0,558.33,429.99
2016,8,9,15,15,160.0,327.5,2.7,19.5,441.5,511.29,397.16
2016,8,9,15,30,130.0,307.0,2.7,19.0,394.0,463.4,362.58
2016,8,9,15,45,474.5,199.5,2.7,19.0,485.0,711.23,557.55
2016,8,9,16,0,819.0,92.0,2.7,19.0,576.0,911.63,701.31
2016,8,9,16,15,797.5,89.0,2.65,18.5,527.0,876.93,678.32
2016,8,9,16,30,776.0,86.0,2.6,18.0,478.0,840.06,655.69
2016,8,9,16,45,744.5,82.5,2.6,18.0,426.0,791.73,623.55
2016,8,9,17,0,713.0,79.0,2.6,18.0,374.0,742.25,589.9
2016,8,9,17,15,673.0,74.0,2.55,17.5,322.0,688.49,552.85
2016,8,9,17,30,633.0,69.0,2.5,17.0,270.0,630.06,510.82
2016,8,9,17,45,569.0,63.0,2.5,16.5,218.5,552.47,452.22
2016,8,9,18,0,505.0,57.0,2.5,16.0,167.0,477.62,392.87
2016,8,9,18,15,413.5,47.5,2.45,15.5,121.5,382.75,313.29
2016,8,9,18,30,322.0,38.0,2.4,15.0,76.0,294.19,233.99
2016,8,9,18,45,184.0,24.0,2.4,14.5,43.5,170.87,89.14
2016,8,9,19,0,46.0,10.0,2.4,14.0,11.0,34.93,0.0
2016,8,9,19,15,23.0,5.0,2.45,13.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,147.5,17.5,2.05,12.5,33.5,14.02,0.0
2016,8,10,6,0,295.0,35.0,2.1,13.0,67.0,28.59,18.57
2016,8,10,6,15,389.0,45.0,2.0,13.0,111.0,35.68,25.84
2016,8,10,6,30,483.0,55.0,1.9,13.0,155.0,42.54,32.41
2016,8,10,6,45,542.5,62.5,1.8,13.5,205.0,46.93,36.5
2016,8,10,7,0,602.0,70.0,1.7,14.0,255.0,51.17,40.26
2016,8,10,7,15,449.5,109.5,1.6,14.0,262.0,77.57,63.64
2016,8,10,7,30,297.0,149.0,1.5,14.0,269.0,107.24,89.47
2016,8,10,7,45,316.0,168.5,1.45,14.5,311.5,118.96,99.11
2016,8,10,8,0,335.0,188.0,1.4,15.0,354.0,130.16,108.18
2016,8,10,8,15,305.5,216.5,1.4,15.0,379.5,145.62,120.98
2016,8,10,8,30,276.0,245.0,1.4,15.0,405.0,165.63,128.33
2016,8,10,8,45,151.0,246.5,1.4,15.5,335.0,188.77,143.81
2016,8,10,9,0,26.0,248.0,1.4,16.0,265.0,207.17,161.98
2016,8,10,9,15,29.5,269.5,1.45,16.0,290.0,216.28,168.59
2016,8,10,9,30,33.0,291.0,1.5,16.0,315.0,237.31,184.76
2016,8,10,9,45,120.5,335.0,1.55,16.5,429.5,290.6,223.12
2016,8,10,10,0,208.0,379.0,1.6,17.0,544.0,363.47,276.82
2016,8,10,10,15,554.5,243.5,1.65,17.0,705.5,406.22,306.54
2016,8,10,10,30,901.0,108.0,1.7,17.0,867.0,501.31,379.25
2016,8,10,10,45,907.0,108.5,1.75,17.5,890.0,551.74,419.71
2016,8,10,11,0,913.0,109.0,1.8,18.0,913.0,601.39,458.63
2016,8,10,11,15,916.5,109.5,1.85,18.0,929.0,648.54,495.51
2016,8,10,11,30,920.0,110.0,1.9,18.0,945.0,694.29,530.52
2016,8,10,11,45,922.0,110.0,2.0,18.0,953.5,737.0,562.99
2016,8,10,12,0,924.0,110.0,2.1,18.0,962.0,777.81,592.77
2016,8,10,12,15,924.5,110.0,2.15,18.0,962.5,815.39,618.74
2016,8,10,12,30,925.0,110.0,2.2,18.0,963.0,850.62,643.03
2016,8,10,12,45,923.0,110.0,2.3,18.0,955.0,881.25,664.59
2016,8,10,13,0,921.0,110.0,2.4,18.0,947.0,909.07,684.31
2016,8,10,13,15,917.5,109.5,2.4,18.0,932.0,932.13,700.0
2016,8,10,13,30,914.0,109.0,2.4,18.0,917.0,952.06,713.67
2016,8,10,13,45,910.0,107.5,2.45,18.0,895.0,967.29,724.82
2016,8,10,14,0,906.0,106.0,2.5,18.0,873.0,979.2,733.92
2016,8,10,14,15,899.0,104.5,2.5,17.5,843.5,984.87,739.95
2016,8,10,14,30,892.0,103.0,2.5,17.0,814.0,987.13,743.93
2016,8,10,14,45,884.0,101.0,2.5,17.0,779.0,984.48,743.41
2016,8,10,15,0,876.0,99.0,2.5,17.0,744.0,978.49,740.85
2016,8,10,15,15,863.5,97.0,2.5,16.5,703.0,964.86,734.67
2016,8,10,15,30,851.0,95.0,2.5,16.0,662.0,948.13,726.52
2016,8,10,15,45,836.0,92.0,2.5,16.0,616.5,934.66,719.35
2016,8,10,16,0,821.0,89.0,2.5,16.0,571.0,908.57,703.45
