Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,30,53.0,334.0,3.1,18.0,375.0,382.85,298.92
2016,8,20,14,45,51.5,316.5,3.1,18.0,355.0,367.15,287.65
2016,8,20,15,0,50.0,299.0,3.1,18.0,335.0,350.95,275.92
2016,8,20,15,15,38.0,269.5,3.1,17.5,296.0,310.61,245.5
2016,8,20,15,30,26.0,240.0,3.1,17.0,257.0,253.18,201.14
2016,8,20,15,45,18.5,213.0,3.1,17.0,224.5,219.98,175.14
2016,8,20,16,0,11.0,186.0,3.1,17.0,192.0,186.61,148.59
2016,8,20,16,15,5.5,157.5,3.1,16.5,160.5,153.39,122.13
2016,8,20,16,30,0.0,129.0,3.1,16.0,129.0,120.16,95.17
2016,8,20,16,45,0.0,112.0,3.1,16.0,112.0,103.99,82.07
2016,8,20,17,0,0.0,95.0,3.1,16.0,95.0,87.7,68.68
2016,8,20,17,15,0.0,79.5,3.1,15.5,79.5,72.9,56.46
2016,8,20,17,30,0.0,64.0,3.1,15.0,64.0,57.96,43.88
2016,8,20,17,45,131.5,62.5,3.1,15.0,85.5,189.34,157.9
2016,8,20,18,0,263.0,61.0,3.1,15.0,107.0,297.81,246.23
2016,8,20,18,15,185.0,42.0,3.0,14.5,69.0,213.13,170.62
2016,8,20,18,30,107.0,23.0,2.9,14.0,31.0,125.66,73.61
2016,8,20,18,45,53.5,11.5,2.85,14.0,15.5,41.35,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.0,2.6,12.5,17.5,11.82,0.0
2016,8,21,6,0,108.0,26.0,2.7,13.0,35.0,21.14,9.77
2016,8,21,6,15,184.5,45.0,2.8,13.0,73.0,34.64,24.42
2016,8,21,6,30,261.0,64.0,2.9,13.0,111.0,48.5,37.4
2016,8,21,6,45,324.0,79.0,3.0,13.5,156.5,58.79,46.91
2016,8,21,7,0,387.0,94.0,3.1,14.0,202.0,68.69,55.81
2016,8,21,7,15,193.5,91.5,3.05,14.0,145.5,69.15,56.22
2016,8,21,7,30,0.0,89.0,3.0,14.0,89.0,77.26,63.29
2016,8,21,7,45,9.0,128.5,2.95,14.5,132.5,108.22,90.13
2016,8,21,8,0,18.0,168.0,2.9,15.0,176.0,137.86,115.29
2016,8,21,8,15,11.0,169.0,2.8,15.0,174.0,140.01,116.67
2016,8,21,8,30,4.0,170.0,2.7,15.0,172.0,141.82,117.83
2016,8,21,8,45,46.0,226.5,2.65,15.5,256.0,175.46,138.02
2016,8,21,9,0,88.0,283.0,2.6,16.0,340.0,222.2,172.29
2016,8,21,9,15,91.5,304.0,2.55,16.0,366.5,246.43,190.61
2016,8,21,9,30,95.0,325.0,2.5,16.0,393.0,271.36,209.94
2016,8,21,9,45,139.5,347.0,2.45,16.5,452.0,299.99,230.61
2016,8,21,10,0,184.0,369.0,2.4,17.0,511.0,343.57,263.26
2016,8,21,10,15,201.5,383.0,2.45,17.0,543.5,376.45,289.01
2016,8,21,10,30,219.0,397.0,2.5,17.0,576.0,411.3,316.22
2016,8,21,10,45,203.0,410.5,2.55,17.0,580.5,431.28,332.17
2016,8,21,11,0,187.0,424.0,2.6,17.0,585.0,449.78,346.67
2016,8,21,11,15,169.5,432.5,2.65,17.0,580.5,462.1,356.29
2016,8,21,11,30,152.0,441.0,2.7,17.0,576.0,472.78,364.45
2016,8,21,11,45,115.5,434.0,2.8,17.5,537.0,456.28,351.44
2016,8,21,12,0,79.0,427.0,2.9,18.0,498.0,434.04,334.01
2016,8,21,12,15,66.0,415.0,2.95,18.0,474.5,421.82,324.99
2016,8,21,12,30,53.0,403.0,3.0,18.0,451.0,407.93,314.58
2016,8,21,12,45,254.0,379.0,3.1,18.0,603.5,571.02,441.53
2016,8,21,13,0,455.0,355.0,3.2,18.0,756.0,741.73,568.97
2016,8,21,13,15,260.5,374.0,3.2,17.5,603.0,600.75,463.72
2016,8,21,13,30,66.0,393.0,3.2,17.0,450.0,434.6,336.93
2016,8,21,13,45,71.0,385.5,3.25,17.0,445.0,437.67,340.67
2016,8,21,14,0,76.0,378.0,3.3,17.0,440.0,440.57,343.62
2016,8,21,14,15,70.0,359.5,3.3,17.0,415.0,421.22,329.4
2016,8,21,14,30,64.0,341.0,3.3,17.0,390.0,401.04,314.59
2016,8,21,14,45,46.5,306.0,3.35,17.0,341.0,351.03,276.44
2016,8,21,15,0,29.0,271.0,3.4,17.0,292.0,299.92,236.93
2016,8,21,15,15,27.5,255.0,3.4,16.5,274.0,284.45,225.92
2016,8,21,15,30,26.0,239.0,3.4,16.0,256.0,252.28,201.46
2016,8,21,15,45,71.5,240.0,3.4,16.0,280.5,316.95,255.41
2016,8,21,16,0,117.0,241.0,3.4,16.0,305.0,382.68,309.36
2016,8,21,16,15,58.5,185.5,3.4,15.5,217.5,247.34,201.01
2016,8,21,16,30,0.0,130.0,3.4,15.0,130.0,121.38,96.49
2016,8,21,16,45,0.0,106.0,3.45,15.0,106.0,97.76,77.21
2016,8,21,17,0,0.0,82.0,3.5,15.0,82.0,74.06,57.46
2016,8,21,17,15,0.0,68.5,3.45,14.5,68.5,61.26,46.81
2016,8,21,17,30,0.0,55.0,3.4,14.0,55.0,48.58,36.05
2016,8,21,17,45,0.0,42.0,3.4,14.0,42.0,37.05,26.04
2016,8,21,18,0,0.0,29.0,3.4,14.0,29.0,25.54,15.96
2016,8,21,18,15,0.0,18.5,3.3,13.5,18.5,16.27,7.72
2016,8,21,18,30,0.0,8.0,3.2,13.0,8.0,7.02,0.0
2016,8,21,18,45,0.0,4.0,3.1,13.0,4.0,3.64,0.0
2016,8,21,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.0,2.7,12.5,7.0,6.37,0.0
2016,8,22,6,0,0.0,14.0,2.8,13.0,14.0,12.31,3.01
2016,8,22,6,15,0.0,30.0,2.8,13.0,30.0,26.46,17.29
2016,8,22,6,30,0.0,46.0,2.8,13.0,46.0,40.06,29.92
2016,8,22,6,45,0.0,65.0,2.85,13.5,65.0,55.79,44.23
2016,8,22,7,0,0.0,84.0,2.9,14.0,84.0,71.34,58.15
2016,8,22,7,15,1.0,103.5,2.8,14.0,104.0,87.11,72.13
2016,8,22,7,30,2.0,123.0,2.7,14.0,124.0,102.72,85.72
2016,8,22,7,45,32.0,156.5,2.65,14.5,171.5,122.06,102.16
2016,8,22,8,0,62.0,190.0,2.6,15.0,219.0,144.37,120.85
2016,8,22,8,15,35.5,186.0,2.5,15.0,203.5,143.39,119.55
2016,8,22,8,30,9.0,182.0,2.4,15.0,188.0,150.4,125.12
2016,8,22,8,45,63.5,235.0,2.35,15.5,275.5,181.3,142.21
2016,8,22,9,0,118.0,288.0,2.3,16.0,363.0,217.74,167.36
2016,8,22,9,15,139.5,309.5,2.3,16.0,404.0,247.36,189.14
2016,8,22,9,30,161.0,331.0,2.3,16.0,445.0,279.8,213.86
2016,8,22,9,45,102.5,327.5,2.35,16.5,401.5,285.42,220.34
2016,8,22,10,0,44.0,324.0,2.4,17.0,358.0,273.97,212.83
2016,8,22,10,15,43.5,336.0,2.45,17.0,371.0,289.16,224.69
2016,8,22,10,30,43.0,348.0,2.5,17.0,384.0,304.44,236.47
2016,8,22,10,45,143.5,381.5,2.6,17.5,504.0,380.41,294.01
2016,8,22,11,0,244.0,415.0,2.7,18.0,624.0,468.82,360.36
2016,8,22,11,15,143.5,397.0,2.75,18.0,521.0,418.79,322.77
2016,8,22,11,30,43.0,379.0,2.8,18.0,418.0,354.38,273.48
2016,8,22,11,45,65.0,404.5,2.9,18.0,463.0,397.02,306.43
2016,8,22,12,0,87.0,430.0,3.0,18.0,508.0,442.29,340.79
2016,8,22,12,15,61.0,400.0,3.05,18.0,455.0,404.69,312.25
2016,8,22,12,30,35.0,370.0,3.1,18.0,402.0,363.71,281.11
2016,8,22,12,45,250.0,360.5,3.2,18.0,581.0,550.26,426.99
2016,8,22,13,0,465.0,351.0,3.3,18.0,760.0,745.92,572.84
2016,8,22,13,15,266.5,372.0,3.3,17.5,605.5,603.77,466.45
2016,8,22,13,30,68.0,393.0,3.3,17.0,451.0,436.45,338.59
2016,8,22,13,45,62.0,376.5,3.35,17.0,428.5,420.34,327.51
2016,8,22,14,0,56.0,360.0,3.4,17.0,406.0,403.33,315.06
2016,8,22,14,15,59.5,349.5,3.4,17.0,397.0,400.82,313.91
2016,8,22,14,30,63.0,339.0,3.4,17.0,388.0,398.07,312.56
2016,8,22,14,45,51.0,312.0,3.45,17.0,350.0,362.08,285.28
2016,8,22,15,0,39.0,285.0,3.5,17.0,312.0,325.18,257.09
2016,8,22,15,15,36.5,265.5,3.5,16.5,290.0,305.08,242.54
2016,8,22,15,30,34.0,246.0,3.5,16.0,268.0,284.56,227.45
2016,8,22,15,45,27.5,223.0,3.5,16.0,240.0,255.81,205.05
2016,8,22,16,0,21.0,200.0,3.5,16.0,212.0,211.42,169.8
2016,8,22,16,15,18.5,181.0,3.45,16.0,191.0,191.25,153.96
2016,8,22,16,30,16.0,162.0,3.4,16.0,170.0,171.01,137.83
2016,8,22,16,45,8.0,135.5,3.35,16.0,139.5,137.32,110.14
2016,8,22,17,0,0.0,109.0,3.3,16.0,109.0,103.66,82.06
2016,8,22,17,15,180.5,101.0,3.2,15.5,149.0,282.95,237.19
2016,8,22,17,30,361.0,93.0,3.1,15.0,189.0,427.69,357.33
2016,8,22,17,45,304.0,76.0,3.05,14.5,144.5,353.78,294.78
2016,8,22,18,0,247.0,59.0,3.0,14.0,100.0,283.29,233.67
2016,8,22,18,15,167.5,40.0,2.85,13.5,63.0,198.98,157.76
2016,8,22,18,30,88.0,21.0,2.7,13.0,26.0,95.11,38.45
2016,8,22,18,45,44.0,10.5,2.6,13.0,13.0,34.71,0.0
2016,8,22,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,79.0,12.5,2.2,12.5,18.5,11.37,0.0
2016,8,23,6,0,158.0,25.0,2.3,13.0,37.0,19.61,7.52
2016,8,23,6,15,254.0,40.0,2.3,13.0,76.5,30.98,21.13
2016,8,23,6,30,350.0,55.0,2.3,13.0,116.0,42.0,31.61
2016,8,23,6,45,418.5,66.0,2.3,13.5,163.5,49.59,38.71
2016,8,23,7,0,487.0,77.0,2.3,14.0,211.0,57.95,46.26
2016,8,23,7,15,243.5,70.5,2.2,14.0,137.5,49.85,39.07
2016,8,23,7,30,0.0,64.0,2.1,14.0,64.0,56.55,44.96
2016,8,23,7,45,0.0,74.0,2.05,14.5,74.0,65.45,52.59
2016,8,23,8,0,0.0,84.0,2.0,15.0,84.0,74.23,60.0
2016,8,23,8,15,0.0,95.5,1.95,15.0,95.5,83.94,68.24
2016,8,23,8,30,0.0,107.0,1.9,15.0,107.0,93.57,76.34
2016,8,23,8,45,3.5,149.5,1.85,15.5,152.0,127.87,100.56
2016,8,23,9,0,7.0,192.0,1.8,16.0,197.0,162.16,127.55
2016,8,23,9,15,6.5,194.5,1.8,16.0,199.5,165.93,130.16
2016,8,23,9,30,6.0,197.0,1.8,16.0,202.0,169.41,132.68
2016,8,23,9,45,10.5,226.0,1.8,16.5,234.5,195.1,152.44
2016,8,23,10,0,15.0,255.0,1.8,17.0,267.0,221.52,172.54
2016,8,23,10,15,27.0,297.0,1.85,17.0,319.0,253.91,197.36
2016,8,23,10,30,39.0,339.0,1.9,17.0,371.0,295.81,229.41
2016,8,23,10,45,30.0,324.5,1.95,17.5,350.0,286.15,221.49
2016,8,23,11,0,21.0,310.0,2.0,18.0,329.0,278.95,215.58
2016,8,23,11,15,29.5,340.0,2.05,18.0,366.5,308.38,238.13
2016,8,23,11,30,38.0,370.0,2.1,18.0,404.0,343.72,264.92
2016,8,23,11,45,118.5,407.0,2.2,18.5,513.0,435.6,334.51
2016,8,23,12,0,199.0,444.0,2.3,19.0,622.0,535.89,408.57
2016,8,23,12,15,197.5,444.0,2.35,19.0,620.5,549.72,418.51
2016,8,23,12,30,196.0,444.0,2.4,19.0,619.0,562.86,428.46
2016,8,23,12,45,197.0,439.5,2.45,19.0,614.0,573.17,436.49
2016,8,23,13,0,198.0,435.0,2.5,19.0,609.0,582.69,443.98
2016,8,23,13,15,144.0,420.0,2.55,18.5,545.5,533.27,408.28
2016,8,23,13,30,90.0,405.0,2.6,18.0,482.0,468.17,360.6
2016,8,23,13,45,92.5,391.5,2.7,18.0,468.5,463.58,358.4
2016,8,23,14,0,95.0,378.0,2.8,18.0,455.0,458.4,355.47
2016,8,23,14,15,66.0,343.5,2.8,18.0,396.0,400.71,311.93
2016,8,23,14,30,37.0,309.0,2.8,18.0,337.0,341.23,266.48
2016,8,23,14,45,34.5,291.0,2.85,18.0,316.5,323.54,253.65
2016,8,23,15,0,32.0,273.0,2.9,18.0,296.0,305.37,240.2
2016,8,23,15,15,22.5,241.5,2.9,17.5,257.0,249.39,197.13
2016,8,23,15,30,13.0,210.0,2.9,17.0,218.0,209.85,166.37
2016,8,23,15,45,10.5,193.5,2.95,17.0,200.0,192.34,152.81
2016,8,23,16,0,8.0,177.0,3.0,17.0,182.0,174.78,139.04
2016,8,23,16,15,4.0,145.0,3.0,16.5,147.5,139.25,110.59
2016,8,23,16,30,0.0,113.0,3.0,16.0,113.0,103.8,81.69
2016,8,23,16,45,0.0,97.0,3.05,16.0,97.0,88.57,69.27
2016,8,23,17,0,0.0,81.0,3.1,16.0,81.0,73.24,56.57
2016,8,23,17,15,0.0,67.5,3.1,15.5,67.5,60.45,45.93
2016,8,23,17,30,0.0,54.0,3.1,15.0,54.0,47.69,35.13
2016,8,23,17,45,0.0,41.0,3.1,14.5,41.0,36.17,25.19
2016,8,23,18,0,0.0,28.0,3.1,14.0,28.0,24.66,15.14
2016,8,23,18,15,0.0,17.5,3.0,14.0,17.5,15.39,6.81
2016,8,23,18,30,0.0,7.0,2.9,14.0,7.0,6.14,0.0
2016,8,23,18,45,0.0,3.5,2.85,14.0,3.5,3.18,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,95.0,12.0,2.15,11.5,19.0,10.91,0.0
2016,8,24,6,0,190.0,24.0,2.3,12.0,38.0,18.88,6.34
2016,8,24,6,15,295.0,38.0,2.3,12.5,79.5,30.78,20.94
2016,8,24,6,30,400.0,52.0,2.3,13.0,121.0,41.37,31.02
2016,8,24,6,45,471.5,61.5,2.35,13.5,170.0,47.44,36.78
2016,8,24,7,0,543.0,71.0,2.4,14.0,219.0,53.29,42.11
2016,8,24,7,15,350.5,109.5,2.35,14.0,213.0,78.24,64.3
2016,8,24,7,30,158.0,148.0,2.3,14.0,207.0,110.84,92.86
2016,8,24,7,45,171.0,170.5,2.3,14.5,243.0,125.59,105.21
2016,8,24,8,0,184.0,193.0,2.3,15.0,279.0,139.84,116.94
2016,8,24,8,15,147.5,216.5,2.25,15.0,290.5,153.69,128.38
2016,8,24,8,30,111.0,240.0,2.2,15.0,302.0,166.91,139.16
2016,8,24,8,45,179.0,259.0,2.2,15.5,368.0,189.98,146.27
2016,8,24,9,0,247.0,278.0,2.2,16.0,434.0,214.38,159.41
2016,8,24,9,15,222.0,302.5,2.15,16.0,449.5,255.59,192.02
2016,8,24,9,30,197.0,327.0,2.1,16.0,465.0,284.22,215.71
2016,8,24,9,45,198.0,345.0,2.1,16.5,490.5,313.51,238.83
2016,8,24,10,0,199.0,363.0,2.1,17.0,516.0,343.17,262.15
2016,8,24,10,15,257.5,367.0,2.1,17.0,572.0,377.9,288.77
2016,8,24,10,30,316.0,371.0,2.1,17.0,628.0,426.79,326.45
2016,8,24,10,45,355.0,366.5,2.15,17.0,663.0,465.58,356.87
2016,8,24,11,0,394.0,362.0,2.2,17.0,698.0,507.47,389.55
2016,8,24,11,15,395.0,368.5,2.25,17.0,710.0,538.91,414.02
2016,8,24,11,30,396.0,375.0,2.3,17.0,722.0,569.98,437.88
2016,8,24,11,45,641.5,254.0,2.35,17.5,821.5,657.23,505.51
2016,8,24,12,0,887.0,133.0,2.4,18.0,921.0,754.01,578.99
2016,8,24,12,15,488.0,280.0,2.45,18.0,714.0,629.51,484.07
2016,8,24,12,30,89.0,427.0,2.5,18.0,507.0,458.02,350.9
2016,8,24,12,45,474.5,285.5,2.6,18.0,701.5,670.55,517.64
2016,8,24,13,0,860.0,144.0,2.7,18.0,896.0,872.32,664.85
2016,8,24,13,15,855.5,143.0,2.75,18.0,879.5,901.22,683.7
2016,8,24,13,30,851.0,142.0,2.8,18.0,863.0,919.57,696.96
2016,8,24,13,45,466.0,258.5,2.9,18.0,652.0,708.29,546.13
2016,8,24,14,0,81.0,375.0,3.0,18.0,441.0,442.35,342.31
2016,8,24,14,15,102.5,366.5,3.05,17.5,446.5,459.57,358.6
2016,8,24,14,30,124.0,358.0,3.1,17.0,452.0,492.98,385.73
2016,8,24,14,45,154.0,340.0,3.15,17.0,451.0,508.31,399.15
2016,8,24,15,0,184.0,322.0,3.2,17.0,450.0,522.77,412.12
2016,8,24,15,15,129.5,296.0,3.2,17.0,383.0,446.47,353.73
2016,8,24,15,30,75.0,270.0,3.2,17.0,316.0,351.91,280.34
2016,8,24,15,45,161.5,248.5,3.2,17.0,338.5,429.44,344.95
2016,8,24,16,0,248.0,227.0,3.2,17.0,361.0,504.21,405.92
2016,8,24,16,15,219.5,207.0,3.2,16.5,317.0,437.4,355.53
2016,8,24,16,30,191.0,187.0,3.2,16.0,273.0,388.46,318.4
2016,8,24,16,45,181.0,164.0,3.2,16.0,237.5,351.71,290.12
2016,8,24,17,0,171.0,141.0,3.2,16.0,202.0,314.36,260.68
2016,8,24,17,15,332.0,107.0,3.15,15.5,201.0,429.79,358.23
2016,8,24,17,30,493.0,73.0,3.1,15.0,200.0,505.45,420.44
2016,8,24,17,45,422.0,61.5,3.1,15.0,152.5,422.01,350.21
2016,8,24,18,0,351.0,50.0,3.1,15.0,105.0,341.36,279.98
2016,8,24,18,15,241.5,35.0,3.05,14.5,66.5,239.5,187.02
2016,8,24,18,30,132.0,20.0,3.0,14.0,28.0,129.64,9.26
2016,8,24,18,45,66.0,10.0,2.95,14.0,14.0,46.46,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,108.5,11.5,2.15,12.5,19.0,10.46,0.0
2016,8,25,6,0,217.0,23.0,2.2,13.0,38.0,18.9,5.42
2016,8,25,6,15,326.0,34.5,2.15,13.0,79.0,27.73,18.2
2016,8,25,6,30,435.0,46.0,2.1,13.0,120.0,36.21,26.45
2016,8,25,6,45,507.5,54.0,2.1,13.5,169.5,41.27,31.29
2016,8,25,7,0,580.0,62.0,2.1,14.0,219.0,46.19,35.78
2016,8,25,7,15,290.0,56.5,2.05,14.0,135.0,40.42,30.66
2016,8,25,7,30,0.0,51.0,2.0,14.0,51.0,45.01,34.71
2016,8,25,7,45,0.0,67.5,2.0,14.5,67.5,59.67,47.51
2016,8,25,8,0,0.0,84.0,2.0,15.0,84.0,74.19,59.99
2016,8,25,8,15,0.0,100.0,2.0,15.0,100.0,87.54,71.4
2016,8,25,8,30,0.0,116.0,2.0,15.0,116.0,100.71,82.55
2016,8,25,8,45,0.0,124.0,2.0,15.5,124.0,107.62,84.09
2016,8,25,9,0,0.0,132.0,2.0,16.0,132.0,114.61,89.39
2016,8,25,9,15,0.0,143.0,2.0,16.0,143.0,124.05,96.82
2016,8,25,9,30,0.0,154.0,2.0,16.0,154.0,133.56,104.26
2016,8,25,9,45,4.5,184.5,2.05,16.5,188.0,160.23,125.11
2016,8,25,10,0,9.0,215.0,2.1,17.0,222.0,187.52,146.2
2016,8,25,10,15,42.0,295.0,2.15,17.0,329.0,257.9,200.66
2016,8,25,10,30,75.0,375.0,2.2,17.0,436.0,337.91,261.72
2016,8,25,10,45,84.0,390.5,2.25,17.0,461.0,362.82,280.54
2016,8,25,11,0,93.0,406.0,2.3,17.0,486.0,388.91,300.44
2016,8,25,11,15,99.5,416.5,2.3,17.0,502.5,410.73,316.97
2016,8,25,11,30,106.0,427.0,2.3,17.0,519.0,433.25,333.97
2016,8,25,11,45,109.5,427.5,2.35,17.0,524.0,446.01,343.77
2016,8,25,12,0,113.0,428.0,2.4,17.0,529.0,460.85,355.16
2016,8,25,12,15,87.5,417.5,2.4,17.0,495.5,439.97,339.31
2016,8,25,12,30,62.0,407.0,2.4,17.0,462.0,418.62,323.09
2016,8,25,12,45,51.5,389.0,2.45,17.0,434.5,400.13,309.43
2016,8,25,13,0,41.0,371.0,2.5,17.0,407.0,380.13,294.51
2016,8,25,13,15,30.0,332.5,2.55,17.0,358.5,338.47,263.08
2016,8,25,13,30,19.0,294.0,2.6,17.0,310.0,284.73,221.99
2016,8,25,13,45,21.0,296.0,2.65,17.0,313.5,290.31,226.86
2016,8,25,14,0,23.0,298.0,2.7,17.0,317.0,296.08,231.74
2016,8,25,14,15,26.5,296.5,2.75,16.5,317.5,314.51,246.98
2016,8,25,14,30,30.0,295.0,2.8,16.0,318.0,319.96,252.24
2016,8,25,14,45,23.0,267.0,2.85,16.0,284.0,271.74,214.9
2016,8,25,15,0,16.0,239.0,2.9,16.0,250.0,238.78,189.27
2016,8,25,15,15,8.0,200.0,2.95,16.0,205.5,193.4,153.28
2016,8,25,15,30,0.0,161.0,3.0,16.0,161.0,147.97,116.68
2016,8,25,15,45,0.0,159.0,3.1,16.0,159.0,147.13,116.45
2016,8,25,16,0,0.0,157.0,3.2,16.0,157.0,146.65,116.45
2016,8,25,16,15,0.0,120.5,3.2,15.5,120.5,110.45,87.14
2016,8,25,16,30,0.0,84.0,3.2,15.0,84.0,74.69,57.69
2016,8,25,16,45,0.0,73.0,3.2,15.0,73.0,64.56,49.34
2016,8,25,17,0,0.0,62.0,3.2,15.0,62.0,54.78,41.17
2016,8,25,17,15,0.0,51.5,3.15,14.5,51.5,45.46,33.35
2016,8,25,17,30,0.0,41.0,3.1,14.0,41.0,36.15,25.39
2016,8,25,17,45,206.5,42.5,3.05,13.5,74.0,230.36,194.15
2016,8,25,18,0,413.0,44.0,3.0,13.0,107.0,377.94,312.2
2016,8,25,18,15,292.0,31.0,2.85,13.0,67.0,268.01,208.07
2016,8,25,18,30,171.0,18.0,2.7,13.0,27.0,149.93,0.0
2016,8,25,18,45,85.5,9.0,2.55,13.0,13.5,56.35,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,100.5,11.5,1.9,13.5,18.0,10.46,0.0
2016,8,26,6,0,201.0,23.0,2.0,14.0,36.0,19.0,4.34
2016,8,26,6,15,314.0,35.5,2.05,14.0,77.5,28.75,18.9
2016,8,26,6,30,427.0,48.0,2.1,14.0,119.0,38.1,27.95
2016,8,26,6,45,497.0,57.0,2.15,14.0,168.5,43.9,33.53
2016,8,26,7,0,567.0,66.0,2.2,14.0,218.0,49.5,38.73
2016,8,26,7,15,283.5,68.5,2.2,14.0,144.5,48.85,38.18
2016,8,26,7,30,0.0,71.0,2.2,14.0,71.0,62.74,50.47
2016,8,26,7,45,0.0,84.5,2.2,14.5,84.5,74.15,60.29
2016,8,26,8,0,0.0,98.0,2.2,15.0,98.0,85.46,69.85
2016,8,26,8,15,0.0,96.5,2.15,15.0,96.5,84.69,68.93
2016,8,26,8,30,0.0,95.0,2.1,15.0,95.0,83.77,67.9
2016,8,26,8,45,0.0,125.0,2.05,15.5,125.0,108.38,84.77
2016,8,26,9,0,0.0,155.0,2.0,16.0,155.0,132.85,104.27
2016,8,26,9,15,0.5,157.0,2.0,16.0,157.5,135.37,105.96
2016,8,26,9,30,1.0,159.0,2.0,16.0,160.0,137.81,107.66
2016,8,26,9,45,3.0,174.0,2.0,16.5,176.5,151.27,117.97
2016,8,26,10,0,5.0,189.0,2.0,17.0,193.0,165.05,128.46
2016,8,26,10,15,7.0,204.0,2.05,17.0,210.0,179.17,139.45
2016,8,26,10,30,9.0,219.0,2.1,17.0,227.0,193.64,150.71
2016,8,26,10,45,15.0,262.5,2.15,17.5,275.5,234.05,181.89
2016,8,26,11,0,21.0,306.0,2.2,18.0,324.0,275.45,213.35
2016,8,26,11,15,28.0,332.5,2.25,18.0,357.0,301.25,233.01
2016,8,26,11,30,35.0,359.0,2.3,18.0,390.0,332.56,256.85
2016,8,26,11,45,28.0,338.5,2.35,18.0,363.5,315.86,244.04
2016,8,26,12,0,21.0,318.0,2.4,18.0,337.0,295.84,228.8
2016,8,26,12,15,20.5,315.5,2.45,18.0,334.0,295.61,228.79
2016,8,26,12,30,20.0,313.0,2.5,18.0,331.0,295.21,228.6
2016,8,26,12,45,25.5,330.5,2.6,18.0,353.0,324.52,251.35
2016,8,26,13,0,31.0,348.0,2.7,18.0,375.0,349.87,270.93
2016,8,26,13,15,28.5,335.0,2.7,18.0,359.5,339.65,263.25
2016,8,26,13,30,26.0,322.0,2.7,18.0,344.0,328.8,255.23
2016,8,26,13,45,19.0,281.5,2.75,18.0,297.5,274.7,213.89
2016,8,26,14,0,12.0,241.0,2.8,18.0,251.0,231.16,180.27
2016,8,26,14,15,32.0,282.0,2.8,17.5,307.0,304.7,239.08
2016,8,26,14,30,52.0,323.0,2.8,17.0,363.0,370.95,291.37
2016,8,26,14,45,32.0,272.0,2.8,17.0,296.0,301.04,237.15
2016,8,26,15,0,12.0,221.0,2.8,17.0,229.0,216.91,171.02
2016,8,26,15,15,13.5,216.5,2.75,17.0,225.5,215.48,170.57
2016,8,26,15,30,15.0,212.0,2.7,17.0,222.0,214.27,170.13
2016,8,26,15,45,8.5,186.5,2.7,17.0,192.0,183.61,145.75
2016,8,26,16,0,2.0,161.0,2.7,17.0,162.0,152.85,121.04
2016,8,26,16,15,1.0,139.0,2.7,16.5,139.5,130.7,103.52
2016,8,26,16,30,0.0,117.0,2.7,16.0,117.0,108.41,85.59
2016,8,26,16,45,0.0,102.0,2.7,16.0,102.0,94.3,74.1
2016,8,26,17,0,0.0,87.0,2.7,16.0,87.0,80.1,62.37
2016,8,26,17,15,0.0,72.0,2.65,15.5,72.0,65.79,50.45
2016,8,26,17,30,0.0,57.0,2.6,15.0,57.0,51.32,38.17
2016,8,26,17,45,185.0,51.0,2.55,14.5,78.5,228.61,190.82
2016,8,26,18,0,370.0,45.0,2.5,14.0,100.0,348.0,285.33
2016,8,26,18,15,251.5,31.0,2.4,14.0,61.5,240.86,182.76
2016,8,26,18,30,133.0,17.0,2.3,14.0,23.0,121.77,0.0
2016,8,26,18,45,66.5,8.5,2.2,14.0,11.5,45.01,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,87.0,11.0,2.0,12.5,16.5,10.01,0.0
2016,8,27,6,0,174.0,22.0,2.1,13.0,33.0,17.34,2.28
2016,8,27,6,15,282.5,36.0,2.15,13.0,73.5,29.28,19.34
2016,8,27,6,30,391.0,50.0,2.2,13.0,114.0,39.94,29.66
2016,8,27,6,45,462.0,60.0,2.3,13.5,163.0,46.5,35.89
2016,8,27,7,0,533.0,70.0,2.4,14.0,212.0,52.81,41.66
2016,8,27,7,15,266.5,62.0,2.4,14.0,133.0,44.23,34.06
2016,8,27,7,30,0.0,54.0,2.4,14.0,54.0,47.67,37.08
2016,8,27,7,45,0.0,65.5,2.4,14.5,65.5,57.89,45.95
2016,8,27,8,0,0.0,77.0,2.4,15.0,77.0,68.12,54.69
2016,8,27,8,15,0.0,84.5,2.4,15.0,84.5,74.81,60.34
2016,8,27,8,30,0.0,92.0,2.4,15.0,92.0,81.3,65.78
2016,8,27,8,45,0.0,114.5,2.4,15.5,114.5,99.94,77.85
2016,8,27,9,0,0.0,137.0,2.4,16.0,137.0,118.57,92.7
2016,8,27,9,15,1.0,153.5,2.35,16.0,154.5,132.61,103.8
2016,8,27,9,30,2.0,170.0,2.3,16.0,172.0,146.88,115.02
2016,8,27,9,45,4.0,183.5,2.3,16.5,187.0,159.21,124.38
2016,8,27,10,0,6.0,197.0,2.3,17.0,202.0,171.87,133.95
2016,8,27,10,15,9.0,222.0,2.3,17.0,229.5,194.64,151.75
2016,8,27,10,30,12.0,247.0,2.3,17.0,257.0,217.95,169.87
2016,8,27,10,45,13.5,260.0,2.35,17.0,271.5,231.21,180.09
2016,8,27,11,0,15.0,273.0,2.4,17.0,286.0,244.76,190.55
2016,8,27,11,15,12.5,247.5,2.45,17.0,258.5,223.64,174.0
2016,8,27,11,30,10.0,222.0,2.5,17.0,231.0,201.59,156.73
2016,8,27,11,45,8.5,206.5,2.6,17.5,214.5,188.18,145.93
2016,8,27,12,0,7.0,191.0,2.7,18.0,198.0,174.36,134.8
2016,8,27,12,15,9.0,213.0,2.75,18.0,221.0,196.08,152.0
2016,8,27,12,30,11.0,235.0,2.8,18.0,244.0,218.23,169.41
2016,8,27,12,45,18.0,281.0,2.85,18.0,296.5,266.64,207.27
2016,8,27,13,0,25.0,327.0,2.9,18.0,349.0,324.93,252.26
2016,8,27,13,15,27.5,329.5,2.95,17.5,353.5,333.51,259.44
2016,8,27,13,30,30.0,332.0,3.0,17.0,358.0,342.3,267.03
2016,8,27,13,45,32.0,327.5,3.05,17.0,354.5,343.79,268.62
2016,8,27,14,0,34.0,323.0,3.1,17.0,351.0,345.25,270.24
2016,8,27,14,15,34.0,311.0,3.1,17.0,338.0,336.94,264.32
2016,8,27,14,30,34.0,299.0,3.1,17.0,325.0,328.31,258.21
2016,8,27,14,45,36.0,287.0,3.1,17.0,313.5,321.31,253.46
2016,8,27,15,0,38.0,275.0,3.1,17.0,302.0,314.1,248.57
2016,8,27,15,15,30.0,249.0,3.1,16.5,269.0,281.37,223.74
2016,8,27,15,30,22.0,223.0,3.1,16.0,236.0,232.59,185.79
2016,8,27,15,45,22.5,209.0,3.1,16.0,221.5,220.78,177.02
2016,8,27,16,0,23.0,195.0,3.1,16.0,207.0,208.95,168.09
2016,8,27,16,15,18.0,174.0,3.1,15.5,183.0,184.32,148.72
2016,8,27,16,30,13.0,153.0,3.1,15.0,159.0,159.63,129.0
2016,8,27,16,45,9.0,135.0,3.1,15.0,139.0,139.26,112.34
2016,8,27,17,0,5.0,117.0,3.1,15.0,119.0,118.99,95.51
2016,8,27,17,15,2.5,97.5,3.0,14.5,98.5,98.13,78.1
2016,8,27,17,30,0.0,78.0,2.9,14.0,78.0,77.09,60.18
2016,8,27,17,45,0.0,58.5,2.85,14.0,58.5,57.5,43.16
2016,8,27,18,0,0.0,39.0,2.8,14.0,39.0,37.0,25.24
2016,8,27,18,15,0.0,23.5,2.7,13.5,23.5,20.83,10.27
2016,8,27,18,30,0.0,8.0,2.6,13.0,8.0,7.28,0.0
2016,8,27,18,45,0.0,4.0,2.55,13.0,4.0,3.64,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,4.0,1.65,12.5,4.0,3.64,0.0
2016,8,28,6,0,0.0,8.0,1.7,13.0,8.0,7.02,0.0
2016,8,28,6,15,0.0,17.5,1.65,13.0,17.5,15.39,7.46
2016,8,28,6,30,0.0,27.0,1.6,13.0,27.0,23.78,15.4
2016,8,28,6,45,0.0,38.5,1.6,13.5,38.5,33.95,24.73
2016,8,28,7,0,0.0,50.0,1.6,14.0,50.0,44.13,33.95
2016,8,28,7,15,0.0,62.0,1.55,14.0,62.0,54.78,43.49
2016,8,28,7,30,0.0,74.0,1.5,14.0,74.0,65.11,52.59
2016,8,28,7,45,0.0,86.5,1.5,14.5,86.5,75.69,61.66
2016,8,28,8,0,0.0,99.0,1.5,15.0,99.0,86.19,70.49
2016,8,28,8,15,0.0,117.5,1.45,15.0,117.5,101.28,83.33
2016,8,28,8,30,0.0,136.0,1.4,15.0,136.0,116.17,95.84
2016,8,28,8,45,4.0,165.0,1.4,15.5,168.0,139.31,109.85
2016,8,28,9,0,8.0,194.0,1.4,16.0,200.0,163.27,128.36
2016,8,28,9,15,10.5,211.0,1.45,16.0,218.5,178.71,140.18
2016,8,28,9,30,13.0,228.0,1.5,16.0,237.0,194.56,152.37
2016,8,28,9,45,44.0,285.0,1.55,16.5,317.5,238.84,185.6
2016,8,28,10,0,75.0,342.0,1.6,17.0,398.0,295.38,228.09
2016,8,28,10,15,156.5,363.0,1.7,17.0,486.5,342.75,263.11
2016,8,28,10,30,238.0,384.0,1.8,17.0,575.0,407.15,311.71
2016,8,28,10,45,267.5,389.0,1.9,17.5,609.5,438.41,335.47
2016,8,28,11,0,297.0,394.0,2.0,18.0,644.0,478.7,365.94
2016,8,28,11,15,313.5,397.0,2.1,18.0,665.0,512.47,392.02
2016,8,28,11,30,330.0,400.0,2.2,18.0,686.0,547.3,418.69
2016,8,28,11,45,301.5,411.5,2.3,18.0,674.5,560.31,428.68
2016,8,28,12,0,273.0,423.0,2.4,18.0,663.0,570.74,436.64
2016,8,28,12,15,605.5,263.5,2.45,18.0,794.0,699.57,537.38
2016,8,28,12,30,938.0,104.0,2.5,18.0,925.0,832.0,635.18
2016,8,28,12,45,943.5,99.0,2.6,18.0,918.5,864.11,657.12
2016,8,28,13,0,949.0,94.0,2.7,18.0,912.0,893.43,678.07
2016,8,28,13,15,945.5,93.5,2.75,18.0,895.0,916.58,694.5
2016,8,28,13,30,942.0,93.0,2.8,18.0,878.0,936.42,708.81
2016,8,28,13,45,937.0,91.5,2.85,18.0,853.5,950.45,719.34
2016,8,28,14,0,932.0,90.0,2.9,18.0,829.0,960.95,727.68
2016,8,28,14,15,924.0,89.0,2.9,17.5,798.0,965.68,733.26
2016,8,28,14,30,916.0,88.0,2.9,17.0,767.0,966.86,736.66
2016,8,28,14,45,905.5,86.5,2.9,17.0,729.5,961.61,734.48
2016,8,28,15,0,895.0,85.0,2.9,17.0,692.0,952.92,730.16
2016,8,28,15,15,881.5,83.0,2.9,16.5,649.0,937.48,722.71
2016,8,28,15,30,868.0,81.0,2.9,16.0,606.0,918.88,713.15
2016,8,28,15,45,849.5,78.5,2.9,16.0,558.0,892.07,696.51
2016,8,28,16,0,831.0,76.0,2.9,16.0,510.0,871.63,684.38
2016,8,28,16,15,806.0,73.0,2.85,15.5,459.5,833.2,660.04
2016,8,28,16,30,781.0,70.0,2.8,15.0,409.0,792.78,633.88
2016,8,28,16,45,745.5,66.0,2.75,15.0,356.0,740.48,597.04
2016,8,28,17,0,710.0,62.0,2.7,15.0,303.0,687.36,558.52
2016,8,28,17,15,659.5,56.5,2.6,14.5,250.5,620.05,508.3
2016,8,28,17,30,609.0,51.0,2.5,14.0,198.0,559.51,460.93
2016,8,28,17,45,526.0,44.0,2.45,14.0,148.5,470.41,387.47
2016,8,28,18,0,443.0,37.0,2.4,14.0,99.0,386.27,313.41
2016,8,28,18,15,309.0,25.5,2.35,13.5,60.0,269.76,194.71
2016,8,28,18,30,175.0,14.0,2.3,13.0,21.0,116.9,0.0
2016,8,28,18,45,87.5,7.0,2.25,13.0,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,5,45,102.5,10.0,2.5,12.5,16.0,9.1,0.0
2016,8,29,6,0,205.0,20.0,2.6,13.0,32.0,16.47,0.0
2016,8,29,6,15,324.5,31.5,2.7,13.0,73.0,25.42,15.86
2016,8,29,6,30,444.0,43.0,2.8,13.0,114.0,34.03,24.39
2016,8,29,6,45,253.5,70.5,2.95,13.5,114.5,52.69,41.34
2016,8,29,7,0,63.0,98.0,3.1,14.0,115.0,78.46,64.41
2016,8,29,7,15,72.0,119.5,3.1,14.0,143.0,94.44,78.62
2016,8,29,7,30,81.0,141.0,3.1,14.0,171.0,110.09,92.28
2016,8,29,7,45,184.0,158.0,3.1,14.5,238.0,117.95,98.72
2016,8,29,8,0,287.0,175.0,3.1,15.0,305.0,122.72,102.34
2016,8,29,8,15,295.5,196.5,3.05,15.0,343.5,134.91,112.52
2016,8,29,8,30,304.0,218.0,3.0,15.0,382.0,146.51,122.07
2016,8,29,8,45,580.0,151.0,3.0,15.5,498.0,113.48,76.73
2016,8,29,9,0,856.0,84.0,3.0,16.0,614.0,144.68,79.8
2016,8,29,9,15,869.5,86.0,2.95,16.0,655.5,198.21,118.8
2016,8,29,9,30,883.0,88.0,2.9,16.0,697.0,252.94,164.77
2016,8,29,9,45,900.5,86.0,2.85,16.5,735.0,306.73,212.04
2016,8,29,10,0,918.0,84.0,2.8,17.0,773.0,361.61,260.62
2016,8,29,10,15,925.0,85.0,2.8,17.0,802.5,415.81,308.88
2016,8,29,10,30,932.0,86.0,2.8,17.0,832.0,469.61,355.77
2016,8,29,10,45,938.0,86.5,2.85,17.5,855.0,521.91,399.66
2016,8,29,11,0,944.0,87.0,2.9,18.0,878.0,573.28,441.47
2016,8,29,11,15,947.5,87.5,2.95,18.0,893.0,622.06,481.02
2016,8,29,11,30,951.0,88.0,3.0,18.0,908.0,669.25,518.42
2016,8,29,11,45,953.0,88.0,3.05,18.0,915.5,713.2,552.65
2016,8,29,12,0,955.0,88.0,3.1,18.0,923.0,755.02,584.41
2016,8,29,12,15,955.0,88.0,3.15,18.0,922.5,793.05,611.39
2016,8,29,12,30,955.0,88.0,3.2,18.0,922.0,828.46,636.45
2016,8,29,12,45,937.0,97.5,3.25,18.0,908.5,855.81,655.83
2016,8,29,13,0,919.0,107.0,3.3,18.0,895.0,879.51,672.78
2016,8,29,13,15,915.5,106.0,3.35,18.0,878.5,901.66,688.75
2016,8,29,13,30,912.0,105.0,3.4,18.0,862.0,920.57,702.58
2016,8,29,13,45,910.0,102.0,3.45,18.0,839.0,935.42,713.77
2016,8,29,14,0,908.0,99.0,3.5,18.0,816.0,946.87,722.79
2016,8,29,14,15,737.5,168.0,3.5,18.0,735.5,890.94,684.91
2016,8,29,14,30,567.0,237.0,3.5,18.0,655.0,809.09,626.84
2016,8,29,14,45,721.5,163.5,3.55,18.0,668.0,888.63,687.2
2016,8,29,15,0,876.0,90.0,3.6,18.0,681.0,938.95,723.66
2016,8,29,15,15,728.0,129.5,3.6,18.0,599.0,861.05,670.11
2016,8,29,15,30,580.0,169.0,3.6,18.0,517.0,766.51,604.32
2016,8,29,15,45,538.5,166.5,3.6,18.0,469.5,715.1,568.77
2016,8,29,16,0,497.0,164.0,3.6,18.0,422.0,670.44,536.82
2016,8,29,16,15,406.0,162.5,3.6,17.5,359.0,582.33,471.24
2016,8,29,16,30,315.0,161.0,3.6,17.0,296.0,479.05,392.28
2016,8,29,16,45,297.5,142.5,3.6,17.0,257.0,437.75,361.02
2016,8,29,17,0,280.0,124.0,3.6,17.0,218.0,396.06,328.35
2016,8,29,17,15,260.0,104.5,3.5,16.5,179.5,350.83,292.17
2016,8,29,17,30,240.0,85.0,3.4,16.0,141.0,305.69,254.67
2016,8,29,17,45,204.0,65.5,3.3,16.0,105.0,249.35,205.69
2016,8,29,18,0,168.0,46.0,3.2,16.0,69.0,194.39,156.17
2016,8,29,18,15,84.0,29.5,3.15,15.5,41.0,114.03,75.71
2016,8,29,18,30,0.0,13.0,3.1,15.0,13.0,11.82,0.0
2016,8,29,18,45,0.0,6.5,3.1,15.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,122.5,9.0,3.0,13.5,16.0,8.19,0.0
2016,8,30,6,0,245.0,18.0,3.1,14.0,32.0,14.72,0.0
2016,8,30,6,15,370.0,28.0,3.1,14.0,74.0,22.44,13.16
2016,8,30,6,30,495.0,38.0,3.1,14.0,116.0,29.9,20.62
2016,8,30,6,45,570.0,44.5,3.1,14.5,166.0,37.18,27.42
2016,8,30,7,0,645.0,51.0,3.1,15.0,216.0,41.66,31.56
2016,8,30,7,15,691.0,55.5,3.0,15.5,269.0,44.21,33.83
2016,8,30,7,30,737.0,60.0,2.9,16.0,322.0,46.74,35.95
2016,8,30,7,45,772.0,62.5,2.85,16.5,374.5,47.59,36.53
2016,8,30,8,0,807.0,65.0,2.8,17.0,427.0,48.48,37.1
2016,8,30,8,15,829.5,68.0,2.75,17.0,477.5,57.96,45.25
2016,8,30,8,30,852.0,71.0,2.7,17.0,528.0,59.87,46.74
2016,8,30,8,45,871.0,72.0,2.65,17.5,574.5,85.04,47.8
2016,8,30,9,0,890.0,73.0,2.6,18.0,621.0,138.43,73.09
2016,8,30,9,15,901.5,74.5,2.6,18.0,662.5,193.04,112.31
2016,8,30,9,30,913.0,76.0,2.6,18.0,704.0,248.61,158.67
2016,8,30,9,45,922.0,77.5,2.65,18.5,740.0,304.28,207.51
2016,8,30,10,0,931.0,79.0,2.7,19.0,776.0,360.2,256.96
2016,8,30,10,15,937.5,80.0,2.75,19.0,805.0,414.85,305.38
2016,8,30,10,30,944.0,81.0,2.8,19.0,834.0,469.03,352.41
2016,8,30,10,45,949.5,81.0,2.9,19.5,856.5,521.23,396.13
2016,8,30,11,0,955.0,81.0,3.0,20.0,879.0,572.39,437.75
2016,8,30,11,15,958.0,81.5,3.1,20.0,893.5,621.31,477.4
2016,8,30,11,30,961.0,82.0,3.2,20.0,908.0,668.54,514.87
2016,8,30,11,45,962.5,81.5,3.3,20.0,914.5,712.02,548.87
2016,8,30,12,0,964.0,81.0,3.4,20.0,921.0,753.27,580.23
2016,8,30,12,15,964.0,81.0,3.45,19.5,920.0,791.48,608.42
2016,8,30,12,30,964.0,81.0,3.5,19.0,919.0,827.02,634.75
2016,8,30,12,45,958.0,83.0,3.6,19.0,909.0,856.89,656.19
2016,8,30,13,0,952.0,85.0,3.7,19.0,899.0,883.55,675.47
2016,8,30,13,15,948.5,84.5,3.7,19.0,882.5,906.5,691.69
2016,8,30,13,30,945.0,84.0,3.7,19.0,866.0,926.11,705.71
2016,8,30,13,45,941.5,82.0,3.75,19.0,842.0,940.69,716.7
2016,8,30,14,0,938.0,80.0,3.8,19.0,818.0,951.75,725.45
2016,8,30,14,15,931.0,79.0,3.75,19.0,787.0,957.16,729.87
2016,8,30,14,30,924.0,78.0,3.7,19.0,756.0,959.0,732.04
2016,8,30,14,45,915.0,76.0,3.7,19.0,718.5,954.27,730.2
