Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,0,906.0,74.0,3.7,19.0,681.0,946.05,726.15
2016,8,30,15,15,893.0,72.5,3.65,18.5,638.5,931.32,718.78
2016,8,30,15,30,880.0,71.0,3.6,18.0,596.0,913.4,709.3
2016,8,30,15,45,863.0,68.5,3.6,18.0,549.0,887.54,693.17
2016,8,30,16,0,846.0,66.0,3.6,18.0,502.0,858.95,675.07
2016,8,30,16,15,822.5,63.5,3.55,17.5,451.5,822.14,651.77
2016,8,30,16,30,799.0,61.0,3.5,17.0,401.0,791.99,632.93
2016,8,30,16,45,764.0,58.0,3.5,17.0,348.0,741.1,597.07
2016,8,30,17,0,729.0,55.0,3.5,17.0,295.0,689.43,559.55
2016,8,30,17,15,679.0,50.5,3.45,16.5,243.0,623.57,510.24
2016,8,30,17,30,629.0,46.0,3.4,16.0,191.0,558.65,459.1
2016,8,30,17,45,542.5,39.5,3.35,16.0,141.5,466.57,382.56
2016,8,30,18,0,456.0,33.0,3.3,16.0,92.0,387.23,310.96
2016,8,30,18,15,228.0,25.0,3.25,15.5,54.5,210.7,135.01
2016,8,30,18,30,0.0,17.0,3.2,15.0,17.0,15.46,0.0
2016,8,30,18,45,0.0,8.5,3.2,15.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,120.0,9.0,2.9,12.5,15.0,8.19,0.0
2016,8,31,6,0,240.0,18.0,3.0,13.0,30.0,14.81,0.0
2016,8,31,6,15,369.0,27.5,3.1,13.5,72.0,22.08,12.76
2016,8,31,6,30,498.0,37.0,3.2,14.0,114.0,29.13,19.92
2016,8,31,6,45,569.5,44.0,3.3,14.5,164.0,36.81,27.08
2016,8,31,7,0,641.0,51.0,3.4,15.0,214.0,41.72,31.61
2016,8,31,7,15,472.0,88.5,3.4,15.0,223.5,64.44,51.86
2016,8,31,7,30,303.0,126.0,3.4,15.0,233.0,92.87,76.88
2016,8,31,7,45,296.0,149.5,3.45,15.5,267.5,107.58,89.38
2016,8,31,8,0,289.0,173.0,3.5,16.0,302.0,121.59,101.06
2016,8,31,8,15,567.0,122.5,3.45,16.0,412.5,80.1,64.73
2016,8,31,8,30,845.0,72.0,3.4,16.0,523.0,60.51,47.48
2016,8,31,8,45,862.5,74.0,3.4,16.5,569.5,84.27,48.55
2016,8,31,9,0,880.0,76.0,3.4,17.0,616.0,137.82,73.69
2016,8,31,9,15,892.5,78.0,3.4,17.0,657.5,192.46,112.84
2016,8,31,9,30,905.0,80.0,3.4,17.0,699.0,248.19,159.42
2016,8,31,9,45,909.5,83.5,3.4,17.5,734.0,303.85,208.64
2016,8,31,10,0,914.0,87.0,3.4,18.0,769.0,359.33,258.13
2016,8,31,10,15,921.5,88.5,3.4,18.0,798.5,413.97,306.79
2016,8,31,10,30,929.0,90.0,3.4,18.0,828.0,468.29,354.18
2016,8,31,10,45,935.0,90.0,3.45,18.5,850.5,520.13,397.87
2016,8,31,11,0,941.0,90.0,3.5,19.0,873.0,571.01,439.5
2016,8,31,11,15,944.0,90.5,3.5,19.0,887.5,619.42,478.82
2016,8,31,11,30,947.0,91.0,3.5,19.0,902.0,666.19,515.91
2016,8,31,11,45,950.0,90.5,3.55,19.0,909.5,710.23,550.36
2016,8,31,12,0,953.0,90.0,3.6,19.0,917.0,752.19,582.63
2016,8,31,12,15,952.5,90.0,3.6,19.0,915.5,789.79,609.19
2016,8,31,12,30,952.0,90.0,3.6,19.0,914.0,824.71,633.75
2016,8,31,12,45,945.0,92.5,3.6,19.0,903.5,854.05,654.34
2016,8,31,13,0,938.0,95.0,3.6,19.0,893.0,880.17,672.7
2016,8,31,13,15,934.0,94.0,3.65,19.0,876.0,902.02,688.46
2016,8,31,13,30,930.0,93.0,3.7,19.0,859.0,920.53,702.03
2016,8,31,13,45,926.5,91.0,3.75,19.0,835.0,935.02,712.98
2016,8,31,14,0,923.0,89.0,3.8,19.0,811.0,946.04,721.71
2016,8,31,14,15,915.0,87.5,3.8,19.0,779.5,949.96,725.43
2016,8,31,14,30,907.0,86.0,3.8,19.0,748.0,950.33,726.92
2016,8,31,14,45,898.5,83.5,3.85,19.0,710.5,945.58,725.37
2016,8,31,15,0,890.0,81.0,3.9,19.0,673.0,937.37,721.6
2016,8,31,15,15,876.0,79.0,3.9,19.0,630.5,921.28,712.17
2016,8,31,15,30,862.0,77.0,3.9,19.0,588.0,902.07,700.66
2016,8,31,15,45,597.0,137.5,3.9,19.0,478.0,740.51,586.12
2016,8,31,16,0,332.0,198.0,3.9,19.0,368.0,542.12,435.21
2016,8,31,16,15,223.5,186.0,3.85,18.5,295.5,430.63,349.27
2016,8,31,16,30,115.0,174.0,3.8,18.0,223.0,306.15,249.52
2016,8,31,16,45,412.5,115.5,3.8,18.0,255.5,515.66,424.82
2016,8,31,17,0,710.0,57.0,3.8,18.0,288.0,674.55,548.68
2016,8,31,17,15,658.5,52.0,3.7,17.5,236.0,607.47,496.69
2016,8,31,17,30,607.0,47.0,3.6,17.0,184.0,541.43,444.24
2016,8,31,17,45,522.0,40.0,3.55,16.5,135.5,457.39,374.46
2016,8,31,18,0,437.0,33.0,3.5,16.0,87.0,373.21,298.62
2016,8,31,18,15,285.0,22.0,3.5,15.5,50.5,240.0,139.79
2016,8,31,18,30,133.0,11.0,3.5,15.0,14.0,87.86,0.0
2016,8,31,18,45,66.5,5.5,3.5,15.0,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,45,110.0,9.0,2.35,12.5,14.0,8.19,0.0
2016,9,1,6,0,220.0,18.0,2.4,13.0,28.0,14.88,0.0
2016,9,1,6,15,351.5,28.5,2.35,13.0,70.0,23.04,13.46
2016,9,1,6,30,483.0,39.0,2.3,13.0,112.0,30.92,21.56
2016,9,1,6,45,553.0,46.5,2.3,13.5,161.5,35.84,26.33
2016,9,1,7,0,623.0,54.0,2.3,14.0,211.0,40.62,30.76
2016,9,1,7,15,311.5,82.5,2.15,14.5,161.0,59.33,47.44
2016,9,1,7,30,0.0,111.0,2.0,15.0,111.0,93.25,77.19
2016,9,1,7,45,0.0,119.5,1.9,15.5,119.5,100.82,83.4
2016,9,1,8,0,0.0,128.0,1.8,16.0,128.0,108.25,89.4
2016,9,1,8,15,1.0,145.0,1.75,16.0,145.5,121.87,100.8
2016,9,1,8,30,2.0,162.0,1.7,16.0,163.0,135.33,111.94
2016,9,1,8,45,19.0,202.5,1.65,16.5,214.0,166.43,131.22
2016,9,1,9,0,36.0,243.0,1.6,17.0,265.0,188.96,147.4
2016,9,1,9,15,45.5,267.5,1.65,17.0,297.5,212.69,165.17
2016,9,1,9,30,55.0,292.0,1.7,17.0,330.0,238.0,184.36
2016,9,1,9,45,77.0,319.5,1.75,17.0,375.0,270.11,208.56
2016,9,1,10,0,99.0,347.0,1.8,17.0,420.0,305.27,235.28
2016,9,1,10,15,118.5,365.5,1.9,17.0,456.5,329.12,253.62
2016,9,1,10,30,138.0,384.0,2.0,17.0,493.0,363.3,280.02
2016,9,1,10,45,281.5,361.0,2.1,17.5,592.0,422.35,324.35
2016,9,1,11,0,425.0,338.0,2.2,18.0,691.0,497.2,380.98
2016,9,1,11,15,677.5,222.5,2.35,18.0,796.0,574.33,441.74
2016,9,1,11,30,930.0,107.0,2.5,18.0,901.0,667.94,515.07
2016,9,1,11,45,927.0,109.5,2.65,18.0,906.5,710.24,547.96
2016,9,1,12,0,924.0,112.0,2.8,18.0,912.0,750.14,578.91
2016,9,1,12,15,924.0,112.0,2.8,18.0,910.5,787.45,605.83
2016,9,1,12,30,924.0,112.0,2.8,18.0,909.0,822.21,630.05
2016,9,1,12,45,925.5,109.0,2.85,18.0,901.0,852.63,651.5
2016,9,1,13,0,927.0,106.0,2.9,18.0,893.0,880.15,671.01
2016,9,1,13,15,923.0,105.5,2.85,18.0,876.0,902.45,686.25
2016,9,1,13,30,919.0,105.0,2.8,18.0,859.0,921.46,699.31
2016,9,1,13,45,914.0,103.5,2.75,18.0,834.5,935.19,708.87
2016,9,1,14,0,909.0,102.0,2.7,18.0,810.0,945.45,716.24
2016,9,1,14,15,692.0,183.0,2.75,18.0,709.5,860.59,659.25
2016,9,1,14,30,475.0,264.0,2.8,18.0,609.0,748.85,578.49
2016,9,1,14,45,574.5,213.5,2.85,18.0,609.0,793.96,616.09
2016,9,1,15,0,674.0,163.0,2.9,18.0,609.0,842.99,653.2
2016,9,1,15,15,588.0,177.0,2.9,17.5,548.0,779.34,610.21
2016,9,1,15,30,502.0,191.0,2.9,17.0,487.0,708.32,560.28
2016,9,1,15,45,645.5,139.0,2.95,17.0,486.5,784.93,620.27
2016,9,1,16,0,789.0,87.0,3.0,17.0,486.0,839.14,661.07
2016,9,1,16,15,760.5,83.0,3.0,16.5,435.0,797.1,633.47
2016,9,1,16,30,732.0,79.0,3.0,16.0,384.0,753.26,604.64
2016,9,1,16,45,689.5,74.5,3.0,16.0,331.0,701.08,567.53
2016,9,1,17,0,647.0,70.0,3.0,16.0,278.0,643.91,525.34
2016,9,1,17,15,588.5,63.5,3.0,15.5,226.0,571.89,470.69
2016,9,1,17,30,530.0,57.0,3.0,15.0,174.0,501.61,414.59
2016,9,1,17,45,434.0,47.5,3.0,15.0,126.5,403.45,331.75
2016,9,1,18,0,338.0,38.0,3.0,15.0,79.0,311.11,248.17
2016,9,1,18,15,169.0,19.0,2.95,14.5,39.5,160.47,78.09
2016,9,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,11.5,2.15,12.5,11.5,10.46,0.0
2016,9,2,6,0,0.0,23.0,2.2,13.0,23.0,19.16,0.0
2016,9,2,6,15,188.0,33.0,2.2,13.0,61.0,25.73,15.5
2016,9,2,6,30,376.0,43.0,2.2,13.0,99.0,34.32,24.5
2016,9,2,6,45,455.0,52.5,2.2,13.5,147.0,40.7,30.63
2016,9,2,7,0,534.0,62.0,2.2,14.0,195.0,46.86,36.32
2016,9,2,7,15,586.0,68.5,2.1,14.5,246.0,50.25,39.36
2016,9,2,7,30,638.0,75.0,2.0,15.0,297.0,53.54,42.16
2016,9,2,7,45,677.5,79.0,1.9,15.5,348.5,54.79,43.07
2016,9,2,8,0,717.0,83.0,1.8,16.0,400.0,61.69,48.9
2016,9,2,8,15,645.5,113.5,1.75,16.5,423.5,74.63,59.9
2016,9,2,8,30,574.0,144.0,1.7,17.0,447.0,92.76,75.2
2016,9,2,8,45,579.0,158.0,1.65,17.5,487.0,113.78,79.12
2016,9,2,9,0,584.0,172.0,1.6,18.0,527.0,160.44,103.41
2016,9,2,9,15,714.5,136.0,1.65,18.0,600.0,190.01,117.7
2016,9,2,9,30,845.0,100.0,1.7,18.0,673.0,247.19,159.34
2016,9,2,9,45,869.0,95.0,1.75,18.5,712.0,298.63,203.43
2016,9,2,10,0,893.0,90.0,1.8,19.0,751.0,351.73,249.6
2016,9,2,10,15,900.5,91.5,1.85,19.0,780.0,405.33,296.61
2016,9,2,10,30,908.0,93.0,1.9,19.0,809.0,458.62,342.39
2016,9,2,10,45,911.5,95.0,1.95,19.5,830.5,509.91,384.8
2016,9,2,11,0,915.0,97.0,2.0,20.0,852.0,560.08,425.02
2016,9,2,11,15,918.0,97.5,2.05,20.0,867.0,607.39,462.82
2016,9,2,11,30,921.0,98.0,2.1,20.0,882.0,653.1,498.51
2016,9,2,11,45,923.0,98.0,2.2,20.0,888.5,695.92,531.64
2016,9,2,12,0,925.0,98.0,2.3,20.0,895.0,736.67,562.69
2016,9,2,12,15,925.0,98.0,2.35,20.0,894.0,773.71,589.06
2016,9,2,12,30,925.0,98.0,2.4,20.0,893.0,808.18,613.1
2016,9,2,12,45,911.5,104.0,2.5,20.0,881.0,834.95,632.2
2016,9,2,13,0,898.0,110.0,2.6,20.0,869.0,858.32,649.09
2016,9,2,13,15,894.0,109.5,2.7,20.0,852.0,879.94,664.89
2016,9,2,13,30,890.0,109.0,2.8,20.0,835.0,898.36,678.64
2016,9,2,13,45,887.5,106.0,2.9,20.0,812.0,912.26,689.47
2016,9,2,14,0,885.0,103.0,3.0,20.0,789.0,922.8,698.21
2016,9,2,14,15,876.5,101.5,3.1,19.5,758.0,926.08,703.51
2016,9,2,14,30,868.0,100.0,3.2,19.0,727.0,925.94,706.69
2016,9,2,14,45,859.0,97.5,3.3,19.0,690.5,920.83,705.27
2016,9,2,15,0,850.0,95.0,3.4,19.0,654.0,912.4,701.7
2016,9,2,15,15,835.0,92.5,3.45,18.5,611.0,904.36,699.55
2016,9,2,15,30,820.0,90.0,3.5,18.0,568.0,884.2,688.91
2016,9,2,15,45,800.0,86.5,3.55,18.0,521.5,855.34,670.79
2016,9,2,16,0,780.0,83.0,3.6,18.0,475.0,823.89,650.67
2016,9,2,16,15,752.0,79.5,3.55,17.5,424.5,783.09,624.09
2016,9,2,16,30,724.0,76.0,3.5,17.0,374.0,740.53,595.62
2016,9,2,16,45,681.0,72.0,3.5,17.0,322.0,688.57,558.3
2016,9,2,17,0,638.0,68.0,3.5,17.0,270.0,632.03,516.2
2016,9,2,17,15,578.5,61.5,3.5,16.5,218.5,559.69,460.82
2016,9,2,17,30,519.0,55.0,3.5,16.0,167.0,489.24,404.11
2016,9,2,17,45,420.5,46.0,3.5,15.5,120.5,390.71,321.0
2016,9,2,18,0,322.0,37.0,3.5,15.0,74.0,298.11,236.49
2016,9,2,18,15,161.0,18.5,3.45,14.5,37.0,152.18,54.18
2016,9,2,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,2.7,11.5,10.5,9.55,0.0
2016,9,3,6,0,0.0,21.0,2.8,12.0,21.0,17.64,0.0
2016,9,3,6,15,176.5,33.5,2.8,12.0,59.0,26.14,15.67
2016,9,3,6,30,353.0,46.0,2.8,12.0,97.0,37.16,27.05
2016,9,3,6,45,428.0,57.0,2.85,12.5,144.5,44.7,34.28
2016,9,3,7,0,503.0,68.0,2.9,13.0,192.0,51.95,41.0
2016,9,3,7,15,557.0,76.0,2.8,13.5,243.5,56.3,44.91
2016,9,3,7,30,611.0,84.0,2.7,14.0,295.0,60.5,48.52
2016,9,3,7,45,646.5,90.5,2.6,14.5,346.0,63.24,50.73
2016,9,3,8,0,682.0,97.0,2.5,15.0,397.0,65.85,52.76
2016,9,3,8,15,709.5,102.0,2.4,15.0,446.0,67.19,53.76
2016,9,3,8,30,737.0,107.0,2.3,15.0,495.0,68.45,54.67
2016,9,3,8,45,757.0,111.0,2.2,15.5,540.5,85.13,54.21
2016,9,3,9,0,777.0,115.0,2.1,16.0,586.0,142.62,82.86
2016,9,3,9,15,792.5,118.5,2.1,16.0,627.5,193.96,118.64
2016,9,3,9,30,808.0,122.0,2.1,16.0,669.0,246.94,161.96
2016,9,3,9,45,846.5,111.0,2.1,16.5,710.5,296.16,203.96
2016,9,3,10,0,885.0,100.0,2.1,17.0,752.0,355.19,254.57
2016,9,3,10,15,892.5,101.5,2.2,17.0,781.0,408.53,301.87
2016,9,3,10,30,900.0,103.0,2.3,17.0,810.0,461.57,348.05
2016,9,3,10,45,903.5,104.5,2.45,17.0,831.5,512.22,391.51
2016,9,3,11,0,907.0,106.0,2.6,17.0,853.0,561.74,433.05
2016,9,3,11,15,910.5,106.5,2.75,17.0,867.5,609.12,472.0
2016,9,3,11,30,914.0,107.0,2.9,17.0,882.0,654.95,508.96
2016,9,3,11,45,915.0,108.0,3.05,17.0,888.5,697.86,543.03
2016,9,3,12,0,916.0,109.0,3.2,17.0,895.0,738.66,575.0
2016,9,3,12,15,916.0,109.0,3.3,17.0,894.5,775.57,602.63
2016,9,3,12,30,916.0,109.0,3.4,17.0,894.0,809.93,627.5
2016,9,3,12,45,905.0,114.0,3.5,17.0,882.5,837.61,647.63
2016,9,3,13,0,894.0,119.0,3.6,17.0,871.0,862.02,665.56
2016,9,3,13,15,890.5,118.0,3.6,17.0,854.5,883.63,681.07
2016,9,3,13,30,887.0,117.0,3.6,17.0,838.0,902.05,694.45
2016,9,3,13,45,885.5,114.0,3.65,17.0,815.0,916.94,705.8
2016,9,3,14,0,884.0,111.0,3.7,17.0,792.0,928.51,715.02
2016,9,3,14,15,876.0,109.0,3.7,17.0,761.0,931.84,718.36
2016,9,3,14,30,868.0,107.0,3.7,17.0,730.0,931.73,719.54
2016,9,3,14,45,858.5,104.5,3.7,17.0,693.5,926.28,717.18
2016,9,3,15,0,849.0,102.0,3.7,17.0,657.0,926.79,719.21
2016,9,3,15,15,833.5,99.5,3.75,16.5,614.0,909.33,710.3
2016,9,3,15,30,818.0,97.0,3.8,16.0,571.0,888.75,699.31
2016,9,3,15,45,794.0,94.5,3.85,16.0,523.0,857.54,679.26
2016,9,3,16,0,770.0,92.0,3.9,16.0,475.0,823.8,657.2
2016,9,3,16,15,740.5,88.0,3.95,15.5,424.0,786.32,633.2
2016,9,3,16,30,711.0,84.0,4.0,15.0,373.0,742.62,603.87
2016,9,3,16,45,663.5,79.5,4.05,15.0,320.0,682.1,559.57
2016,9,3,17,0,616.0,75.0,4.1,15.0,267.0,621.6,513.78
2016,9,3,17,15,553.0,67.5,4.0,14.5,215.5,545.85,454.4
2016,9,3,17,30,490.0,60.0,3.9,14.0,164.0,472.0,393.75
2016,9,3,17,45,384.5,49.5,3.85,14.0,117.0,367.57,303.49
2016,9,3,18,0,279.0,39.0,3.8,14.0,70.0,272.77,215.09
2016,9,3,18,15,139.5,19.5,3.75,13.5,35.0,135.16,22.0
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,35.0,8.0,2.75,11.5,9.5,7.28,0.0
2016,9,4,6,0,70.0,16.0,2.8,12.0,19.0,14.55,0.0
2016,9,4,6,15,185.0,33.0,2.8,12.0,56.0,25.8,15.13
2016,9,4,6,30,300.0,50.0,2.8,12.0,93.0,38.59,28.24
2016,9,4,6,45,394.0,61.0,2.8,12.5,142.0,46.37,35.74
2016,9,4,7,0,488.0,72.0,2.8,13.0,191.0,55.53,44.18
2016,9,4,7,15,545.0,80.0,2.65,13.0,242.5,59.72,48.05
2016,9,4,7,30,602.0,88.0,2.5,13.0,294.0,63.78,51.65
2016,9,4,7,45,651.5,92.0,2.45,13.5,347.5,64.56,52.12
2016,9,4,8,0,701.0,96.0,2.4,14.0,401.0,65.42,52.6
2016,9,4,8,15,729.5,100.5,2.3,14.5,451.0,66.47,53.24
2016,9,4,8,30,758.0,105.0,2.2,15.0,501.0,67.46,53.81
2016,9,4,8,45,784.5,106.5,2.1,15.5,549.0,88.46,57.68
2016,9,4,9,0,811.0,108.0,2.0,16.0,597.0,138.72,78.77
2016,9,4,9,15,826.5,110.5,1.95,16.0,639.0,191.22,114.96
2016,9,4,9,30,842.0,113.0,1.9,16.0,681.0,245.31,159.07
2016,9,4,9,45,866.0,109.0,1.9,16.5,720.0,304.82,209.65
2016,9,4,10,0,890.0,105.0,1.9,17.0,759.0,358.82,256.65
2016,9,4,10,15,898.0,106.5,1.95,17.0,788.5,412.71,304.17
2016,9,4,10,30,906.0,108.0,2.0,17.0,818.0,466.34,350.53
2016,9,4,10,45,911.0,109.0,2.05,17.5,840.0,517.68,393.3
2016,9,4,11,0,916.0,110.0,2.1,18.0,862.0,568.02,433.98
2016,9,4,11,15,919.0,111.0,2.2,18.0,876.5,616.02,472.81
2016,9,4,11,30,922.0,112.0,2.3,18.0,891.0,662.43,509.57
2016,9,4,11,45,924.0,112.0,2.4,18.0,897.5,705.54,543.21
2016,9,4,12,0,926.0,112.0,2.5,18.0,904.0,746.57,574.75
2016,9,4,12,15,925.5,112.0,2.6,18.0,902.5,783.52,602.21
2016,9,4,12,30,925.0,112.0,2.7,18.0,901.0,817.86,626.75
2016,9,4,12,45,926.5,109.5,2.8,18.0,892.5,848.66,648.82
2016,9,4,13,0,928.0,107.0,2.9,18.0,884.0,876.57,668.96
2016,9,4,13,15,924.0,106.0,2.95,18.0,866.5,898.29,684.57
2016,9,4,13,30,920.0,105.0,3.0,18.0,849.0,916.69,698.05
2016,9,4,13,45,913.0,104.5,3.1,18.0,824.0,929.56,708.27
2016,9,4,14,0,906.0,104.0,3.2,18.0,799.0,938.96,716.31
2016,9,4,14,15,897.0,102.5,3.2,18.0,767.0,941.96,719.41
2016,9,4,14,30,888.0,101.0,3.2,18.0,735.0,941.44,720.33
2016,9,4,14,45,875.0,99.5,3.25,18.0,696.0,933.79,716.86
2016,9,4,15,0,862.0,98.0,3.3,18.0,657.0,922.79,711.26
2016,9,4,15,15,846.0,95.5,3.3,17.5,613.5,913.84,708.23
2016,9,4,15,30,830.0,93.0,3.3,17.0,570.0,892.65,696.64
2016,9,4,15,45,806.0,90.5,3.3,17.0,521.5,861.28,676.51
2016,9,4,16,0,782.0,88.0,3.3,17.0,473.0,827.39,654.43
2016,9,4,16,15,752.0,84.0,3.35,16.5,421.5,784.17,626.62
2016,9,4,16,30,722.0,80.0,3.4,16.0,370.0,744.52,600.72
2016,9,4,16,45,674.0,75.5,3.5,15.5,316.5,683.44,557.72
2016,9,4,17,0,626.0,71.0,3.6,15.0,263.0,622.47,513.02
2016,9,4,17,15,562.0,64.0,3.6,14.5,211.0,546.56,453.89
2016,9,4,17,30,498.0,57.0,3.6,14.0,159.0,472.67,393.38
2016,9,4,17,45,392.0,46.5,3.6,14.0,112.5,368.21,303.15
2016,9,4,18,0,286.0,36.0,3.6,14.0,66.0,270.4,210.73
2016,9,4,18,15,143.0,18.0,3.45,13.5,33.0,132.81,0.0
2016,9,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,59.0,7.5,1.05,11.5,9.5,0.0,0.0
2016,9,5,6,0,118.0,15.0,1.0,12.0,19.0,13.64,0.0
2016,9,5,6,15,247.5,28.5,1.0,12.0,57.0,23.3,12.87
2016,9,5,6,30,377.0,42.0,1.0,12.0,95.0,33.8,24.05
2016,9,5,6,45,461.0,51.0,1.0,12.5,143.5,39.78,29.91
2016,9,5,7,0,545.0,60.0,1.0,13.0,192.0,45.6,35.35
2016,9,5,7,15,598.5,67.0,0.9,13.5,243.5,49.47,38.84
2016,9,5,7,30,652.0,74.0,0.8,14.0,295.0,53.2,42.07
2016,9,5,7,45,690.0,78.5,0.75,14.5,347.0,54.84,43.34
2016,9,5,8,0,728.0,83.0,0.7,15.0,399.0,62.14,49.53
2016,9,5,8,15,755.0,87.0,0.65,15.5,448.5,63.45,50.39
2016,9,5,8,30,782.0,91.0,0.6,16.0,498.0,64.71,51.21
2016,9,5,8,45,802.0,94.0,0.6,16.5,544.5,78.2,49.89
2016,9,5,9,0,822.0,97.0,0.6,17.0,591.0,129.97,71.12
2016,9,5,9,15,837.0,99.5,0.65,17.0,632.5,182.96,106.92
2016,9,5,9,30,852.0,102.0,0.7,17.0,674.0,237.44,150.68
2016,9,5,9,45,871.5,99.5,0.8,17.5,711.5,297.63,201.32
2016,9,5,10,0,891.0,97.0,0.9,18.0,749.0,351.45,247.76
2016,9,5,10,15,899.0,98.5,1.05,18.0,778.5,405.28,294.83
2016,9,5,10,30,907.0,100.0,1.2,18.0,808.0,458.82,340.85
2016,9,5,10,45,910.0,102.0,1.35,18.5,829.5,509.96,383.36
2016,9,5,11,0,913.0,104.0,1.5,19.0,851.0,559.93,423.77
2016,9,5,11,15,916.5,105.0,1.65,19.0,865.5,607.95,462.53
2016,9,5,11,30,920.0,106.0,1.8,19.0,880.0,654.43,499.31
2016,9,5,11,45,919.0,108.0,1.95,19.0,886.0,697.13,532.64
2016,9,5,12,0,918.0,110.0,2.1,19.0,892.0,737.57,563.81
2016,9,5,12,15,917.5,110.0,2.2,19.0,890.5,774.15,590.9
2016,9,5,12,30,917.0,110.0,2.3,19.0,889.0,808.14,615.03
2016,9,5,12,45,904.5,115.0,2.4,19.0,876.5,834.66,634.03
2016,9,5,13,0,892.0,120.0,2.5,19.0,864.0,857.8,650.85
2016,9,5,13,15,888.0,119.5,2.55,19.0,847.0,879.37,666.31
2016,9,5,13,30,884.0,119.0,2.6,19.0,830.0,897.74,679.7
2016,9,5,13,45,877.5,117.5,2.7,19.0,805.0,909.64,689.24
2016,9,5,14,0,871.0,116.0,2.8,19.0,780.0,918.14,696.68
2016,9,5,14,15,861.5,114.0,2.8,19.0,748.5,919.98,698.97
2016,9,5,14,30,852.0,112.0,2.8,19.0,717.0,927.44,705.33
2016,9,5,14,45,841.0,109.0,2.85,19.0,679.5,920.21,702.14
2016,9,5,15,0,830.0,106.0,2.9,19.0,642.0,909.6,696.88
2016,9,5,15,15,813.5,103.0,2.85,18.5,598.5,890.66,686.53
2016,9,5,15,30,797.0,100.0,2.8,18.0,555.0,868.68,674.11
2016,9,5,15,45,777.5,95.5,2.8,18.0,508.0,839.34,655.52
2016,9,5,16,0,758.0,91.0,2.8,18.0,461.0,807.4,634.95
2016,9,5,16,15,728.0,86.5,2.7,17.5,410.0,769.13,610.01
2016,9,5,16,30,698.0,82.0,2.6,17.0,359.0,724.67,579.94
2016,9,5,16,45,655.5,76.0,2.55,17.0,307.0,666.8,538.14
2016,9,5,17,0,613.0,70.0,2.5,17.0,255.0,608.83,494.84
2016,9,5,17,15,549.5,62.5,2.45,16.5,204.0,533.24,436.73
2016,9,5,17,30,486.0,55.0,2.4,16.0,153.0,459.79,377.35
2016,9,5,17,45,383.0,44.0,2.35,15.5,107.0,357.81,290.79
2016,9,5,18,0,280.0,33.0,2.3,15.0,61.0,262.92,200.05
2016,9,5,18,15,140.0,16.5,2.3,14.5,30.5,128.92,0.0
2016,9,5,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,45,61.5,6.5,0.9,12.5,9.0,0.0,0.0
2016,9,6,6,0,123.0,13.0,0.8,13.0,18.0,11.82,0.0
2016,9,6,6,15,255.0,26.5,0.7,13.5,55.5,21.56,11.09
2016,9,6,6,30,387.0,40.0,0.6,14.0,93.0,32.12,22.36
2016,9,6,6,45,467.0,49.0,0.55,14.5,141.0,38.18,28.24
2016,9,6,7,0,547.0,58.0,0.5,15.0,189.0,44.05,33.69
2016,9,6,7,15,600.5,64.5,0.5,15.0,240.0,47.59,36.95
2016,9,6,7,30,654.0,71.0,0.5,15.0,291.0,51.03,39.99
2016,9,6,7,45,690.0,76.0,0.5,15.5,342.5,53.12,41.66
2016,9,6,8,0,726.0,81.0,0.5,16.0,394.0,60.66,48.05
2016,9,6,8,15,753.0,85.0,0.55,16.5,443.5,62.03,48.96
2016,9,6,8,30,780.0,89.0,0.6,17.0,493.0,63.35,49.84
2016,9,6,8,45,798.5,92.5,0.7,18.0,539.0,75.39,48.52
2016,9,6,9,0,817.0,96.0,0.8,19.0,585.0,127.19,68.97
2016,9,6,9,15,832.0,98.5,0.8,19.0,626.0,179.89,104.06
2016,9,6,9,30,847.0,101.0,0.8,19.0,667.0,234.08,147.15
2016,9,6,9,45,860.0,102.0,0.8,19.5,703.5,294.93,197.95
2016,9,6,10,0,873.0,103.0,0.8,20.0,740.0,348.82,243.86
2016,9,6,10,15,881.5,104.5,0.85,20.0,769.0,401.96,289.5
2016,9,6,10,30,890.0,106.0,0.9,20.0,798.0,454.89,334.03
2016,9,6,10,45,896.0,107.0,1.0,20.5,820.5,505.85,375.58
2016,9,6,11,0,902.0,108.0,1.1,21.0,843.0,555.92,415.25
2016,9,6,11,15,905.5,108.5,1.25,21.0,857.0,603.07,452.92
2016,9,6,11,30,909.0,109.0,1.4,21.0,871.0,648.67,488.69
2016,9,6,11,45,911.5,109.0,1.6,21.5,878.0,691.45,521.18
2016,9,6,12,0,914.0,109.0,1.8,22.0,885.0,732.21,551.6
2016,9,6,12,15,913.5,109.0,1.9,21.5,883.5,768.59,579.36
2016,9,6,12,30,913.0,109.0,2.0,21.0,882.0,802.38,604.24
2016,9,6,12,45,909.5,109.5,2.15,21.0,872.0,831.55,625.3
2016,9,6,13,0,906.0,110.0,2.3,21.0,862.0,857.72,644.42
2016,9,6,13,15,902.0,109.0,2.35,21.0,844.5,878.87,659.42
2016,9,6,13,30,898.0,108.0,2.4,21.0,827.0,896.76,672.36
2016,9,6,13,45,894.5,105.5,2.5,21.0,803.0,910.2,682.91
2016,9,6,14,0,891.0,103.0,2.6,21.0,779.0,920.25,691.35
2016,9,6,14,15,882.0,101.5,2.6,21.0,747.5,922.97,694.2
2016,9,6,14,30,873.0,100.0,2.6,21.0,716.0,922.23,694.94
2016,9,6,14,45,864.0,96.5,2.6,21.0,678.5,915.82,692.04
2016,9,6,15,0,855.0,93.0,2.6,21.0,641.0,906.02,687.02
2016,9,6,15,15,839.0,90.5,2.55,21.0,597.5,896.72,682.08
2016,9,6,15,30,823.0,88.0,2.5,21.0,554.0,875.47,669.03
2016,9,6,15,45,805.0,84.0,2.5,21.0,507.0,847.66,651.9
2016,9,6,16,0,787.0,80.0,2.5,21.0,460.0,817.2,632.79
2016,9,6,16,15,757.5,76.0,2.45,20.5,409.0,774.37,605.39
2016,9,6,16,30,728.0,72.0,2.4,20.0,358.0,729.86,576.11
2016,9,6,16,45,689.0,67.0,2.35,19.5,306.0,674.96,538.14
2016,9,6,17,0,650.0,62.0,2.3,19.0,254.0,625.3,502.53
2016,9,6,17,15,587.0,55.0,2.15,18.5,203.0,549.94,444.82
2016,9,6,17,30,524.0,48.0,2.0,18.0,152.0,476.9,386.07
2016,9,6,17,45,421.0,38.5,1.9,17.5,105.5,376.15,301.57
2016,9,6,18,0,318.0,29.0,1.8,17.0,59.0,282.9,208.55
2016,9,6,18,15,159.0,14.5,1.75,16.5,29.5,109.42,0.0
2016,9,6,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,58.0,6.0,1.1,15.0,8.0,0.0,0.0
2016,9,7,6,0,116.0,12.0,1.1,15.0,16.0,10.91,0.0
2016,9,7,6,15,245.0,26.0,1.15,15.5,53.0,21.19,10.29
2016,9,7,6,30,374.0,40.0,1.2,16.0,90.0,32.22,22.15
2016,9,7,6,45,457.0,49.5,1.3,16.5,138.0,38.7,28.38
2016,9,7,7,0,540.0,59.0,1.4,17.0,186.0,44.98,34.16
2016,9,7,7,15,593.5,66.0,1.45,17.5,237.5,48.87,37.65
2016,9,7,7,30,647.0,73.0,1.5,18.0,289.0,52.63,40.87
2016,9,7,7,45,685.0,78.0,1.55,18.5,340.5,54.67,42.47
2016,9,7,8,0,723.0,83.0,1.6,19.0,392.0,56.63,43.95
2016,9,7,8,15,749.5,87.0,1.55,19.5,441.5,63.65,49.77
2016,9,7,8,30,776.0,91.0,1.5,20.0,491.0,64.91,50.57
2016,9,7,8,45,796.0,94.0,1.45,20.5,537.0,74.75,48.73
2016,9,7,9,0,816.0,97.0,1.4,21.0,583.0,126.18,68.18
2016,9,7,9,15,831.0,99.5,1.3,21.5,624.0,178.84,102.56
2016,9,7,9,30,846.0,102.0,1.2,22.0,665.0,232.99,144.94
2016,9,7,9,45,856.5,104.5,1.15,22.5,700.5,294.23,195.71
2016,9,7,10,0,867.0,107.0,1.1,23.0,736.0,348.34,241.47
2016,9,7,10,15,875.0,108.5,1.0,23.5,765.0,401.05,285.44
2016,9,7,10,30,883.0,110.0,0.9,24.0,794.0,453.5,327.82
2016,9,7,10,45,889.0,111.0,0.85,24.5,816.0,504.17,367.62
2016,9,7,11,0,895.0,112.0,0.8,25.0,838.0,553.95,405.24
2016,9,7,11,15,898.5,112.5,0.85,25.0,852.0,600.83,441.18
2016,9,7,11,30,902.0,113.0,0.9,25.0,866.0,646.18,475.14
2016,9,7,11,45,903.5,113.5,1.0,25.0,872.5,688.51,506.78
2016,9,7,12,0,905.0,114.0,1.1,25.0,879.0,728.76,536.47
2016,9,7,12,15,905.0,114.0,1.25,25.0,877.5,765.24,563.46
2016,9,7,12,30,905.0,114.0,1.4,25.0,876.0,799.18,587.37
2016,9,7,12,45,883.5,124.0,1.55,25.0,861.0,822.97,604.59
2016,9,7,13,0,862.0,134.0,1.7,25.0,846.0,843.02,619.5
2016,9,7,13,15,857.0,133.0,1.8,25.0,828.5,869.92,638.55
2016,9,7,13,30,852.0,132.0,1.9,25.0,811.0,887.13,651.24
2016,9,7,13,45,844.5,130.5,2.0,25.0,786.0,898.31,660.2
2016,9,7,14,0,837.0,129.0,2.1,25.0,761.0,906.08,667.12
2016,9,7,14,15,826.5,127.0,2.15,24.5,729.0,907.18,670.64
2016,9,7,14,30,816.0,125.0,2.2,24.0,697.0,904.85,672.11
2016,9,7,14,45,801.5,122.5,2.3,24.0,659.0,894.94,667.82
2016,9,7,15,0,787.0,120.0,2.4,24.0,621.0,881.74,661.44
2016,9,7,15,15,768.5,116.5,2.4,23.5,577.5,860.61,650.16
2016,9,7,15,30,750.0,113.0,2.4,23.0,534.0,842.08,640.7
2016,9,7,15,45,725.0,109.0,2.45,22.5,486.5,809.37,621.63
2016,9,7,16,0,700.0,105.0,2.5,22.0,439.0,774.42,600.7
2016,9,7,16,15,666.0,99.5,2.45,21.5,389.0,727.9,570.28
2016,9,7,16,30,632.0,94.0,2.4,21.0,339.0,680.09,538.16
2016,9,7,16,45,585.5,86.5,2.4,20.5,287.5,618.71,495.02
2016,9,7,17,0,539.0,79.0,2.4,20.0,236.0,557.46,450.18
2016,9,7,17,15,470.0,69.5,2.2,19.5,186.5,477.45,387.79
2016,9,7,17,30,401.0,60.0,2.0,19.0,137.0,398.27,322.66
2016,9,7,17,45,299.0,46.0,1.85,18.5,93.5,299.07,238.52
2016,9,7,18,0,197.0,32.0,1.7,18.0,50.0,208.37,147.58
2016,9,7,18,15,98.5,16.0,1.6,17.5,25.0,73.8,0.0
2016,9,7,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,5.5,1.3,12.5,6.5,0.0,0.0
2016,9,8,6,0,63.0,11.0,1.3,13.0,13.0,10.01,0.0
2016,9,8,6,15,177.5,27.0,1.35,13.5,47.5,21.16,9.93
2016,9,8,6,30,292.0,43.0,1.4,14.0,82.0,33.3,23.23
2016,9,8,6,45,376.5,55.0,1.45,14.5,128.5,43.48,32.81
2016,9,8,7,0,461.0,67.0,1.5,15.0,175.0,51.66,40.36
2016,9,8,7,15,230.5,56.5,1.5,15.0,110.5,40.74,30.8
2016,9,8,7,30,0.0,46.0,1.5,15.0,46.0,40.57,30.67
2016,9,8,7,45,0.0,56.0,1.5,15.5,56.0,49.45,38.41
2016,9,8,8,0,0.0,66.0,1.5,16.0,66.0,58.33,46.02
2016,9,8,8,15,0.0,90.0,1.5,16.0,90.0,79.14,64.03
2016,9,8,8,30,0.0,114.0,1.5,16.0,114.0,98.73,80.73
2016,9,8,8,45,0.0,127.0,1.55,16.5,127.0,109.45,89.47
2016,9,8,9,0,0.0,140.0,1.6,17.0,140.0,120.49,94.02
2016,9,8,9,15,1.0,157.0,1.6,17.0,158.0,134.9,105.37
2016,9,8,9,30,2.0,174.0,1.6,17.0,176.0,149.55,116.82
2016,9,8,9,45,3.5,181.0,1.65,17.5,183.5,156.56,121.88
2016,9,8,10,0,5.0,188.0,1.7,18.0,191.0,163.73,127.09
2016,9,8,10,15,10.5,226.0,1.75,18.0,233.5,197.78,153.7
2016,9,8,10,30,16.0,264.0,1.8,18.0,276.0,232.68,180.68
2016,9,8,10,45,23.0,292.5,1.85,18.5,310.5,261.52,202.41
2016,9,8,11,0,30.0,321.0,1.9,19.0,345.0,287.39,221.71
2016,9,8,11,15,29.0,324.0,1.95,19.0,348.0,294.31,226.93
2016,9,8,11,30,28.0,327.0,2.0,19.0,351.0,301.09,232.12
2016,9,8,11,45,29.0,329.0,2.05,19.0,354.0,308.18,237.59
2016,9,8,12,0,30.0,331.0,2.1,19.0,357.0,315.31,243.12
2016,9,8,12,15,24.5,312.5,2.15,19.0,333.5,299.39,231.04
2016,9,8,12,30,19.0,294.0,2.2,19.0,310.0,277.19,214.19
2016,9,8,12,45,19.5,295.5,2.25,19.0,312.0,280.96,217.34
2016,9,8,13,0,20.0,297.0,2.3,19.0,314.0,284.77,220.48
2016,9,8,13,15,32.0,317.5,2.3,19.0,343.5,326.41,252.83
2016,9,8,13,30,44.0,338.0,2.3,19.0,373.0,361.48,279.88
2016,9,8,13,45,39.5,321.0,2.35,19.0,351.5,345.09,267.68
2016,9,8,14,0,35.0,304.0,2.4,19.0,330.0,327.95,255.07
2016,9,8,14,15,32.5,288.5,2.4,18.5,312.0,313.56,244.99
2016,9,8,14,30,30.0,273.0,2.4,18.0,294.0,298.68,234.45
2016,9,8,14,45,44.5,271.5,2.45,18.0,300.5,314.46,247.89
2016,9,8,15,0,59.0,270.0,2.5,18.0,307.0,330.74,261.68
2016,9,8,15,15,55.5,249.5,2.5,18.0,282.5,308.7,245.13
2016,9,8,15,30,52.0,229.0,2.5,18.0,258.0,286.16,228.2
2016,9,8,15,45,49.0,209.5,2.55,18.0,235.5,264.88,212.14
2016,9,8,16,0,46.0,190.0,2.6,18.0,213.0,243.3,195.64
2016,9,8,16,15,43.0,169.0,2.55,17.5,188.5,219.51,177.43
2016,9,8,16,30,40.0,148.0,2.5,17.0,164.0,195.41,158.61
2016,9,8,16,45,308.0,108.5,2.5,16.5,199.5,413.05,342.68
2016,9,8,17,0,576.0,69.0,2.5,16.0,235.0,572.39,470.31
2016,9,8,17,15,509.0,61.0,2.45,15.5,185.0,495.16,408.13
2016,9,8,17,30,442.0,53.0,2.4,15.0,135.0,420.38,345.9
2016,9,8,17,45,340.0,40.5,2.35,15.0,91.5,320.2,258.6
2016,9,8,18,0,238.0,28.0,2.3,15.0,48.0,224.88,154.84
2016,9,8,18,15,119.0,14.0,2.35,14.5,24.0,83.88,0.0
2016,9,8,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,36.5,5.5,1.45,11.5,6.5,0.0,0.0
2016,9,9,6,0,73.0,11.0,1.5,12.0,13.0,10.01,0.0
2016,9,9,6,15,202.5,25.5,1.5,12.5,48.0,20.03,8.63
2016,9,9,6,30,332.0,40.0,1.5,13.0,83.0,32.39,22.47
2016,9,9,6,45,421.0,50.5,1.5,13.5,130.5,39.72,29.6
2016,9,9,7,0,510.0,61.0,1.5,14.0,178.0,46.8,36.2
2016,9,9,7,15,321.5,95.5,1.4,14.0,175.5,69.48,56.52
2016,9,9,7,30,133.0,130.0,1.3,14.0,173.0,98.5,82.1
2016,9,9,7,45,162.5,151.5,1.2,14.5,213.5,113.13,94.49
2016,9,9,8,0,192.0,173.0,1.1,15.0,254.0,127.32,106.25
2016,9,9,8,15,96.0,149.0,1.05,15.0,189.5,112.56,93.14
2016,9,9,8,30,0.0,125.0,1.0,15.0,125.0,107.24,88.28
2016,9,9,8,45,89.5,195.0,0.95,15.5,247.5,151.47,125.51
2016,9,9,9,0,179.0,265.0,0.9,16.0,370.0,200.62,152.25
2016,9,9,9,15,110.5,268.0,0.9,16.5,335.0,210.18,160.27
2016,9,9,9,30,42.0,271.0,0.9,17.0,300.0,219.6,169.92
2016,9,9,9,45,26.5,248.5,0.95,17.5,267.0,206.67,159.98
2016,9,9,10,0,11.0,226.0,1.0,18.0,234.0,195.99,151.8
2016,9,9,10,15,13.0,241.5,1.05,18.0,251.5,211.07,163.45
2016,9,9,10,30,15.0,257.0,1.1,18.0,269.0,226.53,175.27
2016,9,9,10,45,265.5,275.5,1.2,18.5,489.0,345.89,265.08
2016,9,9,11,0,516.0,294.0,1.3,19.0,709.0,503.37,381.46
2016,9,9,11,15,275.0,316.5,1.4,19.0,538.5,420.95,321.57
2016,9,9,11,30,34.0,339.0,1.5,19.0,368.0,314.71,241.2
2016,9,9,11,45,468.0,226.5,1.65,19.0,619.5,506.02,391.42
2016,9,9,12,0,902.0,114.0,1.8,19.0,871.0,723.17,553.22
2016,9,9,12,15,901.5,114.0,1.9,19.0,869.0,759.11,578.75
2016,9,9,12,30,901.0,114.0,2.0,19.0,867.0,792.47,602.48
2016,9,9,12,45,466.0,219.5,2.1,19.0,609.0,588.53,454.15
2016,9,9,13,0,31.0,325.0,2.2,19.0,351.0,328.61,252.86
2016,9,9,13,15,30.5,318.5,2.25,18.5,343.5,326.19,252.91
2016,9,9,13,30,30.0,312.0,2.3,18.0,336.0,323.51,251.71
2016,9,9,13,45,31.0,304.5,2.4,18.0,328.5,320.9,250.24
2016,9,9,14,0,32.0,297.0,2.5,18.0,321.0,318.12,248.68
2016,9,9,14,15,28.5,279.5,2.55,18.0,300.5,300.56,235.55
2016,9,9,14,30,25.0,262.0,2.6,18.0,280.0,267.93,210.67
2016,9,9,14,45,61.5,272.0,2.65,18.0,312.0,330.73,261.56
2016,9,9,15,0,98.0,282.0,2.7,18.0,344.0,380.48,301.71
2016,9,9,15,15,76.5,255.0,2.7,17.5,301.5,334.57,266.66
2016,9,9,15,30,55.0,228.0,2.7,17.0,259.0,288.0,230.8
2016,9,9,15,45,33.5,195.5,2.75,17.0,213.5,234.32,188.16
2016,9,9,16,0,12.0,163.0,2.8,17.0,168.0,167.23,133.73
2016,9,9,16,15,19.5,151.5,2.85,16.5,159.0,164.23,132.42
2016,9,9,16,30,27.0,140.0,2.9,16.0,150.0,174.39,141.73
2016,9,9,16,45,20.5,120.0,2.95,15.5,127.0,136.58,110.6
2016,9,9,17,0,14.0,100.0,3.0,15.0,104.0,111.91,89.93
2016,9,9,17,15,218.0,76.5,2.95,14.5,117.0,275.44,231.3
2016,9,9,17,30,422.0,53.0,2.9,14.0,130.0,404.29,335.55
2016,9,9,17,45,312.5,40.5,2.9,13.5,87.0,300.06,243.26
2016,9,9,18,0,203.0,28.0,2.9,13.0,44.0,199.8,129.31
2016,9,9,18,15,101.5,14.0,2.8,13.0,22.0,73.05,0.0
