Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,4.5,2.05,11.5,5.0,0.0,0.0
2016,9,10,6,0,43.0,9.0,2.1,12.0,10.0,8.19,0.0
2016,9,10,6,15,159.5,25.5,2.15,12.0,43.5,20.0,8.0
2016,9,10,6,30,276.0,42.0,2.2,12.0,77.0,32.57,22.64
2016,9,10,6,45,360.5,54.0,2.25,12.5,122.5,41.24,31.03
2016,9,10,7,0,445.0,66.0,2.3,13.0,168.0,51.04,40.09
2016,9,10,7,15,222.5,61.5,2.25,13.0,112.5,44.38,34.32
2016,9,10,7,30,0.0,57.0,2.2,13.0,57.0,50.34,39.67
2016,9,10,7,45,0.0,81.0,2.2,13.5,81.0,70.87,57.78
2016,9,10,8,0,0.0,105.0,2.2,14.0,105.0,90.37,74.65
2016,9,10,8,15,2.5,134.5,2.1,14.5,136.0,113.56,94.45
2016,9,10,8,30,5.0,164.0,2.0,15.0,167.0,136.13,113.35
2016,9,10,8,45,9.5,183.5,1.95,15.5,189.0,151.36,125.7
2016,9,10,9,0,14.0,203.0,1.9,16.0,211.0,168.67,133.04
2016,9,10,9,15,102.0,253.0,1.9,16.0,319.5,208.25,160.36
2016,9,10,9,30,190.0,303.0,1.9,16.0,428.0,258.65,196.06
2016,9,10,9,45,122.0,306.5,1.95,16.5,389.0,261.57,200.99
2016,9,10,10,0,54.0,310.0,2.0,17.0,350.0,263.48,204.61
2016,9,10,10,15,85.0,337.5,2.05,17.0,402.0,301.56,233.64
2016,9,10,10,30,116.0,365.0,2.1,17.0,454.0,338.09,261.54
2016,9,10,10,45,476.0,249.5,2.2,17.0,629.5,417.5,321.29
2016,9,10,11,0,836.0,134.0,2.3,17.0,805.0,535.33,412.3
2016,9,10,11,15,430.5,225.0,2.35,17.0,571.0,430.57,335.37
2016,9,10,11,30,25.0,316.0,2.4,17.0,337.0,290.8,225.97
2016,9,10,11,45,134.5,361.0,2.45,17.5,473.5,404.58,314.55
2016,9,10,12,0,244.0,406.0,2.5,18.0,610.0,528.94,407.76
2016,9,10,12,15,146.5,385.0,2.55,18.0,507.5,456.51,352.63
2016,9,10,12,30,49.0,364.0,2.6,18.0,405.0,369.19,285.72
2016,9,10,12,45,45.0,354.0,2.65,18.0,391.5,362.47,281.2
2016,9,10,13,0,41.0,344.0,2.7,18.0,378.0,355.01,275.8
2016,9,10,13,15,32.0,318.0,2.7,18.0,344.0,327.02,254.55
2016,9,10,13,30,23.0,292.0,2.7,18.0,310.0,286.81,223.77
2016,9,10,13,45,21.0,279.0,2.75,18.0,295.5,274.71,214.82
2016,9,10,14,0,19.0,266.0,2.8,18.0,281.0,262.31,205.52
2016,9,10,14,15,16.5,249.0,2.8,17.5,261.0,245.27,192.88
2016,9,10,14,30,14.0,232.0,2.8,17.0,241.0,227.94,179.91
2016,9,10,14,45,27.0,242.0,2.85,17.0,259.5,266.31,211.25
2016,9,10,15,0,40.0,252.0,2.9,17.0,278.0,293.3,233.44
2016,9,10,15,15,36.0,232.0,2.9,16.5,254.0,271.11,216.79
2016,9,10,15,30,32.0,212.0,2.9,16.0,230.0,248.51,199.75
2016,9,10,15,45,31.0,194.0,2.9,16.0,210.0,230.66,186.07
2016,9,10,16,0,30.0,176.0,2.9,16.0,190.0,212.56,172.03
2016,9,10,16,15,15.0,135.5,2.9,15.5,142.5,142.47,114.74
2016,9,10,16,30,0.0,95.0,2.9,15.0,95.0,87.68,68.89
2016,9,10,16,45,0.0,80.0,2.9,15.0,80.0,73.44,57.03
2016,9,10,17,0,0.0,65.0,2.9,15.0,65.0,59.06,44.82
2016,9,10,17,15,172.0,61.0,2.85,14.5,91.5,217.15,182.35
2016,9,10,17,30,344.0,57.0,2.8,14.0,118.0,350.63,290.94
2016,9,10,17,45,244.5,41.5,2.75,14.0,77.5,254.37,204.46
2016,9,10,18,0,145.0,26.0,2.7,14.0,37.0,157.04,89.87
2016,9,10,18,15,72.5,13.0,2.65,13.5,18.5,54.64,0.0
2016,9,10,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,11.5,3.5,2.5,12.0,4.0,0.0,0.0
2016,9,11,6,0,23.0,7.0,2.6,12.0,8.0,6.37,0.0
2016,9,11,6,15,113.0,26.0,2.7,12.0,39.0,20.37,7.46
2016,9,11,6,30,203.0,45.0,2.8,12.0,70.0,34.81,24.49
2016,9,11,6,45,279.5,61.0,2.9,12.5,113.5,46.4,35.54
2016,9,11,7,0,356.0,77.0,3.0,13.0,157.0,57.59,45.9
2016,9,11,7,15,178.0,63.5,2.95,13.0,103.5,49.59,38.96
2016,9,11,7,30,0.0,50.0,2.9,13.0,50.0,44.12,34.09
2016,9,11,7,45,0.0,59.5,2.85,13.5,59.5,52.55,41.49
2016,9,11,8,0,0.0,69.0,2.8,14.0,69.0,61.0,48.77
2016,9,11,8,15,0.0,87.5,2.75,14.0,87.5,77.04,62.75
2016,9,11,8,30,0.0,106.0,2.7,14.0,106.0,92.31,75.89
2016,9,11,8,45,0.0,118.0,2.65,14.5,118.0,102.25,84.11
2016,9,11,9,0,0.0,130.0,2.6,15.0,130.0,112.46,88.33
2016,9,11,9,15,0.0,145.5,2.55,15.0,146.0,125.52,98.79
2016,9,11,9,30,0.0,161.0,2.5,15.0,162.0,138.68,109.26
2016,9,11,9,45,5.0,190.5,2.5,15.5,194.5,164.36,129.37
2016,9,11,10,0,10.0,220.0,2.5,16.0,227.0,190.77,149.87
2016,9,11,10,15,8.0,209.5,2.5,16.0,215.5,183.34,143.75
2016,9,11,10,30,6.0,199.0,2.5,16.0,204.0,175.2,137.16
2016,9,11,10,45,7.5,208.0,2.55,16.0,214.0,184.47,144.46
2016,9,11,11,0,9.0,217.0,2.6,16.0,224.0,193.96,151.91
2016,9,11,11,15,11.0,235.0,2.65,16.0,244.0,211.64,165.84
2016,9,11,11,30,13.0,253.0,2.7,16.0,264.0,229.72,180.06
2016,9,11,11,45,13.0,255.0,2.75,16.0,266.0,233.05,182.64
2016,9,11,12,0,13.0,257.0,2.8,16.0,268.0,236.36,185.27
2016,9,11,12,15,15.0,270.0,2.85,16.0,282.5,250.87,196.75
2016,9,11,12,30,17.0,283.0,2.9,16.0,297.0,265.74,208.51
2016,9,11,12,45,12.5,245.5,3.0,16.0,255.5,229.92,180.45
2016,9,11,13,0,8.0,208.0,3.1,16.0,214.0,193.21,151.52
2016,9,11,13,15,6.0,189.5,3.15,16.0,194.0,175.33,137.42
2016,9,11,13,30,4.0,171.0,3.2,16.0,174.0,157.15,122.96
2016,9,11,13,45,5.5,188.5,3.3,16.0,193.0,175.23,137.75
2016,9,11,14,0,7.0,206.0,3.4,16.0,212.0,193.84,152.92
2016,9,11,14,15,20.5,239.5,3.45,15.5,254.5,239.58,190.55
2016,9,11,14,30,34.0,273.0,3.5,15.0,297.0,302.87,241.89
2016,9,11,14,45,56.0,272.0,3.55,15.0,308.5,326.1,261.5
2016,9,11,15,0,78.0,271.0,3.6,15.0,320.0,349.92,281.73
2016,9,11,15,15,39.0,214.0,3.6,15.0,238.5,253.29,204.26
2016,9,11,15,30,0.0,157.0,3.6,15.0,157.0,145.95,116.15
2016,9,11,15,45,0.0,147.0,3.65,15.0,147.0,137.33,109.56
2016,9,11,16,0,0.0,137.0,3.7,15.0,137.0,128.82,102.88
2016,9,11,16,15,0.5,129.5,3.7,14.5,129.5,123.72,99.17
2016,9,11,16,30,1.0,122.0,3.7,14.0,122.0,119.18,95.84
2016,9,11,16,45,272.0,95.5,3.7,14.0,169.5,346.4,293.35
2016,9,11,17,0,543.0,69.0,3.7,14.0,217.0,540.74,452.21
2016,9,11,17,15,471.5,60.0,3.65,13.5,168.5,460.47,385.43
2016,9,11,17,30,400.0,51.0,3.6,13.0,120.0,383.02,318.31
2016,9,11,17,45,288.5,38.0,3.55,13.0,78.5,278.69,224.26
2016,9,11,18,0,177.0,25.0,3.5,13.0,37.0,173.19,83.51
2016,9,11,18,15,88.5,12.5,3.4,12.5,18.5,63.31,0.0
2016,9,11,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,6,15,0.0,9.5,3.3,12.0,9.5,8.34,0.0
2016,9,12,6,30,0.0,19.0,3.4,12.0,19.0,16.71,8.79
2016,9,12,6,45,0.0,31.0,3.5,12.5,31.0,27.32,18.62
2016,9,12,7,0,0.0,43.0,3.6,13.0,43.0,37.94,28.36
2016,9,12,7,15,0.0,56.0,3.55,13.0,56.0,49.46,38.85
2016,9,12,7,30,0.0,69.0,3.5,13.0,69.0,60.59,48.83
2016,9,12,7,45,0.0,82.5,3.5,13.5,82.5,71.99,58.78
2016,9,12,8,0,0.0,96.0,3.5,14.0,96.0,83.29,68.47
2016,9,12,8,15,0.0,116.5,3.45,14.0,116.5,99.88,82.8
2016,9,12,8,30,0.0,137.0,3.4,14.0,137.0,116.2,96.74
2016,9,12,8,45,2.0,157.0,3.35,14.5,158.0,131.93,109.81
2016,9,12,9,0,4.0,177.0,3.3,15.0,179.0,148.75,118.06
2016,9,12,9,15,2.5,171.5,3.3,15.0,173.0,146.17,115.63
2016,9,12,9,30,1.0,166.0,3.3,15.0,167.0,142.81,112.67
2016,9,12,9,45,4.5,187.5,3.3,15.0,191.0,161.79,127.72
2016,9,12,10,0,8.0,209.0,3.3,15.0,215.0,181.35,143.16
2016,9,12,10,15,7.5,205.0,3.3,15.0,210.5,179.44,141.43
2016,9,12,10,30,7.0,201.0,3.3,15.0,206.0,177.22,139.52
2016,9,12,10,45,7.0,199.5,3.35,15.5,205.0,177.07,139.03
2016,9,12,11,0,7.0,198.0,3.4,16.0,204.0,176.81,138.48
2016,9,12,11,15,10.0,228.0,3.45,16.0,236.5,205.09,160.97
2016,9,12,11,30,13.0,258.0,3.5,16.0,269.0,233.98,183.78
2016,9,12,11,45,11.5,241.5,3.6,16.0,251.0,220.32,172.93
2016,9,12,12,0,10.0,225.0,3.7,16.0,233.0,206.13,161.74
2016,9,12,12,15,8.5,209.5,3.75,15.5,216.5,192.37,151.14
2016,9,12,12,30,7.0,194.0,3.8,15.0,200.0,178.23,140.16
2016,9,12,12,45,15.0,248.5,3.85,15.0,261.0,234.58,185.46
2016,9,12,13,0,23.0,303.0,3.9,15.0,322.0,292.8,231.63
2016,9,12,13,15,20.0,286.0,3.9,15.0,302.5,276.6,218.9
2016,9,12,13,30,17.0,269.0,3.9,15.0,283.0,259.89,205.92
2016,9,12,13,45,12.5,238.5,3.95,15.0,248.5,228.56,181.23
2016,9,12,14,0,8.0,208.0,4.0,15.0,214.0,196.68,155.9
2016,9,12,14,15,5.0,187.5,4.0,14.5,191.0,175.29,139.12
2016,9,12,14,30,2.0,167.0,4.0,14.0,168.0,153.66,121.95
2016,9,12,14,45,10.5,194.0,4.0,14.0,200.0,188.66,151.18
2016,9,12,15,0,19.0,221.0,4.0,14.0,232.0,225.59,181.84
2016,9,12,15,15,23.5,213.0,3.95,14.0,226.5,223.78,181.0
2016,9,12,15,30,28.0,205.0,3.9,14.0,221.0,237.31,192.72
2016,9,12,15,45,14.0,167.5,3.85,14.0,175.5,171.78,139.03
2016,9,12,16,0,0.0,130.0,3.8,14.0,130.0,121.55,97.2
2016,9,12,16,15,0.0,88.5,3.75,13.5,88.5,79.76,62.49
2016,9,12,16,30,0.0,47.0,3.7,13.0,47.0,41.46,30.08
2016,9,12,16,45,0.0,39.5,3.65,13.0,39.5,34.82,24.42
2016,9,12,17,0,0.0,32.0,3.6,13.0,32.0,28.18,18.67
2016,9,12,17,15,0.0,24.5,3.5,12.5,24.5,21.55,12.89
2016,9,12,17,30,0.0,17.0,3.4,12.0,17.0,14.94,7.06
2016,9,12,17,45,0.0,11.0,3.35,12.0,11.0,9.66,2.25
2016,9,12,18,0,0.0,5.0,3.3,12.0,5.0,4.38,0.0
2016,9,12,18,15,0.0,2.5,3.25,12.0,2.5,2.27,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,6,15,125.5,21.0,1.85,12.5,35.5,16.46,3.2
2016,9,13,6,30,251.0,42.0,1.9,13.0,71.0,32.65,22.36
2016,9,13,6,45,335.5,55.5,1.95,13.5,116.5,42.47,31.87
2016,9,13,7,0,420.0,69.0,2.0,14.0,162.0,51.98,40.71
2016,9,13,7,15,481.5,79.0,1.95,14.0,211.5,60.08,48.14
2016,9,13,7,30,543.0,89.0,1.9,14.0,261.0,65.79,53.26
2016,9,13,7,45,585.5,96.5,1.85,14.5,311.5,69.14,56.02
2016,9,13,8,0,628.0,104.0,1.8,15.0,362.0,72.35,58.58
2016,9,13,8,15,659.5,109.5,1.75,15.0,410.5,73.85,59.71
2016,9,13,8,30,691.0,115.0,1.7,15.0,459.0,75.3,60.77
2016,9,13,8,45,715.0,119.0,1.7,15.5,504.5,75.58,60.69
2016,9,13,9,0,739.0,123.0,1.7,16.0,550.0,122.82,72.48
2016,9,13,9,15,550.0,195.0,1.75,16.0,525.5,197.4,132.65
2016,9,13,9,30,361.0,267.0,1.8,16.0,501.0,256.08,186.84
2016,9,13,9,45,576.0,203.5,1.85,16.5,600.5,281.0,199.73
2016,9,13,10,0,791.0,140.0,1.9,17.0,700.0,336.02,240.09
2016,9,13,10,15,801.0,142.0,1.9,17.0,728.5,386.93,284.69
2016,9,13,10,30,811.0,144.0,1.9,17.0,757.0,438.01,328.69
2016,9,13,10,45,823.5,142.5,1.9,17.5,780.0,487.26,369.6
2016,9,13,11,0,836.0,141.0,1.9,18.0,803.0,536.38,409.2
2016,9,13,11,15,840.0,142.0,1.85,18.0,816.5,582.61,446.07
2016,9,13,11,30,844.0,143.0,1.8,18.0,830.0,627.5,480.9
2016,9,13,11,45,853.0,139.5,1.8,18.0,838.0,669.98,513.52
2016,9,13,12,0,862.0,136.0,1.8,18.0,846.0,710.93,544.36
2016,9,13,12,15,861.5,136.0,1.75,18.0,844.0,746.68,570.43
2016,9,13,12,30,861.0,136.0,1.7,18.0,842.0,779.92,594.1
2016,9,13,12,45,862.5,133.0,1.7,18.5,832.5,809.1,612.97
2016,9,13,13,0,864.0,130.0,1.7,19.0,823.0,835.47,629.86
2016,9,13,13,15,858.5,128.5,1.7,19.0,805.0,854.66,643.09
2016,9,13,13,30,853.0,127.0,1.7,19.0,787.0,870.55,654.26
2016,9,13,13,45,850.0,123.5,1.7,19.0,762.0,883.11,663.35
2016,9,13,14,0,847.0,120.0,1.7,19.0,737.0,892.31,670.36
2016,9,13,14,15,836.0,118.0,1.7,18.5,704.5,892.66,672.89
2016,9,13,14,30,825.0,116.0,1.7,18.0,672.0,889.55,673.36
2016,9,13,14,45,814.0,111.5,1.7,18.0,634.0,880.22,668.52
2016,9,13,15,0,803.0,107.0,1.7,18.0,596.0,867.55,661.6
2016,9,13,15,15,784.0,104.0,1.7,18.0,552.5,846.27,648.86
2016,9,13,15,30,765.0,101.0,1.7,18.0,509.0,822.04,634.14
2016,9,13,15,45,741.0,96.0,1.75,18.0,461.0,793.4,616.72
2016,9,13,16,0,717.0,91.0,1.8,18.0,413.0,757.83,594.06
2016,9,13,16,15,681.5,86.0,1.8,17.5,362.5,710.64,563.12
2016,9,13,16,30,646.0,81.0,1.8,17.0,312.0,662.32,530.35
2016,9,13,16,45,595.0,74.5,1.85,17.0,261.0,599.02,484.24
2016,9,13,17,0,544.0,68.0,1.9,17.0,210.0,536.17,436.39
2016,9,13,17,15,468.5,58.5,1.8,16.5,161.0,452.74,369.86
2016,9,13,17,30,393.0,49.0,1.7,16.0,112.0,372.43,301.83
2016,9,13,17,45,274.5,35.0,1.6,15.5,71.0,263.89,205.02
2016,9,13,18,0,156.0,21.0,1.5,15.0,30.0,148.54,17.56
2016,9,13,18,15,78.0,10.5,1.5,14.5,15.0,54.76,0.0
2016,9,13,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,111.5,20.5,0.85,13.0,33.5,16.07,1.84
2016,9,14,6,30,223.0,41.0,0.9,13.0,67.0,31.85,21.61
2016,9,14,6,45,307.5,56.0,0.95,13.5,111.5,42.82,32.18
2016,9,14,7,0,392.0,71.0,1.0,14.0,156.0,53.44,42.0
2016,9,14,7,15,452.5,82.0,1.0,14.0,205.0,60.65,48.64
2016,9,14,7,30,513.0,93.0,1.0,14.0,254.0,69.2,56.28
2016,9,14,7,45,555.5,101.5,1.0,14.5,304.0,73.19,59.59
2016,9,14,8,0,598.0,110.0,1.0,15.0,354.0,77.02,62.67
2016,9,14,8,15,630.0,116.5,1.0,15.0,402.5,79.06,64.25
2016,9,14,8,30,662.0,123.0,1.0,15.0,451.0,81.01,65.73
2016,9,14,8,45,686.5,128.0,1.0,15.5,496.0,81.75,66.02
2016,9,14,9,0,711.0,133.0,1.0,16.0,541.0,126.52,76.83
2016,9,14,9,15,729.0,137.0,1.05,16.0,581.5,175.56,107.25
2016,9,14,9,30,747.0,141.0,1.1,16.0,622.0,226.55,146.72
2016,9,14,9,45,809.5,121.0,1.15,16.5,668.5,277.38,187.68
2016,9,14,10,0,872.0,101.0,1.2,17.0,715.0,333.43,234.5
2016,9,14,10,15,880.5,102.5,1.2,17.0,743.5,386.44,280.98
2016,9,14,10,30,889.0,104.0,1.2,17.0,772.0,439.2,326.37
2016,9,14,10,45,896.0,104.0,1.3,17.5,794.0,489.62,368.63
2016,9,14,11,0,903.0,104.0,1.4,18.0,816.0,539.15,409.0
2016,9,14,11,15,906.5,105.0,1.45,18.0,829.5,586.53,447.18
2016,9,14,11,30,910.0,106.0,1.5,18.0,843.0,632.33,483.23
2016,9,14,11,45,912.5,105.5,1.6,18.5,849.5,674.4,515.21
2016,9,14,12,0,915.0,105.0,1.7,19.0,856.0,714.36,544.98
2016,9,14,12,15,915.0,105.0,1.75,19.0,853.5,750.73,572.3
2016,9,14,12,30,915.0,105.0,1.8,19.0,851.0,784.51,596.02
2016,9,14,12,45,907.5,107.0,1.85,19.0,839.5,811.69,615.1
2016,9,14,13,0,900.0,109.0,1.9,19.0,828.0,835.67,632.09
2016,9,14,13,15,895.5,108.0,1.95,19.0,809.5,855.82,646.6
2016,9,14,13,30,891.0,107.0,2.0,19.0,791.0,872.7,659.02
2016,9,14,13,45,886.5,104.5,2.05,19.0,766.0,884.66,668.28
2016,9,14,14,0,882.0,102.0,2.1,19.0,741.0,893.21,675.44
2016,9,14,14,15,872.0,100.5,2.1,19.0,708.5,894.55,677.42
2016,9,14,14,30,862.0,99.0,2.1,19.0,676.0,892.47,677.3
2016,9,14,14,45,851.5,95.5,2.15,19.0,638.0,892.73,679.47
2016,9,14,15,0,841.0,92.0,2.2,19.0,600.0,881.35,673.79
2016,9,14,15,15,823.0,89.5,2.2,18.5,556.0,861.23,663.04
2016,9,14,15,30,805.0,87.0,2.2,18.0,512.0,838.12,650.22
2016,9,14,15,45,783.5,82.5,2.2,18.0,464.5,806.69,630.17
2016,9,14,16,0,762.0,78.0,2.2,18.0,417.0,772.78,608.1
2016,9,14,16,15,728.5,74.0,2.15,17.5,366.0,727.24,577.83
2016,9,14,16,30,695.0,70.0,2.1,17.0,315.0,685.36,549.37
2016,9,14,16,45,649.5,64.0,2.1,17.0,263.5,626.04,505.81
2016,9,14,17,0,604.0,58.0,2.1,17.0,212.0,566.98,460.52
2016,9,14,17,15,528.5,50.0,2.0,16.5,162.0,484.17,394.57
2016,9,14,17,30,453.0,42.0,1.9,16.0,112.0,404.77,327.3
2016,9,14,17,45,329.5,30.5,1.8,15.5,70.5,294.42,226.07
2016,9,14,18,0,206.0,19.0,1.7,15.0,29.0,174.59,0.0
2016,9,14,18,15,103.0,9.5,1.75,14.5,14.5,67.98,0.0
2016,9,14,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,6,15,191.5,16.0,1.55,12.5,37.5,12.7,0.0
2016,9,15,6,30,383.0,32.0,1.6,13.0,75.0,25.87,16.38
2016,9,15,6,45,475.0,41.0,1.65,13.5,123.0,32.23,22.81
2016,9,15,7,0,567.0,50.0,1.7,14.0,171.0,38.43,28.65
2016,9,15,7,15,624.5,55.5,1.6,14.0,222.5,41.47,31.57
2016,9,15,7,30,682.0,61.0,1.5,14.0,274.0,48.65,38.02
2016,9,15,7,45,341.0,93.0,1.45,14.5,199.5,65.24,52.61
2016,9,15,8,0,0.0,125.0,1.4,15.0,125.0,105.04,87.22
2016,9,15,8,15,0.0,134.0,1.3,15.5,134.0,112.81,93.41
2016,9,15,8,30,0.0,143.0,1.2,16.0,143.0,120.47,99.46
2016,9,15,8,45,2.5,160.5,1.15,16.5,162.0,134.28,110.68
2016,9,15,9,0,5.0,178.0,1.1,17.0,181.0,149.22,117.1
2016,9,15,9,15,113.0,235.0,1.1,17.0,307.5,187.68,142.77
2016,9,15,9,30,221.0,292.0,1.1,17.0,434.0,254.41,190.05
2016,9,15,9,45,124.0,281.0,1.15,17.5,361.5,243.37,185.24
2016,9,15,10,0,27.0,270.0,1.2,18.0,289.0,226.29,175.18
2016,9,15,10,15,474.0,180.5,1.25,18.0,534.5,299.56,222.87
2016,9,15,10,30,921.0,91.0,1.3,18.0,780.0,439.57,325.84
2016,9,15,10,45,479.0,208.0,1.4,18.5,567.0,381.83,290.24
2016,9,15,11,0,37.0,325.0,1.5,19.0,354.0,293.51,225.6
2016,9,15,11,15,487.0,209.5,1.6,19.0,602.0,444.13,342.58
2016,9,15,11,30,937.0,94.0,1.7,19.0,850.0,635.69,486.53
2016,9,15,11,45,937.5,94.5,1.85,19.0,855.5,678.25,518.94
2016,9,15,12,0,938.0,95.0,2.0,19.0,861.0,718.51,550.38
2016,9,15,12,15,595.5,243.0,2.1,19.0,728.5,655.06,501.59
2016,9,15,12,30,253.0,391.0,2.2,19.0,596.0,557.08,425.87
2016,9,15,12,45,347.0,354.0,2.3,19.0,631.5,610.4,468.39
2016,9,15,13,0,441.0,317.0,2.4,19.0,667.0,675.05,517.71
2016,9,15,13,15,668.5,212.0,2.45,19.0,729.0,781.79,599.48
2016,9,15,13,30,896.0,107.0,2.5,19.0,791.0,874.6,665.63
2016,9,15,13,45,671.0,192.0,2.55,19.0,695.0,800.86,614.53
2016,9,15,14,0,446.0,277.0,2.6,19.0,599.0,701.07,540.36
2016,9,15,14,15,440.5,266.5,2.65,18.5,572.0,695.73,539.74
2016,9,15,14,30,435.0,256.0,2.7,18.0,545.0,688.08,536.79
2016,9,15,14,45,367.5,255.0,2.75,18.0,490.0,617.96,485.98
2016,9,15,15,0,300.0,254.0,2.8,18.0,435.0,561.8,444.53
2016,9,15,15,15,420.0,204.0,2.8,17.5,436.0,630.73,501.85
2016,9,15,15,30,540.0,154.0,2.8,17.0,437.0,678.8,543.01
2016,9,15,15,45,643.5,118.0,2.8,17.0,423.5,730.87,583.09
2016,9,15,16,0,747.0,82.0,2.8,17.0,410.0,762.24,607.53
2016,9,15,16,15,711.5,77.5,2.8,16.5,359.0,719.71,578.63
2016,9,15,16,30,676.0,73.0,2.8,16.0,308.0,671.58,545.07
2016,9,15,16,45,624.5,67.0,2.85,16.0,256.0,608.14,497.54
2016,9,15,17,0,573.0,61.0,2.9,16.0,204.0,545.26,448.3
2016,9,15,17,15,492.5,52.5,2.85,15.5,154.5,459.28,378.54
2016,9,15,17,30,412.0,44.0,2.8,15.0,105.0,376.87,307.13
2016,9,15,17,45,278.5,31.0,2.8,14.5,65.0,260.31,197.88
2016,9,15,18,0,145.0,18.0,2.8,14.0,25.0,132.54,0.0
2016,9,15,18,15,72.5,9.0,2.75,13.5,12.5,8.19,0.0
2016,9,15,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,12.5,35.0,13.2,0.0
2016,9,16,6,30,348.0,33.0,0.6,13.0,70.0,26.83,17.14
2016,9,16,6,45,445.0,42.0,0.55,13.5,117.5,33.13,23.62
2016,9,16,7,0,542.0,51.0,0.5,14.0,165.0,39.28,29.45
2016,9,16,7,15,600.5,57.0,0.4,14.0,216.0,42.65,32.68
2016,9,16,7,30,659.0,63.0,0.3,14.0,267.0,45.98,35.7
2016,9,16,7,45,331.0,98.5,0.25,14.5,201.5,69.1,56.06
2016,9,16,8,0,3.0,134.0,0.2,15.0,136.0,111.46,92.53
2016,9,16,8,15,6.5,150.5,0.15,15.5,154.0,124.66,103.1
2016,9,16,8,30,10.0,167.0,0.1,16.0,172.0,137.73,113.48
2016,9,16,8,45,15.0,187.5,0.1,16.5,196.0,153.44,125.96
2016,9,16,9,0,20.0,208.0,0.1,17.0,220.0,171.5,133.42
2016,9,16,9,15,47.0,245.0,0.15,17.5,274.5,194.36,149.26
2016,9,16,9,30,74.0,282.0,0.2,18.0,329.0,230.39,175.21
2016,9,16,9,45,72.0,296.5,0.3,18.5,344.5,248.89,189.1
2016,9,16,10,0,70.0,311.0,0.4,19.0,360.0,267.26,203.06
2016,9,16,10,15,487.5,203.5,0.5,19.0,565.0,320.45,235.2
2016,9,16,10,30,905.0,96.0,0.6,19.0,770.0,435.45,318.31
2016,9,16,10,45,910.0,97.0,0.7,19.5,791.0,486.41,359.83
2016,9,16,11,0,915.0,98.0,0.8,20.0,812.0,536.28,399.88
2016,9,16,11,15,918.5,98.5,0.95,20.0,826.0,583.63,438.19
2016,9,16,11,30,922.0,99.0,1.1,20.0,840.0,629.33,474.49
2016,9,16,11,45,704.0,204.0,1.25,20.0,772.0,628.44,474.49
2016,9,16,12,0,486.0,309.0,1.4,20.0,704.0,608.85,459.95
2016,9,16,12,15,521.5,297.0,1.45,20.0,719.5,648.77,490.25
2016,9,16,12,30,557.0,285.0,1.5,20.0,735.0,689.09,520.09
2016,9,16,12,45,733.0,194.5,1.6,20.0,778.5,765.87,578.58
2016,9,16,13,0,909.0,104.0,1.7,20.0,822.0,833.41,627.0
2016,9,16,13,15,904.5,103.0,1.75,20.0,804.0,853.56,640.96
2016,9,16,13,30,900.0,102.0,1.8,20.0,786.0,870.39,653.3
2016,9,16,13,45,893.5,101.0,1.85,20.0,760.0,882.16,662.41
2016,9,16,14,0,887.0,100.0,1.9,20.0,734.0,890.48,669.42
2016,9,16,14,15,877.0,98.0,1.9,20.0,701.5,891.19,670.96
2016,9,16,14,30,867.0,96.0,1.9,20.0,669.0,888.43,670.41
2016,9,16,14,45,854.0,94.0,1.95,20.0,630.0,887.96,672.13
2016,9,16,15,0,841.0,92.0,2.0,20.0,591.0,876.06,666.19
2016,9,16,15,15,823.0,89.0,2.0,20.0,547.0,855.29,653.84
2016,9,16,15,30,805.0,86.0,2.0,20.0,503.0,831.52,639.47
2016,9,16,15,45,780.5,82.5,2.05,20.0,455.0,798.73,619.08
2016,9,16,16,0,756.0,79.0,2.1,20.0,407.0,763.55,596.65
2016,9,16,16,15,721.0,74.5,2.1,19.5,356.0,716.33,565.62
2016,9,16,16,30,686.0,70.0,2.1,19.0,305.0,673.17,536.54
2016,9,16,16,45,635.5,64.0,2.1,18.5,253.0,610.42,491.27
2016,9,16,17,0,585.0,58.0,2.1,18.0,201.0,548.22,444.16
2016,9,16,17,15,504.5,49.5,2.05,17.5,151.5,462.25,375.46
2016,9,16,17,30,424.0,41.0,2.0,17.0,102.0,380.05,305.08
2016,9,16,17,45,288.0,28.5,1.95,16.5,62.0,262.9,192.8
2016,9,16,18,0,152.0,16.0,1.9,16.0,22.0,106.75,0.0
2016,9,16,18,15,76.0,8.0,1.95,15.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,179.0,15.5,0.75,12.5,34.5,12.38,0.0
2016,9,17,6,30,358.0,31.0,0.6,13.0,69.0,25.12,15.57
2016,9,17,6,45,457.0,39.5,0.5,13.5,116.0,31.08,21.79
2016,9,17,7,0,556.0,48.0,0.4,14.0,163.0,36.91,27.35
2016,9,17,7,15,614.5,54.0,0.35,14.0,214.5,40.42,30.68
2016,9,17,7,30,673.0,60.0,0.3,14.0,266.0,47.95,37.47
2016,9,17,7,45,470.5,107.0,0.3,14.5,263.5,76.05,62.17
2016,9,17,8,0,268.0,154.0,0.3,15.0,261.0,110.25,91.52
2016,9,17,8,15,247.0,179.0,0.3,15.5,288.0,124.99,103.54
2016,9,17,8,30,226.0,204.0,0.3,16.0,315.0,146.94,121.51
2016,9,17,8,45,536.5,142.0,0.35,16.5,437.0,92.71,74.91
2016,9,17,9,0,847.0,80.0,0.4,17.0,559.0,107.8,58.89
2016,9,17,9,15,605.0,170.0,0.45,17.5,525.0,181.26,116.52
2016,9,17,9,30,363.0,260.0,0.5,18.0,491.0,248.6,177.92
2016,9,17,9,45,359.0,278.0,0.55,18.5,516.5,285.96,207.39
2016,9,17,10,0,355.0,296.0,0.6,19.0,542.0,323.12,237.26
2016,9,17,10,15,635.0,192.0,0.65,19.0,654.5,359.11,260.96
2016,9,17,10,30,915.0,88.0,0.7,19.0,767.0,431.0,314.99
2016,9,17,10,45,920.0,89.0,0.8,19.5,788.0,482.29,357.39
2016,9,17,11,0,925.0,90.0,0.9,20.0,809.0,532.47,397.87
2016,9,17,11,15,928.0,91.0,1.0,20.0,822.5,580.26,436.27
2016,9,17,11,30,931.0,92.0,1.1,20.0,836.0,626.35,472.53
2016,9,17,11,45,931.5,92.0,1.2,20.5,841.0,668.08,504.01
2016,9,17,12,0,932.0,92.0,1.3,21.0,846.0,707.49,533.15
2016,9,17,12,15,931.0,92.0,1.4,21.0,843.0,743.37,560.33
2016,9,17,12,30,930.0,92.0,1.5,21.0,840.0,776.5,583.74
2016,9,17,12,45,915.5,98.0,1.6,21.0,826.0,802.4,602.26
2016,9,17,13,0,901.0,104.0,1.7,21.0,812.0,824.77,618.54
2016,9,17,13,15,896.0,103.0,1.75,20.5,793.5,844.26,633.73
2016,9,17,13,30,891.0,102.0,1.8,20.0,775.0,860.45,646.87
2016,9,17,13,45,883.5,101.0,1.9,20.0,749.0,871.14,655.79
2016,9,17,14,0,876.0,100.0,2.0,20.0,723.0,878.41,662.6
2016,9,17,14,15,865.5,98.0,2.0,20.0,690.0,878.53,663.76
2016,9,17,14,30,855.0,96.0,2.0,20.0,657.0,875.2,662.82
2016,9,17,14,45,841.0,94.0,2.05,20.0,618.0,873.75,663.83
2016,9,17,15,0,827.0,92.0,2.1,20.0,579.0,860.94,657.17
2016,9,17,15,15,808.5,89.0,2.1,20.0,535.0,839.78,644.44
2016,9,17,15,30,790.0,86.0,2.1,20.0,491.0,815.68,629.69
2016,9,17,15,45,764.5,82.5,2.15,20.0,443.5,782.22,608.58
2016,9,17,16,0,739.0,79.0,2.2,20.0,396.0,746.45,585.47
2016,9,17,16,15,703.0,74.5,2.15,19.5,345.5,703.6,556.99
2016,9,17,16,30,667.0,70.0,2.1,19.0,295.0,655.42,523.59
2016,9,17,16,45,615.5,63.5,2.1,18.5,244.0,591.86,477.36
2016,9,17,17,0,564.0,57.0,2.1,18.0,193.0,528.98,429.3
2016,9,17,17,15,481.5,48.5,1.95,17.5,144.5,442.56,359.44
2016,9,17,17,30,399.0,40.0,1.8,17.0,96.0,360.12,288.02
2016,9,17,17,45,262.0,27.5,1.7,16.5,57.5,242.85,171.52
2016,9,17,18,0,125.0,15.0,1.6,16.0,19.0,88.96,0.0
2016,9,17,18,15,62.5,7.5,1.6,15.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,6,15,171.5,15.0,0.85,14.5,32.5,11.99,0.0
2016,9,18,6,30,343.0,30.0,0.9,15.0,65.0,24.29,14.56
2016,9,18,6,45,441.0,39.0,1.0,15.5,111.5,30.71,21.2
2016,9,18,7,0,539.0,48.0,1.1,16.0,158.0,36.95,27.07
2016,9,18,7,15,598.0,54.0,1.05,16.5,208.5,40.44,30.31
2016,9,18,7,30,657.0,60.0,1.0,17.0,259.0,47.97,36.97
2016,9,18,7,45,697.5,64.0,0.95,17.5,310.0,49.9,38.54
2016,9,18,8,0,738.0,68.0,0.9,18.0,361.0,51.83,40.05
2016,9,18,8,15,765.5,71.5,0.9,18.5,410.0,53.24,41.07
2016,9,18,8,30,793.0,75.0,0.9,19.0,459.0,54.63,42.04
2016,9,18,8,45,814.0,77.5,0.9,20.0,504.0,55.22,42.22
2016,9,18,9,0,835.0,80.0,0.9,21.0,549.0,105.33,57.16
2016,9,18,9,15,849.5,82.0,0.85,21.5,589.5,157.92,86.72
2016,9,18,9,30,864.0,84.0,0.8,22.0,630.0,211.74,126.62
2016,9,18,9,45,883.5,82.0,0.75,23.0,667.0,264.67,169.53
2016,9,18,10,0,903.0,80.0,0.7,24.0,704.0,318.79,214.57
2016,9,18,10,15,910.5,81.5,0.6,24.0,732.0,372.67,260.09
2016,9,18,10,30,918.0,83.0,0.5,24.0,760.0,426.14,304.07
2016,9,18,10,45,923.0,84.0,0.45,24.5,781.0,477.46,344.69
2016,9,18,11,0,928.0,85.0,0.4,25.0,802.0,527.66,382.89
2016,9,18,11,15,931.0,85.5,0.5,25.0,815.5,575.02,419.97
2016,9,18,11,30,934.0,86.0,0.6,25.0,829.0,620.65,454.98
2016,9,18,11,45,935.0,86.0,0.7,25.5,834.0,662.65,485.85
2016,9,18,12,0,936.0,86.0,0.8,26.0,839.0,702.34,514.46
2016,9,18,12,15,935.5,86.0,0.95,26.0,836.5,738.54,541.75
2016,9,18,12,30,935.0,86.0,1.1,26.0,834.0,772.0,565.45
2016,9,18,12,45,930.0,87.0,1.25,26.5,822.5,800.18,584.55
2016,9,18,13,0,925.0,88.0,1.4,27.0,811.0,825.18,601.59
2016,9,18,13,15,920.5,87.0,1.5,26.5,792.5,845.22,617.31
2016,9,18,13,30,916.0,86.0,1.6,26.0,774.0,861.89,631.04
2016,9,18,13,45,909.5,85.0,1.7,26.0,748.0,873.45,640.37
2016,9,18,14,0,903.0,84.0,1.8,26.0,722.0,881.51,647.6
2016,9,18,14,15,893.5,82.5,1.85,26.0,689.5,882.9,650.1
2016,9,18,14,30,884.0,81.0,1.9,26.0,657.0,880.79,650.51
2016,9,18,14,45,871.0,79.0,2.0,26.0,618.0,871.59,646.86
2016,9,18,15,0,858.0,77.0,2.1,26.0,579.0,859.07,641.1
2016,9,18,15,15,840.0,75.0,2.15,25.5,535.0,839.02,631.06
2016,9,18,15,30,822.0,73.0,2.2,25.0,491.0,824.36,624.69
2016,9,18,15,45,798.0,70.0,2.25,24.5,443.0,792.35,606.1
2016,9,18,16,0,774.0,67.0,2.3,24.0,395.0,758.0,585.51
2016,9,18,16,15,739.5,63.0,2.25,23.5,344.0,711.65,554.98
2016,9,18,16,30,705.0,59.0,2.2,23.0,293.0,664.02,522.49
2016,9,18,16,45,654.5,54.0,2.2,22.5,242.0,601.82,477.89
2016,9,18,17,0,604.0,49.0,2.2,22.0,191.0,539.96,431.16
2016,9,18,17,15,522.5,42.0,2.1,21.0,142.5,461.15,368.81
2016,9,18,17,30,441.0,35.0,2.0,20.0,94.0,380.97,300.27
2016,9,18,17,45,297.5,24.0,1.9,19.5,55.5,257.72,171.01
2016,9,18,18,0,154.0,13.0,1.8,19.0,17.0,104.0,0.0
2016,9,18,18,15,77.0,6.5,1.75,18.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,19,6,15,169.0,14.5,1.05,15.5,31.5,11.61,0.0
2016,9,19,6,30,338.0,29.0,1.1,16.0,63.0,23.48,13.64
2016,9,19,6,45,435.0,38.0,1.15,16.5,108.5,29.92,20.37
2016,9,19,7,0,532.0,47.0,1.2,17.0,154.0,36.19,26.26
2016,9,19,7,15,591.5,53.0,1.15,17.0,204.0,39.71,29.59
2016,9,19,7,30,651.0,59.0,1.1,17.0,254.0,47.19,36.27
2016,9,19,7,45,692.0,63.0,1.05,17.5,305.0,49.15,37.88
2016,9,19,8,0,733.0,67.0,1.0,18.0,356.0,51.1,39.42
2016,9,19,8,15,760.5,70.5,1.0,18.5,404.5,52.55,40.47
2016,9,19,8,30,788.0,74.0,1.0,19.0,453.0,53.97,41.47
2016,9,19,8,45,809.0,76.5,1.05,19.5,498.0,54.58,41.77
2016,9,19,9,0,830.0,79.0,1.1,20.0,543.0,102.58,56.06
2016,9,19,9,15,845.0,81.0,1.1,20.5,583.5,154.91,85.18
2016,9,19,9,30,860.0,83.0,1.1,21.0,624.0,208.51,124.98
2016,9,19,9,45,863.5,88.0,1.15,21.5,656.5,262.89,170.33
2016,9,19,10,0,867.0,93.0,1.2,22.0,689.0,316.96,216.85
2016,9,19,10,15,875.5,94.5,1.2,22.5,717.0,369.46,261.76
2016,9,19,10,30,884.0,96.0,1.2,23.0,745.0,421.68,305.52
2016,9,19,10,45,892.0,95.5,1.3,23.5,766.5,471.55,346.74
2016,9,19,11,0,900.0,95.0,1.4,24.0,788.0,520.59,386.17
2016,9,19,11,15,904.0,95.5,1.5,24.0,801.5,567.33,423.64
2016,9,19,11,30,908.0,96.0,1.6,24.0,815.0,612.47,459.08
2016,9,19,11,45,912.0,95.0,1.75,24.0,821.0,654.48,491.9
2016,9,19,12,0,916.0,94.0,1.9,24.0,827.0,694.45,522.73
2016,9,19,12,15,915.5,94.0,1.95,24.0,824.5,730.02,549.33
2016,9,19,12,30,915.0,94.0,2.0,24.0,822.0,762.93,572.5
2016,9,19,12,45,903.5,98.5,2.15,24.0,809.0,789.15,591.53
2016,9,19,13,0,892.0,103.0,2.3,24.0,796.0,812.01,608.4
2016,9,19,13,15,887.5,102.0,2.35,24.0,778.0,831.55,622.41
2016,9,19,13,30,883.0,101.0,2.4,24.0,760.0,847.84,634.34
2016,9,19,13,45,879.5,98.0,2.5,24.0,735.0,859.52,643.72
2016,9,19,14,0,876.0,95.0,2.6,24.0,710.0,867.81,650.99
2016,9,19,14,15,866.0,93.5,2.65,23.5,677.5,868.72,654.33
2016,9,19,14,30,856.0,92.0,2.7,23.0,645.0,866.22,655.57
2016,9,19,14,45,846.0,88.5,2.75,23.0,607.5,858.08,651.83
2016,9,19,15,0,836.0,85.0,2.8,23.0,570.0,854.85,651.65
2016,9,19,15,15,817.5,82.5,2.8,22.5,526.0,834.16,640.29
2016,9,19,15,30,799.0,80.0,2.8,22.0,482.0,810.53,626.91
2016,9,19,15,45,777.5,75.5,2.85,22.0,435.0,779.11,606.91
2016,9,19,16,0,756.0,71.0,2.9,22.0,388.0,745.28,584.82
2016,9,19,16,15,720.5,67.0,2.85,21.5,337.5,698.51,553.21
2016,9,19,16,30,685.0,63.0,2.8,21.0,287.0,650.48,519.59
2016,9,19,16,45,636.0,57.0,2.75,20.5,236.5,594.07,478.02
2016,9,19,17,0,587.0,51.0,2.7,20.0,186.0,533.6,431.07
2016,9,19,17,15,502.5,43.0,2.6,19.5,137.5,446.49,360.33
2016,9,19,17,30,418.0,35.0,2.5,19.0,89.0,363.84,287.62
2016,9,19,17,45,271.0,23.5,2.4,18.5,52.0,236.34,145.34
2016,9,19,18,0,124.0,12.0,2.3,18.0,15.0,84.64,0.0
2016,9,19,18,15,62.0,6.0,2.3,17.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
