Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,20,6,15,136.5,17.0,2.6,12.5,30.0,13.44,0.0
2016,9,20,6,30,273.0,34.0,2.7,13.0,60.0,28.2,17.51
2016,9,20,6,45,378.5,44.5,2.8,13.5,106.0,35.71,25.64
2016,9,20,7,0,484.0,55.0,2.9,14.0,152.0,43.02,32.6
2016,9,20,7,15,549.0,62.5,2.9,14.0,202.0,47.41,36.79
2016,9,20,7,30,614.0,70.0,2.9,14.0,252.0,51.7,40.72
2016,9,20,7,45,389.0,115.0,2.95,14.5,238.0,81.54,67.06
2016,9,20,8,0,164.0,160.0,3.0,15.0,224.0,118.59,99.21
2016,9,20,8,15,466.0,123.0,2.95,15.0,338.5,83.91,68.59
2016,9,20,8,30,768.0,86.0,2.9,15.0,453.0,62.86,49.96
2016,9,20,8,45,794.5,87.5,2.85,15.5,499.0,62.44,49.35
2016,9,20,9,0,821.0,89.0,2.8,16.0,545.0,98.8,54.92
2016,9,20,9,15,599.0,170.5,2.8,16.0,516.5,177.46,115.86
2016,9,20,9,30,377.0,252.0,2.8,16.0,488.0,243.13,176.6
2016,9,20,9,45,626.5,174.0,2.8,16.5,591.5,261.44,182.49
2016,9,20,10,0,876.0,96.0,2.8,17.0,695.0,319.88,224.76
2016,9,20,10,15,884.0,97.5,2.8,17.0,723.0,372.72,272.2
2016,9,20,10,30,892.0,99.0,2.8,17.0,751.0,425.22,318.72
2016,9,20,10,45,898.0,99.5,2.85,17.5,771.5,475.47,361.94
2016,9,20,11,0,904.0,100.0,2.9,18.0,792.0,524.72,403.12
2016,9,20,11,15,709.5,193.5,2.95,18.0,742.5,543.38,420.1
2016,9,20,11,30,515.0,287.0,3.0,18.0,693.0,547.91,424.29
2016,9,20,11,45,714.0,194.5,3.05,18.0,760.5,620.09,482.05
2016,9,20,12,0,913.0,102.0,3.1,18.0,828.0,697.66,543.51
2016,9,20,12,15,912.0,101.5,3.15,18.0,825.5,732.42,570.41
2016,9,20,12,30,911.0,101.0,3.2,18.0,823.0,764.47,594.34
2016,9,20,12,45,710.5,190.5,3.25,18.5,749.0,737.74,572.17
2016,9,20,13,0,510.0,280.0,3.3,19.0,675.0,688.69,532.79
2016,9,20,13,15,518.5,266.0,3.3,18.5,659.0,700.9,544.36
2016,9,20,13,30,527.0,252.0,3.3,18.0,643.0,710.93,554.03
2016,9,20,13,45,539.5,239.5,3.35,18.0,627.5,723.6,564.88
2016,9,20,14,0,552.0,227.0,3.4,18.0,612.0,734.04,574.18
2016,9,20,14,15,703.5,161.0,3.4,18.0,627.5,812.09,634.22
2016,9,20,14,30,855.0,95.0,3.4,18.0,643.0,866.09,673.45
2016,9,20,14,45,841.0,92.5,3.45,18.0,604.0,863.8,673.21
2016,9,20,15,0,827.0,90.0,3.5,18.0,565.0,850.28,665.55
2016,9,20,15,15,807.0,87.0,3.5,17.5,521.0,827.76,652.51
2016,9,20,15,30,787.0,84.0,3.5,17.0,477.0,802.34,637.28
2016,9,20,15,45,762.0,80.0,3.55,17.0,429.0,768.76,614.89
2016,9,20,16,0,737.0,76.0,3.6,17.0,381.0,732.9,590.4
2016,9,20,16,15,699.0,71.5,3.55,16.5,330.5,688.61,559.54
2016,9,20,16,30,661.0,67.0,3.5,16.0,280.0,639.21,523.64
2016,9,20,16,45,606.5,60.5,3.5,16.0,229.0,573.98,472.97
2016,9,20,17,0,552.0,54.0,3.5,16.0,178.0,509.68,420.69
2016,9,20,17,15,462.0,45.5,3.45,15.5,130.5,419.34,344.99
2016,9,20,17,30,372.0,37.0,3.4,15.0,83.0,333.55,267.37
2016,9,20,17,45,221.0,24.0,3.35,15.0,47.5,201.26,109.86
2016,9,20,18,0,70.0,11.0,3.3,15.0,12.0,51.36,0.0
2016,9,20,18,15,35.0,5.5,3.3,14.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,15,143.0,16.0,3.6,12.0,29.5,13.12,0.0
2016,9,21,6,30,286.0,32.0,3.8,12.0,59.0,26.45,15.89
2016,9,21,6,45,390.5,42.5,4.0,12.5,104.5,34.05,24.24
2016,9,21,7,0,495.0,53.0,4.2,13.0,150.0,41.44,31.29
2016,9,21,7,15,560.5,60.0,4.3,13.0,200.5,45.5,35.22
2016,9,21,7,30,626.0,67.0,4.4,13.0,251.0,49.5,38.9
2016,9,21,7,45,507.5,99.0,4.5,13.5,266.5,71.05,58.02
2016,9,21,8,0,389.0,131.0,4.6,14.0,282.0,90.91,75.35
2016,9,21,8,15,271.5,167.5,4.6,14.0,279.5,118.3,99.17
2016,9,21,8,30,154.0,204.0,4.6,14.0,277.0,146.02,122.96
2016,9,21,8,45,320.5,194.5,4.65,14.5,366.0,133.5,111.5
2016,9,21,9,0,487.0,185.0,4.7,15.0,455.0,142.15,100.51
2016,9,21,9,15,673.0,139.5,4.7,15.0,541.5,161.07,100.2
2016,9,21,9,30,859.0,94.0,4.7,15.0,628.0,205.21,126.31
2016,9,21,9,45,874.5,94.5,4.75,15.0,664.5,266.44,178.81
2016,9,21,10,0,890.0,95.0,4.8,15.0,701.0,321.04,228.09
2016,9,21,10,15,899.5,96.5,4.8,15.0,730.0,375.08,277.52
2016,9,21,10,30,909.0,98.0,4.8,15.0,759.0,428.9,326.23
2016,9,21,10,45,917.0,98.5,4.8,15.5,781.5,480.82,371.82
2016,9,21,11,0,925.0,99.0,4.8,16.0,804.0,531.89,415.47
2016,9,21,11,15,929.5,100.0,4.8,16.0,818.5,580.47,456.83
2016,9,21,11,30,934.0,101.0,4.8,16.0,833.0,627.47,495.96
2016,9,21,11,45,937.0,101.0,4.85,16.0,839.5,670.85,531.69
2016,9,21,12,0,940.0,101.0,4.9,16.0,846.0,712.09,565.13
2016,9,21,12,15,940.5,101.0,4.95,16.0,843.5,749.27,594.99
2016,9,21,12,30,941.0,101.0,5.0,16.0,841.0,783.78,621.53
2016,9,21,12,45,937.5,101.5,5.05,16.0,830.5,812.94,643.38
2016,9,21,13,0,934.0,102.0,5.1,16.0,820.0,838.95,662.99
2016,9,21,13,15,929.5,101.0,5.15,16.0,801.0,859.37,678.65
2016,9,21,13,30,925.0,100.0,5.2,16.0,782.0,876.38,691.98
2016,9,21,13,45,921.0,97.5,5.3,16.5,756.0,888.75,701.06
2016,9,21,14,0,917.0,95.0,5.4,17.0,730.0,897.58,707.74
2016,9,21,14,15,906.5,93.5,5.45,16.5,696.0,898.38,711.21
2016,9,21,14,30,896.0,92.0,5.5,16.0,662.0,895.63,712.31
2016,9,21,14,45,885.0,88.5,5.55,16.0,622.5,886.63,707.61
2016,9,21,15,0,874.0,85.0,5.6,16.0,583.0,874.19,700.52
2016,9,21,15,15,854.5,82.5,5.6,16.0,537.0,860.57,692.36
2016,9,21,15,30,835.0,80.0,5.6,16.0,491.0,835.75,675.83
2016,9,21,15,45,810.5,76.0,5.6,16.0,442.0,802.0,652.42
2016,9,21,16,0,786.0,72.0,5.6,16.0,393.0,765.81,626.77
2016,9,21,16,15,748.5,67.5,5.5,15.5,340.5,716.31,590.91
2016,9,21,16,30,711.0,63.0,5.4,15.0,288.0,665.53,552.84
2016,9,21,16,45,653.0,57.5,5.35,14.5,235.0,602.94,503.78
2016,9,21,17,0,595.0,52.0,5.3,14.0,182.0,536.33,448.91
2016,9,21,17,15,499.5,44.0,5.2,13.5,132.5,441.8,367.94
2016,9,21,17,30,404.0,36.0,5.1,13.0,83.0,352.02,283.92
2016,9,21,17,45,202.0,18.0,5.05,13.0,41.5,179.04,78.08
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,150.0,15.0,3.8,12.0,29.0,13.64,0.0
2016,9,22,6,30,300.0,30.0,3.9,12.0,58.0,24.71,14.19
2016,9,22,6,45,411.0,40.0,4.05,12.5,104.0,31.97,22.37
2016,9,22,7,0,522.0,50.0,4.2,13.0,150.0,39.05,29.15
2016,9,22,7,15,587.0,56.5,4.1,13.0,201.5,42.84,32.83
2016,9,22,7,30,652.0,63.0,4.0,13.0,253.0,46.58,36.29
2016,9,22,7,45,701.5,66.5,3.95,13.5,305.5,52.44,41.44
2016,9,22,8,0,751.0,70.0,3.9,14.0,358.0,53.94,42.6
2016,9,22,8,15,780.0,73.5,3.7,14.0,408.0,55.32,43.7
2016,9,22,8,30,809.0,77.0,3.5,14.0,458.0,56.69,44.76
2016,9,22,8,45,833.0,78.5,3.35,14.5,504.5,56.55,44.41
2016,9,22,9,0,857.0,80.0,3.2,15.0,551.0,99.12,56.2
2016,9,22,9,15,871.5,82.0,3.1,15.5,591.5,152.9,85.25
2016,9,22,9,30,886.0,84.0,3.0,16.0,632.0,207.85,126.44
2016,9,22,9,45,899.5,84.5,2.9,16.5,667.5,262.44,172.7
2016,9,22,10,0,913.0,85.0,2.8,17.0,703.0,317.62,221.41
2016,9,22,10,15,920.5,86.0,2.75,17.0,731.0,371.62,270.02
2016,9,22,10,30,928.0,87.0,2.7,17.0,759.0,425.15,317.56
2016,9,22,10,45,932.0,88.5,2.65,17.0,779.5,476.89,362.64
2016,9,22,11,0,936.0,90.0,2.6,17.0,800.0,527.39,405.48
2016,9,22,11,15,939.0,91.0,2.65,17.0,813.0,575.49,445.61
2016,9,22,11,30,942.0,92.0,2.7,17.0,826.0,621.83,483.4
2016,9,22,11,45,941.0,93.0,2.75,17.5,830.0,663.78,516.1
2016,9,22,12,0,940.0,94.0,2.8,18.0,834.0,703.27,546.19
2016,9,22,12,15,939.0,94.0,2.8,18.0,831.0,739.21,573.88
2016,9,22,12,30,938.0,94.0,2.8,18.0,828.0,772.37,598.13
2016,9,22,12,45,932.0,95.0,2.85,18.0,816.0,799.86,617.95
2016,9,22,13,0,926.0,96.0,2.9,18.0,804.0,824.08,635.56
2016,9,22,13,15,921.0,95.5,2.95,18.0,784.5,844.23,650.42
2016,9,22,13,30,916.0,95.0,3.0,18.0,765.0,860.99,663.06
2016,9,22,13,45,905.5,95.0,3.05,18.0,737.5,870.27,670.64
2016,9,22,14,0,895.0,95.0,3.1,18.0,710.0,876.0,675.96
2016,9,22,14,15,884.0,93.0,3.2,17.5,676.5,875.55,678.75
2016,9,22,14,30,873.0,91.0,3.3,17.0,643.0,871.6,679.26
2016,9,22,14,45,855.5,90.0,3.4,17.0,602.5,867.78,678.74
2016,9,22,15,0,838.0,89.0,3.5,17.0,562.0,852.94,670.44
2016,9,22,15,15,817.5,86.0,3.6,17.0,517.5,829.92,656.29
2016,9,22,15,30,797.0,83.0,3.7,17.0,473.0,803.96,639.91
2016,9,22,15,45,766.0,80.5,3.85,17.0,423.5,767.08,615.4
2016,9,22,16,0,735.0,78.0,4.0,17.0,374.0,728.03,588.68
2016,9,22,16,15,694.5,73.0,4.05,16.5,323.0,681.8,556.36
2016,9,22,16,30,654.0,68.0,4.1,16.0,272.0,630.04,518.43
2016,9,22,16,45,594.0,61.5,4.2,15.5,220.5,561.15,465.24
2016,9,22,17,0,534.0,55.0,4.3,15.0,169.0,493.43,410.26
2016,9,22,17,15,436.5,45.5,4.15,14.5,121.5,397.73,328.18
2016,9,22,17,30,339.0,36.0,4.0,14.0,74.0,307.13,243.72
2016,9,22,17,45,169.5,18.0,3.9,13.5,37.0,155.88,40.69
2016,9,22,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,166.0,13.0,1.85,11.5,28.0,11.82,0.0
2016,9,23,6,30,332.0,26.0,1.9,12.0,56.0,21.14,11.06
2016,9,23,6,45,436.0,35.0,1.95,12.5,101.0,27.7,18.63
2016,9,23,7,0,540.0,44.0,2.0,13.0,146.0,34.1,24.76
2016,9,23,7,15,601.0,50.0,1.9,13.5,196.0,37.72,28.21
2016,9,23,7,30,662.0,56.0,1.8,14.0,246.0,45.09,34.84
2016,9,23,7,45,703.0,59.5,1.75,14.5,296.5,46.75,36.23
2016,9,23,8,0,744.0,63.0,1.7,15.0,347.0,48.43,37.57
2016,9,23,8,15,771.5,66.5,1.65,15.5,395.0,50.01,38.78
2016,9,23,8,30,799.0,70.0,1.6,16.0,443.0,51.55,39.92
2016,9,23,8,45,820.0,72.0,1.6,16.5,488.0,60.52,47.53
2016,9,23,9,0,841.0,74.0,1.6,17.0,533.0,92.37,51.41
2016,9,23,9,15,855.5,76.0,1.55,17.5,572.5,145.07,79.0
2016,9,23,9,30,870.0,78.0,1.5,18.0,612.0,198.97,118.58
2016,9,23,9,45,880.0,79.5,1.5,18.5,646.0,252.51,163.33
2016,9,23,10,0,890.0,81.0,1.5,19.0,680.0,306.32,210.19
2016,9,23,10,15,897.5,82.0,1.55,19.0,707.5,358.97,256.89
2016,9,23,10,30,905.0,83.0,1.6,19.0,735.0,411.17,302.63
2016,9,23,10,45,910.0,83.5,1.65,19.0,755.0,461.23,345.76
2016,9,23,11,0,915.0,84.0,1.7,19.0,775.0,510.13,386.9
2016,9,23,11,15,918.0,84.5,1.8,19.0,787.5,556.64,425.39
2016,9,23,11,30,921.0,85.0,1.9,19.0,800.0,601.42,461.68
2016,9,23,11,45,920.0,86.0,2.0,19.5,804.0,642.3,493.4
2016,9,23,12,0,919.0,87.0,2.1,20.0,808.0,680.77,522.63
2016,9,23,12,15,918.5,87.0,2.25,19.5,805.0,716.07,551.42
2016,9,23,12,30,918.0,87.0,2.4,19.0,802.0,748.68,577.05
2016,9,23,12,45,912.5,88.0,2.55,19.0,790.0,775.74,597.13
2016,9,23,13,0,907.0,89.0,2.7,19.0,778.0,799.62,615.09
2016,9,23,13,15,902.5,88.0,2.8,19.0,759.0,818.96,629.68
2016,9,23,13,30,898.0,87.0,2.9,19.0,740.0,834.98,642.12
2016,9,23,13,45,890.5,86.0,3.05,19.0,714.0,845.15,650.93
2016,9,23,14,0,883.0,85.0,3.2,19.0,688.0,851.86,657.52
2016,9,23,14,15,873.0,83.5,3.25,18.5,655.5,852.43,660.62
2016,9,23,14,30,863.0,82.0,3.3,18.0,623.0,849.59,661.52
2016,9,23,14,45,850.5,79.5,3.4,18.0,584.5,840.06,656.84
2016,9,23,15,0,838.0,77.0,3.5,18.0,546.0,827.29,649.96
2016,9,23,15,15,819.0,74.5,3.5,17.5,502.0,813.87,643.34
2016,9,23,15,30,800.0,72.0,3.5,17.0,458.0,789.71,628.85
2016,9,23,15,45,772.0,69.5,3.55,17.0,410.0,755.38,605.72
2016,9,23,16,0,744.0,67.0,3.6,17.0,362.0,718.91,580.55
2016,9,23,16,15,705.5,62.5,3.6,16.5,312.0,669.63,545.72
2016,9,23,16,30,667.0,58.0,3.6,16.0,262.0,619.35,508.77
2016,9,23,16,45,612.5,52.0,3.6,16.0,212.0,559.67,461.67
2016,9,23,17,0,558.0,46.0,3.6,16.0,162.0,496.69,409.52
2016,9,23,17,15,464.0,38.0,3.55,15.5,115.5,405.47,332.01
2016,9,23,17,30,370.0,30.0,3.5,15.0,69.0,319.88,249.86
2016,9,23,17,45,185.0,15.0,3.45,14.5,34.5,158.36,1.26
2016,9,23,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,183.5,12.0,1.35,13.5,27.5,10.91,0.0
2016,9,24,6,30,367.0,24.0,1.4,14.0,55.0,19.46,9.31
2016,9,24,6,45,470.0,32.0,1.5,14.5,101.0,27.54,18.27
2016,9,24,7,0,573.0,40.0,1.6,15.0,147.0,33.74,24.21
2016,9,24,7,15,633.5,45.0,1.65,15.0,197.5,37.0,27.38
2016,9,24,7,30,694.0,50.0,1.7,15.0,248.0,40.26,30.39
2016,9,24,7,45,734.0,54.0,1.75,15.5,299.0,42.56,32.36
2016,9,24,8,0,774.0,58.0,1.8,16.0,350.0,44.82,34.23
2016,9,24,8,15,801.5,61.0,1.9,16.5,399.0,46.2,35.27
2016,9,24,8,30,829.0,64.0,2.0,17.0,448.0,55.33,43.07
2016,9,24,8,45,849.5,66.0,2.1,18.0,494.0,56.68,43.91
2016,9,24,9,0,870.0,68.0,2.2,19.0,540.0,87.52,47.3
2016,9,24,9,15,884.5,69.5,2.2,19.5,580.5,141.34,74.6
2016,9,24,9,30,899.0,71.0,2.2,20.0,621.0,196.32,114.56
2016,9,24,9,45,912.5,71.0,2.2,20.5,656.0,250.88,159.88
2016,9,24,10,0,926.0,71.0,2.2,21.0,691.0,306.01,207.79
2016,9,24,10,15,934.0,72.0,2.15,21.0,719.5,360.51,256.03
2016,9,24,10,30,942.0,73.0,2.1,21.0,748.0,414.57,303.21
2016,9,24,10,45,947.5,73.5,2.1,21.5,768.5,466.46,347.11
2016,9,24,11,0,953.0,74.0,2.1,22.0,789.0,517.18,388.74
2016,9,24,11,15,956.0,74.5,2.05,22.0,802.0,565.21,427.66
2016,9,24,11,30,959.0,75.0,2.0,22.0,815.0,611.41,464.08
2016,9,24,11,45,960.0,75.0,1.95,22.5,820.0,653.91,495.87
2016,9,24,12,0,961.0,75.0,1.9,23.0,825.0,694.01,524.98
2016,9,24,12,15,960.5,75.0,1.9,23.0,821.5,730.52,552.2
2016,9,24,12,30,960.0,75.0,1.9,23.0,818.0,764.2,575.57
2016,9,24,12,45,949.0,79.5,1.95,23.0,805.0,791.71,594.8
2016,9,24,13,0,938.0,84.0,2.0,23.0,792.0,815.75,611.75
2016,9,24,13,15,933.0,83.5,2.05,23.0,773.0,835.79,626.11
2016,9,24,13,30,928.0,83.0,2.1,23.0,754.0,852.4,638.31
2016,9,24,13,45,920.0,82.0,2.15,23.0,727.0,862.5,646.3
2016,9,24,14,0,912.0,81.0,2.2,23.0,700.0,869.04,652.1
2016,9,24,14,15,901.5,79.5,2.2,23.0,666.5,869.32,653.43
2016,9,24,14,30,891.0,78.0,2.2,23.0,633.0,866.08,652.58
2016,9,24,14,45,876.0,76.5,2.25,23.0,593.0,855.53,647.37
2016,9,24,15,0,861.0,75.0,2.3,23.0,553.0,841.7,640.04
2016,9,24,15,15,842.0,72.5,2.3,22.5,508.0,820.1,628.19
2016,9,24,15,30,823.0,70.0,2.3,22.0,463.0,803.64,619.88
2016,9,24,15,45,795.0,67.5,2.35,21.5,414.5,769.05,598.84
2016,9,24,16,0,767.0,65.0,2.4,21.0,366.0,732.26,575.72
2016,9,24,16,15,728.5,61.0,2.35,20.5,315.0,683.27,542.17
2016,9,24,16,30,690.0,57.0,2.3,20.0,264.0,633.2,506.49
2016,9,24,16,45,626.5,52.0,2.3,19.5,212.5,562.43,453.39
2016,9,24,17,0,563.0,47.0,2.3,19.0,161.0,499.54,403.45
2016,9,24,17,15,464.5,38.5,2.25,18.0,114.0,404.73,325.17
2016,9,24,17,30,366.0,30.0,2.2,17.0,67.0,315.8,239.84
2016,9,24,17,45,183.0,15.0,2.2,16.5,33.5,154.55,0.0
2016,9,24,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,6,15,168.5,12.5,1.7,14.5,26.5,11.37,0.0
2016,9,25,6,30,337.0,25.0,1.8,15.0,53.0,20.43,9.58
2016,9,25,6,45,450.5,33.5,1.9,16.0,99.5,26.62,17.29
2016,9,25,7,0,564.0,42.0,2.0,17.0,146.0,35.67,25.64
2016,9,25,7,15,627.5,48.0,2.05,17.5,197.5,39.72,29.45
2016,9,25,7,30,691.0,54.0,2.1,18.0,249.0,43.73,33.03
2016,9,25,7,45,734.0,58.0,2.15,18.5,301.0,45.89,34.87
2016,9,25,8,0,777.0,62.0,2.2,19.0,353.0,48.05,36.62
2016,9,25,8,15,804.5,65.0,2.2,19.5,402.5,49.31,37.53
2016,9,25,8,30,832.0,68.0,2.2,20.0,452.0,50.57,38.41
2016,9,25,8,45,852.5,70.5,2.25,20.5,498.0,59.84,46.19
2016,9,25,9,0,873.0,73.0,2.3,21.0,544.0,89.2,49.2
2016,9,25,9,15,887.5,75.0,2.25,21.5,584.5,143.64,76.08
2016,9,25,9,30,902.0,77.0,2.2,22.0,625.0,199.25,115.84
2016,9,25,9,45,919.5,75.0,2.2,23.0,661.5,253.38,159.8
2016,9,25,10,0,937.0,73.0,2.2,24.0,698.0,308.39,206.58
2016,9,25,10,15,944.0,74.0,2.15,24.5,725.5,363.17,254.03
2016,9,25,10,30,951.0,75.0,2.1,25.0,753.0,417.37,300.17
2016,9,25,10,45,954.0,77.0,2.1,25.5,773.0,469.93,343.94
2016,9,25,11,0,957.0,79.0,2.1,26.0,793.0,521.11,385.26
2016,9,25,11,15,959.5,79.5,2.0,26.5,805.5,569.12,422.54
2016,9,25,11,30,962.0,80.0,1.9,27.0,818.0,615.24,457.08
2016,9,25,11,45,960.0,81.5,1.85,27.5,822.0,657.5,487.94
2016,9,25,12,0,958.0,83.0,1.8,28.0,826.0,697.18,516.04
2016,9,25,12,15,957.0,83.0,1.7,28.0,822.0,733.35,541.65
2016,9,25,12,30,956.0,83.0,1.6,28.0,818.0,766.68,563.72
2016,9,25,12,45,951.0,83.0,1.5,28.5,806.0,794.06,579.77
2016,9,25,13,0,946.0,83.0,1.4,29.0,794.0,818.11,593.46
2016,9,25,13,15,941.0,82.5,1.25,29.0,774.0,838.26,605.06
2016,9,25,13,30,936.0,82.0,1.1,29.0,754.0,854.95,614.27
2016,9,25,13,45,923.5,83.0,1.0,29.0,726.0,863.6,618.98
2016,9,25,14,0,911.0,84.0,0.9,29.0,698.0,868.63,621.51
2016,9,25,14,15,900.0,82.5,0.8,29.0,664.0,868.52,620.87
2016,9,25,14,30,889.0,81.0,0.7,29.0,630.0,864.88,618.15
2016,9,25,14,45,866.5,81.5,0.6,29.0,588.0,850.35,608.65
2016,9,25,15,0,844.0,82.0,0.5,29.0,546.0,840.58,602.39
2016,9,25,15,15,823.5,79.5,0.55,28.5,501.0,818.07,591.86
2016,9,25,15,30,803.0,77.0,0.6,28.0,456.0,792.67,579.39
2016,9,25,15,45,766.0,75.5,0.65,27.5,406.0,752.14,556.53
2016,9,25,16,0,729.0,74.0,0.7,27.0,356.0,709.64,531.64
2016,9,25,16,15,687.5,68.5,0.8,26.0,305.0,662.16,503.75
2016,9,25,16,30,646.0,63.0,0.9,25.0,254.0,609.49,470.28
2016,9,25,16,45,578.0,57.0,1.05,24.0,203.0,536.21,419.61
2016,9,25,17,0,510.0,51.0,1.2,23.0,152.0,464.64,366.43
2016,9,25,17,15,409.5,40.5,1.3,22.0,106.0,367.85,288.55
2016,9,25,17,30,309.0,30.0,1.4,21.0,60.0,277.36,202.28
2016,9,25,17,45,154.5,15.0,1.5,20.0,30.0,134.48,0.0
2016,9,25,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,26,6,15,117.5,13.0,0.45,15.5,22.5,11.82,0.0
2016,9,26,6,30,235.0,26.0,0.4,16.0,45.0,21.34,9.72
2016,9,26,6,45,341.5,38.5,0.35,16.5,88.5,30.97,20.99
2016,9,26,7,0,448.0,51.0,0.3,17.0,132.0,40.23,29.67
2016,9,26,7,15,517.0,60.0,0.3,17.5,182.0,46.0,35.02
2016,9,26,7,30,586.0,69.0,0.3,18.0,232.0,51.6,40.0
2016,9,26,7,45,632.5,75.0,0.3,18.5,282.5,54.5,42.45
2016,9,26,8,0,679.0,81.0,0.3,19.0,333.0,57.34,44.75
2016,9,26,8,15,711.5,86.0,0.25,19.5,382.0,59.27,46.2
2016,9,26,8,30,744.0,91.0,0.2,20.0,431.0,61.14,47.56
2016,9,26,8,45,767.5,94.5,0.2,21.0,476.5,68.36,53.35
2016,9,26,9,0,791.0,98.0,0.2,22.0,522.0,93.74,55.13
2016,9,26,9,15,808.5,101.0,0.3,22.5,562.5,145.26,79.95
2016,9,26,9,30,826.0,104.0,0.4,23.0,603.0,198.5,116.92
2016,9,26,9,45,839.0,106.5,0.55,23.5,638.0,251.93,159.59
2016,9,26,10,0,852.0,109.0,0.7,24.0,673.0,306.12,204.94
2016,9,26,10,15,861.5,110.5,0.75,24.5,701.0,358.92,249.39
2016,9,26,10,30,871.0,112.0,0.8,25.0,729.0,411.62,293.03
2016,9,26,10,45,877.5,113.0,0.9,25.5,750.0,465.48,336.63
2016,9,26,11,0,884.0,114.0,1.0,26.0,771.0,514.36,375.49
2016,9,26,11,15,888.0,115.0,1.1,26.0,783.5,560.8,412.38
2016,9,26,11,30,892.0,116.0,1.2,26.0,796.0,605.68,447.3
2016,9,26,11,45,894.5,115.5,1.3,26.5,801.5,646.58,477.81
2016,9,26,12,0,897.0,115.0,1.4,27.0,807.0,685.36,506.17
2016,9,26,12,15,896.5,114.5,1.5,27.0,803.5,719.83,532.05
2016,9,26,12,30,896.0,114.0,1.6,27.0,800.0,751.63,555.81
2016,9,26,12,45,917.5,102.0,1.75,27.0,795.0,785.63,580.26
2016,9,26,13,0,939.0,90.0,1.9,27.0,790.0,817.19,602.79
2016,9,26,13,15,934.0,89.0,1.95,26.5,770.5,836.75,617.74
2016,9,26,13,30,929.0,88.0,2.0,26.0,751.0,852.86,630.69
2016,9,26,13,45,923.5,86.0,2.1,26.0,724.5,863.96,639.72
2016,9,26,14,0,918.0,84.0,2.2,26.0,698.0,871.51,646.59
2016,9,26,14,15,907.5,82.5,2.2,25.5,664.0,871.85,649.22
2016,9,26,14,30,897.0,81.0,2.2,25.0,630.0,868.65,649.7
2016,9,26,14,45,885.0,78.0,2.25,25.0,590.0,858.92,645.11
2016,9,26,15,0,873.0,75.0,2.3,25.0,550.0,845.81,638.34
2016,9,26,15,15,853.0,72.5,2.25,24.5,505.0,823.32,625.6
2016,9,26,15,30,833.0,70.0,2.2,24.0,460.0,805.87,616.31
2016,9,26,15,45,808.5,66.5,2.15,24.0,411.0,772.81,594.7
2016,9,26,16,0,784.0,63.0,2.1,24.0,362.0,737.43,571.1
2016,9,26,16,15,745.0,58.5,1.9,23.5,310.5,687.25,536.18
2016,9,26,16,30,706.0,54.0,1.7,23.0,259.0,636.01,499.22
2016,9,26,16,45,649.5,48.0,1.55,22.5,207.5,569.26,449.2
2016,9,26,17,0,593.0,42.0,1.4,22.0,156.0,503.3,397.03
2016,9,26,17,15,492.5,34.0,1.35,21.0,108.5,406.61,318.84
2016,9,26,17,30,392.0,26.0,1.3,20.0,61.0,325.14,230.78
2016,9,26,17,45,196.0,13.0,1.3,19.5,30.5,130.09,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,27,6,15,151.5,12.0,0.25,15.5,23.5,10.91,0.0
2016,9,27,6,30,303.0,24.0,0.2,16.0,47.0,19.67,7.93
2016,9,27,6,45,410.5,34.0,0.2,16.5,91.5,27.17,17.7
2016,9,27,7,0,518.0,44.0,0.2,17.0,136.0,34.45,24.61
2016,9,27,7,15,584.5,50.5,0.2,17.0,186.0,38.45,28.46
2016,9,27,7,30,651.0,57.0,0.2,17.0,236.0,46.35,35.57
2016,9,27,7,45,692.5,62.5,0.2,17.5,287.0,49.61,38.36
2016,9,27,8,0,734.0,68.0,0.2,18.0,338.0,52.79,40.99
2016,9,27,8,15,764.0,71.5,0.2,18.5,386.5,54.23,42.04
2016,9,27,8,30,794.0,75.0,0.2,19.0,435.0,55.66,43.05
2016,9,27,8,45,578.5,141.0,0.25,20.0,418.0,93.85,75.32
2016,9,27,9,0,363.0,207.0,0.3,21.0,401.0,153.41,111.93
2016,9,27,9,15,326.5,233.5,0.35,21.5,417.5,192.93,136.23
2016,9,27,9,30,290.0,260.0,0.4,22.0,434.0,229.01,163.27
2016,9,27,9,45,597.5,171.5,0.5,22.5,556.0,244.58,163.52
2016,9,27,10,0,905.0,83.0,0.6,23.0,678.0,303.66,201.84
2016,9,27,10,15,912.5,84.0,0.65,23.0,706.0,356.99,247.71
2016,9,27,10,30,920.0,85.0,0.7,23.0,734.0,409.83,292.66
2016,9,27,10,45,621.5,209.0,0.8,23.5,653.0,429.75,315.01
2016,9,27,11,0,323.0,333.0,0.9,24.0,572.0,427.23,316.9
2016,9,27,11,15,328.5,335.0,0.95,24.0,581.0,453.64,337.59
2016,9,27,11,30,334.0,337.0,1.0,24.0,590.0,479.87,357.65
2016,9,27,11,45,636.0,213.0,1.1,24.0,699.0,577.82,431.73
2016,9,27,12,0,938.0,89.0,1.2,24.0,808.0,685.0,511.58
2016,9,27,12,15,598.0,225.0,1.3,24.0,683.0,623.44,465.88
2016,9,27,12,30,258.0,361.0,1.4,24.0,558.0,526.77,394.12
2016,9,27,12,45,597.5,222.5,1.5,24.0,668.5,671.29,504.48
2016,9,27,13,0,937.0,84.0,1.6,24.0,779.0,806.65,601.34
2016,9,27,13,15,604.0,205.5,1.65,24.0,649.0,702.15,526.97
2016,9,27,13,30,271.0,327.0,1.7,24.0,519.0,558.54,421.04
2016,9,27,13,45,590.5,204.0,1.75,24.0,602.0,722.25,545.9
2016,9,27,14,0,910.0,81.0,1.8,24.0,685.0,858.38,640.72
2016,9,27,14,15,899.5,79.5,1.85,23.5,651.0,858.54,642.35
2016,9,27,14,30,889.0,78.0,1.9,23.0,617.0,855.18,643.19
2016,9,27,14,45,873.5,76.5,2.0,23.0,577.0,844.17,638.2
2016,9,27,15,0,858.0,75.0,2.1,23.0,537.0,829.89,631.06
2016,9,27,15,15,838.0,72.5,2.15,22.5,492.5,807.51,619.04
2016,9,27,15,30,818.0,70.0,2.2,22.0,448.0,790.17,610.44
2016,9,27,15,45,789.0,67.0,2.25,22.0,399.0,754.3,587.21
2016,9,27,16,0,760.0,64.0,2.3,22.0,350.0,716.3,561.95
2016,9,27,16,15,720.0,59.5,2.25,21.5,299.0,665.9,527.15
2016,9,27,16,30,680.0,55.0,2.2,21.0,248.0,614.54,490.13
2016,9,27,16,45,617.0,49.0,2.2,20.5,197.5,543.81,436.55
2016,9,27,17,0,554.0,43.0,2.2,20.0,147.0,481.0,385.95
2016,9,27,17,15,450.5,34.0,2.15,19.0,101.0,383.89,304.5
2016,9,27,17,30,347.0,25.0,2.1,18.0,55.0,291.36,201.23
2016,9,27,17,45,173.5,12.5,2.05,17.5,27.5,115.34,0.0
2016,9,27,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,28,6,15,129.5,12.0,1.75,12.0,21.5,10.91,0.0
2016,9,28,6,30,259.0,24.0,1.8,12.0,43.0,19.73,7.37
2016,9,28,6,45,374.0,34.5,1.9,12.5,87.0,27.66,18.3
2016,9,28,7,0,489.0,45.0,2.0,13.0,131.0,35.34,25.72
2016,9,28,7,15,558.5,52.0,1.9,13.5,180.5,39.69,29.9
2016,9,28,7,30,628.0,59.0,1.8,14.0,230.0,43.97,33.81
2016,9,28,7,45,376.5,104.0,1.75,14.5,212.5,74.58,60.94
2016,9,28,8,0,125.0,149.0,1.7,15.0,195.0,111.03,92.65
2016,9,28,8,15,84.5,164.0,1.65,15.0,197.0,126.38,105.67
2016,9,28,8,30,44.0,179.0,1.6,15.0,199.0,136.91,114.4
2016,9,28,8,45,63.5,203.5,1.6,15.5,235.5,153.15,127.69
2016,9,28,9,0,83.0,228.0,1.6,16.0,272.0,172.81,135.84
2016,9,28,9,15,65.5,238.0,1.65,16.0,274.5,187.65,146.31
2016,9,28,9,30,48.0,248.0,1.7,16.0,277.0,200.19,156.4
2016,9,28,9,45,465.5,169.0,1.75,16.5,472.5,215.73,151.42
2016,9,28,10,0,883.0,90.0,1.8,17.0,668.0,301.33,207.48
2016,9,28,10,15,705.5,164.5,1.85,17.0,638.5,344.87,251.93
2016,9,28,10,30,528.0,239.0,1.9,17.0,609.0,380.58,287.23
2016,9,28,10,45,414.5,287.5,2.0,17.5,583.0,404.29,309.18
2016,9,28,11,0,301.0,336.0,2.1,18.0,557.0,418.68,322.11
2016,9,28,11,15,198.0,347.0,2.2,18.0,493.5,396.91,307.1
2016,9,28,11,30,95.0,358.0,2.3,18.0,430.0,363.14,281.81
2016,9,28,11,45,97.5,361.0,2.4,18.0,435.0,375.83,292.09
2016,9,28,12,0,100.0,364.0,2.5,18.0,440.0,388.53,302.18
2016,9,28,12,15,74.0,346.0,2.55,18.0,402.5,363.13,282.85
2016,9,28,12,30,48.0,328.0,2.6,18.0,365.0,334.88,261.2
2016,9,28,12,45,256.5,304.5,2.7,18.0,494.0,486.44,381.52
2016,9,28,13,0,465.0,281.0,2.8,18.0,623.0,644.0,502.01
2016,9,28,13,15,467.0,271.0,2.85,17.5,607.0,653.42,510.17
2016,9,28,13,30,469.0,261.0,2.9,17.0,591.0,660.75,517.87
2016,9,28,13,45,241.5,243.5,3.0,17.0,413.0,457.07,363.1
2016,9,28,14,0,14.0,226.0,3.1,17.0,235.0,220.23,173.73
2016,9,28,14,15,20.5,228.5,3.1,17.0,241.5,230.11,182.76
2016,9,28,14,30,27.0,231.0,3.1,17.0,248.0,240.56,191.72
2016,9,28,14,45,28.0,218.5,3.15,17.0,234.5,245.01,195.81
2016,9,28,15,0,29.0,206.0,3.2,17.0,221.0,235.74,189.0
2016,9,28,15,15,17.0,179.0,3.25,16.5,187.5,185.3,148.68
2016,9,28,15,30,5.0,152.0,3.3,16.0,154.0,148.72,119.02
2016,9,28,15,45,363.0,111.5,3.35,16.0,246.0,454.36,377.63
2016,9,28,16,0,721.0,71.0,3.4,16.0,338.0,690.76,563.45
2016,9,28,16,15,677.0,66.0,3.35,15.5,287.5,642.48,526.58
2016,9,28,16,30,633.0,61.0,3.3,15.0,237.0,589.24,486.19
2016,9,28,16,45,558.0,55.0,3.3,14.5,187.0,511.94,424.72
2016,9,28,17,0,483.0,49.0,3.3,14.0,137.0,436.72,361.41
2016,9,28,17,15,369.0,38.5,3.25,13.5,92.5,333.04,270.34
2016,9,28,17,30,255.0,28.0,3.2,13.0,48.0,231.14,153.19
2016,9,28,17,45,127.5,14.0,3.15,13.0,24.0,88.62,0.0
2016,9,28,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,94.0,13.0,2.5,11.0,20.0,11.82,0.0
2016,9,29,6,30,188.0,26.0,2.6,11.0,40.0,20.49,6.94
2016,9,29,6,45,308.0,38.5,2.75,11.5,82.5,31.34,21.47
2016,9,29,7,0,428.0,51.0,2.9,12.0,125.0,40.64,30.47
2016,9,29,7,15,500.5,59.5,2.85,12.0,173.5,45.96,35.66
2016,9,29,7,30,573.0,68.0,2.8,12.0,222.0,51.16,40.53
2016,9,29,7,45,286.5,68.0,2.8,12.5,145.0,48.55,38.15
2016,9,29,8,0,0.0,68.0,2.8,13.0,68.0,60.11,48.34
2016,9,29,8,15,0.0,82.0,2.8,13.0,82.0,72.05,58.82
2016,9,29,8,30,0.0,96.0,2.8,13.0,96.0,83.72,68.95
2016,9,29,8,45,0.0,109.5,2.8,13.5,109.5,94.87,78.38
2016,9,29,9,0,0.0,123.0,2.8,14.0,123.0,106.05,83.78
2016,9,29,9,15,0.0,137.0,2.8,14.0,137.0,117.89,93.35
2016,9,29,9,30,0.0,151.0,2.8,14.0,151.0,129.83,102.95
2016,9,29,9,45,51.0,225.0,2.8,14.5,258.5,191.59,150.67
2016,9,29,10,0,102.0,299.0,2.8,15.0,366.0,262.92,205.52
2016,9,29,10,15,68.0,290.0,2.8,15.0,335.0,256.4,201.54
2016,9,29,10,30,34.0,281.0,2.8,15.0,304.0,245.08,193.47
2016,9,29,10,45,51.5,306.0,2.85,15.5,343.0,276.97,218.15
2016,9,29,11,0,69.0,331.0,2.9,16.0,382.0,311.27,244.53
2016,9,29,11,15,486.5,214.5,2.95,16.0,579.5,432.87,340.06
2016,9,29,11,30,904.0,98.0,3.0,16.0,777.0,589.61,462.48
2016,9,29,11,45,904.5,98.0,3.05,16.5,780.5,629.7,493.8
2016,9,29,12,0,905.0,98.0,3.1,17.0,784.0,667.49,523.3
2016,9,29,12,15,904.0,98.0,3.15,17.0,780.0,701.83,550.63
2016,9,29,12,30,903.0,98.0,3.2,17.0,776.0,733.46,575.58
2016,9,29,12,45,900.0,97.0,3.25,17.0,764.0,759.81,595.21
2016,9,29,13,0,897.0,96.0,3.3,17.0,752.0,783.07,612.5
2016,9,29,13,15,891.5,95.0,3.3,16.5,732.5,801.22,627.15
2016,9,29,13,30,886.0,94.0,3.3,16.0,713.0,816.04,639.61
2016,9,29,13,45,876.5,93.5,3.35,16.0,686.0,824.8,646.97
2016,9,29,14,0,867.0,93.0,3.4,16.0,659.0,830.13,652.08
2016,9,29,14,15,855.0,91.0,3.45,16.0,625.5,828.29,652.23
2016,9,29,14,30,843.0,89.0,3.5,16.0,592.0,830.49,655.5
2016,9,29,14,45,825.5,87.0,3.55,16.0,552.5,817.6,647.94
2016,9,29,15,0,808.0,85.0,3.6,16.0,513.0,801.51,638.2
2016,9,29,15,15,785.5,82.0,3.65,15.5,468.5,776.98,623.39
2016,9,29,15,30,763.0,79.0,3.7,15.0,424.0,749.7,606.32
2016,9,29,15,45,731.0,75.5,3.75,15.0,376.0,711.56,579.54
2016,9,29,16,0,699.0,72.0,3.8,15.0,328.0,676.19,554.26
2016,9,29,16,15,654.5,67.0,3.75,14.5,278.0,623.66,515.37
2016,9,29,16,30,610.0,62.0,3.7,14.0,228.0,570.69,474.53
2016,9,29,16,45,539.5,54.5,3.7,14.0,179.0,495.55,413.06
2016,9,29,17,0,469.0,47.0,3.7,14.0,130.0,422.48,349.94
2016,9,29,17,15,355.5,36.5,3.55,13.5,87.0,320.24,259.01
2016,9,29,17,30,242.0,26.0,3.4,13.0,44.0,217.22,130.68
2016,9,29,17,45,121.0,13.0,3.3,12.5,22.0,83.35,0.0
2016,9,29,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
