Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,110.5,12.0,3.35,11.0,19.0,10.91,0.0
2016,9,30,6,30,221.0,24.0,3.5,11.0,38.0,19.93,5.41
2016,9,30,6,45,339.5,35.0,3.65,11.5,80.5,28.29,18.74
2016,9,30,7,0,458.0,46.0,3.8,12.0,123.0,36.38,26.66
2016,9,30,7,15,529.5,53.5,3.85,12.0,172.0,41.08,31.27
2016,9,30,7,30,601.0,61.0,3.9,12.0,221.0,45.69,35.6
2016,9,30,7,45,649.5,66.0,4.0,12.5,271.0,48.11,37.74
2016,9,30,8,0,698.0,71.0,4.1,13.0,321.0,50.51,39.77
2016,9,30,8,15,730.0,75.0,4.1,13.0,369.0,57.13,45.57
2016,9,30,8,30,762.0,79.0,4.1,13.0,417.0,58.85,46.96
2016,9,30,8,45,787.0,81.5,4.2,13.5,462.0,59.36,47.17
2016,9,30,9,0,812.0,84.0,4.3,14.0,507.0,76.95,47.01
2016,9,30,9,15,828.5,86.0,4.3,14.0,547.0,128.5,70.34
2016,9,30,9,30,845.0,88.0,4.3,14.0,587.0,181.57,108.13
2016,9,30,9,45,859.0,89.5,4.3,14.5,621.5,241.82,158.33
2016,9,30,10,0,873.0,91.0,4.3,15.0,656.0,295.39,205.84
2016,9,30,10,15,882.0,92.0,4.25,15.0,683.5,347.5,253.49
2016,9,30,10,30,891.0,93.0,4.2,15.0,711.0,399.28,300.56
2016,9,30,10,45,896.5,94.5,4.2,15.5,731.0,449.52,345.04
2016,9,30,11,0,902.0,96.0,4.2,16.0,751.0,498.69,387.45
2016,9,30,11,15,905.5,96.5,4.25,16.0,763.5,544.71,427.19
2016,9,30,11,30,909.0,97.0,4.3,16.0,776.0,589.03,464.69
2016,9,30,11,45,911.5,97.0,4.35,16.0,781.0,630.42,499.16
2016,9,30,12,0,914.0,97.0,4.4,16.0,786.0,669.65,531.33
2016,9,30,12,15,913.5,96.5,4.4,16.0,782.0,704.08,559.13
2016,9,30,12,30,913.0,96.0,4.4,16.0,778.0,735.79,584.46
2016,9,30,12,45,910.5,95.5,4.45,16.0,766.5,763.19,605.37
2016,9,30,13,0,908.0,95.0,4.5,16.0,755.0,787.53,623.85
2016,9,30,13,15,902.5,94.0,4.5,16.0,735.5,805.85,637.75
2016,9,30,13,30,897.0,93.0,4.5,16.0,716.0,820.82,649.35
2016,9,30,13,45,891.0,91.0,4.55,16.0,689.5,830.89,657.86
2016,9,30,14,0,885.0,89.0,4.6,16.0,663.0,837.52,664.06
2016,9,30,14,15,874.0,87.0,4.55,15.5,629.5,836.56,665.54
2016,9,30,14,30,863.0,85.0,4.5,15.0,596.0,832.16,664.69
2016,9,30,14,45,848.5,82.5,4.5,15.0,556.5,828.41,663.53
2016,9,30,15,0,834.0,80.0,4.5,15.0,517.0,814.11,654.67
2016,9,30,15,15,813.0,77.0,4.45,15.0,472.5,790.65,638.74
2016,9,30,15,30,792.0,74.0,4.4,15.0,428.0,764.35,620.6
2016,9,30,15,45,761.5,70.5,4.35,15.0,379.5,727.14,593.89
2016,9,30,16,0,731.0,67.0,4.3,15.0,331.0,687.88,565.06
2016,9,30,16,15,687.0,62.0,4.2,14.5,280.5,634.59,525.16
2016,9,30,16,30,643.0,57.0,4.1,14.0,230.0,586.17,487.53
2016,9,30,16,45,570.0,51.0,4.05,14.0,179.5,510.73,425.42
2016,9,30,17,0,497.0,45.0,4.0,14.0,129.0,437.4,361.75
2016,9,30,17,15,380.0,34.5,3.85,13.5,85.5,332.61,267.58
2016,9,30,17,30,263.0,24.0,3.7,13.0,42.0,224.7,115.75
2016,9,30,17,45,131.5,12.0,3.55,12.5,21.0,88.12,0.0
2016,9,30,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,117.0,11.5,2.05,11.5,19.0,10.46,0.0
2016,10,1,6,30,234.0,23.0,2.1,12.0,38.0,19.12,3.5
2016,10,1,6,45,359.5,33.5,2.2,12.5,81.0,27.09,17.54
2016,10,1,7,0,485.0,44.0,2.3,13.0,124.0,34.82,25.15
2016,10,1,7,15,558.0,51.0,2.35,13.0,174.0,39.21,29.46
2016,10,1,7,30,631.0,58.0,2.4,13.0,224.0,43.53,33.53
2016,10,1,7,45,678.5,63.0,2.45,13.5,275.0,46.08,35.79
2016,10,1,8,0,726.0,68.0,2.5,14.0,326.0,53.23,42.04
2016,10,1,8,15,758.0,72.0,2.4,14.0,375.0,55.07,43.57
2016,10,1,8,30,790.0,76.0,2.3,14.0,424.0,56.89,45.06
2016,10,1,8,45,813.5,78.5,2.25,14.5,469.5,57.5,45.36
2016,10,1,9,0,837.0,81.0,2.2,15.0,515.0,73.57,44.88
2016,10,1,9,15,853.5,83.5,2.15,15.5,555.0,126.82,67.95
2016,10,1,9,30,870.0,86.0,2.1,16.0,595.0,188.95,111.9
2016,10,1,9,45,887.0,85.5,2.1,16.5,630.5,242.22,155.32
2016,10,1,10,0,904.0,85.0,2.1,17.0,666.0,296.36,202.38
2016,10,1,10,15,912.5,86.0,2.1,17.0,693.5,349.79,250.27
2016,10,1,10,30,921.0,87.0,2.1,17.0,721.0,402.8,297.44
2016,10,1,10,45,926.5,88.0,2.1,17.0,741.5,453.95,342.28
2016,10,1,11,0,932.0,89.0,2.1,17.0,762.0,503.95,385.06
2016,10,1,11,15,935.5,89.5,2.2,17.0,774.5,551.15,424.95
2016,10,1,11,30,939.0,90.0,2.3,17.0,787.0,596.58,462.56
2016,10,1,11,45,939.5,90.5,2.4,17.5,791.0,638.3,495.65
2016,10,1,12,0,940.0,91.0,2.5,18.0,795.0,677.63,526.2
2016,10,1,12,15,939.0,91.0,2.6,18.0,791.0,712.94,554.23
2016,10,1,12,30,938.0,91.0,2.7,18.0,787.0,745.44,579.85
2016,10,1,12,45,935.0,90.5,2.85,18.0,775.0,773.05,600.67
2016,10,1,13,0,932.0,90.0,3.0,18.0,763.0,797.49,619.19
2016,10,1,13,15,927.0,89.0,3.05,18.0,743.0,816.58,633.47
2016,10,1,13,30,922.0,88.0,3.1,18.0,723.0,832.25,645.5
2016,10,1,13,45,913.5,87.0,3.2,18.0,696.0,841.64,653.56
2016,10,1,14,0,905.0,86.0,3.3,18.0,669.0,847.48,659.32
2016,10,1,14,15,893.5,84.0,3.35,17.5,634.5,846.18,661.15
2016,10,1,14,30,882.0,82.0,3.4,17.0,600.0,841.37,660.67
2016,10,1,14,45,866.5,80.0,3.5,17.0,559.5,829.82,654.5
2016,10,1,15,0,851.0,78.0,3.6,17.0,519.0,822.64,651.6
2016,10,1,15,15,829.0,75.0,3.65,16.5,473.5,798.24,637.04
2016,10,1,15,30,807.0,72.0,3.7,16.0,428.0,770.98,620.22
2016,10,1,15,45,776.0,68.5,3.75,16.0,379.0,733.22,593.95
2016,10,1,16,0,745.0,65.0,3.8,16.0,330.0,693.41,565.44
2016,10,1,16,15,699.5,60.5,3.75,15.5,279.0,639.46,525.62
2016,10,1,16,30,654.0,56.0,3.7,15.0,228.0,584.72,483.4
2016,10,1,16,45,582.5,49.5,3.7,15.0,177.5,515.34,426.45
2016,10,1,17,0,511.0,43.0,3.7,15.0,127.0,442.43,363.3
2016,10,1,17,15,386.0,32.5,3.6,14.5,83.0,332.63,264.41
2016,10,1,17,30,261.0,22.0,3.5,14.0,39.0,217.83,83.84
2016,10,1,17,45,130.5,11.0,3.45,14.0,19.5,86.1,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,112.5,11.0,2.35,11.5,17.5,10.01,0.0
2016,10,2,6,30,225.0,22.0,2.5,12.0,35.0,18.28,1.37
2016,10,2,6,45,343.5,33.0,2.65,12.5,76.5,26.72,17.11
2016,10,2,7,0,462.0,44.0,2.8,13.0,118.0,34.89,25.16
2016,10,2,7,15,534.5,51.0,2.9,13.0,166.5,39.24,29.46
2016,10,2,7,30,607.0,58.0,3.0,13.0,215.0,43.54,33.52
2016,10,2,7,45,303.5,52.5,3.15,13.5,131.0,36.2,26.93
2016,10,2,8,0,0.0,47.0,3.3,14.0,47.0,41.46,31.55
2016,10,2,8,15,51.5,115.5,3.35,14.0,138.0,94.52,78.49
2016,10,2,8,30,103.0,184.0,3.4,14.0,229.0,139.64,117.64
2016,10,2,8,45,55.0,178.0,3.45,14.5,202.5,137.43,115.1
2016,10,2,9,0,7.0,172.0,3.5,15.0,176.0,142.47,113.55
2016,10,2,9,15,36.0,211.5,3.5,15.0,232.5,167.13,132.17
2016,10,2,9,30,65.0,251.0,3.5,15.0,289.0,203.06,159.45
2016,10,2,9,45,32.5,158.5,3.55,15.0,177.5,138.56,108.14
2016,10,2,10,0,0.0,66.0,3.6,15.0,66.0,58.44,43.29
2016,10,2,10,15,104.5,194.0,3.6,15.0,266.0,190.88,149.02
2016,10,2,10,30,209.0,322.0,3.6,15.0,466.0,332.57,259.99
2016,10,2,10,45,197.5,333.5,3.65,15.5,472.5,353.09,276.53
2016,10,2,11,0,186.0,345.0,3.7,16.0,479.0,372.44,292.11
2016,10,2,11,15,542.5,223.5,3.7,16.0,622.0,464.47,364.72
2016,10,2,11,30,899.0,102.0,3.7,16.0,765.0,583.1,458.84
2016,10,2,11,45,906.5,99.5,3.75,16.0,771.5,624.69,492.93
2016,10,2,12,0,914.0,97.0,3.8,16.0,778.0,664.41,525.34
2016,10,2,12,15,914.0,97.0,3.85,16.0,774.5,699.51,553.68
2016,10,2,12,30,914.0,97.0,3.9,16.0,771.0,731.95,579.61
2016,10,2,12,45,909.5,97.5,3.95,16.0,759.0,758.84,600.3
2016,10,2,13,0,905.0,98.0,4.0,16.0,747.0,782.59,618.18
2016,10,2,13,15,899.0,97.0,4.05,16.0,727.0,800.43,631.86
2016,10,2,13,30,893.0,96.0,4.1,16.0,707.0,814.89,643.26
2016,10,2,13,45,884.0,94.5,4.2,16.0,679.5,823.01,650.44
2016,10,2,14,0,875.0,93.0,4.3,16.0,652.0,827.65,655.38
2016,10,2,14,15,862.5,91.5,4.3,15.5,618.0,825.98,656.65
2016,10,2,14,30,850.0,90.0,4.3,15.0,584.0,828.25,661.02
2016,10,2,14,45,830.5,88.0,4.35,15.0,543.0,813.71,652.2
2016,10,2,15,0,811.0,86.0,4.4,15.0,502.0,795.95,641.11
2016,10,2,15,15,787.5,83.0,4.35,15.0,457.5,770.65,623.73
2016,10,2,15,30,764.0,80.0,4.3,15.0,413.0,742.6,604.14
2016,10,2,15,45,731.0,75.5,4.3,15.0,364.5,702.62,575.38
2016,10,2,16,0,698.0,71.0,4.3,15.0,316.0,665.7,548.3
2016,10,2,16,15,649.5,65.5,4.2,14.5,265.5,609.91,505.96
2016,10,2,16,30,601.0,60.0,4.1,14.0,215.0,553.86,461.74
2016,10,2,16,45,530.0,52.0,4.0,14.0,166.5,478.78,399.12
2016,10,2,17,0,459.0,44.0,3.9,14.0,118.0,405.88,334.61
2016,10,2,17,15,331.5,33.0,3.7,13.5,76.0,296.02,234.04
2016,10,2,17,30,204.0,22.0,3.5,13.0,34.0,178.69,34.69
2016,10,2,17,45,102.0,11.0,3.3,13.0,17.0,69.08,0.0
2016,10,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.55,11.5,9.0,8.19,0.0
2016,10,3,6,30,0.0,18.0,1.6,12.0,18.0,15.76,0.0
2016,10,3,6,45,18.5,37.0,1.7,12.5,40.0,31.1,20.7
2016,10,3,7,0,37.0,56.0,1.8,13.0,62.0,46.2,35.07
2016,10,3,7,15,49.0,77.0,1.8,13.0,88.0,62.37,49.99
2016,10,3,7,30,61.0,98.0,1.8,13.0,114.0,78.23,64.4
2016,10,3,7,45,69.0,118.5,1.85,13.0,140.0,93.43,77.98
2016,10,3,8,0,77.0,139.0,1.9,13.0,166.0,108.32,91.03
2016,10,3,8,15,38.5,137.0,1.9,13.0,150.5,108.65,91.11
2016,10,3,8,30,0.0,135.0,1.9,13.0,135.0,113.09,94.75
2016,10,3,8,45,3.0,151.5,1.9,13.5,153.0,126.16,105.64
2016,10,3,9,0,6.0,168.0,1.9,14.0,171.0,139.43,111.32
2016,10,3,9,15,27.0,204.0,1.9,14.0,219.5,161.32,127.98
2016,10,3,9,30,48.0,240.0,1.9,14.0,268.0,193.32,152.46
2016,10,3,9,45,29.5,226.5,1.95,14.5,244.5,187.52,147.96
2016,10,3,10,0,11.0,213.0,2.0,15.0,221.0,183.4,144.99
2016,10,3,10,15,5.5,179.5,2.05,15.0,183.5,156.79,123.56
2016,10,3,10,30,0.0,146.0,2.1,15.0,146.0,127.89,100.17
2016,10,3,10,45,1.5,162.5,2.15,15.0,164.0,142.86,112.24
2016,10,3,11,0,3.0,179.0,2.2,15.0,182.0,158.13,124.46
2016,10,3,11,15,3.0,178.5,2.25,15.0,181.5,158.38,124.57
2016,10,3,11,30,3.0,178.0,2.3,15.0,181.0,158.58,124.69
2016,10,3,11,45,9.0,214.5,2.35,15.0,221.5,194.61,153.67
2016,10,3,12,0,15.0,251.0,2.4,15.0,262.0,231.7,183.22
2016,10,3,12,15,15.5,253.5,2.4,15.0,265.0,235.98,186.58
2016,10,3,12,30,16.0,256.0,2.4,15.0,268.0,240.32,190.13
2016,10,3,12,45,10.5,223.5,2.45,15.0,231.5,208.29,164.73
2016,10,3,13,0,5.0,191.0,2.5,15.0,195.0,175.38,138.48
2016,10,3,13,15,7.5,205.5,2.45,15.0,211.0,191.61,151.81
2016,10,3,13,30,10.0,220.0,2.4,15.0,227.0,208.43,165.52
2016,10,3,13,45,8.5,209.0,2.4,15.0,215.0,198.02,157.35
2016,10,3,14,0,7.0,198.0,2.4,15.0,203.0,187.44,149.09
2016,10,3,14,15,4.5,184.0,2.35,15.0,187.5,172.94,137.59
2016,10,3,14,30,2.0,170.0,2.3,15.0,172.0,158.28,125.9
2016,10,3,14,45,1.0,138.5,2.3,15.0,139.5,127.26,100.78
2016,10,3,15,0,0.0,107.0,2.3,15.0,107.0,96.26,75.37
2016,10,3,15,15,3.0,126.5,2.25,14.5,128.0,119.07,94.93
2016,10,3,15,30,6.0,146.0,2.2,14.0,149.0,144.45,116.6
2016,10,3,15,45,323.5,111.0,2.15,14.0,223.5,415.78,347.11
2016,10,3,16,0,641.0,76.0,2.1,14.0,298.0,624.96,512.62
2016,10,3,16,15,591.0,70.0,1.95,14.0,249.5,568.65,467.15
2016,10,3,16,30,541.0,64.0,1.8,14.0,201.0,512.21,422.13
2016,10,3,16,45,461.0,56.0,1.7,14.0,154.0,432.37,356.09
2016,10,3,17,0,381.0,48.0,1.6,14.0,107.0,354.84,288.88
2016,10,3,17,15,257.0,34.5,1.5,14.0,68.0,247.59,191.08
2016,10,3,17,30,133.0,21.0,1.4,14.0,29.0,131.88,0.0
2016,10,3,17,45,66.5,10.5,1.3,14.0,14.5,47.81,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,78.0,10.5,1.7,12.0,15.0,9.55,0.0
2016,10,4,6,30,156.0,21.0,1.8,12.0,30.0,16.6,0.0
2016,10,4,6,45,287.5,33.5,1.95,12.5,70.5,27.36,17.38
2016,10,4,7,0,419.0,46.0,2.1,13.0,111.0,36.86,26.82
2016,10,4,7,15,496.5,54.0,2.1,13.0,159.0,41.94,31.83
2016,10,4,7,30,574.0,62.0,2.1,13.0,207.0,46.93,36.55
2016,10,4,7,45,634.5,65.5,2.1,13.5,258.0,48.15,37.64
2016,10,4,8,0,695.0,69.0,2.1,14.0,309.0,49.5,38.74
2016,10,4,8,15,729.5,73.0,2.0,14.0,357.5,56.07,44.5
2016,10,4,8,30,764.0,77.0,1.9,14.0,406.0,57.87,45.96
2016,10,4,8,45,795.0,78.5,1.85,14.5,452.0,57.75,45.62
2016,10,4,9,0,826.0,80.0,1.8,15.0,498.0,66.83,43.63
2016,10,4,9,15,843.5,82.0,1.7,15.0,538.5,118.97,63.54
2016,10,4,9,30,861.0,84.0,1.6,15.0,579.0,180.02,105.63
2016,10,4,9,45,874.0,86.0,1.55,15.5,613.5,233.68,148.93
2016,10,4,10,0,887.0,88.0,1.5,16.0,648.0,287.89,195.76
2016,10,4,10,15,896.0,89.5,1.45,16.0,675.5,340.84,242.9
2016,10,4,10,30,905.0,91.0,1.4,16.0,703.0,393.45,289.37
2016,10,4,10,45,914.5,90.5,1.4,16.5,724.0,444.03,332.84
2016,10,4,11,0,924.0,90.0,1.4,17.0,745.0,493.8,374.4
2016,10,4,11,15,927.5,90.5,1.5,17.0,757.0,540.45,413.66
2016,10,4,11,30,931.0,91.0,1.6,17.0,769.0,585.34,450.66
2016,10,4,11,45,934.5,90.0,1.7,17.0,774.0,626.9,484.44
2016,10,4,12,0,938.0,89.0,1.8,17.0,779.0,666.24,515.95
2016,10,4,12,15,937.0,89.0,1.95,17.0,774.5,701.24,544.12
2016,10,4,12,30,936.0,89.0,2.1,17.0,770.0,733.42,569.9
2016,10,4,12,45,647.0,198.0,2.3,17.5,665.5,670.76,521.5
2016,10,4,13,0,358.0,307.0,2.5,18.0,561.0,572.77,445.92
2016,10,4,13,15,635.5,197.5,2.65,17.5,632.5,704.5,551.33
2016,10,4,13,30,913.0,88.0,2.8,17.0,704.0,815.83,635.98
2016,10,4,13,45,904.0,87.0,2.95,17.0,676.0,824.55,643.13
2016,10,4,14,0,895.0,86.0,3.1,17.0,648.0,829.75,648.79
2016,10,4,14,15,883.0,84.0,3.2,17.0,614.0,827.88,649.27
2016,10,4,14,30,871.0,82.0,3.3,17.0,580.0,822.54,647.43
2016,10,4,14,45,853.0,80.5,3.4,17.0,539.5,816.84,645.45
2016,10,4,15,0,835.0,79.0,3.5,17.0,499.0,800.83,636.03
2016,10,4,15,15,812.0,76.0,3.55,16.5,453.5,775.8,620.89
2016,10,4,15,30,789.0,73.0,3.6,16.0,408.0,747.99,603.42
2016,10,4,15,45,752.0,70.0,3.7,16.0,359.0,706.53,574.24
2016,10,4,16,0,715.0,67.0,3.8,16.0,310.0,663.2,542.78
2016,10,4,16,15,665.5,61.5,3.8,15.5,259.5,611.28,504.0
2016,10,4,16,30,616.0,56.0,3.8,15.0,209.0,554.55,459.49
2016,10,4,16,45,529.0,49.5,3.8,15.0,159.0,470.38,389.72
2016,10,4,17,0,442.0,43.0,3.8,15.0,109.0,389.06,317.95
2016,10,4,17,15,303.5,31.0,3.7,14.5,68.0,272.93,208.77
2016,10,4,17,30,165.0,19.0,3.6,14.0,27.0,145.72,0.0
2016,10,4,17,45,82.5,9.5,3.55,14.0,13.5,55.79,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,112.0,9.5,2.15,10.5,15.5,8.64,0.0
2016,10,5,6,30,224.0,19.0,2.2,11.0,31.0,15.76,0.0
2016,10,5,6,45,364.0,29.0,2.25,11.5,73.5,23.46,14.01
2016,10,5,7,0,504.0,39.0,2.3,12.0,116.0,30.96,21.7
2016,10,5,7,15,580.0,46.0,2.3,12.5,166.0,35.55,26.18
2016,10,5,7,30,656.0,53.0,2.3,13.0,216.0,43.78,33.71
2016,10,5,7,45,706.5,57.0,2.3,13.5,267.5,45.93,35.65
2016,10,5,8,0,757.0,61.0,2.3,14.0,319.0,48.13,37.52
2016,10,5,8,15,788.5,64.0,2.3,14.5,368.0,49.42,38.51
2016,10,5,8,30,820.0,67.0,2.3,15.0,417.0,50.73,39.48
2016,10,5,8,45,844.0,69.0,2.3,15.5,462.5,58.97,46.52
2016,10,5,9,0,868.0,71.0,2.3,16.0,508.0,67.47,53.7
2016,10,5,9,15,884.0,73.0,2.15,16.0,548.5,121.26,64.4
2016,10,5,9,30,900.0,75.0,2.0,16.0,589.0,176.32,100.75
2016,10,5,9,45,911.5,76.5,1.9,16.5,623.0,231.22,144.94
2016,10,5,10,0,923.0,78.0,1.8,17.0,657.0,286.44,192.72
2016,10,5,10,15,931.0,79.5,1.75,17.0,684.5,340.74,241.21
2016,10,5,10,30,939.0,81.0,1.7,17.0,712.0,394.55,288.94
2016,10,5,10,45,944.5,81.5,1.65,17.5,732.0,445.81,333.13
2016,10,5,11,0,950.0,82.0,1.6,18.0,752.0,495.84,374.96
2016,10,5,11,15,953.0,82.5,1.65,18.0,763.5,543.21,414.64
2016,10,5,11,30,956.0,83.0,1.7,18.0,775.0,588.71,451.89
2016,10,5,11,45,956.5,83.0,1.8,18.0,779.0,630.24,485.66
2016,10,5,12,0,957.0,83.0,1.9,18.0,783.0,669.31,516.95
2016,10,5,12,15,955.5,83.0,1.95,18.0,778.0,704.47,544.54
2016,10,5,12,30,954.0,83.0,2.0,18.0,773.0,736.71,569.61
2016,10,5,12,45,943.0,86.0,2.15,18.5,758.5,762.27,588.23
2016,10,5,13,0,932.0,89.0,2.3,19.0,744.0,784.31,603.95
2016,10,5,13,15,925.5,88.0,2.35,18.5,723.5,802.02,618.34
2016,10,5,13,30,919.0,87.0,2.4,18.0,703.0,816.25,630.51
2016,10,5,13,45,908.5,86.5,2.5,18.0,674.5,824.37,637.77
2016,10,5,14,0,898.0,86.0,2.6,18.0,646.0,828.94,642.74
2016,10,5,14,15,885.0,84.0,2.65,18.0,611.0,826.26,642.42
2016,10,5,14,30,872.0,82.0,2.7,18.0,576.0,820.09,639.82
2016,10,5,14,45,852.0,80.5,2.8,18.0,535.0,812.72,636.82
2016,10,5,15,0,832.0,79.0,2.9,18.0,494.0,795.09,626.46
2016,10,5,15,15,807.5,76.0,2.95,17.5,448.5,768.9,610.7
2016,10,5,15,30,783.0,73.0,3.0,17.0,403.0,739.96,592.63
2016,10,5,15,45,744.5,70.0,3.05,17.0,353.0,697.48,562.8
2016,10,5,16,0,706.0,67.0,3.1,17.0,303.0,653.19,530.75
2016,10,5,16,15,654.5,61.5,3.05,16.5,252.5,600.29,491.32
2016,10,5,16,30,603.0,56.0,3.0,16.0,202.0,542.53,446.14
2016,10,5,16,45,518.5,49.0,3.0,15.5,153.0,460.14,378.78
2016,10,5,17,0,434.0,42.0,3.0,15.0,104.0,380.53,309.2
2016,10,5,17,15,292.5,30.0,3.05,14.5,64.0,263.5,196.69
2016,10,5,17,30,151.0,18.0,3.1,14.0,24.0,107.17,0.0
2016,10,5,17,45,75.5,9.0,3.15,14.0,12.0,8.19,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,102.5,9.0,1.45,12.0,14.0,8.19,0.0
2016,10,6,6,30,205.0,18.0,1.5,12.0,28.0,14.9,0.0
2016,10,6,6,45,346.0,28.0,1.55,12.5,69.5,22.63,13.08
2016,10,6,7,0,487.0,38.0,1.6,13.0,111.0,30.15,20.86
2016,10,6,7,15,562.5,45.0,1.7,13.5,160.0,34.76,25.36
2016,10,6,7,30,638.0,52.0,1.8,14.0,209.0,42.92,32.81
2016,10,6,7,45,688.5,56.0,1.9,14.5,259.5,45.09,34.76
2016,10,6,8,0,739.0,60.0,2.0,15.0,310.0,47.31,36.64
2016,10,6,8,15,770.5,63.5,1.95,15.0,358.0,49.01,38.08
2016,10,6,8,30,802.0,67.0,1.9,15.0,406.0,50.7,39.47
2016,10,6,8,45,825.5,69.5,1.9,15.5,451.0,51.58,40.04
2016,10,6,9,0,849.0,72.0,1.9,16.0,496.0,65.79,52.26
2016,10,6,9,15,865.0,74.0,1.85,16.5,535.5,118.48,63.26
2016,10,6,9,30,881.0,76.0,1.8,17.0,575.0,172.43,98.13
2016,10,6,9,45,897.0,75.5,1.75,17.5,609.5,225.52,140.27
2016,10,6,10,0,913.0,75.0,1.7,18.0,644.0,279.35,186.49
2016,10,6,10,15,921.0,76.5,1.6,18.0,671.0,333.0,234.14
2016,10,6,10,30,929.0,78.0,1.5,18.0,698.0,386.16,281.01
2016,10,6,10,45,934.5,78.5,1.45,18.5,717.5,436.78,324.47
2016,10,6,11,0,940.0,79.0,1.4,19.0,737.0,486.2,365.61
2016,10,6,11,15,943.0,79.5,1.35,19.0,749.0,532.97,404.14
2016,10,6,11,30,946.0,80.0,1.3,19.0,761.0,577.9,440.09
2016,10,6,11,45,947.5,79.5,1.3,19.5,764.5,618.99,471.69
2016,10,6,12,0,949.0,79.0,1.3,20.0,768.0,657.69,500.67
2016,10,6,12,15,948.0,79.0,1.35,20.0,764.0,692.72,527.73
2016,10,6,12,30,947.0,79.0,1.4,20.0,760.0,724.9,552.36
2016,10,6,12,45,939.5,80.5,1.5,20.0,746.5,751.07,572.02
2016,10,6,13,0,932.0,82.0,1.6,20.0,733.0,773.88,588.95
2016,10,6,13,15,926.5,81.0,1.65,20.0,712.5,792.12,602.39
2016,10,6,13,30,921.0,80.0,1.7,20.0,692.0,806.93,613.64
2016,10,6,13,45,911.5,79.5,1.75,20.0,664.0,815.68,620.91
2016,10,6,14,0,902.0,79.0,1.8,20.0,636.0,820.9,625.98
2016,10,6,14,15,889.5,77.0,1.85,19.5,602.0,818.46,627.15
2016,10,6,14,30,877.0,75.0,1.9,19.0,568.0,812.53,626.09
2016,10,6,14,45,859.0,73.5,2.0,19.0,527.5,799.38,619.33
2016,10,6,15,0,841.0,72.0,2.1,19.0,487.0,783.08,610.35
2016,10,6,15,15,817.5,69.5,2.15,19.0,442.0,765.54,600.0
2016,10,6,15,30,794.0,67.0,2.2,19.0,397.0,737.96,582.2
2016,10,6,15,45,758.5,64.0,2.25,19.0,348.0,697.85,554.81
2016,10,6,16,0,723.0,61.0,2.3,19.0,299.0,655.91,525.2
2016,10,6,16,15,673.5,56.0,2.25,18.0,249.0,599.54,484.71
2016,10,6,16,30,624.0,51.0,2.2,17.0,199.0,542.69,441.65
2016,10,6,16,45,540.0,44.0,2.15,16.5,150.0,466.33,379.75
2016,10,6,17,0,456.0,37.0,2.1,16.0,101.0,387.48,311.11
2016,10,6,17,15,313.5,26.0,2.1,15.5,61.5,271.21,194.91
2016,10,6,17,30,171.0,15.0,2.1,15.0,22.0,115.75,0.0
2016,10,6,17,45,85.5,7.5,2.15,14.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,12.5,1.35,12.0,12.5,11.37,0.0
2016,10,7,6,30,0.0,25.0,1.4,12.0,25.0,20.46,0.0
2016,10,7,6,45,232.0,31.5,1.5,12.5,65.0,24.64,14.5
2016,10,7,7,0,464.0,38.0,1.6,13.0,105.0,30.21,20.87
2016,10,7,7,15,540.0,45.0,1.6,13.5,153.0,34.79,25.36
2016,10,7,7,30,616.0,52.0,1.6,14.0,201.0,39.31,29.58
2016,10,7,7,45,455.5,87.0,1.6,14.5,210.5,63.7,51.31
2016,10,7,8,0,295.0,122.0,1.6,15.0,220.0,90.29,74.61
2016,10,7,8,15,452.0,111.5,1.6,15.5,288.0,78.22,63.71
2016,10,7,8,30,609.0,101.0,1.6,16.0,356.0,69.45,55.76
2016,10,7,8,45,613.5,112.5,1.65,16.5,393.5,75.55,60.82
2016,10,7,9,0,618.0,124.0,1.7,17.0,431.0,83.68,67.55
2016,10,7,9,15,615.5,137.0,1.7,17.5,463.5,131.64,82.75
2016,10,7,9,30,613.0,150.0,1.7,18.0,496.0,179.44,114.97
2016,10,7,9,45,734.0,122.0,1.75,19.0,559.5,217.78,139.98
2016,10,7,10,0,855.0,94.0,1.8,20.0,623.0,272.4,181.59
2016,10,7,10,15,864.0,95.5,1.75,20.5,650.0,329.42,230.71
2016,10,7,10,30,873.0,97.0,1.7,21.0,677.0,380.3,274.67
2016,10,7,10,45,880.5,97.5,1.7,21.5,696.5,429.25,316.35
2016,10,7,11,0,888.0,98.0,1.7,22.0,716.0,477.27,356.17
2016,10,7,11,15,706.5,173.5,1.6,22.0,670.5,494.99,373.04
2016,10,7,11,30,525.0,249.0,1.5,22.0,625.0,499.1,377.67
2016,10,7,11,45,711.5,174.0,1.45,22.5,686.0,568.6,430.19
2016,10,7,12,0,898.0,99.0,1.4,23.0,747.0,642.91,485.27
2016,10,7,12,15,897.0,98.5,1.3,23.0,743.0,676.03,509.18
2016,10,7,12,30,896.0,98.0,1.2,23.0,739.0,706.43,530.9
2016,10,7,12,45,874.0,106.0,1.1,23.0,722.0,727.71,545.49
2016,10,7,13,0,852.0,114.0,1.0,23.0,705.0,749.97,559.97
2016,10,7,13,15,719.0,157.5,0.9,23.0,646.5,720.65,537.98
2016,10,7,13,30,586.0,201.0,0.8,23.0,588.0,675.81,505.46
2016,10,7,13,45,520.0,215.0,0.75,23.5,548.0,652.8,488.63
2016,10,7,14,0,454.0,229.0,0.7,24.0,508.0,626.13,468.87
2016,10,7,14,15,621.0,166.5,0.7,23.5,525.0,708.64,531.41
2016,10,7,14,30,788.0,104.0,0.7,23.0,542.0,777.85,580.39
2016,10,7,14,45,694.5,115.0,0.7,23.0,481.0,722.76,543.65
2016,10,7,15,0,601.0,126.0,0.7,23.0,420.0,660.95,503.14
2016,10,7,15,15,660.5,99.0,0.75,22.5,394.0,676.5,517.68
2016,10,7,15,30,720.0,72.0,0.8,22.0,368.0,682.25,524.48
2016,10,7,15,45,654.5,78.0,0.9,21.5,321.0,635.72,494.68
2016,10,7,16,0,589.0,84.0,1.0,21.0,274.0,584.28,460.42
2016,10,7,16,15,534.5,75.5,1.1,20.0,226.5,523.09,417.74
2016,10,7,16,30,480.0,67.0,1.2,19.0,179.0,461.99,371.86
2016,10,7,16,45,399.5,56.0,1.35,18.5,133.5,380.87,306.75
2016,10,7,17,0,319.0,45.0,1.5,18.0,88.0,303.74,240.83
2016,10,7,17,15,159.5,30.5,1.55,17.5,52.0,176.35,118.78
2016,10,7,17,30,0.0,16.0,1.6,17.0,16.0,14.55,0.0
2016,10,7,17,45,0.0,8.0,1.65,17.0,8.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,58.5,8.0,1.1,13.0,10.5,7.28,0.0
2016,10,8,6,30,117.0,16.0,1.1,13.0,21.0,14.55,0.0
2016,10,8,6,45,249.5,29.5,1.1,13.5,59.0,24.11,13.73
2016,10,8,7,0,382.0,43.0,1.1,14.0,97.0,34.65,24.6
2016,10,8,7,15,465.5,52.0,1.1,14.5,144.5,40.69,30.44
2016,10,8,7,30,549.0,61.0,1.1,15.0,192.0,46.59,35.91
2016,10,8,7,45,600.0,67.5,1.1,15.5,240.5,50.14,39.1
2016,10,8,8,0,651.0,74.0,1.1,16.0,289.0,53.62,42.09
2016,10,8,8,15,688.0,78.5,1.1,16.5,337.0,55.42,43.51
2016,10,8,8,30,725.0,83.0,1.1,17.0,385.0,57.21,44.88
2016,10,8,8,45,749.0,87.5,1.1,17.5,428.5,64.9,51.35
2016,10,8,9,0,773.0,92.0,1.1,18.0,472.0,67.47,53.31
2016,10,8,9,15,792.0,95.0,1.15,18.5,511.5,117.29,65.45
2016,10,8,9,30,811.0,98.0,1.2,19.0,551.0,168.94,97.69
2016,10,8,9,45,856.0,88.0,1.25,20.0,591.5,216.61,133.08
2016,10,8,10,0,901.0,78.0,1.3,21.0,632.0,274.22,179.93
2016,10,8,10,15,909.5,79.0,1.25,21.5,659.0,326.89,225.54
2016,10,8,10,30,918.0,80.0,1.2,22.0,686.0,379.12,270.39
2016,10,8,10,45,922.5,81.5,1.2,22.5,705.5,429.57,313.05
2016,10,8,11,0,927.0,83.0,1.2,23.0,725.0,478.76,353.46
2016,10,8,11,15,930.5,83.5,1.1,23.0,736.5,525.13,390.69
2016,10,8,11,30,934.0,84.0,1.0,23.0,748.0,569.71,425.31
2016,10,8,11,45,934.5,84.5,0.9,23.5,751.5,610.62,455.23
2016,10,8,12,0,935.0,85.0,0.8,24.0,755.0,649.15,482.3
2016,10,8,12,15,934.0,85.0,0.7,24.0,750.5,683.68,506.59
2016,10,8,12,30,933.0,85.0,0.6,24.0,746.0,715.41,528.23
2016,10,8,12,45,929.5,84.0,0.5,24.5,733.5,741.43,544.02
2016,10,8,13,0,926.0,83.0,0.4,25.0,721.0,764.24,556.43
2016,10,8,13,15,920.5,82.5,0.35,25.0,701.0,782.8,567.93
2016,10,8,13,30,915.0,82.0,0.3,25.0,681.0,797.98,577.35
2016,10,8,13,45,905.5,81.0,0.3,25.0,653.0,806.06,583.2
2016,10,8,14,0,896.0,80.0,0.3,25.0,625.0,810.61,587.04
2016,10,8,14,15,884.0,78.0,0.4,24.5,590.5,808.52,589.69
2016,10,8,14,30,872.0,76.0,0.5,24.0,556.0,802.98,590.33
2016,10,8,14,45,854.0,74.0,0.6,24.0,516.0,789.28,584.51
2016,10,8,15,0,836.0,72.0,0.7,24.0,476.0,779.65,581.41
2016,10,8,15,15,812.0,69.5,0.8,23.5,431.0,754.53,568.72
2016,10,8,15,30,788.0,67.0,0.9,23.0,386.0,726.7,553.83
2016,10,8,15,45,753.0,63.0,1.05,23.0,337.5,685.98,528.65
2016,10,8,16,0,718.0,59.0,1.2,23.0,289.0,643.46,500.9
2016,10,8,16,15,667.0,54.0,1.2,22.0,239.0,586.44,461.45
2016,10,8,16,30,616.0,49.0,1.2,21.0,189.0,529.05,419.34
2016,10,8,16,45,533.0,42.0,1.3,20.0,141.0,454.37,361.35
2016,10,8,17,0,450.0,35.0,1.4,19.0,93.0,377.24,295.53
2016,10,8,17,15,303.0,23.5,1.45,18.5,55.0,253.73,161.01
2016,10,8,17,30,156.0,12.0,1.5,18.0,17.0,102.76,0.0
2016,10,8,17,45,78.0,6.0,1.55,17.5,8.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,85.0,7.5,0.7,13.0,11.0,0.0,0.0
2016,10,9,6,30,170.0,15.0,0.7,13.0,22.0,13.64,0.0
2016,10,9,6,45,307.0,26.5,0.7,13.5,61.0,21.54,11.37
2016,10,9,7,0,444.0,38.0,0.7,14.0,100.0,30.41,20.88
2016,10,9,7,15,524.0,45.5,0.65,14.5,148.0,35.39,25.76
2016,10,9,7,30,604.0,53.0,0.6,15.0,196.0,40.3,30.34
2016,10,9,7,45,654.0,58.5,0.55,15.5,245.5,43.37,33.13
2016,10,9,8,0,704.0,64.0,0.5,16.0,295.0,50.78,39.62
2016,10,9,8,15,738.5,68.0,0.5,16.5,342.5,52.75,41.19
2016,10,9,8,30,773.0,72.0,0.5,17.0,390.0,54.71,42.71
2016,10,9,8,45,796.0,75.5,0.5,17.5,434.5,56.18,43.78
2016,10,9,9,0,819.0,79.0,0.5,18.0,479.0,57.63,44.81
2016,10,9,9,15,836.5,81.5,0.55,18.5,518.5,107.97,57.03
2016,10,9,9,30,854.0,84.0,0.6,19.0,558.0,161.29,89.68
2016,10,9,9,45,871.5,84.0,0.65,19.5,592.5,220.66,135.28
2016,10,9,10,0,889.0,84.0,0.7,20.0,627.0,273.81,179.56
2016,10,9,10,15,897.5,85.5,0.8,20.5,654.0,326.31,224.98
2016,10,9,10,30,906.0,87.0,0.9,21.0,681.0,378.4,269.89
2016,10,9,10,45,910.0,88.5,1.0,21.5,700.0,428.13,312.28
2016,10,9,11,0,914.0,90.0,1.1,22.0,719.0,476.58,352.6
2016,10,9,11,15,917.5,90.5,1.2,22.0,730.5,522.43,390.64
2016,10,9,11,30,921.0,91.0,1.3,22.0,742.0,566.52,426.49
2016,10,9,11,45,919.5,92.0,1.4,22.0,744.5,606.32,458.48
2016,10,9,12,0,918.0,93.0,1.5,22.0,747.0,643.64,488.05
2016,10,9,12,15,917.0,93.0,1.55,22.0,742.5,677.69,514.43
2016,10,9,12,30,916.0,93.0,1.6,22.0,738.0,708.97,538.45
2016,10,9,12,45,458.0,61.5,1.7,22.0,384.0,389.06,306.24
2016,10,9,13,0,0.0,30.0,1.8,22.0,30.0,26.53,15.9
2016,10,9,13,15,445.5,60.5,1.85,22.0,350.5,405.46,324.38
2016,10,9,13,30,891.0,91.0,1.9,22.0,671.0,786.18,600.93
2016,10,9,13,45,880.5,90.0,1.95,22.0,642.5,793.29,603.46
2016,10,9,14,0,870.0,89.0,2.0,22.0,614.0,796.94,607.4
2016,10,9,14,15,856.5,87.0,2.05,21.5,579.5,800.28,612.49
2016,10,9,14,30,843.0,85.0,2.1,21.0,545.0,793.93,610.97
2016,10,9,14,45,824.0,82.5,2.15,21.0,505.0,779.22,602.55
2016,10,9,15,0,805.0,80.0,2.2,21.0,465.0,761.34,591.92
2016,10,9,15,15,779.5,77.0,2.2,20.5,420.0,734.7,575.67
2016,10,9,15,30,754.0,74.0,2.2,20.0,375.0,705.42,557.19
2016,10,9,15,45,718.0,69.5,2.2,19.5,327.0,663.83,529.03
2016,10,9,16,0,682.0,65.0,2.2,19.0,279.0,625.57,502.36
2016,10,9,16,15,628.0,59.0,2.05,18.5,229.5,566.63,457.83
2016,10,9,16,30,574.0,53.0,1.9,18.0,180.0,507.86,411.39
2016,10,9,16,45,488.5,44.5,1.8,17.5,133.0,425.1,343.16
2016,10,9,17,0,403.0,36.0,1.7,17.0,86.0,345.76,272.74
2016,10,9,17,15,201.5,25.0,1.6,16.5,50.0,187.61,108.0
2016,10,9,17,30,0.0,14.0,1.5,16.0,14.0,12.73,0.0
2016,10,9,17,45,0.0,7.0,1.45,15.5,7.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
