Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,45,0.0,1.5,1.3,12.5,1.5,1.31,0.0
2016,10,10,7,0,0.0,3.0,1.4,13.0,3.0,2.63,0.0
2016,10,10,7,15,0.0,4.5,1.45,13.0,4.5,3.95,0.0
2016,10,10,7,30,0.0,6.0,1.5,13.0,6.0,5.26,0.0
2016,10,10,7,45,0.0,7.5,1.55,13.5,7.5,6.58,0.29
2016,10,10,8,0,0.0,9.0,1.6,14.0,9.0,7.91,1.48
2016,10,10,8,15,0.0,10.5,1.55,14.0,10.5,9.23,2.66
2016,10,10,8,30,0.0,12.0,1.5,14.0,12.0,10.56,3.84
2016,10,10,8,45,28.0,106.0,1.5,14.5,120.0,88.39,72.71
2016,10,10,9,0,56.0,200.0,1.5,15.0,228.0,150.76,126.06
2016,10,10,9,15,187.0,214.5,1.5,15.0,316.0,168.17,128.31
2016,10,10,9,30,318.0,229.0,1.5,15.0,404.0,201.58,147.11
2016,10,10,9,45,590.0,160.5,1.5,15.5,509.5,217.06,147.03
2016,10,10,10,0,862.0,92.0,1.5,16.0,615.0,265.74,177.92
2016,10,10,10,15,529.5,198.5,1.55,16.0,524.5,301.29,221.53
2016,10,10,10,30,197.0,305.0,1.6,16.0,434.0,310.88,239.85
2016,10,10,10,45,383.5,261.5,1.65,16.5,521.0,361.34,276.94
2016,10,10,11,0,570.0,218.0,1.7,17.0,608.0,429.08,328.67
2016,10,10,11,15,470.5,259.5,1.75,17.0,585.0,448.24,345.95
2016,10,10,11,30,371.0,301.0,1.8,17.0,562.0,457.1,354.34
2016,10,10,11,45,260.0,321.0,1.85,17.0,504.0,434.05,337.84
2016,10,10,12,0,149.0,341.0,1.9,17.0,446.0,398.24,310.71
2016,10,10,12,15,114.5,331.5,1.95,17.0,412.5,373.72,292.5
2016,10,10,12,30,80.0,322.0,2.0,17.0,379.0,349.99,274.42
2016,10,10,12,45,78.5,316.0,2.1,17.0,371.0,349.74,274.87
2016,10,10,13,0,77.0,310.0,2.2,17.0,363.0,349.03,274.87
2016,10,10,13,15,199.0,295.5,2.25,17.0,425.5,440.91,348.64
2016,10,10,13,30,321.0,281.0,2.3,17.0,488.0,538.95,425.34
2016,10,10,13,45,570.0,195.0,2.35,17.0,544.0,664.87,524.59
2016,10,10,14,0,819.0,109.0,2.4,17.0,600.0,782.28,613.08
2016,10,10,14,15,804.0,107.0,2.4,16.5,565.5,778.03,611.36
2016,10,10,14,30,789.0,105.0,2.4,16.0,531.0,770.42,608.41
2016,10,10,14,45,636.5,129.0,2.45,16.0,456.5,683.9,546.8
2016,10,10,15,0,484.0,153.0,2.5,16.0,382.0,584.53,472.17
2016,10,10,15,15,580.5,123.0,2.55,15.5,371.0,632.35,513.45
2016,10,10,15,30,677.0,93.0,2.6,15.0,360.0,670.08,544.52
2016,10,10,15,45,631.5,88.0,2.7,15.0,312.0,622.22,509.27
2016,10,10,16,0,586.0,83.0,2.8,15.0,264.0,573.04,472.37
2016,10,10,16,15,525.5,74.5,2.75,14.5,215.5,508.03,421.3
2016,10,10,16,30,465.0,66.0,2.7,14.0,167.0,443.25,367.9
2016,10,10,16,45,373.5,54.5,2.7,13.5,121.5,355.09,292.93
2016,10,10,17,0,282.0,43.0,2.7,13.0,76.0,274.87,219.92
2016,10,10,17,15,156.5,26.0,2.6,12.5,43.0,159.51,79.19
2016,10,10,17,30,31.0,9.0,2.5,12.0,10.0,26.19,0.0
2016,10,10,17,45,15.5,4.5,2.45,12.0,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.35,11.0,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.4,11.0,7.0,6.37,0.0
2016,10,11,6,45,0.0,23.5,1.45,11.5,23.5,20.55,9.87
2016,10,11,7,0,0.0,40.0,1.5,12.0,40.0,34.38,24.37
2016,10,11,7,15,2.5,59.5,1.55,12.0,60.5,50.32,39.19
2016,10,11,7,30,5.0,79.0,1.6,12.0,81.0,66.08,53.69
2016,10,11,7,45,12.0,98.5,1.65,12.5,102.5,81.71,67.7
2016,10,11,8,0,19.0,118.0,1.7,13.0,124.0,97.19,81.28
2016,10,11,8,15,24.0,136.0,1.65,13.0,145.0,111.46,93.7
2016,10,11,8,30,29.0,154.0,1.6,13.0,166.0,119.72,100.69
2016,10,11,8,45,78.0,181.5,1.6,13.5,218.5,138.31,116.34
2016,10,11,9,0,127.0,209.0,1.6,14.0,271.0,148.71,124.71
2016,10,11,9,15,189.0,223.5,1.55,14.0,323.0,172.88,132.81
2016,10,11,9,30,251.0,238.0,1.5,14.0,375.0,198.79,148.37
2016,10,11,9,45,281.0,248.5,1.5,14.5,411.0,230.82,171.86
2016,10,11,10,0,311.0,259.0,1.5,15.0,447.0,266.01,199.2
2016,10,11,10,15,604.0,173.5,1.5,15.0,557.5,301.61,220.18
2016,10,11,10,30,897.0,88.0,1.5,15.0,668.0,371.25,272.09
2016,10,11,10,45,903.0,89.0,1.5,15.5,687.5,420.75,315.3
2016,10,11,11,0,909.0,90.0,1.5,16.0,707.0,469.15,356.56
2016,10,11,11,15,912.5,90.5,1.5,16.0,718.5,514.63,395.09
2016,10,11,11,30,916.0,91.0,1.5,16.0,730.0,558.35,431.25
2016,10,11,11,45,916.5,91.5,1.5,16.0,733.5,598.48,463.81
2016,10,11,12,0,917.0,92.0,1.5,16.0,737.0,636.26,493.86
2016,10,11,12,15,916.0,91.5,1.5,16.0,732.0,669.63,520.09
2016,10,11,12,30,915.0,91.0,1.5,16.0,727.0,700.22,543.84
2016,10,11,12,45,895.5,97.5,1.55,16.5,711.0,722.26,560.25
2016,10,11,13,0,876.0,104.0,1.6,17.0,695.0,740.57,573.48
2016,10,11,13,15,869.0,103.0,1.65,16.5,674.5,761.66,590.35
2016,10,11,13,30,862.0,102.0,1.7,16.0,654.0,775.1,601.97
2016,10,11,13,45,719.5,138.5,1.8,16.0,586.0,724.52,567.5
2016,10,11,14,0,577.0,175.0,1.9,16.0,518.0,658.22,519.54
2016,10,11,14,15,588.5,160.0,2.0,15.5,492.5,666.22,529.24
2016,10,11,14,30,600.0,145.0,2.1,15.0,467.0,665.81,532.35
2016,10,11,14,45,573.5,140.0,2.25,15.0,429.0,643.01,517.36
2016,10,11,15,0,547.0,135.0,2.4,15.0,391.0,611.46,495.78
2016,10,11,15,15,519.0,125.5,2.5,14.5,349.0,578.23,473.03
2016,10,11,15,30,491.0,116.0,2.6,14.0,307.0,543.33,448.28
2016,10,11,15,45,451.0,108.0,2.75,14.0,266.0,499.88,415.08
2016,10,11,16,0,411.0,100.0,2.9,14.0,225.0,456.05,380.43
2016,10,11,16,15,461.5,78.5,2.85,13.5,195.5,460.06,384.66
2016,10,11,16,30,512.0,57.0,2.8,13.0,166.0,464.34,386.83
2016,10,11,16,45,418.5,47.0,2.8,13.0,120.0,376.47,310.61
2016,10,11,17,0,325.0,37.0,2.8,13.0,74.0,292.43,232.62
2016,10,11,17,15,162.5,18.5,2.7,13.0,37.0,151.04,56.24
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,41.5,6.5,1.45,11.0,7.5,0.0,0.0
2016,10,12,6,30,83.0,13.0,1.3,11.0,15.0,11.82,0.0
2016,10,12,6,45,217.5,27.0,1.2,11.5,51.0,22.28,10.57
2016,10,12,7,0,352.0,41.0,1.1,12.0,87.0,33.39,23.45
2016,10,12,7,15,437.0,51.0,1.0,12.0,133.0,40.35,30.34
2016,10,12,7,30,522.0,61.0,0.9,12.0,179.0,47.13,36.78
2016,10,12,7,45,579.5,67.5,0.85,12.5,227.5,50.67,40.05
2016,10,12,8,0,637.0,74.0,0.8,13.0,276.0,54.18,43.14
2016,10,12,8,15,460.0,115.0,0.8,13.0,272.5,81.41,67.26
2016,10,12,8,30,283.0,156.0,0.8,13.0,269.0,111.61,93.55
2016,10,12,8,45,159.5,172.0,0.85,13.5,237.0,126.87,106.28
2016,10,12,9,0,36.0,188.0,0.9,14.0,205.0,143.25,119.83
2016,10,12,9,15,49.5,209.5,1.0,14.0,235.5,163.12,128.95
2016,10,12,9,30,63.0,231.0,1.1,14.0,266.0,185.82,145.79
2016,10,12,9,45,73.0,249.0,1.25,14.0,291.5,207.58,162.47
2016,10,12,10,0,83.0,267.0,1.4,14.0,317.0,230.7,180.63
2016,10,12,10,15,44.5,230.5,1.6,14.0,257.5,202.37,159.61
2016,10,12,10,30,6.0,194.0,1.8,14.0,198.0,169.4,134.3
2016,10,12,10,45,5.0,189.0,2.0,14.0,192.5,166.13,131.7
2016,10,12,11,0,4.0,184.0,2.2,14.0,187.0,162.5,128.74
2016,10,12,11,15,15.5,227.0,2.2,14.0,238.0,205.37,163.24
2016,10,12,11,30,27.0,270.0,2.2,14.0,289.0,249.88,198.64
2016,10,12,11,45,56.5,296.5,2.2,14.5,336.5,293.72,232.99
2016,10,12,12,0,86.0,323.0,2.2,15.0,384.0,340.38,269.25
2016,10,12,12,15,91.5,323.0,2.15,15.0,387.0,350.99,277.63
2016,10,12,12,30,97.0,323.0,2.1,15.0,390.0,361.76,286.3
2016,10,12,12,45,151.0,319.0,2.1,15.0,421.5,409.87,324.74
2016,10,12,13,0,205.0,315.0,2.1,15.0,453.0,453.74,359.65
2016,10,12,13,15,124.5,290.0,2.15,15.0,373.0,379.63,301.9
2016,10,12,13,30,44.0,265.0,2.2,15.0,293.0,289.6,230.69
2016,10,12,13,45,152.5,262.5,2.3,15.0,353.5,386.72,310.66
2016,10,12,14,0,261.0,260.0,2.4,15.0,414.0,488.35,391.88
2016,10,12,14,15,199.0,248.5,2.45,15.0,362.0,421.35,339.6
2016,10,12,14,30,137.0,237.0,2.5,15.0,310.0,365.66,295.81
2016,10,12,14,45,460.5,157.5,2.65,15.0,375.0,564.65,460.02
2016,10,12,15,0,784.0,78.0,2.8,15.0,440.0,732.49,590.41
2016,10,12,15,15,756.5,74.5,2.65,15.0,396.0,703.97,568.48
2016,10,12,15,30,729.0,71.0,2.5,15.0,352.0,672.94,545.91
2016,10,12,15,45,692.5,66.5,2.45,15.0,304.5,631.65,515.51
2016,10,12,16,0,656.0,62.0,2.4,15.0,257.0,593.77,486.77
2016,10,12,16,15,598.5,56.0,2.3,14.5,209.0,533.5,439.8
2016,10,12,16,30,541.0,50.0,2.2,14.0,161.0,473.69,390.78
2016,10,12,16,45,449.5,41.0,2.15,13.5,116.0,388.36,317.96
2016,10,12,17,0,358.0,32.0,2.1,13.0,71.0,307.25,241.46
2016,10,12,17,15,179.0,16.0,2.1,12.5,35.5,154.89,30.9
2016,10,12,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.0,1.9,11.0,5.0,0.0,0.0
2016,10,13,6,30,0.0,10.0,1.9,11.0,10.0,9.1,0.0
2016,10,13,6,45,51.5,27.0,1.95,11.5,33.5,22.43,9.89
2016,10,13,7,0,103.0,44.0,2.0,12.0,57.0,34.85,24.59
2016,10,13,7,15,125.5,64.0,2.1,12.0,87.0,49.63,38.48
2016,10,13,7,30,148.0,84.0,2.2,12.0,117.0,66.03,53.58
2016,10,13,7,45,163.0,104.0,2.35,12.5,148.0,80.48,66.6
2016,10,13,8,0,178.0,124.0,2.5,13.0,179.0,94.53,78.98
2016,10,13,8,15,184.5,144.0,2.45,13.5,209.5,108.13,90.7
2016,10,13,8,30,191.0,164.0,2.4,14.0,240.0,121.3,101.84
2016,10,13,8,45,138.0,183.0,2.35,14.5,241.0,133.02,111.52
2016,10,13,9,0,85.0,202.0,2.3,15.0,242.0,151.58,126.95
2016,10,13,9,15,71.0,214.5,2.25,15.0,250.0,166.84,131.42
2016,10,13,9,30,57.0,227.0,2.2,15.0,258.0,182.18,143.13
2016,10,13,9,45,77.5,248.0,2.15,15.5,292.5,207.2,161.66
2016,10,13,10,0,98.0,269.0,2.1,16.0,327.0,234.87,182.56
2016,10,13,10,15,96.0,280.5,2.05,16.0,339.5,252.35,196.73
2016,10,13,10,30,94.0,292.0,2.0,16.0,352.0,269.61,210.74
2016,10,13,10,45,95.5,301.5,2.0,16.0,364.0,286.47,224.33
2016,10,13,11,0,97.0,311.0,2.0,16.0,376.0,303.44,237.94
2016,10,13,11,15,200.5,311.0,2.05,16.0,448.5,360.24,282.1
2016,10,13,11,30,304.0,311.0,2.1,16.0,521.0,428.2,334.97
2016,10,13,11,45,311.5,307.5,2.15,16.5,523.0,448.19,350.56
2016,10,13,12,0,319.0,304.0,2.2,17.0,525.0,467.71,365.88
2016,10,13,12,15,303.5,308.5,2.25,17.0,518.0,479.77,375.79
2016,10,13,12,30,288.0,313.0,2.3,17.0,511.0,490.08,384.26
2016,10,13,12,45,333.0,295.5,2.35,17.0,520.5,518.76,407.6
2016,10,13,13,0,378.0,278.0,2.4,17.0,530.0,547.96,431.26
2016,10,13,13,15,301.5,284.0,2.4,17.0,481.0,512.56,404.19
2016,10,13,13,30,225.0,290.0,2.4,17.0,432.0,462.1,365.71
2016,10,13,13,45,133.0,264.5,2.4,17.0,347.5,373.61,297.12
2016,10,13,14,0,41.0,239.0,2.4,17.0,263.0,268.65,213.67
2016,10,13,14,15,122.5,235.5,2.4,16.5,301.0,346.29,278.55
2016,10,13,14,30,204.0,232.0,2.4,16.0,339.0,412.43,333.3
2016,10,13,14,45,200.5,214.0,2.4,16.0,312.5,394.4,319.89
2016,10,13,15,0,197.0,196.0,2.4,16.0,286.0,375.27,305.91
2016,10,13,15,15,98.5,129.5,2.35,16.0,174.5,220.75,180.89
2016,10,13,15,30,0.0,63.0,2.3,16.0,63.0,55.66,41.58
2016,10,13,15,45,0.0,54.0,2.3,16.0,54.0,47.67,35.01
2016,10,13,16,0,0.0,45.0,2.3,16.0,45.0,39.69,28.25
2016,10,13,16,15,0.0,36.5,2.15,15.5,36.5,32.16,21.83
2016,10,13,16,30,0.0,28.0,2.0,15.0,28.0,24.65,15.32
2016,10,13,16,45,0.0,20.0,1.95,15.0,20.0,17.59,9.09
2016,10,13,17,0,0.0,12.0,1.9,15.0,12.0,10.54,2.71
2016,10,13,17,15,0.0,6.0,1.8,14.5,6.0,5.26,0.0
2016,10,13,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.9,15.0,3.0,2.73,0.0
2016,10,14,6,45,0.0,12.0,3.75,15.0,12.0,10.55,1.1
2016,10,14,7,0,0.0,21.0,3.6,15.0,21.0,18.48,10.17
2016,10,14,7,15,0.0,32.5,3.4,15.0,32.5,28.65,19.56
2016,10,14,7,30,0.0,44.0,3.2,15.0,44.0,38.83,28.89
2016,10,14,7,45,0.0,56.5,3.0,15.0,56.5,49.8,38.82
2016,10,14,8,0,0.0,69.0,2.8,15.0,69.0,60.43,48.3
2016,10,14,8,15,0.0,81.5,2.65,15.0,81.5,70.96,57.56
2016,10,14,8,30,0.0,94.0,2.5,15.0,94.0,81.39,66.61
2016,10,14,8,45,0.0,96.0,2.45,15.0,96.0,83.52,68.3
2016,10,14,9,0,0.0,98.0,2.4,15.0,98.0,85.55,69.88
2016,10,14,9,15,0.0,126.5,2.35,15.0,126.5,108.64,85.74
2016,10,14,9,30,0.0,155.0,2.3,15.0,155.0,131.78,104.58
2016,10,14,9,45,0.0,96.5,2.3,15.5,96.5,85.23,65.74
2016,10,14,10,0,0.0,38.0,2.3,16.0,38.0,33.57,22.56
2016,10,14,10,15,0.0,88.0,2.25,16.0,88.0,77.99,59.49
2016,10,14,10,30,0.0,138.0,2.2,16.0,138.0,120.89,94.56
2016,10,14,10,45,0.0,128.0,2.15,16.0,128.0,112.68,87.67
2016,10,14,11,0,0.0,118.0,2.1,16.0,118.0,104.25,80.7
2016,10,14,11,15,4.5,166.5,2.05,16.0,169.5,148.46,116.56
2016,10,14,11,30,9.0,215.0,2.0,16.0,221.0,193.38,152.47
2016,10,14,11,45,18.0,242.5,1.95,16.0,255.0,223.56,176.38
2016,10,14,12,0,27.0,270.0,1.9,16.0,289.0,255.05,201.22
2016,10,14,12,15,21.5,255.0,1.85,16.0,270.0,240.72,189.87
2016,10,14,12,30,16.0,240.0,1.8,16.0,251.0,225.57,177.98
2016,10,14,12,45,8.0,181.5,1.8,16.0,187.0,168.05,132.23
2016,10,14,13,0,0.0,123.0,1.8,16.0,123.0,109.61,85.0
2016,10,14,13,15,0.0,111.5,1.75,16.0,111.5,99.25,76.72
2016,10,14,13,30,0.0,100.0,1.7,16.0,100.0,88.83,68.28
2016,10,14,13,45,1.0,135.5,1.65,16.0,136.0,122.6,96.15
2016,10,14,14,0,2.0,171.0,1.6,16.0,172.0,158.06,125.13
2016,10,14,14,15,10.5,181.5,1.55,16.0,187.0,176.46,140.48
2016,10,14,14,30,19.0,192.0,1.5,16.0,202.0,196.01,156.8
2016,10,14,14,45,9.5,158.5,1.5,16.0,163.5,155.79,124.23
2016,10,14,15,0,0.0,125.0,1.5,16.0,125.0,115.34,91.09
2016,10,14,15,15,0.0,112.0,1.45,15.5,112.0,103.39,81.65
2016,10,14,15,30,0.0,99.0,1.4,15.0,99.0,91.37,71.96
2016,10,14,15,45,0.0,85.5,1.4,15.0,85.5,78.75,61.47
2016,10,14,16,0,0.0,72.0,1.4,15.0,72.0,66.04,50.75
2016,10,14,16,15,0.0,58.0,1.25,14.5,58.0,52.66,39.37
2016,10,14,16,30,0.0,44.0,1.1,14.0,44.0,39.07,27.62
2016,10,14,16,45,0.0,31.0,1.0,14.0,31.0,27.33,17.28
2016,10,14,17,0,0.0,18.0,0.9,14.0,18.0,15.84,6.8
2016,10,14,17,15,0.0,9.0,0.85,13.5,9.0,7.91,0.0
2016,10,14,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,35.5,5.0,1.8,12.0,5.5,0.0,0.0
2016,10,15,6,30,71.0,10.0,1.9,12.0,11.0,9.1,0.0
2016,10,15,6,45,214.5,22.5,2.0,12.5,44.5,18.42,5.25
2016,10,15,7,0,358.0,35.0,2.1,13.0,78.0,28.3,18.66
2016,10,15,7,15,447.0,43.5,2.2,13.0,122.5,34.19,24.62
2016,10,15,7,30,536.0,52.0,2.3,13.0,167.0,39.96,30.13
2016,10,15,7,45,589.0,58.0,2.45,13.5,214.0,43.4,33.34
2016,10,15,8,0,642.0,64.0,2.6,14.0,261.0,46.8,36.35
2016,10,15,8,15,321.0,78.5,2.9,14.5,177.0,55.36,43.86
2016,10,15,8,30,0.0,93.0,3.2,15.0,93.0,80.55,65.92
2016,10,15,8,45,0.0,90.0,3.5,15.5,90.0,78.71,63.99
2016,10,15,9,0,0.0,87.0,3.8,16.0,87.0,76.66,61.9
2016,10,15,9,15,0.0,91.5,4.0,16.0,91.5,80.63,62.21
2016,10,15,9,30,0.0,96.0,4.2,16.0,96.0,84.6,65.36
2016,10,15,9,45,0.0,89.0,4.45,16.0,89.0,78.85,60.43
2016,10,15,10,0,0.0,82.0,4.7,16.0,82.0,72.63,55.15
2016,10,15,10,15,27.5,177.0,4.85,16.0,194.5,156.45,123.15
2016,10,15,10,30,55.0,272.0,5.0,16.0,307.0,241.64,191.32
2016,10,15,10,45,34.5,249.5,5.15,16.0,271.5,223.2,176.99
2016,10,15,11,0,14.0,227.0,5.3,16.0,236.0,202.58,160.73
2016,10,15,11,15,13.0,227.0,5.4,16.0,236.0,203.97,161.89
2016,10,15,11,30,12.0,227.0,5.5,16.0,236.0,205.16,162.86
2016,10,15,11,45,15.5,238.5,5.65,16.0,249.5,218.65,173.81
2016,10,15,12,0,19.0,250.0,5.8,16.0,263.0,232.63,185.18
2016,10,15,12,15,9.5,189.0,5.85,16.0,195.5,174.05,137.86
2016,10,15,12,30,0.0,128.0,5.9,16.0,128.0,113.84,88.67
2016,10,15,12,45,0.0,141.5,6.0,16.5,141.5,126.22,98.73
2016,10,15,13,0,0.0,155.0,6.1,17.0,155.0,138.85,108.93
2016,10,15,13,15,0.0,92.0,6.1,17.0,92.0,81.58,62.07
2016,10,15,13,30,0.0,29.0,6.1,17.0,29.0,25.62,15.74
2016,10,15,13,45,2.0,102.5,6.15,17.0,104.0,92.69,71.57
2016,10,15,14,0,4.0,176.0,6.2,17.0,179.0,164.59,130.86
2016,10,15,14,15,2.0,112.5,6.15,16.5,114.0,102.42,80.01
2016,10,15,14,30,0.0,49.0,6.1,16.0,49.0,43.28,30.86
2016,10,15,14,45,0.0,54.5,6.05,16.0,54.5,48.14,35.06
2016,10,15,15,0,0.0,60.0,6.0,16.0,60.0,53.01,39.27
2016,10,15,15,15,0.0,32.5,5.8,15.5,32.5,28.64,18.77
2016,10,15,15,30,0.0,5.0,5.6,15.0,5.0,4.39,0.0
2016,10,15,15,45,0.0,4.5,5.45,15.0,4.5,3.95,0.0
2016,10,15,16,0,0.0,4.0,5.3,15.0,4.0,3.51,0.0
2016,10,15,16,15,0.0,3.0,5.15,15.0,3.0,2.63,0.0
2016,10,15,16,30,0.0,2.0,5.0,15.0,2.0,1.75,0.0
2016,10,15,16,45,0.0,1.0,4.85,15.0,1.0,0.88,0.0
2016,10,15,17,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,192.5,16.5,1.6,13.5,38.5,13.03,1.13
2016,10,16,7,0,385.0,33.0,1.7,14.0,77.0,26.67,17.08
2016,10,16,7,15,473.5,41.0,1.8,14.0,122.0,32.21,22.75
2016,10,16,7,30,562.0,49.0,1.9,14.0,167.0,37.67,27.96
2016,10,16,7,45,610.5,55.0,2.0,14.5,213.5,41.22,31.25
2016,10,16,8,0,659.0,61.0,2.1,15.0,260.0,44.7,34.34
2016,10,16,8,15,329.5,94.5,2.2,15.0,194.5,66.7,53.83
2016,10,16,8,30,0.0,128.0,2.3,15.0,129.0,106.57,88.72
2016,10,16,8,45,0.0,113.5,2.4,15.0,114.0,96.93,80.04
2016,10,16,9,0,0.0,99.0,2.5,15.0,99.0,86.26,70.53
2016,10,16,9,15,0.0,99.5,2.55,15.0,99.5,87.11,67.87
2016,10,16,9,30,0.0,100.0,2.6,15.0,100.0,87.88,68.34
2016,10,16,9,45,0.0,124.5,2.7,15.5,124.5,108.35,85.0
2016,10,16,10,0,0.0,149.0,2.8,16.0,149.0,128.87,101.48
2016,10,16,10,15,0.0,149.0,2.85,16.0,149.0,129.52,101.81
2016,10,16,10,30,0.0,149.0,2.9,16.0,149.0,130.06,102.1
2016,10,16,10,45,0.0,153.0,3.0,16.0,153.0,133.9,105.11
2016,10,16,11,0,0.0,157.0,3.1,16.0,157.0,137.75,108.14
2016,10,16,11,15,2.5,173.0,3.1,16.0,174.5,153.07,120.48
2016,10,16,11,30,5.0,189.0,3.1,16.0,192.0,168.82,133.14
2016,10,16,11,45,5.0,189.5,3.15,16.0,193.0,170.11,134.15
2016,10,16,12,0,5.0,190.0,3.2,16.0,194.0,171.37,135.19
2016,10,16,12,15,6.0,195.0,3.3,16.0,199.5,177.27,140.03
2016,10,16,12,30,7.0,200.0,3.4,16.0,205.0,183.34,145.03
2016,10,16,12,45,3.5,180.5,3.55,16.5,183.5,164.1,129.3
2016,10,16,13,0,0.0,161.0,3.7,17.0,162.0,144.38,113.19
2016,10,16,13,15,0.5,164.5,3.85,17.0,165.0,148.49,116.7
2016,10,16,13,30,1.0,168.0,4.0,17.0,168.0,152.78,120.38
2016,10,16,13,45,35.0,208.0,4.2,17.0,227.5,227.64,182.19
2016,10,16,14,0,69.0,248.0,4.4,17.0,287.0,300.33,241.57
2016,10,16,14,15,49.5,223.5,4.5,16.5,250.5,263.04,212.1
2016,10,16,14,30,30.0,199.0,4.6,16.0,214.0,224.67,181.51
2016,10,16,14,45,15.0,150.5,4.7,16.0,158.0,152.05,122.08
2016,10,16,15,0,0.0,102.0,4.8,16.0,102.0,92.3,72.23
2016,10,16,15,15,0.0,63.5,4.7,16.0,63.5,56.11,42.0
2016,10,16,15,30,0.0,25.0,4.6,16.0,25.0,22.01,13.14
2016,10,16,15,45,0.0,21.5,4.6,16.0,21.5,18.91,10.52
2016,10,16,16,0,0.0,18.0,4.6,16.0,18.0,15.82,7.87
2016,10,16,16,15,0.0,14.5,4.45,15.5,14.5,12.74,5.22
2016,10,16,16,30,0.0,11.0,4.3,15.0,11.0,9.65,2.53
2016,10,16,16,45,0.0,7.5,4.2,15.0,7.5,6.58,0.0
2016,10,16,17,0,0.0,4.0,4.1,15.0,4.0,3.5,0.0
2016,10,16,17,15,0.0,2.0,4.1,14.5,2.0,1.82,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,20.0,1.6,12.5,35.5,15.72,1.15
2016,10,17,7,0,281.0,40.0,1.6,13.0,71.0,31.23,20.92
2016,10,17,7,15,377.5,50.5,1.6,13.0,115.0,40.64,30.22
2016,10,17,7,30,474.0,61.0,1.6,13.0,159.0,47.88,37.14
2016,10,17,7,45,541.5,67.0,1.6,13.5,206.5,50.95,40.06
2016,10,17,8,0,609.0,73.0,1.6,14.0,254.0,54.08,42.86
2016,10,17,8,15,649.5,78.0,1.6,14.0,300.0,56.28,44.79
2016,10,17,8,30,690.0,83.0,1.6,14.0,346.0,58.48,46.65
2016,10,17,8,45,723.5,85.5,1.6,14.5,390.0,58.8,46.72
2016,10,17,9,0,757.0,88.0,1.6,15.0,434.0,65.27,52.19
2016,10,17,9,15,777.0,90.5,1.6,15.0,472.0,95.31,56.14
2016,10,17,9,30,797.0,93.0,1.6,15.0,510.0,144.95,82.76
2016,10,17,9,45,814.5,94.0,1.6,15.5,543.0,194.69,119.38
2016,10,17,10,0,832.0,95.0,1.6,16.0,576.0,245.55,161.77
2016,10,17,10,15,841.5,96.5,1.6,16.0,601.5,295.61,206.14
2016,10,17,10,30,851.0,98.0,1.6,16.0,627.0,345.49,250.72
2016,10,17,10,45,860.0,98.0,1.65,16.5,645.5,393.48,292.93
2016,10,17,11,0,869.0,98.0,1.7,17.0,664.0,443.29,335.52
2016,10,17,11,15,872.0,98.5,1.75,17.0,675.0,486.48,372.77
2016,10,17,11,30,875.0,99.0,1.8,17.0,686.0,527.94,407.84
2016,10,17,11,45,877.0,98.5,1.9,17.0,689.0,566.07,439.85
2016,10,17,12,0,879.0,98.0,2.0,17.0,692.0,602.02,469.6
2016,10,17,12,15,877.0,98.0,2.05,17.0,686.5,633.7,495.42
2016,10,17,12,30,875.0,98.0,2.1,17.0,681.0,662.68,518.83
2016,10,17,12,45,875.0,95.5,2.15,17.0,669.0,687.67,539.09
2016,10,17,13,0,875.0,93.0,2.2,17.0,657.0,709.75,557.05
2016,10,17,13,15,867.5,91.5,2.25,17.0,636.5,724.53,568.83
2016,10,17,13,30,860.0,90.0,2.3,17.0,616.0,736.0,578.08
2016,10,17,13,45,851.0,88.0,2.35,17.0,588.5,747.95,587.86
2016,10,17,14,0,842.0,86.0,2.4,17.0,561.0,751.55,591.75
2016,10,17,14,15,827.0,84.0,2.4,16.5,527.0,747.21,590.88
2016,10,17,14,30,812.0,82.0,2.4,16.0,493.0,739.54,587.75
2016,10,17,14,45,791.5,79.5,2.45,16.0,453.5,723.83,578.0
2016,10,17,15,0,771.0,77.0,2.5,16.0,414.0,705.11,565.98
2016,10,17,15,15,742.0,73.5,2.45,16.0,370.0,675.89,545.37
2016,10,17,15,30,713.0,70.0,2.4,16.0,326.0,644.23,522.55
2016,10,17,15,45,671.0,65.5,2.4,16.0,279.5,604.42,493.05
2016,10,17,16,0,629.0,61.0,2.4,16.0,233.0,559.38,458.33
2016,10,17,16,15,564.5,54.5,2.25,15.5,186.0,495.26,407.09
2016,10,17,16,30,500.0,48.0,2.1,15.0,139.0,431.95,353.42
2016,10,17,16,45,392.0,38.5,2.0,14.5,96.0,338.39,272.39
2016,10,17,17,0,284.0,29.0,1.9,14.0,53.0,247.76,173.19
2016,10,17,17,15,142.0,14.5,1.9,13.5,26.5,96.22,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,178.5,17.0,1.9,12.5,36.5,13.62,0.0
2016,10,18,7,0,357.0,34.0,1.9,13.0,73.0,27.83,17.88
2016,10,18,7,15,453.0,42.5,2.0,13.0,118.0,33.74,24.1
2016,10,18,7,30,549.0,51.0,2.1,13.0,163.0,39.57,29.72
2016,10,18,7,45,613.0,56.0,2.25,13.5,211.5,42.29,32.31
2016,10,18,8,0,677.0,61.0,2.4,14.0,260.0,49.29,38.58
2016,10,18,8,15,715.0,65.0,2.45,14.0,306.5,51.33,40.38
2016,10,18,8,30,753.0,69.0,2.5,14.0,353.0,53.4,42.14
2016,10,18,8,45,781.0,71.5,2.55,14.5,396.5,54.22,42.68
2016,10,18,9,0,809.0,74.0,2.6,15.0,440.0,55.09,43.25
2016,10,18,9,15,828.0,76.0,2.5,15.0,478.5,84.25,46.83
2016,10,18,9,30,847.0,78.0,2.4,15.0,517.0,135.97,73.82
2016,10,18,9,45,865.0,78.0,2.35,15.5,550.5,193.92,116.83
2016,10,18,10,0,883.0,78.0,2.3,16.0,584.0,245.82,160.22
2016,10,18,10,15,892.0,79.5,2.2,16.0,610.0,297.33,206.18
2016,10,18,10,30,901.0,81.0,2.1,16.0,636.0,348.45,252.24
2016,10,18,10,45,909.0,81.0,2.05,16.5,655.0,397.33,295.57
2016,10,18,11,0,917.0,81.0,2.0,17.0,674.0,445.22,337.04
2016,10,18,11,15,920.5,81.0,1.95,17.0,685.0,489.89,375.58
2016,10,18,11,30,924.0,81.0,1.9,17.0,696.0,532.76,411.66
2016,10,18,11,45,927.5,80.0,1.85,17.0,699.5,572.69,444.57
2016,10,18,12,0,931.0,79.0,1.8,17.0,703.0,610.41,474.97
2016,10,18,12,15,929.5,79.0,1.85,17.0,698.0,643.71,502.0
2016,10,18,12,30,928.0,79.0,1.9,17.0,693.0,674.19,526.51
2016,10,18,12,45,923.5,78.5,1.95,17.5,679.5,699.23,545.72
2016,10,18,13,0,919.0,78.0,2.0,18.0,666.0,721.05,562.19
2016,10,18,13,15,912.0,77.5,2.0,18.0,645.5,737.84,574.63
2016,10,18,13,30,905.0,77.0,2.0,18.0,625.0,751.24,584.81
2016,10,18,13,45,893.0,76.0,2.05,18.0,596.5,756.97,590.07
2016,10,18,14,0,881.0,75.0,2.1,18.0,568.0,759.19,593.06
2016,10,18,14,15,867.0,73.5,2.15,18.0,533.5,755.9,592.26
2016,10,18,14,30,853.0,72.0,2.2,18.0,499.0,749.28,589.2
2016,10,18,14,45,829.0,70.5,2.25,18.0,458.5,738.37,583.12
2016,10,18,15,0,805.0,69.0,2.3,18.0,418.0,718.09,570.16
2016,10,18,15,15,777.0,66.0,2.25,17.5,373.5,690.08,551.76
2016,10,18,15,30,749.0,63.0,2.2,17.0,329.0,659.58,531.05
2016,10,18,15,45,705.5,59.5,2.2,17.0,281.5,614.88,498.11
2016,10,18,16,0,662.0,56.0,2.2,17.0,234.0,568.72,462.8
2016,10,18,16,15,598.0,50.0,2.2,16.5,186.0,510.21,416.84
2016,10,18,16,30,534.0,44.0,2.2,16.0,138.0,447.62,364.24
2016,10,18,16,45,425.0,35.0,2.2,15.5,94.5,353.88,282.88
2016,10,18,17,0,316.0,26.0,2.2,15.0,51.0,261.06,172.97
2016,10,18,17,15,158.0,13.0,2.3,14.5,25.5,103.58,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,214.0,14.0,1.9,12.5,36.5,11.07,0.0
2016,10,19,7,0,428.0,28.0,1.9,13.0,73.0,24.64,15.04
2016,10,19,7,15,517.0,35.5,1.95,13.0,118.5,30.45,21.17
2016,10,19,7,30,606.0,43.0,2.0,13.0,164.0,36.19,26.69
2016,10,19,7,45,660.0,47.5,2.05,13.5,211.5,39.03,29.4
2016,10,19,8,0,714.0,52.0,2.1,14.0,259.0,41.9,31.98
2016,10,19,8,15,749.0,55.5,2.1,14.5,305.5,43.84,33.64
2016,10,19,8,30,784.0,59.0,2.1,15.0,352.0,45.78,35.23
2016,10,19,8,45,808.5,61.5,2.15,15.5,395.0,46.88,36.04
2016,10,19,9,0,833.0,64.0,2.2,16.0,438.0,55.44,43.39
2016,10,19,9,15,850.0,66.0,2.15,16.0,476.0,83.04,46.35
2016,10,19,9,30,867.0,68.0,2.1,16.0,514.0,135.03,72.39
2016,10,19,9,45,878.0,69.5,2.1,16.5,545.5,186.86,110.05
2016,10,19,10,0,889.0,71.0,2.1,17.0,577.0,238.93,153.59
2016,10,19,10,15,897.5,72.5,2.0,17.0,602.5,290.38,199.31
2016,10,19,10,30,906.0,74.0,1.9,17.0,628.0,341.39,245.13
2016,10,19,10,45,908.0,76.0,1.85,17.5,646.0,389.88,288.13
2016,10,19,11,0,910.0,78.0,1.8,18.0,664.0,436.89,328.84
2016,10,19,11,15,913.0,78.5,1.75,18.0,674.5,481.34,367.01
2016,10,19,11,30,916.0,79.0,1.7,18.0,685.0,523.97,402.72
2016,10,19,11,45,915.5,79.5,1.7,18.5,687.5,562.78,434.02
2016,10,19,12,0,915.0,80.0,1.7,19.0,690.0,599.15,462.62
2016,10,19,12,15,914.0,80.0,1.7,19.0,684.5,632.17,488.96
2016,10,19,12,30,913.0,80.0,1.7,19.0,679.0,662.44,512.79
2016,10,19,12,45,908.5,79.5,1.75,19.0,666.0,687.03,532.53
2016,10,19,13,0,904.0,79.0,1.8,19.0,653.0,708.45,549.82
2016,10,19,13,15,897.5,78.0,1.8,19.0,632.5,724.72,561.93
2016,10,19,13,30,891.0,77.0,1.8,19.0,612.0,737.64,571.72
2016,10,19,13,45,882.0,75.5,1.85,19.0,584.5,744.81,577.99
2016,10,19,14,0,873.0,74.0,1.9,19.0,557.0,748.57,582.05
2016,10,19,14,15,858.5,72.0,1.95,19.0,523.0,744.23,580.5
2016,10,19,14,30,844.0,70.0,2.0,19.0,489.0,736.57,576.73
2016,10,19,14,45,824.0,68.0,2.05,19.0,449.5,728.05,572.39
2016,10,19,15,0,804.0,66.0,2.1,19.0,410.0,710.24,561.26
2016,10,19,15,15,776.0,63.0,2.05,18.5,366.0,682.3,542.93
2016,10,19,15,30,748.0,60.0,2.0,18.0,322.0,651.91,522.33
2016,10,19,15,45,707.0,56.0,1.95,18.0,275.0,608.62,490.29
2016,10,19,16,0,666.0,52.0,1.9,18.0,228.0,563.92,455.96
2016,10,19,16,15,602.5,46.5,1.85,17.0,181.0,500.82,407.21
2016,10,19,16,30,539.0,41.0,1.8,16.0,134.0,444.78,360.35
2016,10,19,16,45,433.0,32.0,1.75,15.5,91.0,353.47,280.51
2016,10,19,17,0,327.0,23.0,1.7,15.0,48.0,261.04,160.28
2016,10,19,17,15,163.5,11.5,1.75,14.5,24.0,104.77,0.0
2016,10,19,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
