Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,14.5,1.45,12.5,35.5,11.57,0.0
2016,10,20,7,0,413.0,29.0,1.5,13.0,71.0,23.58,13.98
2016,10,20,7,15,506.5,36.5,1.5,13.5,116.5,28.87,19.71
2016,10,20,7,30,600.0,44.0,1.5,14.0,162.0,37.21,27.46
2016,10,20,7,45,658.0,48.5,1.55,14.5,210.5,40.01,30.14
2016,10,20,8,0,716.0,53.0,1.6,15.0,259.0,42.86,32.71
2016,10,20,8,15,752.0,57.0,1.5,15.5,305.5,45.18,34.7
2016,10,20,8,30,788.0,61.0,1.4,16.0,352.0,47.48,36.61
2016,10,20,8,45,814.0,63.5,1.35,16.5,395.5,48.54,37.37
2016,10,20,9,0,840.0,66.0,1.3,17.0,439.0,56.93,44.54
2016,10,20,9,15,857.5,68.0,1.25,17.5,477.5,82.4,46.64
2016,10,20,9,30,875.0,70.0,1.2,18.0,516.0,134.81,71.7
2016,10,20,9,45,890.0,70.5,1.2,18.5,549.0,186.86,108.39
2016,10,20,10,0,905.0,71.0,1.2,19.0,582.0,239.5,151.4
2016,10,20,10,15,913.0,72.0,1.2,19.0,607.5,291.17,196.63
2016,10,20,10,30,921.0,73.0,1.2,19.0,633.0,342.3,241.96
2016,10,20,10,45,926.0,74.0,1.25,19.5,651.0,391.61,285.1
2016,10,20,11,0,931.0,75.0,1.3,20.0,669.0,439.66,326.25
2016,10,20,11,15,934.0,75.5,1.3,20.0,679.5,484.91,364.65
2016,10,20,11,30,937.0,76.0,1.3,20.0,690.0,528.3,400.61
2016,10,20,11,45,937.0,76.0,1.3,20.5,692.5,567.59,431.81
2016,10,20,12,0,937.0,76.0,1.3,21.0,695.0,604.43,460.3
2016,10,20,12,15,935.5,76.0,1.3,21.0,690.0,637.75,486.43
2016,10,20,12,30,934.0,76.0,1.3,21.0,685.0,668.24,510.01
2016,10,20,12,45,928.5,76.0,1.35,21.5,671.5,693.16,528.71
2016,10,20,13,0,923.0,76.0,1.4,22.0,658.0,714.82,544.85
2016,10,20,13,15,916.5,75.0,1.4,22.0,637.0,731.4,556.91
2016,10,20,13,30,910.0,74.0,1.4,22.0,616.0,744.57,566.63
2016,10,20,13,45,900.5,72.5,1.45,22.0,588.5,751.56,572.74
2016,10,20,14,0,891.0,71.0,1.5,22.0,561.0,755.08,576.64
2016,10,20,14,15,877.0,69.5,1.5,21.5,526.5,751.8,576.6
2016,10,20,14,30,863.0,68.0,1.5,21.0,492.0,745.16,574.37
2016,10,20,14,45,843.0,66.0,1.5,21.0,452.0,730.16,565.22
2016,10,20,15,0,823.0,64.0,1.5,21.0,412.0,718.75,558.62
2016,10,20,15,15,795.5,61.0,1.5,20.5,367.5,691.13,541.25
2016,10,20,15,30,768.0,58.0,1.5,20.0,323.0,661.0,521.62
2016,10,20,15,45,726.5,54.0,1.55,20.0,275.5,617.23,490.47
2016,10,20,16,0,685.0,50.0,1.6,20.0,228.0,572.04,456.83
2016,10,20,16,15,621.0,44.5,1.6,19.0,180.5,508.53,408.57
2016,10,20,16,30,557.0,39.0,1.6,18.0,133.0,445.39,357.03
2016,10,20,16,45,442.5,30.5,1.65,17.5,89.5,355.84,278.54
2016,10,20,17,0,328.0,22.0,1.7,17.0,46.0,256.97,140.26
2016,10,20,17,15,164.0,11.0,1.7,16.5,23.0,103.97,0.0
2016,10,20,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,6,45,195.0,14.0,1.2,13.5,33.0,11.19,0.0
2016,10,21,7,0,390.0,28.0,1.2,14.0,66.0,22.75,13.02
2016,10,21,7,15,484.0,35.5,1.15,14.0,110.5,28.06,18.92
2016,10,21,7,30,578.0,43.0,1.1,14.0,155.0,36.33,26.67
2016,10,21,7,45,635.5,48.0,1.05,14.5,202.0,39.59,29.77
2016,10,21,8,0,693.0,53.0,1.0,15.0,249.0,42.85,32.72
2016,10,21,8,15,730.0,57.0,0.9,15.5,295.0,45.16,34.7
2016,10,21,8,30,767.0,61.0,0.8,16.0,341.0,47.46,36.61
2016,10,21,8,45,792.5,63.5,0.7,16.5,384.0,48.5,37.36
2016,10,21,9,0,818.0,66.0,0.6,17.0,427.0,49.56,38.12
2016,10,21,9,15,540.5,140.5,0.55,17.0,387.5,110.07,76.55
2016,10,21,9,30,263.0,215.0,0.5,17.0,348.0,176.61,129.44
2016,10,21,9,45,569.5,145.5,0.5,17.5,457.0,185.54,121.03
2016,10,21,10,0,876.0,76.0,0.5,18.0,566.0,235.15,148.67
2016,10,21,10,15,885.0,77.0,0.5,18.5,592.0,285.6,191.95
2016,10,21,10,30,894.0,78.0,0.5,19.0,618.0,335.64,235.24
2016,10,21,10,45,899.5,79.0,0.55,19.5,636.0,383.84,276.85
2016,10,21,11,0,905.0,80.0,0.6,20.0,654.0,430.88,316.59
2016,10,21,11,15,908.0,80.5,0.7,20.0,664.5,475.0,354.12
2016,10,21,11,30,911.0,81.0,0.8,20.0,675.0,517.32,389.47
2016,10,21,11,45,911.0,81.5,0.9,20.0,677.5,556.1,421.48
2016,10,21,12,0,911.0,82.0,1.0,20.0,680.0,592.51,451.13
2016,10,21,12,15,909.5,82.0,1.1,20.0,674.5,625.02,477.46
2016,10,21,12,30,908.0,82.0,1.2,20.0,669.0,654.77,501.43
2016,10,21,12,45,898.5,83.5,1.35,20.0,655.0,678.0,520.84
2016,10,21,13,0,889.0,85.0,1.5,20.0,641.0,697.92,537.73
2016,10,21,13,15,882.0,84.0,1.65,20.0,620.5,713.6,551.22
2016,10,21,13,30,875.0,83.0,1.8,20.0,600.0,725.98,561.79
2016,10,21,13,45,862.5,82.0,1.95,20.0,572.0,731.04,567.32
2016,10,21,14,0,850.0,81.0,2.1,20.0,544.0,738.34,574.6
2016,10,21,14,15,835.0,79.0,2.2,19.5,510.0,734.04,574.4
2016,10,21,14,30,820.0,77.0,2.3,19.0,476.0,726.42,571.95
2016,10,21,14,45,798.0,74.5,2.4,19.0,436.0,709.73,561.8
2016,10,21,15,0,776.0,72.0,2.5,19.0,396.0,690.03,549.33
2016,10,21,15,15,746.0,68.5,2.5,18.5,352.5,660.38,529.65
2016,10,21,15,30,716.0,65.0,2.5,18.0,309.0,628.34,507.61
2016,10,21,15,45,672.5,60.5,2.55,18.0,262.5,583.28,473.97
2016,10,21,16,0,629.0,56.0,2.6,18.0,216.0,542.36,442.12
2016,10,21,16,15,560.5,49.5,2.6,17.5,169.5,476.65,389.11
2016,10,21,16,30,492.0,43.0,2.6,17.0,123.0,412.08,333.9
2016,10,21,16,45,376.0,33.0,2.6,16.5,82.0,315.36,247.95
2016,10,21,17,0,260.0,23.0,2.6,16.0,41.0,213.46,98.55
2016,10,21,17,15,130.0,11.5,2.65,15.5,20.5,84.45,0.0
2016,10,21,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,15.5,1.7,11.5,32.0,12.61,0.0
2016,10,22,7,0,350.0,31.0,1.7,12.0,64.0,25.61,15.22
2016,10,22,7,15,452.5,39.5,1.7,12.0,108.5,31.64,22.16
2016,10,22,7,30,555.0,48.0,1.7,12.0,153.0,37.58,27.97
2016,10,22,7,45,617.5,54.0,1.7,12.5,201.5,41.2,31.43
2016,10,22,8,0,680.0,60.0,1.7,13.0,250.0,44.79,34.7
2016,10,22,8,15,720.0,64.0,1.65,13.0,296.5,51.08,40.35
2016,10,22,8,30,760.0,68.0,1.6,13.0,343.0,53.19,42.18
2016,10,22,8,45,669.0,92.5,1.55,13.5,356.5,64.54,52.08
2016,10,22,9,0,578.0,117.0,1.5,14.0,370.0,80.29,65.7
2016,10,22,9,15,717.5,97.5,1.4,14.0,439.0,82.24,52.19
2016,10,22,9,30,857.0,78.0,1.3,14.0,508.0,127.44,68.5
2016,10,22,9,45,602.5,153.0,1.2,14.5,464.5,194.52,129.07
2016,10,22,10,0,348.0,228.0,1.1,15.0,421.0,240.57,176.94
2016,10,22,10,15,381.5,231.5,1.1,15.0,452.5,274.77,204.33
2016,10,22,10,30,415.0,235.0,1.1,15.0,484.0,309.65,233.01
2016,10,22,10,45,453.5,230.0,1.1,15.0,509.5,345.21,262.43
2016,10,22,11,0,492.0,225.0,1.1,15.0,535.0,383.37,293.89
2016,10,22,11,15,540.0,211.5,1.15,15.0,557.0,420.79,324.82
2016,10,22,11,30,588.0,198.0,1.2,15.0,579.0,460.48,357.39
2016,10,22,11,45,574.0,204.0,1.25,15.5,577.0,487.33,379.24
2016,10,22,12,0,560.0,210.0,1.3,16.0,575.0,511.81,398.79
2016,10,22,12,15,595.5,196.0,1.35,16.0,581.5,547.68,427.56
2016,10,22,12,30,631.0,182.0,1.4,16.0,588.0,580.86,454.1
2016,10,22,12,45,633.0,176.5,1.45,16.0,576.5,599.98,469.85
2016,10,22,13,0,635.0,171.0,1.5,16.0,565.0,616.86,483.95
2016,10,22,13,15,762.0,130.0,1.55,16.0,587.5,681.87,534.8
2016,10,22,13,30,889.0,89.0,1.6,16.0,610.0,739.15,578.6
2016,10,22,13,45,776.5,109.0,1.7,16.0,549.0,700.15,551.71
2016,10,22,14,0,664.0,129.0,1.8,16.0,488.0,654.29,519.19
2016,10,22,14,15,675.5,116.0,1.85,15.5,461.0,657.21,524.89
2016,10,22,14,30,687.0,103.0,1.9,15.0,434.0,657.04,527.54
2016,10,22,14,45,561.5,120.5,1.95,15.0,376.5,585.98,474.26
2016,10,22,15,0,436.0,138.0,2.0,15.0,319.0,507.85,414.3
2016,10,22,15,15,414.0,127.0,2.05,15.0,283.5,479.41,393.62
2016,10,22,15,30,392.0,116.0,2.1,15.0,248.0,449.59,370.89
2016,10,22,15,45,374.0,100.5,2.15,15.0,211.0,415.97,344.53
2016,10,22,16,0,356.0,85.0,2.2,15.0,174.0,381.22,316.15
2016,10,22,16,15,314.5,70.0,2.15,14.5,136.0,330.41,273.43
2016,10,22,16,30,273.0,55.0,2.1,14.0,98.0,280.41,229.52
2016,10,22,16,45,206.0,38.5,2.1,13.5,64.5,213.78,167.89
2016,10,22,17,0,139.0,22.0,2.1,13.0,31.0,136.4,45.97
2016,10,22,17,15,69.5,11.0,2.15,12.5,15.5,49.31,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.0,1.35,10.5,30.5,12.73,0.0
2016,10,23,7,0,365.0,28.0,1.3,11.0,61.0,22.96,12.82
2016,10,23,7,15,466.0,36.5,1.3,11.5,105.5,29.12,19.97
2016,10,23,7,30,567.0,45.0,1.3,12.0,150.0,35.18,25.82
2016,10,23,7,45,625.5,51.0,1.3,12.5,197.5,42.5,32.59
2016,10,23,8,0,684.0,57.0,1.3,13.0,245.0,46.52,36.26
2016,10,23,8,15,472.0,98.0,1.3,13.0,238.5,70.88,58.02
2016,10,23,8,30,260.0,139.0,1.3,13.0,232.0,101.0,84.54
2016,10,23,8,45,536.5,105.5,1.3,13.5,327.5,73.91,60.31
2016,10,23,9,0,813.0,72.0,1.3,14.0,423.0,54.29,42.77
2016,10,23,9,15,752.0,89.5,1.3,14.0,437.0,81.43,52.3
2016,10,23,9,30,691.0,107.0,1.3,14.0,451.0,128.01,75.84
2016,10,23,9,45,788.0,92.0,1.35,14.0,508.5,175.76,106.02
2016,10,23,10,0,885.0,77.0,1.4,14.0,566.0,232.43,149.13
2016,10,23,10,15,894.5,78.0,1.45,14.0,591.5,283.32,194.28
2016,10,23,10,30,904.0,79.0,1.5,14.0,617.0,333.83,240.01
2016,10,23,10,45,911.0,79.5,1.55,14.5,635.5,382.47,283.58
2016,10,23,11,0,918.0,80.0,1.6,15.0,654.0,430.03,325.4
2016,10,23,11,15,921.0,80.5,1.65,15.0,664.5,474.59,364.55
2016,10,23,11,30,924.0,81.0,1.7,15.0,675.0,517.32,401.33
2016,10,23,11,45,925.5,81.0,1.75,15.0,677.5,556.79,434.79
2016,10,23,12,0,927.0,81.0,1.8,15.0,680.0,593.95,465.77
2016,10,23,12,15,925.5,80.5,1.85,15.0,675.0,626.38,492.63
2016,10,23,12,30,924.0,80.0,1.9,15.0,670.0,655.99,516.94
2016,10,23,12,45,914.0,82.0,2.0,15.5,655.5,679.78,535.86
2016,10,23,13,0,904.0,84.0,2.1,16.0,641.0,700.23,552.04
2016,10,23,13,15,896.5,83.0,2.15,16.0,620.0,715.82,565.23
2016,10,23,13,30,889.0,82.0,2.2,16.0,599.0,728.06,575.1
2016,10,23,13,45,775.5,105.5,2.25,16.0,541.0,692.59,550.29
2016,10,23,14,0,662.0,129.0,2.3,16.0,483.0,650.12,519.18
2016,10,23,14,15,527.5,153.0,2.3,15.5,424.0,578.81,466.26
2016,10,23,14,30,393.0,177.0,2.3,15.0,365.0,511.18,414.54
2016,10,23,14,45,481.0,143.5,2.35,15.0,353.5,543.61,443.26
2016,10,23,15,0,569.0,110.0,2.4,15.0,342.0,578.36,472.79
2016,10,23,15,15,541.0,102.5,2.35,15.0,303.5,547.68,449.42
2016,10,23,15,30,513.0,95.0,2.3,15.0,265.0,515.05,424.37
2016,10,23,15,45,480.0,84.0,2.3,15.0,224.0,468.75,388.03
2016,10,23,16,0,447.0,73.0,2.3,15.0,183.0,427.05,353.86
2016,10,23,16,15,395.0,61.0,2.15,14.5,142.5,370.95,306.59
2016,10,23,16,30,343.0,49.0,2.0,14.0,102.0,316.17,258.25
2016,10,23,16,45,249.5,35.0,1.9,13.5,66.0,234.81,182.97
2016,10,23,17,0,156.0,21.0,1.8,13.0,30.0,143.03,25.64
2016,10,23,17,15,78.0,10.5,1.8,12.5,15.0,53.38,0.0
2016,10,23,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.5,3.45,13.0,14.5,13.19,0.0
2016,10,24,7,0,0.0,29.0,3.6,13.0,29.0,24.87,13.75
2016,10,24,7,15,20.0,48.0,3.65,13.0,51.5,39.75,28.95
2016,10,24,7,30,40.0,67.0,3.7,13.0,74.0,54.59,42.78
2016,10,24,7,45,49.5,86.5,3.8,13.5,98.5,69.45,56.33
2016,10,24,8,0,59.0,106.0,3.9,14.0,123.0,84.02,69.37
2016,10,24,8,15,68.0,125.0,4.0,14.0,147.0,97.98,81.76
2016,10,24,8,30,77.0,144.0,4.1,14.0,171.0,111.63,93.7
2016,10,24,8,45,39.5,143.5,4.25,14.0,157.5,112.8,94.55
2016,10,24,9,0,2.0,143.0,4.4,14.0,144.0,118.69,99.49
2016,10,24,9,15,71.5,180.5,4.4,14.0,216.0,140.62,112.16
2016,10,24,9,30,141.0,218.0,4.4,14.0,288.0,171.87,133.41
2016,10,24,9,45,70.5,162.5,4.4,14.5,197.5,142.74,110.95
2016,10,24,10,0,0.0,107.0,4.4,15.0,107.0,94.0,73.32
2016,10,24,10,15,0.0,137.0,4.45,15.0,137.0,119.27,94.19
2016,10,24,10,30,0.0,167.0,4.5,15.0,167.0,144.62,114.9
2016,10,24,10,45,6.0,190.0,4.55,15.0,193.5,166.48,132.5
2016,10,24,11,0,12.0,213.0,4.6,15.0,220.0,189.23,150.84
2016,10,24,11,15,6.0,165.0,4.6,15.0,168.5,147.44,116.77
2016,10,24,11,30,0.0,117.0,4.6,15.0,117.0,103.53,80.7
2016,10,24,11,45,0.0,122.5,4.65,15.5,122.5,108.49,84.64
2016,10,24,12,0,0.0,128.0,4.7,16.0,128.0,113.51,88.59
2016,10,24,12,15,0.0,122.0,4.75,16.0,122.0,108.32,84.35
2016,10,24,12,30,0.0,116.0,4.8,16.0,116.0,103.07,80.07
2016,10,24,12,45,2.0,150.0,4.85,16.0,151.5,135.31,106.67
2016,10,24,13,0,4.0,184.0,4.9,16.0,187.0,168.61,134.0
2016,10,24,13,15,2.0,139.5,4.95,16.0,141.0,126.48,99.61
2016,10,24,13,30,0.0,95.0,5.0,16.0,95.0,84.29,64.86
2016,10,24,13,45,0.0,105.5,5.05,16.0,105.5,94.06,73.11
2016,10,24,14,0,0.0,116.0,5.1,16.0,116.0,104.16,81.65
2016,10,24,14,15,0.0,64.0,4.95,15.5,64.0,56.58,42.16
2016,10,24,14,30,0.0,12.0,4.8,15.0,12.0,10.57,3.34
2016,10,24,14,45,0.0,59.5,4.7,15.0,59.5,52.56,39.1
2016,10,24,15,0,0.0,107.0,4.6,15.0,107.0,98.26,77.79
2016,10,24,15,15,0.0,94.0,4.45,14.5,94.0,86.17,67.85
2016,10,24,15,30,0.0,81.0,4.3,14.0,81.0,73.99,57.74
2016,10,24,15,45,0.0,68.0,4.15,14.0,68.0,61.72,47.28
2016,10,24,16,0,0.0,55.0,4.0,14.0,55.0,49.33,36.59
2016,10,24,16,15,0.0,42.0,3.9,14.0,42.0,37.07,25.89
2016,10,24,16,30,0.0,29.0,3.8,14.0,29.0,25.56,15.77
2016,10,24,16,45,0.0,18.5,3.7,14.0,18.5,16.28,7.26
2016,10,24,17,0,0.0,8.0,3.6,14.0,8.0,7.02,0.0
2016,10,24,17,15,0.0,4.0,3.65,14.0,4.0,3.64,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.5,3.45,14.0,2.5,2.27,0.0
2016,10,25,7,0,0.0,5.0,3.6,14.0,5.0,4.38,0.0
2016,10,25,7,15,0.0,9.0,3.6,14.0,9.0,7.9,1.19
2016,10,25,7,30,0.0,13.0,3.6,14.0,13.0,11.41,4.47
2016,10,25,7,45,0.0,17.5,3.65,14.5,17.5,15.38,8.09
2016,10,25,8,0,0.0,22.0,3.7,15.0,22.0,19.35,11.68
2016,10,25,8,15,0.0,26.5,3.65,15.0,26.5,23.32,15.25
2016,10,25,8,30,0.0,31.0,3.6,15.0,31.0,27.3,18.79
2016,10,25,8,45,0.0,58.5,3.55,15.0,58.5,51.67,40.42
2016,10,25,9,0,0.0,86.0,3.5,15.0,86.0,75.47,61.3
2016,10,25,9,15,0.0,69.5,3.55,15.0,69.5,61.45,46.52
2016,10,25,9,30,0.0,53.0,3.6,15.0,53.0,46.82,34.07
2016,10,25,9,45,0.0,72.5,3.7,15.5,72.5,64.14,48.47
2016,10,25,10,0,0.0,92.0,3.8,16.0,92.0,81.36,62.61
2016,10,25,10,15,0.0,78.0,3.85,16.0,78.0,69.06,52.26
2016,10,25,10,30,0.0,64.0,3.9,16.0,64.0,56.63,41.83
2016,10,25,10,45,0.0,45.0,3.95,16.0,45.0,39.78,27.72
2016,10,25,11,0,0.0,26.0,4.0,16.0,26.0,22.96,13.63
2016,10,25,11,15,0.0,51.5,4.0,16.0,51.5,45.56,32.5
2016,10,25,11,30,0.0,77.0,4.0,16.0,77.0,68.22,51.3
2016,10,25,11,45,0.0,104.0,4.05,16.0,104.0,92.18,71.08
2016,10,25,12,0,0.0,131.0,4.1,16.0,131.0,116.16,90.78
2016,10,25,12,15,0.0,113.0,4.0,16.0,113.0,100.29,77.73
2016,10,25,12,30,0.0,95.0,3.9,16.0,95.0,84.25,64.55
2016,10,25,12,45,11.0,162.5,3.85,16.5,169.0,152.47,120.61
2016,10,25,13,0,22.0,230.0,3.8,17.0,243.0,223.85,178.19
2016,10,25,13,15,22.0,223.0,3.75,17.0,236.0,219.23,174.6
2016,10,25,13,30,22.0,216.0,3.7,17.0,229.0,214.54,171.12
2016,10,25,13,45,25.0,210.0,3.65,17.0,224.0,212.96,170.27
2016,10,25,14,0,28.0,204.0,3.6,17.0,219.0,211.53,169.55
2016,10,25,14,15,14.0,174.5,3.5,17.0,182.0,173.32,138.5
2016,10,25,14,30,0.0,145.0,3.4,17.0,145.0,134.53,106.63
2016,10,25,14,45,0.0,132.5,3.35,17.0,132.5,123.31,97.67
2016,10,25,15,0,0.0,120.0,3.3,17.0,120.0,112.04,88.57
2016,10,25,15,15,0.0,106.0,3.15,16.5,106.0,99.12,78.14
2016,10,25,15,30,0.0,92.0,3.0,16.0,92.0,86.11,67.47
2016,10,25,15,45,0.0,77.0,2.9,16.0,77.0,71.87,55.46
2016,10,25,16,0,0.0,62.0,2.8,16.0,62.0,57.44,43.12
2016,10,25,16,15,0.0,47.5,2.6,15.5,47.5,43.34,30.98
2016,10,25,16,30,0.0,33.0,2.4,15.0,33.0,29.11,18.62
2016,10,25,16,45,0.0,21.0,2.25,15.0,21.0,18.5,8.78
2016,10,25,17,0,0.0,9.0,2.1,15.0,9.0,7.91,0.0
2016,10,25,17,15,0.0,4.5,2.05,15.0,4.5,4.09,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,45,165.0,12.5,1.7,12.5,26.0,11.37,0.0
2016,10,26,7,0,330.0,25.0,1.7,13.0,52.0,20.51,9.38
2016,10,26,7,15,435.5,33.5,1.7,13.0,94.5,26.76,17.57
2016,10,26,7,30,541.0,42.0,1.7,13.0,137.0,32.9,23.57
2016,10,26,7,45,604.0,47.5,1.75,13.5,183.0,39.63,29.82
2016,10,26,8,0,667.0,53.0,1.8,14.0,229.0,43.33,33.22
2016,10,26,8,15,382.0,97.0,1.85,14.0,202.0,70.04,57.05
2016,10,26,8,30,97.0,141.0,1.9,14.0,175.0,105.48,88.23
2016,10,26,8,45,449.5,104.0,2.0,14.5,289.5,72.78,59.14
2016,10,26,9,0,802.0,67.0,2.1,15.0,404.0,50.78,39.53
2016,10,26,9,15,821.0,69.0,2.15,15.5,441.0,60.67,38.54
2016,10,26,9,30,840.0,71.0,2.2,16.0,478.0,117.87,63.36
2016,10,26,9,45,856.5,71.5,2.3,16.5,510.5,167.69,96.11
2016,10,26,10,0,873.0,72.0,2.4,17.0,543.0,218.25,136.67
2016,10,26,10,15,882.0,73.0,2.45,17.0,568.0,268.04,180.51
2016,10,26,10,30,891.0,74.0,2.5,17.0,593.0,317.4,225.19
2016,10,26,10,45,895.0,76.0,2.6,17.0,610.5,365.35,268.92
2016,10,26,11,0,899.0,78.0,2.7,17.0,628.0,412.04,311.04
2016,10,26,11,15,903.0,78.5,2.75,17.0,638.5,455.92,350.05
2016,10,26,11,30,907.0,79.0,2.8,17.0,649.0,498.09,386.85
2016,10,26,11,45,905.5,80.0,2.9,17.5,651.5,536.1,418.99
2016,10,26,12,0,904.0,81.0,3.0,18.0,654.0,571.65,448.45
2016,10,26,12,15,903.5,81.0,3.0,18.0,649.5,604.22,475.56
2016,10,26,12,30,903.0,81.0,3.0,18.0,645.0,634.12,500.17
2016,10,26,12,45,896.0,82.0,3.05,18.0,631.5,658.17,520.18
2016,10,26,13,0,889.0,83.0,3.1,18.0,618.0,679.06,537.6
2016,10,26,13,15,882.5,82.0,3.05,17.5,598.0,694.95,551.82
2016,10,26,13,30,876.0,81.0,3.0,17.0,578.0,707.57,563.13
2016,10,26,13,45,863.5,80.0,2.95,17.0,550.5,712.68,567.48
2016,10,26,14,0,851.0,79.0,2.9,17.0,523.0,719.81,573.51
2016,10,26,14,15,835.5,77.0,2.8,17.0,489.0,715.27,570.75
2016,10,26,14,30,820.0,75.0,2.7,17.0,455.0,707.41,565.7
2016,10,26,14,45,796.5,72.5,2.65,17.0,415.5,689.92,553.76
2016,10,26,15,0,773.0,70.0,2.6,17.0,376.0,669.45,539.52
2016,10,26,15,15,741.0,66.5,2.45,16.5,332.0,638.88,517.86
2016,10,26,15,30,709.0,63.0,2.3,16.0,288.0,605.97,493.81
2016,10,26,15,45,660.0,58.5,2.2,16.0,242.0,562.8,460.21
2016,10,26,16,0,611.0,54.0,2.1,16.0,196.0,514.74,420.96
2016,10,26,16,15,533.5,47.0,1.8,15.5,150.0,444.24,361.85
2016,10,26,16,30,456.0,40.0,1.5,15.0,104.0,375.32,301.17
2016,10,26,16,45,228.0,33.0,1.25,14.5,65.0,217.88,160.96
2016,10,26,17,0,0.0,26.0,1.0,14.0,26.0,35.51,0.0
2016,10,26,17,15,0.0,13.0,0.95,13.5,13.0,11.82,0.0
2016,10,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,2.15,13.5,8.5,7.73,0.0
2016,10,27,7,0,0.0,17.0,2.3,14.0,17.0,14.97,4.76
2016,10,27,7,15,0.0,32.0,2.4,14.0,32.0,28.03,18.49
2016,10,27,7,30,0.0,47.0,2.5,14.0,47.0,40.67,30.25
2016,10,27,7,45,0.0,63.5,2.6,14.0,63.5,54.33,42.76
2016,10,27,8,0,0.0,80.0,2.7,14.0,80.0,67.84,54.99
2016,10,27,8,15,0.0,96.0,2.65,14.0,96.0,80.84,66.59
2016,10,27,8,30,0.0,112.0,2.6,14.0,112.0,93.69,77.9
2016,10,27,8,45,0.0,86.5,2.55,14.5,86.5,75.32,61.42
2016,10,27,9,0,0.0,61.0,2.5,15.0,61.0,53.89,42.29
2016,10,27,9,15,10.5,120.5,2.45,15.0,126.0,102.98,85.25
2016,10,27,9,30,21.0,180.0,2.4,15.0,191.0,149.73,119.11
2016,10,27,9,45,17.5,185.5,2.35,15.5,195.0,156.85,124.3
2016,10,27,10,0,14.0,191.0,2.3,16.0,199.0,163.31,129.22
2016,10,27,10,15,7.0,128.0,2.25,16.0,132.0,113.3,88.49
2016,10,27,10,30,0.0,65.0,2.2,16.0,65.0,57.51,42.56
2016,10,27,10,45,0.0,67.0,2.15,16.0,67.0,59.3,44.04
2016,10,27,11,0,0.0,69.0,2.1,16.0,69.0,61.08,45.47
2016,10,27,11,15,0.0,118.5,2.2,16.0,119.0,104.68,81.43
2016,10,27,11,30,0.0,168.0,2.3,16.0,169.0,147.93,116.62
2016,10,27,11,45,0.5,168.5,2.4,16.0,169.5,149.14,117.51
2016,10,27,12,0,1.0,169.0,2.5,16.0,170.0,150.39,118.54
2016,10,27,12,15,0.5,150.0,2.5,15.5,150.5,133.63,105.14
2016,10,27,12,30,0.0,131.0,2.5,15.0,131.0,116.56,91.42
2016,10,27,12,45,0.0,121.5,2.5,15.0,121.5,108.16,84.6
2016,10,27,13,0,0.0,112.0,2.5,15.0,112.0,99.67,77.69
2016,10,27,13,15,0.0,103.0,2.4,15.0,103.0,91.56,71.08
2016,10,27,13,30,0.0,94.0,2.3,15.0,94.0,83.39,64.4
2016,10,27,13,45,0.0,98.0,2.2,15.0,98.0,87.15,67.65
2016,10,27,14,0,0.0,102.0,2.1,15.0,102.0,91.04,71.02
2016,10,27,14,15,0.0,111.0,2.0,15.0,111.0,99.95,78.59
2016,10,27,14,30,0.0,120.0,1.9,15.0,120.0,109.48,86.69
2016,10,27,14,45,0.0,84.5,1.8,15.0,84.5,75.27,58.23
2016,10,27,15,0,0.0,49.0,1.7,15.0,49.0,43.24,31.3
2016,10,27,15,15,0.0,43.0,1.6,15.0,43.0,37.92,26.85
2016,10,27,15,30,0.0,37.0,1.5,15.0,37.0,32.6,22.34
2016,10,27,15,45,0.0,31.0,1.4,15.0,31.0,27.3,17.79
2016,10,27,16,0,0.0,25.0,1.3,15.0,25.0,21.99,13.18
2016,10,27,16,15,0.0,19.0,1.2,15.0,19.0,16.7,8.52
2016,10,27,16,30,0.0,13.0,1.1,15.0,13.0,11.42,3.85
2016,10,27,16,45,0.0,8.0,1.0,15.0,8.0,7.02,0.0
2016,10,27,17,0,0.0,3.0,0.9,15.0,3.0,2.73,0.0
2016,10,27,17,15,0.0,1.5,0.95,14.5,1.5,1.36,0.0
2016,10,27,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.5,0.35,14.0,0.5,0.45,0.0
2016,10,28,7,0,0.0,1.0,0.3,14.0,1.0,0.87,0.0
2016,10,28,7,15,0.0,3.0,0.35,14.0,3.0,2.63,0.0
2016,10,28,7,30,0.0,5.0,0.4,14.0,5.0,4.38,0.0
2016,10,28,7,45,0.0,7.0,0.5,14.5,7.0,6.14,0.0
2016,10,28,8,0,0.0,9.0,0.6,15.0,9.0,7.9,1.45
2016,10,28,8,15,0.0,11.0,0.7,15.0,11.0,9.66,3.05
2016,10,28,8,30,0.0,13.0,0.8,15.0,13.0,11.43,4.63
2016,10,28,8,45,74.0,94.5,0.9,15.0,125.0,75.4,61.48
2016,10,28,9,0,148.0,176.0,1.0,15.0,237.0,128.41,107.35
2016,10,28,9,15,74.0,145.0,1.1,15.0,175.5,116.3,96.54
2016,10,28,9,30,0.0,114.0,1.2,15.0,114.0,98.63,77.43
2016,10,28,9,45,0.0,124.5,1.35,15.5,124.5,107.69,84.65
2016,10,28,10,0,0.0,135.0,1.5,16.0,135.0,116.82,91.83
2016,10,28,10,15,7.0,169.0,1.6,16.0,173.5,146.58,115.7
2016,10,28,10,30,14.0,203.0,1.7,16.0,212.0,177.29,140.16
2016,10,28,10,45,7.0,149.5,1.85,16.0,154.0,132.81,104.23
2016,10,28,11,0,0.0,96.0,2.0,16.0,96.0,85.03,65.23
2016,10,28,11,15,0.0,114.0,2.1,16.0,114.0,100.75,78.19
2016,10,28,11,30,0.0,132.0,2.2,16.0,132.0,116.6,91.12
2016,10,28,11,45,0.0,114.5,2.35,16.0,114.5,101.42,78.64
2016,10,28,12,0,0.0,97.0,2.5,16.0,97.0,86.0,65.99
2016,10,28,12,15,0.0,100.5,2.55,16.0,100.5,89.13,68.6
2016,10,28,12,30,0.0,104.0,2.6,16.0,104.0,92.3,71.24
2016,10,28,12,45,0.0,124.0,2.65,16.0,124.0,110.43,86.21
2016,10,28,13,0,0.0,144.0,2.7,16.0,144.0,128.98,101.48
2016,10,28,13,15,28.0,191.0,2.7,16.0,207.0,199.62,159.71
2016,10,28,13,30,56.0,238.0,2.7,16.0,270.0,270.39,217.16
2016,10,28,13,45,28.0,166.5,2.7,16.0,182.5,179.72,143.89
2016,10,28,14,0,0.0,95.0,2.7,16.0,95.0,84.51,65.26
2016,10,28,14,15,0.0,65.0,2.65,16.0,65.0,57.46,42.88
2016,10,28,14,30,0.0,35.0,2.6,16.0,35.0,30.87,20.56
2016,10,28,14,45,0.0,56.0,2.6,16.0,56.0,49.45,36.37
2016,10,28,15,0,0.0,77.0,2.6,16.0,77.0,68.46,52.49
2016,10,28,15,15,0.0,68.0,2.45,15.5,68.0,60.12,45.62
2016,10,28,15,30,0.0,59.0,2.3,15.0,59.0,52.12,38.96
2016,10,28,15,45,315.5,53.5,2.15,15.0,124.5,303.76,255.8
2016,10,28,16,0,631.0,48.0,2.0,15.0,190.0,510.31,420.29
2016,10,28,16,15,553.0,41.5,1.75,14.5,144.5,445.55,363.26
2016,10,28,16,30,475.0,35.0,1.5,14.0,99.0,377.66,302.44
2016,10,28,16,45,237.5,28.5,1.3,13.5,60.5,214.8,151.47
2016,10,28,17,0,0.0,22.0,1.1,13.0,22.0,20.01,0.0
2016,10,28,17,15,0.0,11.0,1.1,13.0,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,2.0,1.7,13.5,2.0,1.82,0.0
2016,10,29,7,0,0.0,4.0,1.8,14.0,4.0,3.5,0.0
2016,10,29,7,15,0.0,9.0,1.9,14.0,9.0,7.9,1.1
2016,10,29,7,30,0.0,14.0,2.0,14.0,14.0,12.29,5.21
2016,10,29,7,45,0.0,19.0,2.15,14.0,19.0,16.7,9.28
2016,10,29,8,0,0.0,24.0,2.3,14.0,24.0,21.11,13.32
2016,10,29,8,15,0.0,29.5,2.4,14.0,29.5,25.97,17.72
2016,10,29,8,30,0.0,35.0,2.5,14.0,35.0,30.84,22.08
2016,10,29,8,45,0.0,73.0,2.6,14.5,73.0,64.42,51.86
2016,10,29,9,0,0.0,111.0,2.7,15.0,111.0,94.71,78.25
2016,10,29,9,15,2.5,135.0,2.8,15.0,136.0,113.37,94.31
2016,10,29,9,30,5.0,159.0,2.9,15.0,161.0,133.07,106.04
2016,10,29,9,45,2.5,129.0,3.05,15.5,130.0,111.49,87.82
2016,10,29,10,0,0.0,99.0,3.2,16.0,99.0,87.17,67.48
2016,10,29,10,15,9.0,154.0,3.25,16.0,159.0,134.87,106.39
2016,10,29,10,30,18.0,209.0,3.3,16.0,219.0,182.99,145.15
2016,10,29,10,45,48.5,238.5,3.35,16.5,267.5,215.99,170.62
2016,10,29,11,0,79.0,268.0,3.4,17.0,316.0,256.02,201.84
2016,10,29,11,15,132.5,278.0,3.35,17.0,359.0,293.82,231.52
2016,10,29,11,30,186.0,288.0,3.3,17.0,402.0,336.86,265.62
2016,10,29,11,45,193.0,288.5,3.3,17.0,407.5,353.17,279.12
2016,10,29,12,0,200.0,289.0,3.3,17.0,413.0,369.45,292.64
2016,10,29,12,15,101.0,232.0,3.25,17.0,295.0,273.26,217.32
2016,10,29,12,30,2.0,175.0,3.2,17.0,177.0,157.56,123.98
2016,10,29,12,45,36.0,217.5,3.15,17.0,239.0,224.78,179.02
2016,10,29,13,0,70.0,260.0,3.1,17.0,301.0,292.31,233.33
2016,10,29,13,15,45.0,233.5,3.0,17.0,259.5,253.81,202.5
2016,10,29,13,30,20.0,207.0,2.9,17.0,218.0,204.47,162.86
2016,10,29,13,45,53.5,214.5,2.85,17.0,242.0,248.12,199.18
2016,10,29,14,0,87.0,222.0,2.8,17.0,266.0,284.83,229.59
2016,10,29,14,15,102.0,208.5,2.7,17.0,256.5,285.67,231.08
2016,10,29,14,30,117.0,195.0,2.6,17.0,247.0,298.41,242.11
2016,10,29,14,45,58.5,154.0,2.55,17.0,180.0,200.02,162.03
2016,10,29,15,0,0.0,113.0,2.5,17.0,113.0,105.34,82.93
2016,10,29,15,15,354.5,85.0,2.35,16.5,193.5,373.74,311.19
2016,10,29,15,30,709.0,57.0,2.2,16.0,274.0,590.04,483.21
2016,10,29,15,45,656.5,53.0,2.1,16.0,228.0,540.91,442.72
2016,10,29,16,0,604.0,49.0,2.0,16.0,182.0,496.21,405.37
2016,10,29,16,15,524.0,42.0,1.85,15.5,137.5,425.33,345.81
2016,10,29,16,30,444.0,35.0,1.7,15.0,93.0,356.48,284.34
2016,10,29,16,45,222.0,27.0,1.55,14.5,56.0,201.08,136.17
2016,10,29,17,0,0.0,19.0,1.4,14.0,19.0,17.28,0.0
2016,10,29,17,15,0.0,9.5,1.4,13.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
