Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,10,15,823.5,84.0,1.4,17.0,496.5,221.45,141.74
2016,11,9,10,30,835.0,86.0,1.4,17.0,521.0,269.07,183.33
2016,11,9,10,45,842.0,87.0,1.4,17.5,538.5,314.36,223.56
2016,11,9,11,0,849.0,88.0,1.4,18.0,556.0,358.77,262.77
2016,11,9,11,15,853.0,89.0,1.4,18.0,566.5,400.99,300.14
2016,11,9,11,30,857.0,90.0,1.4,18.0,577.0,441.69,335.51
2016,11,9,11,45,857.0,90.0,1.4,18.5,579.0,477.92,366.03
2016,11,9,12,0,857.0,90.0,1.4,19.0,581.0,511.93,394.02
2016,11,9,12,15,855.0,90.0,1.35,19.0,576.0,542.56,419.25
2016,11,9,12,30,853.0,90.0,1.3,19.0,571.0,570.6,441.95
2016,11,9,12,45,857.5,85.5,1.3,19.5,560.0,595.0,461.09
2016,11,9,13,0,862.0,81.0,1.3,20.0,549.0,616.71,477.92
2016,11,9,13,15,853.0,80.0,1.25,20.0,528.5,631.04,489.55
2016,11,9,13,30,844.0,79.0,1.2,20.0,508.0,642.12,498.67
2016,11,9,13,45,830.0,77.5,1.15,20.0,481.0,646.13,502.56
2016,11,9,14,0,816.0,76.0,1.1,20.0,454.0,646.82,504.0
2016,11,9,14,15,797.0,74.0,1.05,20.0,421.0,640.32,500.15
2016,11,9,14,30,778.0,72.0,1.0,20.0,388.0,630.67,493.91
2016,11,9,14,45,751.5,69.0,0.95,20.0,350.0,611.74,480.71
2016,11,9,15,0,725.0,66.0,0.9,20.0,312.0,590.02,465.14
2016,11,9,15,15,686.5,61.5,0.85,19.5,270.0,555.95,440.7
2016,11,9,15,30,648.0,57.0,0.8,19.0,228.0,524.46,417.03
2016,11,9,15,45,590.5,51.5,0.75,19.0,185.0,474.14,377.07
2016,11,9,16,0,533.0,46.0,0.7,19.0,142.0,423.47,335.05
2016,11,9,16,15,438.5,37.0,0.75,18.5,101.0,346.28,271.13
2016,11,9,16,30,344.0,28.0,0.8,18.0,60.0,272.51,196.21
2016,11,9,16,45,172.0,14.0,0.85,18.0,30.0,133.84,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.0,2.0,13.0,4.0,0.0,0.0
2016,11,10,7,0,0.0,8.0,2.1,13.0,8.0,7.28,0.0
2016,11,10,7,15,9.5,24.5,2.15,13.0,25.5,21.0,8.32
2016,11,10,7,30,19.0,41.0,2.2,13.0,43.0,34.31,23.83
2016,11,10,7,45,32.5,59.5,2.25,13.5,65.5,48.77,37.33
2016,11,10,8,0,46.0,78.0,2.3,14.0,88.0,62.96,50.29
2016,11,10,8,15,55.0,96.5,2.15,14.0,110.5,76.85,62.9
2016,11,10,8,30,64.0,115.0,2.0,14.0,133.0,90.45,75.04
2016,11,10,8,45,71.0,131.5,1.9,14.5,154.5,102.53,85.49
2016,11,10,9,0,78.0,148.0,1.8,15.0,176.0,114.33,95.51
2016,11,10,9,15,325.5,132.0,1.65,15.5,267.5,96.63,79.72
2016,11,10,9,30,573.0,116.0,1.5,16.0,359.0,94.78,65.0
2016,11,10,9,45,691.0,98.0,1.4,16.5,412.0,124.11,72.18
2016,11,10,10,0,809.0,80.0,1.3,17.0,465.0,169.21,99.1
2016,11,10,10,15,820.5,81.5,1.25,17.0,489.0,216.12,137.35
2016,11,10,10,30,832.0,83.0,1.2,17.0,513.0,263.04,178.17
2016,11,10,10,45,837.5,84.5,1.15,17.5,530.0,308.07,218.05
2016,11,10,11,0,843.0,86.0,1.1,18.0,547.0,352.12,256.77
2016,11,10,11,15,846.5,86.5,1.0,18.0,557.0,393.34,292.88
2016,11,10,11,30,850.0,87.0,0.9,18.0,567.0,433.0,326.78
2016,11,10,11,45,848.0,88.0,0.8,18.5,568.5,468.92,356.21
2016,11,10,12,0,846.0,89.0,0.7,19.0,570.0,502.55,382.82
2016,11,10,12,15,843.5,88.5,0.6,19.0,564.5,532.01,406.18
2016,11,10,12,30,841.0,88.0,0.5,19.0,559.0,558.86,426.91
2016,11,10,12,45,838.5,86.0,0.4,19.5,547.0,581.44,443.15
2016,11,10,13,0,836.0,84.0,0.3,20.0,535.0,601.17,456.86
2016,11,10,13,15,827.0,83.0,0.25,20.0,515.0,615.03,467.54
2016,11,10,13,30,818.0,82.0,0.2,20.0,495.0,625.74,475.89
2016,11,10,13,45,804.5,80.0,0.15,20.0,468.5,629.24,479.13
2016,11,10,14,0,791.0,78.0,0.1,20.0,442.0,629.5,480.14
2016,11,10,14,15,772.0,75.5,0.1,20.0,409.5,622.34,476.38
2016,11,10,14,30,753.0,73.0,0.1,20.0,377.0,612.1,470.35
2016,11,10,14,45,726.5,70.0,0.15,20.0,339.5,593.27,458.47
2016,11,10,15,0,700.0,67.0,0.2,20.0,302.0,571.72,444.3
2016,11,10,15,15,661.0,62.5,0.2,19.5,261.0,541.71,423.5
2016,11,10,15,30,622.0,58.0,0.2,19.0,220.0,506.47,397.92
2016,11,10,15,45,563.0,52.0,0.2,19.0,177.5,455.11,358.14
2016,11,10,16,0,504.0,46.0,0.2,19.0,135.0,403.51,316.29
2016,11,10,16,15,409.0,37.0,0.2,18.5,95.5,326.96,253.26
2016,11,10,16,30,314.0,28.0,0.2,18.0,56.0,253.89,178.12
2016,11,10,16,45,157.0,14.0,0.2,18.0,28.0,100.06,0.0
2016,11,10,17,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.5,1.3,13.0,3.5,0.0,0.0
2016,11,11,7,0,0.0,7.0,1.3,13.0,7.0,6.37,0.0
2016,11,11,7,15,12.5,23.5,1.3,13.5,25.0,20.17,6.69
2016,11,11,7,30,25.0,40.0,1.3,14.0,43.0,33.49,22.92
2016,11,11,7,45,41.0,58.5,1.35,14.5,66.0,47.97,36.43
2016,11,11,8,0,57.0,77.0,1.4,15.0,89.0,62.17,49.36
2016,11,11,8,15,67.0,95.5,1.25,15.0,112.5,76.08,61.93
2016,11,11,8,30,77.0,114.0,1.1,15.0,136.0,89.7,74.03
2016,11,11,8,45,85.0,130.5,1.0,15.5,158.5,101.8,84.43
2016,11,11,9,0,93.0,147.0,0.9,16.0,181.0,113.63,94.39
2016,11,11,9,15,123.5,163.5,0.85,16.0,213.0,120.3,99.94
2016,11,11,9,30,154.0,180.0,0.8,16.0,245.0,135.49,105.51
2016,11,11,9,45,224.5,187.5,0.8,16.5,289.5,159.2,118.3
2016,11,11,10,0,295.0,195.0,0.8,17.0,334.0,185.67,134.43
2016,11,11,10,15,348.5,195.5,0.8,17.0,368.5,215.63,156.07
2016,11,11,10,30,402.0,196.0,0.8,17.0,403.0,248.3,181.32
2016,11,11,10,45,361.0,212.5,0.85,17.0,403.0,275.22,205.99
2016,11,11,11,0,320.0,229.0,0.9,17.0,403.0,296.51,225.75
2016,11,11,11,15,255.0,243.0,0.95,17.0,383.0,303.33,234.06
2016,11,11,11,30,190.0,257.0,1.0,17.0,363.0,302.71,235.75
2016,11,11,11,45,167.5,259.0,1.1,17.5,353.0,306.39,239.49
2016,11,11,12,0,145.0,261.0,1.2,18.0,343.0,307.99,241.27
2016,11,11,12,15,83.5,236.0,1.2,18.0,283.5,257.97,202.91
2016,11,11,12,30,22.0,211.0,1.2,18.0,224.0,201.49,158.54
2016,11,11,12,45,11.0,183.0,1.3,18.0,189.5,171.07,134.64
2016,11,11,13,0,0.0,155.0,1.4,18.0,155.0,139.52,109.35
2016,11,11,13,15,0.0,149.0,1.4,17.5,149.0,134.57,105.75
2016,11,11,13,30,0.0,143.0,1.4,17.0,143.0,129.6,102.07
2016,11,11,13,45,28.5,166.5,1.45,17.0,179.5,180.1,144.02
2016,11,11,14,0,57.0,190.0,1.5,17.0,216.0,228.08,183.42
2016,11,11,14,15,79.0,179.5,1.45,17.0,212.5,235.56,190.14
2016,11,11,14,30,101.0,169.0,1.4,17.0,209.0,243.16,197.11
2016,11,11,14,45,96.5,153.5,1.4,17.0,188.5,226.66,184.15
2016,11,11,15,0,92.0,138.0,1.4,17.0,168.0,209.74,170.73
2016,11,11,15,15,85.0,120.0,1.3,16.5,145.0,187.43,152.81
2016,11,11,15,30,78.0,102.0,1.2,16.0,122.0,164.65,134.07
2016,11,11,15,45,69.0,83.5,1.1,16.0,98.5,150.09,121.28
2016,11,11,16,0,60.0,65.0,1.0,16.0,75.0,123.91,98.47
2016,11,11,16,15,38.0,47.0,0.95,15.5,52.5,79.94,60.57
2016,11,11,16,30,16.0,29.0,0.9,15.0,30.0,44.92,27.5
2016,11,11,16,45,8.0,14.5,0.9,15.0,15.0,17.62,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.5,0.95,13.5,6.5,0.0,0.0
2016,11,12,7,0,0.0,13.0,0.9,14.0,13.0,11.82,0.0
2016,11,12,7,15,194.0,23.0,0.9,14.0,44.5,18.95,4.66
2016,11,12,7,30,388.0,33.0,0.9,14.0,76.0,26.78,17.11
2016,11,12,7,45,473.5,40.0,0.9,14.5,117.5,31.59,22.1
2016,11,12,8,0,559.0,47.0,0.9,15.0,159.0,36.38,26.65
2016,11,12,8,15,611.5,52.0,0.85,15.0,201.0,39.35,29.5
2016,11,12,8,30,664.0,57.0,0.8,15.0,243.0,46.26,35.75
2016,11,12,8,45,529.0,88.5,0.8,15.5,251.0,65.35,52.57
2016,11,12,9,0,394.0,120.0,0.8,16.0,259.0,84.81,69.43
2016,11,12,9,15,222.5,144.5,0.8,16.0,224.5,104.05,86.0
2016,11,12,9,30,51.0,169.0,0.8,16.0,190.0,131.14,103.61
2016,11,12,9,45,25.5,156.5,0.8,16.5,167.0,127.68,100.0
2016,11,12,10,0,0.0,144.0,0.8,17.0,144.0,122.66,96.47
2016,11,12,10,15,0.0,152.0,0.8,17.0,152.0,130.09,102.38
2016,11,12,10,30,0.0,160.0,0.8,17.0,160.0,137.55,108.26
2016,11,12,10,45,39.0,199.0,0.85,17.0,220.0,178.5,139.88
2016,11,12,11,0,78.0,238.0,0.9,17.0,280.0,226.18,176.83
2016,11,12,11,15,234.5,229.5,0.95,17.0,359.5,283.81,219.68
2016,11,12,11,30,391.0,221.0,1.0,17.0,439.0,354.26,273.48
2016,11,12,11,45,633.5,148.0,1.1,17.5,502.5,422.65,325.67
2016,11,12,12,0,876.0,75.0,1.2,18.0,566.0,497.14,383.44
2016,11,12,12,15,874.5,74.5,1.25,18.0,561.0,527.05,408.64
2016,11,12,12,30,873.0,74.0,1.3,18.0,556.0,554.35,431.74
2016,11,12,12,45,860.5,76.0,1.4,18.0,542.5,575.32,450.02
2016,11,12,13,0,848.0,78.0,1.5,18.0,529.0,593.07,465.65
2016,11,12,13,15,839.5,77.0,1.55,18.0,509.5,610.11,480.22
2016,11,12,13,30,831.0,76.0,1.6,18.0,490.0,621.31,490.38
2016,11,12,13,45,819.5,74.0,1.65,18.0,463.5,626.29,495.88
2016,11,12,14,0,808.0,72.0,1.7,18.0,437.0,628.05,498.93
2016,11,12,14,15,789.5,70.0,1.7,17.5,405.0,622.02,496.68
2016,11,12,14,30,771.0,68.0,1.7,17.0,373.0,612.9,491.96
2016,11,12,14,45,745.0,65.0,1.75,17.0,336.0,594.62,479.45
2016,11,12,15,0,719.0,62.0,1.8,17.0,299.0,573.6,464.4
2016,11,12,15,15,680.0,58.0,1.85,16.5,258.0,540.33,440.02
2016,11,12,15,30,641.0,54.0,1.9,16.0,217.0,505.05,412.89
2016,11,12,15,45,580.0,48.5,1.95,16.0,174.5,457.66,373.69
2016,11,12,16,0,519.0,43.0,2.0,16.0,132.0,405.77,329.06
2016,11,12,16,15,418.0,34.5,2.0,15.5,92.0,326.73,260.31
2016,11,12,16,30,317.0,26.0,2.0,15.0,52.0,249.16,172.35
2016,11,12,16,45,158.5,13.0,2.05,15.0,26.0,99.08,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,7,15,185.0,16.5,0.95,13.0,37.0,13.08,0.37
2016,11,13,7,30,370.0,33.0,0.9,13.0,74.0,26.89,17.15
2016,11,13,7,45,456.5,41.0,0.85,13.0,114.5,32.56,23.06
2016,11,13,8,0,543.0,49.0,0.8,13.0,155.0,38.15,28.44
2016,11,13,8,15,596.5,54.5,0.7,13.5,197.5,41.45,31.57
2016,11,13,8,30,650.0,60.0,0.6,14.0,240.0,44.74,34.55
2016,11,13,8,45,686.0,64.0,0.55,14.5,280.0,51.19,40.24
2016,11,13,9,0,722.0,68.0,0.5,15.0,320.0,53.45,42.11
2016,11,13,9,15,747.0,71.0,0.45,15.0,356.0,54.84,43.27
2016,11,13,9,30,772.0,74.0,0.4,15.0,392.0,66.43,43.19
2016,11,13,9,45,788.5,76.5,0.35,15.5,422.0,112.78,61.28
2016,11,13,10,0,805.0,79.0,0.3,16.0,452.0,160.14,92.22
2016,11,13,10,15,817.5,80.5,0.35,16.0,477.0,206.75,129.16
2016,11,13,10,30,830.0,82.0,0.4,16.0,502.0,253.48,169.18
2016,11,13,10,45,838.5,83.0,0.5,16.5,519.5,298.58,208.9
2016,11,13,11,0,847.0,84.0,0.6,17.0,537.0,342.96,248.02
2016,11,13,11,15,852.0,84.5,0.6,17.0,547.5,384.71,284.71
2016,11,13,11,30,857.0,85.0,0.6,17.0,558.0,425.01,319.49
2016,11,13,11,45,861.0,84.5,0.65,17.0,561.5,462.28,351.53
2016,11,13,12,0,865.0,84.0,0.7,17.0,565.0,497.62,381.43
2016,11,13,12,15,863.5,83.5,0.65,17.0,560.5,528.08,406.32
2016,11,13,12,30,862.0,83.0,0.6,17.0,556.0,555.95,428.66
2016,11,13,12,45,864.0,80.0,0.6,17.5,545.0,578.4,446.33
2016,11,13,13,0,866.0,77.0,0.6,18.0,534.0,599.61,462.72
2016,11,13,13,15,857.5,76.0,0.6,18.0,514.0,613.78,474.57
2016,11,13,13,30,849.0,75.0,0.6,18.0,494.0,628.54,486.59
2016,11,13,13,45,837.5,73.0,0.6,18.0,467.5,633.8,491.78
2016,11,13,14,0,826.0,71.0,0.6,18.0,441.0,635.8,494.61
2016,11,13,14,15,807.5,68.5,0.6,18.0,408.5,629.39,491.3
2016,11,13,14,30,789.0,66.0,0.6,18.0,376.0,619.81,485.6
2016,11,13,14,45,763.0,63.0,0.6,18.0,338.5,601.63,473.38
2016,11,13,15,0,737.0,60.0,0.6,18.0,301.0,580.69,458.73
2016,11,13,15,15,698.0,56.0,0.65,17.5,259.5,547.47,435.6
2016,11,13,15,30,659.0,52.0,0.7,17.0,218.0,512.23,409.71
2016,11,13,15,45,600.0,46.5,0.75,17.0,175.5,460.92,369.13
2016,11,13,16,0,541.0,41.0,0.8,17.0,133.0,415.11,330.39
2016,11,13,16,15,441.0,33.0,0.9,16.5,92.5,337.3,264.27
2016,11,13,16,30,341.0,25.0,1.0,16.0,52.0,259.62,172.98
2016,11,13,16,45,170.5,12.5,1.1,15.5,26.0,104.76,0.0
2016,11,13,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,201.5,15.5,1.45,12.0,36.5,12.29,0.0
2016,11,14,7,30,403.0,31.0,1.4,12.0,73.0,25.25,15.66
2016,11,14,7,45,490.0,38.5,1.35,12.5,115.0,30.58,21.3
2016,11,14,8,0,577.0,46.0,1.3,13.0,157.0,35.84,26.34
2016,11,14,8,15,630.0,51.0,1.2,13.0,199.5,42.44,32.48
2016,11,14,8,30,683.0,56.0,1.1,13.0,242.0,45.74,35.56
2016,11,14,8,45,717.5,59.5,1.0,13.5,282.5,47.66,37.23
2016,11,14,9,0,752.0,63.0,0.9,14.0,323.0,49.62,38.88
2016,11,14,9,15,408.0,116.0,0.8,14.5,259.0,81.05,66.5
2016,11,14,9,30,64.0,169.0,0.7,15.0,195.0,130.3,103.54
2016,11,14,9,45,443.0,122.5,0.6,15.5,325.0,117.0,77.27
2016,11,14,10,0,822.0,76.0,0.5,16.0,455.0,157.15,89.38
2016,11,14,10,15,513.0,149.5,0.45,16.0,390.0,202.56,138.83
2016,11,14,10,30,204.0,223.0,0.4,16.0,325.0,224.55,169.76
2016,11,14,10,45,204.5,231.0,0.35,16.5,336.5,244.96,186.24
2016,11,14,11,0,205.0,239.0,0.3,17.0,348.0,265.16,202.48
2016,11,14,11,15,170.0,245.0,0.35,17.0,337.0,270.97,208.83
2016,11,14,11,30,135.0,251.0,0.4,17.0,326.0,273.58,212.33
2016,11,14,11,45,91.0,241.5,0.45,17.5,292.5,253.35,197.45
2016,11,14,12,0,47.0,232.0,0.5,18.0,259.0,230.54,180.13
2016,11,14,12,15,115.5,240.0,0.55,18.0,304.0,281.64,220.5
2016,11,14,12,30,184.0,248.0,0.6,18.0,349.0,333.49,260.92
2016,11,14,12,45,520.0,165.0,0.65,18.0,439.5,465.56,363.62
2016,11,14,13,0,856.0,82.0,0.7,18.0,530.0,598.71,464.13
2016,11,14,13,15,847.0,80.5,0.75,18.0,510.0,612.54,475.01
2016,11,14,13,30,838.0,79.0,0.8,18.0,490.0,623.15,484.77
2016,11,14,13,45,823.5,77.5,0.9,18.0,463.5,627.04,490.07
2016,11,14,14,0,809.0,76.0,1.0,18.0,437.0,627.64,492.88
2016,11,14,14,15,789.5,74.0,1.1,17.5,404.5,621.18,491.28
2016,11,14,14,30,770.0,72.0,1.2,17.0,372.0,611.58,487.12
2016,11,14,14,45,742.0,68.5,1.35,17.0,334.0,591.63,474.34
2016,11,14,15,0,714.0,65.0,1.5,17.0,296.0,568.91,458.8
2016,11,14,15,15,673.5,60.5,1.55,16.5,255.0,538.45,436.56
2016,11,14,15,30,633.0,56.0,1.6,16.0,214.0,502.77,409.15
2016,11,14,15,45,572.0,50.0,1.65,16.0,171.5,450.92,366.71
2016,11,14,16,0,511.0,44.0,1.7,16.0,129.0,398.85,322.0
2016,11,14,16,15,408.0,35.0,1.8,15.5,89.0,318.83,252.35
2016,11,14,16,30,305.0,26.0,1.9,15.0,49.0,237.76,154.9
2016,11,14,16,45,152.5,13.0,2.0,14.5,24.5,94.95,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,196.0,14.0,1.9,13.0,34.0,11.04,0.0
2016,11,15,7,30,392.0,28.0,2.0,13.0,68.0,22.61,13.19
2016,11,15,7,45,475.0,35.5,2.1,13.5,108.0,28.03,18.91
2016,11,15,8,0,558.0,43.0,2.2,14.0,148.0,33.36,23.98
2016,11,15,8,15,610.5,47.5,2.25,14.0,189.0,39.33,29.53
2016,11,15,8,30,663.0,52.0,2.3,14.0,230.0,42.28,32.28
2016,11,15,8,45,695.0,56.0,2.35,14.5,269.0,44.71,34.42
2016,11,15,9,0,727.0,60.0,2.4,15.0,308.0,47.13,36.48
2016,11,15,9,15,751.5,62.5,2.45,15.0,343.5,48.31,37.47
2016,11,15,9,30,776.0,65.0,2.5,15.0,379.0,54.66,43.02
2016,11,15,9,45,388.0,107.0,2.6,15.5,264.0,100.85,66.51
2016,11,15,10,0,0.0,149.0,2.7,16.0,149.0,126.14,100.2
2016,11,15,10,15,50.0,184.5,2.75,16.0,209.5,159.17,124.95
2016,11,15,10,30,100.0,220.0,2.8,16.0,270.0,201.41,157.37
2016,11,15,10,45,50.0,131.5,2.85,16.0,156.5,126.87,98.62
2016,11,15,11,0,0.0,43.0,2.9,16.0,43.0,37.97,26.36
2016,11,15,11,15,0.0,99.5,3.0,16.0,99.5,87.95,68.13
2016,11,15,11,30,0.0,156.0,3.1,16.0,156.0,137.08,108.57
2016,11,15,11,45,6.5,176.0,3.25,16.0,179.5,157.9,125.48
2016,11,15,12,0,13.0,196.0,3.4,16.0,203.0,179.66,143.23
2016,11,15,12,15,23.5,207.0,3.5,15.5,219.5,196.34,157.19
2016,11,15,12,30,34.0,218.0,3.6,15.0,236.0,219.05,176.18
2016,11,15,12,45,74.5,226.0,3.7,15.0,265.0,253.12,204.46
2016,11,15,13,0,115.0,234.0,3.8,15.0,294.0,297.36,240.95
2016,11,15,13,15,57.5,170.0,3.8,15.0,200.0,195.78,158.41
2016,11,15,13,30,0.0,106.0,3.8,15.0,106.0,94.71,74.2
2016,11,15,13,45,1.5,127.5,3.85,15.0,128.5,116.56,92.7
2016,11,15,14,0,3.0,149.0,3.9,15.0,151.0,139.99,112.38
2016,11,15,14,15,32.0,153.5,3.85,15.0,166.5,174.63,142.03
2016,11,15,14,30,61.0,158.0,3.8,15.0,182.0,203.24,166.58
2016,11,15,14,45,56.5,143.0,3.75,15.0,163.5,187.09,153.36
2016,11,15,15,0,52.0,128.0,3.7,15.0,145.0,170.64,139.8
2016,11,15,15,15,46.5,111.0,3.55,14.5,124.5,150.64,123.23
2016,11,15,15,30,41.0,94.0,3.4,14.0,104.0,130.3,106.03
2016,11,15,15,45,31.0,76.0,3.25,14.0,83.0,105.29,84.25
2016,11,15,16,0,21.0,58.0,3.1,14.0,62.0,79.8,61.8
2016,11,15,16,15,10.5,40.5,2.95,13.5,42.5,48.32,34.22
2016,11,15,16,30,0.0,23.0,2.8,13.0,23.0,22.04,8.86
2016,11,15,16,45,0.0,11.5,2.7,13.0,11.5,10.46,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,201.0,15.0,2.8,10.5,35.0,11.99,0.0
2016,11,16,7,30,402.0,30.0,2.9,11.0,70.0,24.59,14.75
2016,11,16,7,45,495.5,37.5,3.05,11.5,112.0,29.96,20.72
2016,11,16,8,0,589.0,45.0,3.2,12.0,154.0,35.28,25.85
2016,11,16,8,15,644.0,50.0,3.35,12.0,197.5,41.85,32.01
2016,11,16,8,30,699.0,55.0,3.5,12.0,241.0,45.19,35.16
2016,11,16,8,45,735.0,58.5,3.7,12.5,281.5,47.15,36.89
2016,11,16,9,0,771.0,62.0,3.9,13.0,322.0,49.16,38.59
2016,11,16,9,15,795.0,64.5,3.95,13.0,358.5,50.31,39.56
2016,11,16,9,30,819.0,67.0,4.0,13.0,395.0,54.27,43.03
2016,11,16,9,45,835.0,69.0,4.05,13.0,426.0,102.27,54.14
2016,11,16,10,0,851.0,71.0,4.1,13.0,457.0,151.13,85.36
2016,11,16,10,15,862.5,72.5,4.1,13.0,481.5,199.49,124.19
2016,11,16,10,30,874.0,74.0,4.1,13.0,506.0,252.09,170.41
2016,11,16,10,45,875.0,77.0,4.1,13.0,522.5,298.03,213.11
2016,11,16,11,0,876.0,80.0,4.1,13.0,539.0,339.64,252.57
2016,11,16,11,15,880.0,80.5,4.1,13.0,549.5,384.27,293.99
2016,11,16,11,30,884.0,81.0,4.1,13.0,560.0,424.4,331.13
2016,11,16,11,45,875.0,84.5,4.1,13.0,560.5,459.3,363.5
2016,11,16,12,0,866.0,88.0,4.1,13.0,561.0,492.95,394.04
2016,11,16,12,15,863.5,88.0,4.05,13.0,556.0,523.51,421.35
2016,11,16,12,30,861.0,88.0,4.0,13.0,551.0,551.45,446.03
2016,11,16,12,45,862.0,85.0,4.0,13.0,539.5,575.5,467.38
2016,11,16,13,0,863.0,82.0,4.0,13.0,528.0,596.78,486.24
2016,11,16,13,15,854.0,81.0,3.95,13.0,508.0,611.39,499.45
2016,11,16,13,30,845.0,80.0,3.9,13.0,488.0,622.77,509.96
2016,11,16,13,45,825.5,79.5,3.9,13.0,460.5,624.87,513.17
2016,11,16,14,0,806.0,79.0,3.9,13.0,433.0,623.56,513.6
2016,11,16,14,15,786.0,76.5,3.85,13.0,400.5,616.39,509.21
2016,11,16,14,30,766.0,74.0,3.8,13.0,368.0,606.05,502.13
2016,11,16,14,45,729.0,72.5,3.8,13.0,329.0,582.67,484.47
2016,11,16,15,0,692.0,71.0,3.8,13.0,290.0,560.89,467.41
2016,11,16,15,15,649.0,66.0,3.7,12.5,249.0,525.25,439.31
2016,11,16,15,30,606.0,61.0,3.6,12.0,208.0,487.82,408.57
2016,11,16,15,45,533.0,54.5,3.5,12.0,165.0,428.51,357.74
2016,11,16,16,0,460.0,48.0,3.4,12.0,122.0,369.13,305.0
2016,11,16,16,15,353.5,37.5,3.3,11.5,83.5,286.78,230.63
2016,11,16,16,30,247.0,27.0,3.2,11.0,45.0,201.38,123.13
2016,11,16,16,45,123.5,13.5,3.1,11.0,22.5,78.98,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,210.5,14.0,1.35,7.5,33.5,11.18,0.0
2016,11,17,7,30,421.0,28.0,1.3,8.0,67.0,22.9,13.34
2016,11,17,7,45,511.0,34.5,1.3,8.5,109.0,29.97,21.0
2016,11,17,8,0,601.0,41.0,1.3,9.0,151.0,34.94,25.9
2016,11,17,8,15,655.5,46.0,1.3,9.5,193.5,38.39,29.25
2016,11,17,8,30,710.0,51.0,1.3,10.0,236.0,41.85,32.46
2016,11,17,8,45,747.5,54.0,1.35,10.5,277.0,43.53,33.95
2016,11,17,9,0,785.0,57.0,1.4,11.0,318.0,45.25,35.43
2016,11,17,9,15,809.0,59.0,1.3,11.0,355.0,46.14,36.18
2016,11,17,9,30,833.0,61.0,1.2,11.0,392.0,47.22,37.09
2016,11,17,9,45,851.5,62.5,1.2,11.5,423.5,101.51,54.19
2016,11,17,10,0,870.0,64.0,1.2,12.0,455.0,150.42,84.23
2016,11,17,10,15,881.5,65.0,1.15,12.0,479.5,198.56,122.13
2016,11,17,10,30,893.0,66.0,1.1,12.0,504.0,246.53,163.83
2016,11,17,10,45,901.5,66.5,1.05,12.5,522.5,292.92,205.51
2016,11,17,11,0,910.0,67.0,1.0,13.0,541.0,338.42,246.46
2016,11,17,11,15,914.0,67.5,0.95,13.0,551.5,381.27,285.27
2016,11,17,11,30,918.0,68.0,0.9,13.0,562.0,422.45,321.88
2016,11,17,11,45,919.5,68.0,0.85,13.5,564.5,460.24,354.28
2016,11,17,12,0,921.0,68.0,0.8,14.0,567.0,495.81,383.93
2016,11,17,12,15,919.0,67.5,0.8,14.0,562.0,526.77,410.36
2016,11,17,12,30,917.0,67.0,0.8,14.0,557.0,555.0,434.14
2016,11,17,12,45,910.5,67.0,0.85,14.0,544.5,578.45,454.32
2016,11,17,13,0,904.0,67.0,0.9,14.0,532.0,598.78,471.88
2016,11,17,13,15,896.0,66.0,0.9,14.0,512.0,613.97,484.95
2016,11,17,13,30,888.0,65.0,0.9,14.0,492.0,625.92,495.45
2016,11,17,13,45,874.0,64.0,0.9,14.0,465.0,630.86,500.64
2016,11,17,14,0,860.0,63.0,0.9,14.0,438.0,632.49,503.3
2016,11,17,14,15,841.5,61.0,0.85,14.0,405.0,626.8,499.91
2016,11,17,14,30,823.0,59.0,0.8,14.0,372.0,622.97,497.57
2016,11,17,14,45,796.0,56.5,0.8,14.0,334.0,605.18,485.22
2016,11,17,15,0,769.0,54.0,0.8,14.0,296.0,584.58,470.36
2016,11,17,15,15,729.5,50.5,0.75,13.5,254.5,552.12,446.14
2016,11,17,15,30,690.0,47.0,0.7,13.0,213.0,517.61,419.18
2016,11,17,15,45,628.5,42.0,0.65,13.0,170.0,465.95,376.68
2016,11,17,16,0,567.0,37.0,0.6,13.0,127.0,413.68,331.62
2016,11,17,16,15,463.5,29.5,0.6,12.5,87.0,334.29,261.82
2016,11,17,16,30,360.0,22.0,0.6,12.0,47.0,251.48,144.55
2016,11,17,16,45,180.0,11.0,0.6,12.0,23.5,106.78,0.0
2016,11,17,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,185.0,14.0,2.4,7.5,31.0,11.23,0.0
2016,11,18,7,30,370.0,28.0,2.4,8.0,62.0,22.94,13.05
2016,11,18,7,45,463.0,36.5,2.45,8.5,103.0,29.24,20.26
2016,11,18,8,0,556.0,45.0,2.5,9.0,144.0,35.42,26.27
2016,11,18,8,15,613.5,51.0,2.35,9.0,187.0,39.26,30.05
2016,11,18,8,30,671.0,57.0,2.2,9.0,230.0,47.11,37.34
2016,11,18,8,45,709.5,61.0,2.1,9.5,271.0,49.42,39.42
2016,11,18,9,0,748.0,65.0,2.0,10.0,312.0,51.78,41.46
2016,11,18,9,15,773.5,68.0,2.05,10.5,348.0,53.25,42.65
2016,11,18,9,30,799.0,71.0,2.1,11.0,384.0,54.77,43.86
2016,11,18,9,45,822.0,71.5,2.15,12.0,416.5,98.33,53.3
2016,11,18,10,0,845.0,72.0,2.2,13.0,449.0,145.9,81.69
2016,11,18,10,15,856.0,73.5,2.35,13.0,473.0,193.74,119.23
2016,11,18,10,30,867.0,75.0,2.5,13.0,497.0,241.5,160.91
2016,11,18,10,45,873.5,76.0,2.65,13.5,514.5,291.01,205.58
2016,11,18,11,0,880.0,77.0,2.8,14.0,532.0,335.27,246.26
2016,11,18,11,15,883.5,77.5,2.85,14.0,542.0,376.87,284.94
2016,11,18,11,30,887.0,78.0,2.9,14.0,552.0,416.81,321.68
2016,11,18,11,45,887.0,78.5,3.0,14.5,554.5,453.47,354.58
2016,11,18,12,0,887.0,79.0,3.1,15.0,557.0,487.91,384.92
2016,11,18,12,15,885.0,78.5,3.2,15.0,552.0,518.02,411.96
2016,11,18,12,30,883.0,78.0,3.3,15.0,547.0,545.49,436.43
2016,11,18,12,45,880.5,76.5,3.4,15.5,535.0,568.93,456.53
2016,11,18,13,0,878.0,75.0,3.5,16.0,523.0,589.48,474.01
2016,11,18,13,15,869.5,74.0,3.55,16.0,503.5,604.07,487.37
2016,11,18,13,30,861.0,73.0,3.6,16.0,484.0,619.04,500.71
2016,11,18,13,45,849.5,71.0,3.7,16.0,458.0,624.74,507.03
2016,11,18,14,0,838.0,69.0,3.8,16.0,432.0,627.15,510.69
2016,11,18,14,15,819.0,67.0,3.75,15.5,399.5,621.53,508.49
2016,11,18,14,30,800.0,65.0,3.7,15.0,367.0,612.71,503.58
2016,11,18,14,45,774.0,62.0,3.65,15.0,330.0,595.13,490.55
2016,11,18,15,0,748.0,59.0,3.6,15.0,293.0,574.74,474.81
2016,11,18,15,15,707.5,55.0,3.4,14.5,251.5,541.28,448.43
2016,11,18,15,30,667.0,51.0,3.2,14.0,210.0,505.74,419.2
2016,11,18,15,45,603.0,45.5,3.05,14.0,167.0,452.24,373.38
2016,11,18,16,0,539.0,40.0,2.9,14.0,124.0,404.8,330.17
2016,11,18,16,15,429.0,31.5,2.8,13.5,84.5,322.33,255.19
2016,11,18,16,30,319.0,23.0,2.7,13.0,45.0,235.07,128.59
2016,11,18,16,45,159.5,11.5,2.65,12.5,22.5,95.84,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,6.0,4.9,13.0,6.0,5.26,0.0
2016,11,19,7,30,0.0,12.0,4.9,13.0,12.0,10.54,2.61
2016,11,19,7,45,0.0,21.0,4.9,13.0,21.0,18.48,10.41
2016,11,19,8,0,0.0,30.0,4.9,13.0,30.0,26.43,17.79
2016,11,19,8,15,0.0,39.5,4.9,13.0,39.5,34.83,25.54
2016,11,19,8,30,0.0,49.0,4.9,13.0,49.0,43.25,33.23
2016,11,19,8,45,0.0,58.0,4.9,13.0,58.0,51.23,40.45
2016,11,19,9,0,0.0,67.0,4.9,13.0,67.0,59.05,47.45
2016,11,19,9,15,0.0,75.5,4.9,13.0,75.5,66.29,53.85
2016,11,19,9,30,0.0,84.0,4.9,13.0,84.0,73.46,60.14
2016,11,19,9,45,0.0,74.0,4.9,13.5,74.0,65.45,50.34
2016,11,19,10,0,0.0,64.0,4.9,14.0,64.0,56.56,42.62
2016,11,19,10,15,0.0,69.0,4.9,14.0,69.0,61.01,46.32
2016,11,19,10,30,0.0,74.0,4.9,14.0,74.0,65.46,50.01
2016,11,19,10,45,0.0,63.0,4.9,14.0,63.0,55.69,41.69
2016,11,19,11,0,0.0,52.0,4.9,14.0,52.0,45.94,33.39
2016,11,19,11,15,0.0,56.0,4.85,14.0,56.0,49.49,36.37
2016,11,19,11,30,0.0,60.0,4.8,14.0,60.0,53.05,39.35
2016,11,19,11,45,0.0,81.5,4.8,14.5,81.5,72.16,55.32
2016,11,19,12,0,0.0,103.0,4.8,15.0,103.0,91.22,71.14
2016,11,19,12,15,0.0,102.5,4.75,15.0,102.5,90.86,70.83
2016,11,19,12,30,0.0,102.0,4.7,15.0,102.0,90.49,70.56
