Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,12,45,0.0,96.0,4.7,15.0,96.0,85.16,66.15
2016,11,19,13,0,0.0,90.0,4.7,15.0,90.0,79.77,61.71
2016,11,19,13,15,53.5,149.5,4.6,15.0,175.0,172.34,139.74
2016,11,19,13,30,107.0,209.0,4.5,15.0,260.0,269.64,220.35
2016,11,19,13,45,53.5,164.0,4.45,15.0,189.5,193.01,157.05
2016,11,19,14,0,0.0,119.0,4.4,15.0,119.0,108.31,85.94
2016,11,19,14,15,0.0,110.0,4.25,15.0,110.0,100.31,79.45
2016,11,19,14,30,0.0,101.0,4.1,15.0,101.0,92.28,72.83
2016,11,19,14,45,0.0,90.5,4.0,15.0,90.5,82.7,64.84
2016,11,19,15,0,0.0,80.0,3.9,15.0,80.0,73.08,56.75
2016,11,19,15,15,0.0,68.5,3.7,14.5,68.5,62.35,47.71
2016,11,19,15,30,0.0,57.0,3.5,14.0,57.0,51.54,38.46
2016,11,19,15,45,0.0,45.0,3.35,14.0,45.0,40.05,28.44
2016,11,19,16,0,0.0,33.0,3.2,14.0,33.0,29.1,18.82
2016,11,19,16,15,0.0,22.5,3.15,13.5,22.5,19.82,10.47
2016,11,19,16,30,0.0,12.0,3.1,13.0,12.0,10.55,0.0
2016,11,19,16,45,0.0,6.0,3.05,13.0,6.0,5.46,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.0,1.55,12.0,12.0,10.91,0.0
2016,11,20,7,30,0.0,24.0,1.5,12.0,24.0,20.98,10.48
2016,11,20,7,45,0.0,40.5,1.5,12.5,40.5,34.65,24.47
2016,11,20,8,0,0.0,57.0,1.5,13.0,57.0,48.15,36.98
2016,11,20,8,15,5.5,74.0,1.55,13.0,75.5,61.89,49.6
2016,11,20,8,30,11.0,91.0,1.6,13.0,94.0,75.47,61.93
2016,11,20,8,45,15.5,106.5,1.65,13.0,111.0,87.85,73.02
2016,11,20,9,0,20.0,122.0,1.7,13.0,128.0,100.08,83.82
2016,11,20,9,15,24.5,135.5,1.7,13.0,144.0,110.79,93.14
2016,11,20,9,30,29.0,149.0,1.7,13.0,160.0,115.87,97.44
2016,11,20,9,45,62.0,169.0,1.7,13.0,195.5,134.91,107.06
2016,11,20,10,0,95.0,189.0,1.7,13.0,231.0,158.54,124.19
2016,11,20,10,15,100.5,200.5,1.7,13.0,247.0,176.03,137.84
2016,11,20,10,30,106.0,212.0,1.7,13.0,263.0,194.04,152.43
2016,11,20,10,45,100.0,219.5,1.7,13.0,269.0,206.77,163.42
2016,11,20,11,0,94.0,227.0,1.7,13.0,275.0,218.81,173.85
2016,11,20,11,15,158.5,231.5,1.6,13.0,314.5,251.89,199.59
2016,11,20,11,30,223.0,236.0,1.5,13.0,354.0,290.6,230.26
2016,11,20,11,45,119.5,216.0,1.45,13.0,279.5,243.32,194.5
2016,11,20,12,0,16.0,196.0,1.4,13.0,205.0,180.68,144.93
2016,11,20,12,15,8.0,176.5,1.25,13.0,181.0,160.95,129.04
2016,11,20,12,30,0.0,157.0,1.1,13.0,157.0,140.19,112.03
2016,11,20,12,45,0.0,133.5,1.0,13.0,133.5,119.25,94.85
2016,11,20,13,0,0.0,110.0,0.9,13.0,110.0,98.02,77.31
2016,11,20,13,15,59.0,159.5,0.85,13.0,187.0,185.38,150.52
2016,11,20,13,30,118.0,209.0,0.8,13.0,264.0,284.89,231.16
2016,11,20,13,45,117.5,197.0,0.8,13.5,249.5,277.85,225.09
2016,11,20,14,0,117.0,185.0,0.8,14.0,235.0,270.14,219.16
2016,11,20,14,15,269.0,155.5,0.8,14.0,258.5,349.76,285.45
2016,11,20,14,30,421.0,126.0,0.8,14.0,282.0,431.07,350.96
2016,11,20,14,45,568.0,93.0,0.8,14.0,281.0,496.92,403.21
2016,11,20,15,0,715.0,60.0,0.8,14.0,280.0,550.28,445.04
2016,11,20,15,15,672.5,56.0,0.75,13.5,239.5,516.05,418.29
2016,11,20,15,30,630.0,52.0,0.7,13.0,199.0,484.5,393.13
2016,11,20,15,45,565.5,46.0,0.65,13.0,157.5,431.9,349.5
2016,11,20,16,0,501.0,40.0,0.6,13.0,116.0,379.28,303.86
2016,11,20,16,15,387.5,31.0,0.6,13.0,78.0,295.6,229.21
2016,11,20,16,30,274.0,22.0,0.6,13.0,40.0,205.78,96.16
2016,11,20,16,45,137.0,11.0,0.65,13.0,20.0,82.74,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,12.5,2.25,10.0,27.5,11.37,0.0
2016,11,21,7,30,372.0,25.0,2.3,10.0,55.0,20.52,9.74
2016,11,21,7,45,471.0,32.5,2.4,10.5,95.0,26.05,17.08
2016,11,21,8,0,570.0,40.0,2.5,11.0,135.0,34.38,25.01
2016,11,21,8,15,628.0,44.5,2.55,11.0,177.0,37.37,28.03
2016,11,21,8,30,686.0,49.0,2.6,11.0,219.0,40.42,30.96
2016,11,21,8,45,723.0,52.5,2.65,11.5,259.0,42.53,32.88
2016,11,21,9,0,760.0,56.0,2.7,12.0,299.0,44.67,34.74
2016,11,21,9,15,785.5,58.5,2.7,12.0,335.0,45.96,35.87
2016,11,21,9,30,811.0,61.0,2.7,12.0,371.0,47.29,37.01
2016,11,21,9,45,815.5,66.5,2.7,12.5,400.0,86.38,46.46
2016,11,21,10,0,820.0,72.0,2.7,13.0,429.0,135.48,75.19
2016,11,21,10,15,833.5,73.5,2.7,13.0,454.0,182.23,110.73
2016,11,21,10,30,847.0,75.0,2.7,13.0,479.0,229.18,151.05
2016,11,21,10,45,857.0,76.0,2.7,13.5,497.0,274.82,192.13
2016,11,21,11,0,867.0,77.0,2.7,14.0,515.0,319.87,233.19
2016,11,21,11,15,871.5,77.5,2.65,14.0,526.0,364.15,273.84
2016,11,21,11,30,876.0,78.0,2.6,14.0,537.0,403.91,310.27
2016,11,21,11,45,879.5,77.5,2.55,14.0,540.5,440.62,343.59
2016,11,21,12,0,883.0,77.0,2.5,14.0,544.0,475.36,374.58
2016,11,21,12,15,881.0,77.0,2.5,14.0,539.5,505.82,401.7
2016,11,21,12,30,879.0,77.0,2.5,14.0,535.0,533.69,426.23
2016,11,21,12,45,876.0,75.5,2.5,14.5,523.5,556.79,445.81
2016,11,21,13,0,873.0,74.0,2.5,15.0,512.0,577.01,462.74
2016,11,21,13,15,864.5,73.0,2.5,15.0,492.5,591.63,475.92
2016,11,21,13,30,856.0,72.0,2.5,15.0,473.0,606.54,489.01
2016,11,21,13,45,841.0,70.5,2.5,15.0,447.0,610.77,493.84
2016,11,21,14,0,826.0,69.0,2.5,15.0,421.0,611.69,496.01
2016,11,21,14,15,806.5,67.0,2.5,14.5,388.5,605.94,493.83
2016,11,21,14,30,787.0,65.0,2.5,14.0,356.0,597.05,488.98
2016,11,21,14,45,757.0,62.5,2.5,14.0,319.0,577.85,474.86
2016,11,21,15,0,727.0,60.0,2.5,14.0,282.0,555.88,458.02
2016,11,21,15,15,684.5,56.0,2.45,13.5,241.0,521.73,431.43
2016,11,21,15,30,642.0,52.0,2.4,13.0,200.0,485.52,401.94
2016,11,21,15,45,573.0,46.0,2.35,13.0,158.0,435.0,358.47
2016,11,21,16,0,504.0,40.0,2.3,13.0,116.0,379.78,309.29
2016,11,21,16,15,388.5,31.0,2.3,12.5,78.0,295.23,231.82
2016,11,21,16,30,273.0,22.0,2.3,12.0,40.0,203.78,88.46
2016,11,21,16,45,136.5,11.0,2.35,11.5,20.0,82.2,0.0
2016,11,21,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,85.0,14.0,0.75,9.0,20.5,12.73,0.0
2016,11,22,7,30,170.0,28.0,0.7,9.0,41.0,21.98,10.28
2016,11,22,7,45,231.5,42.0,0.7,9.5,72.5,32.54,22.8
2016,11,22,8,0,293.0,56.0,0.7,10.0,104.0,42.82,32.65
2016,11,22,8,15,330.0,69.0,0.75,10.0,138.0,51.97,41.29
2016,11,22,8,30,367.0,82.0,0.8,10.0,172.0,60.86,49.54
2016,11,22,8,45,386.5,95.0,0.85,10.5,204.0,69.42,57.24
2016,11,22,9,0,406.0,108.0,0.9,11.0,236.0,77.75,64.58
2016,11,22,9,15,431.5,115.0,1.0,11.0,265.5,81.64,67.99
2016,11,22,9,30,457.0,122.0,1.1,11.0,295.0,85.49,71.32
2016,11,22,9,45,552.5,111.5,1.2,11.5,338.0,102.67,68.26
2016,11,22,10,0,648.0,101.0,1.3,12.0,381.0,135.12,82.5
2016,11,22,10,15,520.0,140.0,1.35,12.0,372.5,182.47,124.94
2016,11,22,10,30,392.0,179.0,1.4,12.0,364.0,219.39,161.61
2016,11,22,10,45,476.5,165.0,1.45,12.5,399.0,250.19,185.18
2016,11,22,11,0,561.0,151.0,1.5,13.0,434.0,288.98,216.49
2016,11,22,11,15,520.5,167.0,1.5,13.0,433.5,317.74,243.74
2016,11,22,11,30,480.0,183.0,1.5,13.0,433.0,342.54,266.99
2016,11,22,11,45,464.0,188.0,1.55,13.0,431.0,363.9,286.62
2016,11,22,12,0,448.0,193.0,1.6,13.0,429.0,383.05,304.03
2016,11,22,12,15,415.0,198.5,1.6,13.0,415.5,392.37,313.26
2016,11,22,12,30,382.0,204.0,1.6,13.0,402.0,392.71,315.13
2016,11,22,12,45,363.0,202.5,1.6,13.0,387.5,396.04,319.11
2016,11,22,13,0,344.0,201.0,1.6,13.0,373.0,397.28,321.2
2016,11,22,13,15,407.5,180.0,1.6,13.0,375.5,433.22,351.01
2016,11,22,13,30,471.0,159.0,1.6,13.0,378.0,461.87,375.02
2016,11,22,13,45,449.5,153.0,1.65,13.0,353.0,453.57,369.64
2016,11,22,14,0,428.0,147.0,1.7,13.0,328.0,442.94,362.5
2016,11,22,14,15,303.5,150.0,1.7,13.0,273.5,363.7,299.54
2016,11,22,14,30,179.0,153.0,1.7,13.0,219.0,283.05,233.85
2016,11,22,14,45,167.5,139.0,1.7,13.0,195.5,264.06,218.99
2016,11,22,15,0,156.0,125.0,1.7,13.0,172.0,244.4,202.97
2016,11,22,15,15,144.0,108.0,1.65,12.5,146.5,219.8,182.81
2016,11,22,15,30,132.0,91.0,1.6,12.0,121.0,194.55,161.5
2016,11,22,15,45,116.0,73.0,1.6,12.0,95.5,164.73,135.43
2016,11,22,16,0,100.0,55.0,1.6,12.0,70.0,134.21,108.1
2016,11,22,16,15,60.0,38.5,1.65,11.5,46.5,91.8,69.25
2016,11,22,16,30,20.0,22.0,1.7,11.0,23.0,36.56,9.88
2016,11,22,16,45,10.0,11.0,1.8,11.0,11.5,15.27,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,86.0,15.5,2.0,10.0,22.0,14.1,0.0
2016,11,23,7,30,172.0,31.0,1.9,10.0,44.0,24.42,11.06
2016,11,23,7,45,282.0,43.0,1.85,10.5,81.0,33.49,23.36
2016,11,23,8,0,392.0,55.0,1.8,11.0,118.0,44.87,34.22
2016,11,23,8,15,462.5,63.0,1.85,11.0,159.0,49.97,39.27
2016,11,23,8,30,533.0,71.0,1.9,11.0,200.0,55.07,44.12
2016,11,23,8,45,578.0,77.0,2.0,11.5,239.0,58.31,47.06
2016,11,23,9,0,623.0,83.0,2.1,12.0,278.0,61.58,49.91
2016,11,23,9,15,655.5,87.5,2.15,12.0,314.0,63.58,51.67
2016,11,23,9,30,688.0,92.0,2.2,12.0,350.0,65.65,53.44
2016,11,23,9,45,721.5,92.0,2.25,12.0,382.5,92.52,56.37
2016,11,23,10,0,755.0,92.0,2.3,12.0,415.0,135.86,79.28
2016,11,23,10,15,769.5,94.0,2.3,12.0,440.0,180.59,112.59
2016,11,23,10,30,784.0,96.0,2.3,12.0,465.0,229.9,154.26
2016,11,23,10,45,796.0,96.5,2.3,12.5,483.0,272.85,192.52
2016,11,23,11,0,808.0,97.0,2.3,13.0,501.0,315.53,231.15
2016,11,23,11,15,813.5,98.0,2.3,13.0,512.0,356.05,268.5
2016,11,23,11,30,819.0,99.0,2.3,13.0,523.0,395.31,304.33
2016,11,23,11,45,822.5,98.5,2.3,13.0,526.5,430.93,336.67
2016,11,23,12,0,826.0,98.0,2.3,13.0,530.0,464.73,366.9
2016,11,23,12,15,824.0,97.5,2.35,13.0,525.5,493.94,393.12
2016,11,23,12,30,822.0,97.0,2.4,13.0,521.0,520.69,416.9
2016,11,23,12,45,817.5,95.5,2.5,13.0,509.0,542.53,436.64
2016,11,23,13,0,813.0,94.0,2.6,13.0,497.0,561.55,453.9
2016,11,23,13,15,803.0,92.5,2.65,13.0,478.0,574.52,466.06
2016,11,23,13,30,793.0,91.0,2.7,13.0,459.0,584.38,475.62
2016,11,23,13,45,781.0,88.0,2.8,13.0,433.5,588.33,480.66
2016,11,23,14,0,769.0,85.0,2.9,13.0,408.0,589.13,483.11
2016,11,23,14,15,747.5,82.5,2.85,13.0,376.5,584.28,480.33
2016,11,23,14,30,726.0,80.0,2.8,13.0,345.0,574.13,473.24
2016,11,23,14,45,698.5,75.5,2.8,13.0,308.5,554.99,458.96
2016,11,23,15,0,671.0,71.0,2.8,13.0,272.0,533.26,442.09
2016,11,23,15,15,624.5,65.5,2.6,12.5,232.0,496.1,412.3
2016,11,23,15,30,578.0,60.0,2.4,12.0,192.0,457.22,379.96
2016,11,23,15,45,510.0,52.5,2.25,12.0,151.0,401.76,332.2
2016,11,23,16,0,442.0,45.0,2.1,12.0,110.0,346.18,282.43
2016,11,23,16,15,323.0,34.5,2.05,11.5,73.0,259.38,202.69
2016,11,23,16,30,204.0,24.0,2.0,11.0,36.0,164.49,56.69
2016,11,23,16,45,102.0,12.0,2.0,10.5,18.0,64.47,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,109.5,14.0,1.35,6.5,22.0,12.73,0.0
2016,11,24,7,30,219.0,28.0,1.4,7.0,44.0,22.12,8.66
2016,11,24,7,45,331.5,39.5,1.5,7.5,82.5,32.65,22.83
2016,11,24,8,0,444.0,51.0,1.6,8.0,121.0,41.43,31.54
2016,11,24,8,15,513.0,58.5,1.55,8.0,162.5,46.27,36.38
2016,11,24,8,30,582.0,66.0,1.5,8.0,204.0,51.09,41.03
2016,11,24,8,45,633.0,70.0,1.5,8.5,244.5,52.86,42.69
2016,11,24,9,0,684.0,74.0,1.5,9.0,285.0,54.75,44.35
2016,11,24,9,15,714.5,77.5,1.45,9.0,322.0,56.22,45.65
2016,11,24,9,30,745.0,81.0,1.4,9.0,359.0,57.75,46.97
2016,11,24,9,45,769.0,83.0,1.4,9.5,390.5,90.65,55.38
2016,11,24,10,0,793.0,85.0,1.4,10.0,422.0,136.28,79.08
2016,11,24,10,15,807.0,87.0,1.3,10.5,447.5,182.12,112.58
2016,11,24,10,30,821.0,89.0,1.2,11.0,473.0,228.32,151.11
2016,11,24,10,45,832.0,90.0,1.1,11.5,491.5,273.05,190.57
2016,11,24,11,0,843.0,91.0,1.0,12.0,510.0,317.37,230.1
2016,11,24,11,15,848.5,91.5,0.85,12.0,521.0,358.81,267.36
2016,11,24,11,30,854.0,92.0,0.7,12.0,532.0,398.91,302.63
2016,11,24,11,45,858.5,91.5,0.6,12.0,535.5,436.13,334.89
2016,11,24,12,0,863.0,91.0,0.5,12.0,539.0,471.53,364.74
2016,11,24,12,15,861.0,90.5,0.4,12.0,535.0,501.86,389.88
2016,11,24,12,30,859.0,90.0,0.3,12.0,531.0,529.64,412.3
2016,11,24,12,45,729.5,113.0,0.25,12.5,481.5,511.45,399.78
2016,11,24,13,0,600.0,136.0,0.2,13.0,432.0,484.52,380.37
2016,11,24,13,15,506.5,152.5,0.2,13.0,395.5,459.81,363.29
2016,11,24,13,30,413.0,169.0,0.2,13.0,359.0,434.63,345.04
2016,11,24,13,45,532.0,132.5,0.25,13.0,363.5,479.1,381.82
2016,11,24,14,0,651.0,96.0,0.3,13.0,368.0,528.56,421.23
2016,11,24,14,15,566.5,103.5,0.35,13.0,327.0,492.05,394.17
2016,11,24,14,30,482.0,111.0,0.4,13.0,286.0,447.49,361.36
2016,11,24,14,45,448.0,106.5,0.45,13.0,256.0,424.95,345.19
2016,11,24,15,0,414.0,102.0,0.5,13.0,226.0,400.88,326.96
2016,11,24,15,15,385.5,90.0,0.55,12.5,192.5,370.02,303.43
2016,11,24,15,30,357.0,78.0,0.6,12.0,159.0,338.03,277.9
2016,11,24,15,45,312.5,64.5,0.7,12.0,124.5,293.71,240.74
2016,11,24,16,0,268.0,51.0,0.8,12.0,90.0,249.57,202.03
2016,11,24,16,15,192.5,36.5,0.9,11.5,59.5,187.33,144.44
2016,11,24,16,30,117.0,22.0,1.0,11.0,29.0,114.17,32.55
2016,11,24,16,45,58.5,11.0,1.15,11.0,14.5,40.62,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.5,12.0,2.0,9.0,12.0,10.91,0.0
2016,11,25,7,30,1.0,24.0,2.0,9.0,24.0,20.6,6.42
2016,11,25,7,45,32.0,40.5,2.0,9.5,45.5,33.7,23.38
2016,11,25,8,0,63.0,57.0,2.0,10.0,67.0,45.64,34.93
2016,11,25,8,15,78.0,75.0,2.0,10.0,91.0,59.0,47.43
2016,11,25,8,30,93.0,93.0,2.0,10.0,115.0,72.02,59.46
2016,11,25,8,45,102.0,110.0,2.0,10.5,138.5,84.05,70.31
2016,11,25,9,0,111.0,127.0,2.0,11.0,162.0,95.77,80.67
2016,11,25,9,15,121.0,141.0,2.0,11.0,183.0,105.39,89.16
2016,11,25,9,30,131.0,155.0,2.0,11.0,204.0,114.75,97.33
2016,11,25,9,45,143.0,168.5,2.0,11.5,226.0,130.36,102.77
2016,11,25,10,0,155.0,182.0,2.0,12.0,248.0,152.34,117.61
2016,11,25,10,15,131.0,193.0,2.0,12.0,250.5,169.01,131.47
2016,11,25,10,30,107.0,204.0,2.0,12.0,253.0,185.66,146.26
2016,11,25,10,45,139.5,212.5,2.05,12.0,279.5,206.58,162.59
2016,11,25,11,0,172.0,221.0,2.1,12.0,306.0,232.72,183.68
2016,11,25,11,15,166.5,226.5,2.1,12.0,310.0,247.06,196.45
2016,11,25,11,30,161.0,232.0,2.1,12.0,314.0,260.67,208.53
2016,11,25,11,45,144.5,233.0,2.15,12.5,307.5,265.4,213.07
2016,11,25,12,0,128.0,234.0,2.2,13.0,301.0,268.51,216.07
2016,11,25,12,15,115.0,231.0,2.15,13.0,290.5,268.14,216.41
2016,11,25,12,30,102.0,228.0,2.1,13.0,280.0,261.17,211.3
2016,11,25,12,45,115.5,224.0,2.1,13.0,281.5,276.69,224.42
2016,11,25,13,0,129.0,220.0,2.1,13.0,283.0,287.18,233.5
2016,11,25,13,15,143.5,211.0,2.1,13.0,279.0,293.32,239.2
2016,11,25,13,30,158.0,202.0,2.1,13.0,275.0,299.35,244.88
2016,11,25,13,45,89.0,179.0,2.1,13.0,220.0,230.16,188.44
2016,11,25,14,0,20.0,156.0,2.1,13.0,165.0,158.44,128.68
2016,11,25,14,15,32.0,150.0,2.1,13.0,162.0,170.99,139.78
2016,11,25,14,30,44.0,144.0,2.1,13.0,159.0,175.76,144.22
2016,11,25,14,45,39.5,129.5,2.1,13.0,142.5,160.04,131.21
2016,11,25,15,0,35.0,115.0,2.1,13.0,126.0,144.05,117.84
2016,11,25,15,15,28.5,99.0,2.0,12.5,107.0,124.61,101.45
2016,11,25,15,30,22.0,83.0,1.9,12.0,88.0,104.91,84.53
2016,11,25,15,45,13.5,66.0,1.85,12.0,69.0,75.15,58.62
2016,11,25,16,0,5.0,49.0,1.8,12.0,50.0,53.0,39.01
2016,11,25,16,15,2.5,32.5,1.8,11.5,33.0,34.23,21.88
2016,11,25,16,30,0.0,16.0,1.8,11.0,16.0,14.1,0.0
2016,11,25,16,45,0.0,8.0,1.85,11.0,8.0,7.28,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,2.95,10.0,8.0,7.28,0.0
2016,11,26,7,30,0.0,16.0,2.9,10.0,16.0,14.09,1.6
2016,11,26,7,45,0.0,31.5,2.85,10.0,31.5,27.32,17.72
2016,11,26,8,0,0.0,47.0,2.8,10.0,47.0,40.16,30.02
2016,11,26,8,15,1.5,64.5,2.75,10.0,64.5,54.33,43.21
2016,11,26,8,30,3.0,82.0,2.7,10.0,82.0,68.29,56.1
2016,11,26,8,45,8.0,97.0,2.65,10.0,99.0,80.36,67.14
2016,11,26,9,0,13.0,112.0,2.6,10.0,116.0,92.28,77.89
2016,11,26,9,15,18.5,125.5,2.7,10.0,132.0,103.03,87.46
2016,11,26,9,30,24.0,139.0,2.8,10.0,148.0,113.64,96.79
2016,11,26,9,45,56.5,159.0,2.95,10.5,182.0,125.52,101.11
2016,11,26,10,0,89.0,179.0,3.1,11.0,216.0,148.02,117.33
2016,11,26,10,15,44.5,151.5,3.3,11.0,170.0,130.91,104.24
2016,11,26,10,30,0.0,124.0,3.5,11.0,124.0,107.47,86.37
2016,11,26,10,45,22.0,163.0,3.7,11.0,174.0,144.88,116.95
2016,11,26,11,0,44.0,202.0,3.9,11.0,224.0,182.92,148.01
2016,11,26,11,15,259.0,190.5,4.0,11.0,322.5,246.81,195.84
2016,11,26,11,30,474.0,179.0,4.1,11.0,421.0,330.44,261.92
2016,11,26,11,45,344.0,205.0,4.2,11.0,381.0,322.03,259.27
2016,11,26,12,0,214.0,231.0,4.3,11.0,341.0,302.44,246.07
2016,11,26,12,15,281.0,218.5,4.3,11.0,362.0,337.99,276.06
2016,11,26,12,30,348.0,206.0,4.3,11.0,383.0,372.72,305.54
2016,11,26,12,45,544.5,158.0,4.3,11.5,427.5,450.1,369.43
2016,11,26,13,0,741.0,110.0,4.3,12.0,472.0,531.92,436.45
2016,11,26,13,15,399.0,150.5,4.15,12.0,344.5,393.45,325.06
2016,11,26,13,30,57.0,191.0,4.0,12.0,217.0,219.35,179.97
2016,11,26,13,45,220.5,171.0,3.9,12.0,263.5,319.16,265.4
2016,11,26,14,0,384.0,151.0,3.8,12.0,310.0,414.95,345.68
2016,11,26,14,15,436.5,130.0,3.7,11.5,297.5,431.98,361.34
2016,11,26,14,30,489.0,109.0,3.6,11.0,285.0,446.95,375.56
2016,11,26,14,45,433.0,109.0,3.55,11.0,252.5,416.09,350.25
2016,11,26,15,0,377.0,109.0,3.5,11.0,220.0,383.81,323.37
2016,11,26,15,15,341.5,96.5,3.5,11.0,186.0,348.71,293.98
2016,11,26,15,30,306.0,84.0,3.5,11.0,152.0,312.72,262.94
2016,11,26,15,45,245.0,70.5,3.5,11.0,117.5,248.79,207.61
2016,11,26,16,0,184.0,57.0,3.5,11.0,83.0,197.65,161.63
2016,11,26,16,15,111.5,40.0,3.6,10.5,54.0,135.71,103.83
2016,11,26,16,30,39.0,23.0,3.7,10.0,25.0,56.11,8.2
2016,11,26,16,45,19.5,11.5,3.8,10.0,12.5,20.6,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,96.5,12.5,3.1,9.0,18.5,11.37,0.0
2016,11,27,7,30,193.0,25.0,3.1,9.0,37.0,19.78,2.88
2016,11,27,7,45,324.0,35.0,3.15,9.5,74.5,28.82,18.88
2016,11,27,8,0,455.0,45.0,3.2,10.0,112.0,36.39,26.63
2016,11,27,8,15,525.5,51.5,3.3,10.0,153.0,40.55,30.84
2016,11,27,8,30,596.0,58.0,3.4,10.0,194.0,44.73,34.89
2016,11,27,8,45,649.0,61.5,3.55,10.5,234.5,46.36,36.43
2016,11,27,9,0,702.0,65.0,3.7,11.0,275.0,48.1,37.97
2016,11,27,9,15,634.0,80.5,3.65,11.0,288.0,58.54,47.37
2016,11,27,9,30,566.0,96.0,3.6,11.0,301.0,68.78,56.5
2016,11,27,9,45,499.5,119.5,3.6,11.5,312.0,97.43,69.32
2016,11,27,10,0,433.0,143.0,3.6,12.0,323.0,138.83,96.18
2016,11,27,10,15,586.5,115.0,3.5,12.0,374.0,164.32,107.66
2016,11,27,10,30,740.0,87.0,3.4,12.0,425.0,204.57,135.01
2016,11,27,10,45,799.5,82.5,3.3,12.0,461.0,251.43,174.77
2016,11,27,11,0,859.0,78.0,3.2,12.0,497.0,302.2,219.17
2016,11,27,11,15,863.5,78.5,3.1,12.0,508.0,343.7,258.06
2016,11,27,11,30,868.0,79.0,3.0,12.0,519.0,383.76,295.3
2016,11,27,11,45,868.5,79.5,2.9,12.5,522.0,420.61,328.72
2016,11,27,12,0,869.0,80.0,2.8,13.0,525.0,455.37,359.55
2016,11,27,12,15,720.0,115.0,2.7,13.0,481.5,451.95,360.88
2016,11,27,12,30,571.0,150.0,2.6,13.0,438.0,434.36,349.71
2016,11,27,12,45,546.5,153.5,2.55,13.0,424.0,445.06,360.11
2016,11,27,13,0,522.0,157.0,2.5,13.0,410.0,452.93,367.76
2016,11,27,13,15,379.0,175.5,2.4,13.0,356.0,397.38,324.31
2016,11,27,13,30,236.0,194.0,2.3,13.0,302.0,344.42,281.74
2016,11,27,13,45,360.5,162.5,2.25,13.0,316.5,393.22,323.41
2016,11,27,14,0,485.0,131.0,2.2,13.0,331.0,454.11,373.71
2016,11,27,14,15,336.0,139.5,2.15,13.0,272.5,367.63,303.96
2016,11,27,14,30,187.0,148.0,2.1,13.0,214.0,280.1,232.0
2016,11,27,14,45,172.5,134.5,2.1,13.0,190.5,259.97,216.05
2016,11,27,15,0,158.0,121.0,2.1,13.0,167.0,239.18,198.92
2016,11,27,15,15,145.0,104.0,2.05,12.5,142.0,214.05,178.14
2016,11,27,15,30,132.0,87.0,2.0,12.0,117.0,188.21,156.18
2016,11,27,15,45,112.0,69.5,1.95,11.5,91.0,156.79,128.78
2016,11,27,16,0,92.0,52.0,1.9,11.0,65.0,124.79,100.18
2016,11,27,16,15,49.5,36.0,1.95,11.0,42.5,82.18,60.4
2016,11,27,16,30,7.0,20.0,2.0,11.0,20.0,26.44,0.0
2016,11,27,16,45,3.5,10.0,2.05,11.0,10.0,10.91,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,56.5,12.0,3.9,10.0,15.5,10.91,0.0
2016,11,28,7,30,113.0,24.0,4.0,10.0,31.0,18.92,0.48
2016,11,28,7,45,207.0,38.0,4.15,10.5,63.5,29.65,19.29
2016,11,28,8,0,301.0,52.0,4.3,11.0,96.0,40.12,29.72
2016,11,28,8,15,359.0,63.5,4.3,11.0,132.5,48.33,37.6
2016,11,28,8,30,417.0,75.0,4.3,11.0,169.0,56.35,45.14
2016,11,28,8,45,463.0,83.0,4.35,11.0,205.5,61.55,50.01
2016,11,28,9,0,509.0,91.0,4.4,11.0,242.0,66.67,54.68
2016,11,28,9,15,562.5,88.5,4.35,11.0,274.5,64.77,52.96
2016,11,28,9,30,616.0,86.0,4.3,11.0,307.0,61.35,49.84
2016,11,28,9,45,650.5,86.5,4.3,11.5,338.0,75.46,49.08
2016,11,28,10,0,685.0,87.0,4.3,12.0,369.0,114.96,66.92
2016,11,28,10,15,689.5,103.5,4.2,12.0,402.0,166.2,104.87
2016,11,28,10,30,694.0,120.0,4.1,12.0,435.0,217.68,147.88
2016,11,28,10,45,668.0,120.5,4.05,12.5,434.0,248.68,177.18
2016,11,28,11,0,642.0,121.0,4.0,13.0,433.0,276.2,204.21
2016,11,28,11,15,689.0,122.5,3.9,13.0,463.5,323.74,245.68
2016,11,28,11,30,736.0,124.0,3.8,13.0,494.0,373.83,289.16
2016,11,28,11,45,544.0,165.0,3.7,13.0,439.5,365.48,288.99
2016,11,28,12,0,352.0,206.0,3.6,13.0,385.0,340.91,273.53
2016,11,28,12,15,549.5,162.5,3.5,13.0,440.0,412.67,331.97
2016,11,28,12,30,747.0,119.0,3.4,13.0,495.0,492.9,397.1
2016,11,28,12,45,732.0,120.5,3.3,13.0,482.0,511.31,413.53
2016,11,28,13,0,717.0,122.0,3.2,13.0,469.0,526.7,427.45
2016,11,28,13,15,577.0,141.0,3.15,13.0,413.5,481.63,393.26
2016,11,28,13,30,437.0,160.0,3.1,13.0,358.0,434.35,356.35
2016,11,28,13,45,558.0,133.0,3.05,13.5,371.0,489.02,401.51
2016,11,28,14,0,679.0,106.0,3.0,14.0,384.0,549.11,449.75
2016,11,28,14,15,653.0,102.0,2.9,13.5,353.0,537.48,441.96
2016,11,28,14,30,627.0,98.0,2.8,13.0,322.0,522.94,431.97
2016,11,28,14,45,608.5,90.0,2.75,13.0,288.0,506.14,419.28
2016,11,28,15,0,590.0,82.0,2.7,13.0,254.0,486.86,404.06
2016,11,28,15,15,538.5,75.5,2.5,12.5,215.0,446.52,371.39
2016,11,28,15,30,487.0,69.0,2.3,12.0,176.0,404.47,336.22
2016,11,28,15,45,433.0,58.0,2.15,12.0,138.0,355.45,293.59
2016,11,28,16,0,379.0,47.0,2.0,12.0,100.0,306.17,248.93
2016,11,28,16,15,258.0,35.0,2.05,11.5,65.5,220.75,169.24
2016,11,28,16,30,137.0,23.0,2.1,11.0,31.0,124.64,14.2
2016,11,28,16,45,68.5,11.5,2.2,11.0,15.5,45.88,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,29,7,15,182.0,9.0,2.4,8.0,19.5,8.19,0.0
2016,11,29,7,30,364.0,18.0,2.4,8.0,39.0,16.15,0.0
2016,11,29,7,45,475.0,25.5,2.4,8.5,77.5,22.42,13.22
2016,11,29,8,0,586.0,33.0,2.4,9.0,116.0,28.61,19.76
2016,11,29,8,15,648.0,37.5,2.45,9.0,157.5,31.82,23.07
2016,11,29,8,30,710.0,42.0,2.5,9.0,199.0,35.07,26.26
2016,11,29,8,45,748.5,45.0,2.6,9.5,239.0,36.95,28.04
2016,11,29,9,0,787.0,48.0,2.7,10.0,279.0,38.88,29.78
2016,11,29,9,15,813.0,50.0,2.65,10.0,315.0,45.1,35.42
2016,11,29,9,30,839.0,52.0,2.6,10.0,351.0,46.84,36.95
2016,11,29,9,45,855.5,54.0,2.55,10.5,382.0,63.96,37.77
2016,11,29,10,0,872.0,56.0,2.5,11.0,413.0,112.1,58.34
2016,11,29,10,15,883.5,57.5,2.35,11.0,438.0,159.84,91.21
2016,11,29,10,30,895.0,59.0,2.2,11.0,463.0,207.47,130.6
2016,11,29,10,45,901.5,60.5,2.1,11.5,481.0,253.69,171.88
2016,11,29,11,0,908.0,62.0,2.0,12.0,499.0,298.94,213.33
2016,11,29,11,15,912.0,62.5,1.9,12.0,510.5,341.35,252.89
2016,11,29,11,30,916.0,63.0,1.8,12.0,522.0,382.15,290.57
2016,11,29,11,45,915.5,64.0,1.7,12.5,525.0,419.91,324.49
2016,11,29,12,0,915.0,65.0,1.6,13.0,528.0,455.43,355.59
2016,11,29,12,15,913.5,65.0,1.55,13.0,524.5,487.1,383.66
2016,11,29,12,30,912.0,65.0,1.5,13.0,521.0,516.17,408.99
2016,11,29,12,45,898.5,67.5,1.5,13.0,508.0,539.01,429.21
2016,11,29,13,0,885.0,70.0,1.5,13.0,495.0,558.56,446.47
2016,11,29,13,15,876.5,69.0,1.5,13.0,476.5,573.86,460.21
2016,11,29,13,30,868.0,68.0,1.5,13.0,458.0,586.01,471.3
2016,11,29,13,45,855.0,66.0,1.5,13.0,433.0,594.83,479.57
2016,11,29,14,0,842.0,64.0,1.5,13.0,408.0,597.19,482.85
2016,11,29,14,15,823.0,62.0,1.45,13.0,376.5,592.66,480.36
2016,11,29,14,30,804.0,60.0,1.4,13.0,345.0,584.97,475.21
2016,11,29,14,45,775.5,57.5,1.35,13.0,308.5,567.78,462.41
2016,11,29,15,0,747.0,55.0,1.3,13.0,272.0,547.78,446.91
2016,11,29,15,15,704.5,51.0,1.25,12.5,232.0,514.85,421.36
