Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,15,30,662.0,47.0,1.2,12.0,192.0,479.87,392.92
2016,11,29,15,45,594.0,41.5,1.2,12.0,150.5,426.38,347.78
2016,11,29,16,0,526.0,36.0,1.2,12.0,109.0,372.26,299.71
2016,11,29,16,15,407.0,27.5,1.15,11.5,71.5,295.11,224.49
2016,11,29,16,30,288.0,19.0,1.1,11.0,34.0,200.53,18.25
2016,11,29,16,45,144.0,9.5,1.1,11.0,17.0,82.9,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,89.0,10.5,1.15,10.0,15.5,9.55,0.0
2016,11,30,7,30,178.0,21.0,1.1,10.0,31.0,17.58,0.0
2016,11,30,7,45,294.5,32.0,1.05,10.0,65.5,26.35,16.21
2016,11,30,8,0,411.0,43.0,1.0,10.0,100.0,34.88,25.19
2016,11,30,8,15,485.0,50.0,1.1,10.0,139.5,39.5,29.86
2016,11,30,8,30,559.0,57.0,1.2,10.0,179.0,44.13,34.33
2016,11,30,8,45,612.5,61.0,1.35,10.5,219.0,46.14,36.24
2016,11,30,9,0,666.0,65.0,1.5,11.0,259.0,48.25,38.13
2016,11,30,9,15,333.0,68.5,1.6,11.0,165.5,49.01,38.81
2016,11,30,9,30,0.0,72.0,1.7,11.0,72.0,63.41,51.72
2016,11,30,9,45,0.0,103.5,1.8,11.0,103.5,88.62,70.78
2016,11,30,10,0,0.0,135.0,1.9,11.0,135.0,113.65,91.87
2016,11,30,10,15,0.5,142.0,1.9,11.0,142.0,120.49,97.44
2016,11,30,10,30,1.0,149.0,1.9,11.0,149.0,127.34,103.02
2016,11,30,10,45,34.0,177.5,1.95,11.0,193.5,156.04,125.56
2016,11,30,11,0,67.0,206.0,2.0,11.0,238.0,190.89,153.38
2016,11,30,11,15,133.0,214.0,2.05,11.0,280.0,223.56,178.78
2016,11,30,11,30,199.0,222.0,2.1,11.0,322.0,262.36,209.87
2016,11,30,11,45,237.0,219.5,2.2,11.5,339.0,286.54,229.68
2016,11,30,12,0,275.0,217.0,2.3,12.0,356.0,316.17,254.09
2016,11,30,12,15,389.0,192.0,2.4,12.0,386.5,358.8,289.25
2016,11,30,12,30,503.0,167.0,2.5,12.0,417.0,412.44,333.53
2016,11,30,12,45,371.0,187.5,2.6,12.0,369.5,376.34,306.36
2016,11,30,13,0,239.0,208.0,2.7,12.0,322.0,339.38,277.48
2016,11,30,13,15,199.5,202.5,2.65,12.0,295.5,313.71,257.52
2016,11,30,13,30,160.0,197.0,2.6,12.0,269.0,293.01,241.1
2016,11,30,13,45,250.0,176.0,2.6,12.0,281.0,339.61,280.83
2016,11,30,14,0,340.0,155.0,2.6,12.0,293.0,378.15,313.78
2016,11,30,14,15,221.0,151.0,2.5,12.0,238.0,308.01,255.93
2016,11,30,14,30,102.0,147.0,2.4,12.0,183.0,225.26,186.72
2016,11,30,14,45,394.5,105.5,2.35,12.0,223.0,383.99,321.65
2016,11,30,15,0,687.0,64.0,2.3,12.0,263.0,523.38,434.92
2016,11,30,15,15,640.0,59.5,2.15,11.5,223.5,488.19,405.49
2016,11,30,15,30,593.0,55.0,2.0,11.0,184.0,451.28,374.54
2016,11,30,15,45,517.5,48.5,1.95,11.0,143.5,393.84,325.16
2016,11,30,16,0,442.0,42.0,1.9,11.0,103.0,336.41,273.64
2016,11,30,16,15,221.0,36.5,1.9,10.5,67.0,201.94,153.95
2016,11,30,16,30,0.0,31.0,1.9,10.0,31.0,42.83,0.0
2016,11,30,16,45,0.0,15.5,1.9,10.0,15.5,14.1,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,16.5,2.15,7.5,16.5,15.01,0.0
2016,12,1,7,30,0.0,33.0,2.1,8.0,33.0,25.86,0.0
2016,12,1,7,45,277.0,33.5,2.1,8.5,71.0,27.92,17.32
2016,12,1,8,0,554.0,34.0,2.1,9.0,109.0,29.69,20.63
2016,12,1,8,15,621.0,39.0,2.3,9.0,151.0,33.28,24.34
2016,12,1,8,30,688.0,44.0,2.5,9.0,193.0,36.92,27.91
2016,12,1,8,45,732.0,47.5,2.75,9.5,233.5,39.16,30.03
2016,12,1,9,0,776.0,51.0,3.0,10.0,274.0,41.44,32.1
2016,12,1,9,15,803.5,53.5,3.1,10.0,311.0,42.84,33.37
2016,12,1,9,30,831.0,56.0,3.2,10.0,348.0,44.28,34.64
2016,12,1,9,45,844.0,59.5,3.3,10.5,378.5,57.13,35.56
2016,12,1,10,0,857.0,63.0,3.4,11.0,409.0,111.45,59.8
2016,12,1,10,15,870.5,64.5,3.45,11.0,435.0,158.81,91.42
2016,12,1,10,30,884.0,66.0,3.5,11.0,461.0,206.27,130.19
2016,12,1,10,45,892.5,67.5,3.55,11.5,479.5,252.55,171.42
2016,12,1,11,0,901.0,69.0,3.6,12.0,498.0,298.06,213.32
2016,12,1,11,15,906.0,69.5,3.55,12.0,509.5,340.65,253.48
2016,12,1,11,30,911.0,70.0,3.5,12.0,521.0,381.73,292.05
2016,12,1,11,45,913.0,70.0,3.5,12.5,525.0,419.51,326.84
2016,12,1,12,0,915.0,70.0,3.5,13.0,529.0,455.19,359.11
2016,12,1,12,15,913.0,69.5,3.45,13.0,525.0,486.34,387.65
2016,12,1,12,30,911.0,69.0,3.4,13.0,521.0,514.83,413.44
2016,12,1,12,45,903.5,69.5,3.35,13.0,509.0,538.84,435.13
2016,12,1,13,0,896.0,70.0,3.3,13.0,497.0,559.79,453.96
2016,12,1,13,15,886.5,69.0,3.25,13.0,478.0,574.92,467.91
2016,12,1,13,30,877.0,68.0,3.2,13.0,459.0,586.84,479.05
2016,12,1,13,45,860.5,67.0,3.2,13.0,433.0,595.01,487.08
2016,12,1,14,0,844.0,66.0,3.2,13.0,407.0,596.71,489.92
2016,12,1,14,15,824.0,64.0,3.1,13.0,375.5,591.84,487.12
2016,12,1,14,30,804.0,62.0,3.0,13.0,344.0,583.77,481.52
2016,12,1,14,45,773.5,59.0,2.9,13.0,307.0,565.01,467.13
2016,12,1,15,0,743.0,56.0,2.8,13.0,270.0,543.43,449.92
2016,12,1,15,15,699.5,52.0,2.65,12.5,230.0,510.19,423.25
2016,12,1,15,30,656.0,48.0,2.5,12.0,190.0,474.86,393.61
2016,12,1,15,45,584.5,42.5,2.45,11.5,148.5,419.64,346.55
2016,12,1,16,0,513.0,37.0,2.4,11.0,107.0,370.9,301.94
2016,12,1,16,15,390.5,28.0,2.45,10.5,70.0,285.28,218.44
2016,12,1,16,30,268.0,19.0,2.5,10.0,33.0,188.45,4.69
2016,12,1,16,45,134.0,9.5,2.65,10.0,16.5,77.43,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,16.0,3.15,7.0,16.0,14.55,0.0
2016,12,2,7,30,0.0,32.0,3.2,7.0,32.0,25.05,0.0
2016,12,2,7,45,276.0,32.5,3.25,7.5,69.0,27.09,16.4
2016,12,2,8,0,552.0,33.0,3.3,8.0,106.0,28.81,19.87
2016,12,2,8,15,619.0,38.0,3.4,8.5,147.5,32.43,23.59
2016,12,2,8,30,686.0,43.0,3.5,9.0,189.0,36.09,27.13
2016,12,2,8,45,728.0,46.5,3.65,9.5,229.0,38.35,29.28
2016,12,2,9,0,770.0,50.0,3.8,10.0,269.0,40.65,31.36
2016,12,2,9,15,797.5,52.5,3.9,10.0,305.5,42.06,32.65
2016,12,2,9,30,825.0,55.0,4.0,10.0,342.0,48.96,38.87
2016,12,2,9,45,837.5,58.5,4.1,10.5,372.5,59.69,39.57
2016,12,2,10,0,850.0,62.0,4.2,11.0,403.0,107.79,57.69
2016,12,2,10,15,863.0,63.5,4.1,11.5,428.5,154.67,88.36
2016,12,2,10,30,876.0,65.0,4.0,12.0,454.0,201.62,126.19
2016,12,2,10,45,884.5,66.0,3.95,12.5,472.5,247.06,166.47
2016,12,2,11,0,893.0,67.0,3.9,13.0,491.0,291.72,207.48
2016,12,2,11,15,898.0,67.5,3.85,13.0,502.0,333.91,247.23
2016,12,2,11,30,903.0,68.0,3.8,13.0,513.0,374.62,285.45
2016,12,2,11,45,905.0,68.0,3.75,13.0,517.0,412.07,320.49
2016,12,2,12,0,907.0,68.0,3.7,13.0,521.0,447.44,353.15
2016,12,2,12,15,905.0,68.0,3.7,13.0,517.0,478.81,382.04
2016,12,2,12,30,903.0,68.0,3.7,13.0,513.0,507.58,408.24
2016,12,2,12,45,893.0,68.5,3.7,13.5,501.0,530.14,428.23
2016,12,2,13,0,883.0,69.0,3.7,14.0,489.0,549.55,445.23
2016,12,2,13,15,873.5,68.0,3.65,14.0,470.5,564.45,459.06
2016,12,2,13,30,864.0,67.0,3.6,14.0,452.0,576.19,470.1
2016,12,2,13,45,811.5,68.0,3.6,14.0,413.5,565.35,463.21
2016,12,2,14,0,759.0,69.0,3.6,14.0,375.0,547.29,450.47
2016,12,2,14,15,592.5,92.0,3.45,13.5,319.5,483.54,400.4
2016,12,2,14,30,426.0,115.0,3.3,13.0,264.0,408.13,339.81
2016,12,2,14,45,577.0,85.5,3.15,13.0,264.5,476.41,396.82
2016,12,2,15,0,728.0,56.0,3.0,13.0,265.0,532.8,442.49
2016,12,2,15,15,684.0,52.0,2.8,12.5,225.5,499.47,415.07
2016,12,2,15,30,640.0,48.0,2.6,12.0,186.0,464.12,385.2
2016,12,2,15,45,569.5,42.0,2.45,12.0,145.0,409.34,337.58
2016,12,2,16,0,499.0,36.0,2.3,12.0,104.0,360.85,292.58
2016,12,2,16,15,377.5,27.5,2.3,11.5,68.0,276.9,210.69
2016,12,2,16,30,256.0,19.0,2.3,11.0,32.0,181.48,0.0
2016,12,2,16,45,128.0,9.5,2.35,10.5,16.0,74.21,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,117.5,8.5,1.35,9.0,13.5,7.73,0.0
2016,12,3,7,30,235.0,17.0,1.3,9.0,27.0,14.09,0.0
2016,12,3,7,45,358.5,26.0,1.3,9.5,62.0,21.19,11.24
2016,12,3,8,0,482.0,35.0,1.3,10.0,97.0,28.12,19.07
2016,12,3,8,15,552.5,40.5,1.35,10.0,137.0,34.67,25.45
2016,12,3,8,30,623.0,46.0,1.4,10.0,177.0,38.66,29.35
2016,12,3,8,45,673.0,49.0,1.45,10.5,216.5,40.36,31.0
2016,12,3,9,0,723.0,52.0,1.5,11.0,256.0,42.17,32.64
2016,12,3,9,15,752.5,55.0,1.55,11.0,292.0,43.92,34.23
2016,12,3,9,30,782.0,58.0,1.6,11.0,328.0,45.71,35.82
2016,12,3,9,45,677.0,83.5,1.65,11.5,332.5,64.08,52.17
2016,12,3,10,0,572.0,109.0,1.7,12.0,337.0,115.37,73.86
2016,12,3,10,15,706.5,88.5,1.65,12.0,387.5,145.93,87.58
2016,12,3,10,30,841.0,68.0,1.6,12.0,438.0,191.61,118.76
2016,12,3,10,45,850.0,69.0,1.6,12.5,456.5,236.14,157.64
2016,12,3,11,0,859.0,70.0,1.6,13.0,475.0,283.27,199.9
2016,12,3,11,15,864.5,70.5,1.6,13.0,486.5,324.23,237.82
2016,12,3,11,30,870.0,71.0,1.6,13.0,498.0,363.82,274.34
2016,12,3,11,45,870.5,72.0,1.65,13.5,502.0,400.47,307.55
2016,12,3,12,0,871.0,73.0,1.7,14.0,506.0,435.07,338.34
2016,12,3,12,15,869.5,72.5,1.75,14.0,502.5,465.12,365.56
2016,12,3,12,30,868.0,72.0,1.8,14.0,499.0,492.69,390.27
2016,12,3,12,45,865.0,71.0,1.85,14.0,489.0,516.4,411.54
2016,12,3,13,0,862.0,70.0,1.9,14.0,479.0,537.35,430.3
2016,12,3,13,15,853.5,69.0,1.85,14.0,461.0,552.45,443.8
2016,12,3,13,30,845.0,68.0,1.8,14.0,443.0,567.54,456.91
2016,12,3,13,45,827.5,68.0,1.8,14.5,418.0,572.88,461.73
2016,12,3,14,0,810.0,68.0,1.8,15.0,393.0,574.95,463.87
2016,12,3,14,15,790.0,65.5,1.7,14.5,362.5,569.45,461.27
2016,12,3,14,30,770.0,63.0,1.6,14.0,332.0,560.85,455.99
2016,12,3,14,45,734.0,61.0,1.55,14.0,295.5,540.09,440.33
2016,12,3,15,0,698.0,59.0,1.5,14.0,259.0,516.57,421.99
2016,12,3,15,15,653.0,55.0,1.45,13.5,220.0,482.85,395.62
2016,12,3,15,30,608.0,51.0,1.4,13.0,181.0,452.21,370.24
2016,12,3,15,45,528.5,45.0,1.35,13.0,140.5,393.53,320.57
2016,12,3,16,0,449.0,39.0,1.3,13.0,100.0,335.1,268.95
2016,12,3,16,15,329.5,29.0,1.35,12.5,65.0,251.51,189.34
2016,12,3,16,30,210.0,19.0,1.4,12.0,30.0,156.47,0.0
2016,12,3,16,45,105.0,9.5,1.5,11.5,15.0,62.33,0.0
2016,12,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,101.5,8.5,0.85,9.0,12.5,7.73,0.0
2016,12,4,7,30,203.0,17.0,0.9,9.0,25.0,15.46,0.0
2016,12,4,7,45,332.0,26.5,0.95,9.5,60.0,21.71,11.34
2016,12,4,8,0,461.0,36.0,1.0,10.0,95.0,29.07,19.86
2016,12,4,8,15,534.5,42.5,1.05,10.0,134.5,33.52,24.4
2016,12,4,8,30,608.0,49.0,1.1,10.0,174.0,37.96,28.71
2016,12,4,8,45,652.5,53.5,1.15,10.5,213.0,44.38,34.62
2016,12,4,9,0,697.0,58.0,1.2,11.0,252.0,47.3,37.27
2016,12,4,9,15,727.5,61.0,1.2,11.0,288.0,48.88,38.72
2016,12,4,9,30,758.0,64.0,1.2,11.0,324.0,50.53,40.18
2016,12,4,9,45,605.0,97.5,1.25,11.0,317.0,72.4,59.73
2016,12,4,10,0,452.0,131.0,1.3,11.0,310.0,121.69,83.9
2016,12,4,10,15,622.5,106.5,1.3,11.0,369.5,149.22,94.44
2016,12,4,10,30,793.0,82.0,1.3,11.0,429.0,193.67,122.83
2016,12,4,10,45,708.5,102.0,1.3,11.5,422.0,229.57,158.09
2016,12,4,11,0,624.0,122.0,1.3,12.0,415.0,261.21,190.22
2016,12,4,11,15,511.5,154.0,1.35,12.0,398.0,284.29,215.79
2016,12,4,11,30,399.0,186.0,1.4,12.0,381.0,299.38,233.4
2016,12,4,11,45,514.5,157.5,1.45,12.0,411.5,338.09,264.94
2016,12,4,12,0,630.0,129.0,1.5,12.0,442.0,385.62,304.06
2016,12,4,12,15,567.5,146.0,1.65,12.0,426.5,395.71,315.43
2016,12,4,12,30,505.0,163.0,1.8,12.0,411.0,403.91,324.67
2016,12,4,12,45,464.5,168.0,1.95,12.5,392.0,407.01,328.73
2016,12,4,13,0,424.0,173.0,2.1,13.0,373.0,406.67,329.65
2016,12,4,13,15,367.5,175.5,2.2,13.0,344.0,383.91,313.01
2016,12,4,13,30,311.0,178.0,2.3,13.0,315.0,365.53,299.32
2016,12,4,13,45,403.5,151.5,2.4,13.0,319.5,409.96,336.95
2016,12,4,14,0,496.0,125.0,2.5,13.0,324.0,445.68,367.43
2016,12,4,14,15,396.0,129.0,2.45,12.5,280.0,397.77,329.59
2016,12,4,14,30,296.0,133.0,2.4,12.0,236.0,336.42,280.38
2016,12,4,14,45,277.5,123.0,2.35,12.0,211.5,318.32,266.04
2016,12,4,15,0,259.0,113.0,2.3,12.0,187.0,299.3,250.33
2016,12,4,15,15,237.0,98.0,2.25,12.0,158.0,270.85,226.39
2016,12,4,15,30,215.0,83.0,2.2,12.0,129.0,241.6,201.13
2016,12,4,15,45,192.0,66.5,2.15,12.0,101.0,208.94,172.26
2016,12,4,16,0,169.0,50.0,2.1,12.0,73.0,175.68,141.85
2016,12,4,16,15,84.5,35.5,2.15,11.5,47.0,111.78,82.45
2016,12,4,16,30,0.0,21.0,2.2,11.0,21.0,22.19,0.0
2016,12,4,16,45,0.0,10.5,2.3,11.0,10.5,9.55,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.0,2.0,7.0,8.0,7.28,0.0
2016,12,5,7,30,0.0,16.0,2.0,7.0,16.0,14.55,0.0
2016,12,5,7,45,70.5,30.5,2.0,7.5,39.5,24.47,13.17
2016,12,5,8,0,141.0,45.0,2.0,8.0,63.0,35.66,25.73
2016,12,5,8,15,164.5,62.0,2.0,8.0,90.0,48.27,37.77
2016,12,5,8,30,188.0,79.0,2.0,8.0,117.0,60.53,49.3
2016,12,5,8,45,202.0,94.5,2.0,8.5,143.5,71.4,59.31
2016,12,5,9,0,216.0,110.0,2.0,9.0,170.0,81.96,68.86
2016,12,5,9,15,233.0,122.0,1.95,9.0,194.5,89.98,76.09
2016,12,5,9,30,250.0,134.0,1.9,9.0,219.0,97.8,83.05
2016,12,5,9,45,251.5,147.5,1.9,9.0,239.5,106.75,90.94
2016,12,5,10,0,253.0,161.0,1.9,9.0,260.0,133.48,101.36
2016,12,5,10,15,348.5,156.0,1.9,9.0,302.5,157.57,114.41
2016,12,5,10,30,444.0,151.0,1.9,9.0,345.0,187.33,134.27
2016,12,5,10,45,490.5,148.5,1.9,9.5,371.0,220.09,160.63
2016,12,5,11,0,537.0,146.0,1.9,10.0,397.0,256.08,190.89
2016,12,5,11,15,446.0,170.0,1.85,10.0,382.0,277.13,213.88
2016,12,5,11,30,355.0,194.0,1.8,10.0,367.0,288.68,227.92
2016,12,5,11,45,328.5,200.5,1.8,10.0,362.0,302.57,241.66
2016,12,5,12,0,302.0,207.0,1.8,10.0,357.0,313.94,252.85
2016,12,5,12,15,267.5,210.5,1.75,10.0,342.5,316.69,256.66
2016,12,5,12,30,233.0,214.0,1.7,10.0,328.0,311.44,253.65
2016,12,5,12,45,226.0,210.0,1.7,10.0,318.5,314.51,257.19
2016,12,5,13,0,219.0,206.0,1.7,10.0,309.0,316.46,259.67
2016,12,5,13,15,223.5,197.0,1.6,10.0,299.0,318.56,262.14
2016,12,5,13,30,228.0,188.0,1.5,10.0,289.0,319.89,263.93
2016,12,5,13,45,195.0,179.5,1.45,10.0,262.5,299.22,247.55
2016,12,5,14,0,162.0,171.0,1.4,10.0,236.0,276.91,229.67
2016,12,5,14,15,151.5,160.0,1.4,10.0,217.0,264.04,219.66
2016,12,5,14,30,141.0,149.0,1.4,10.0,198.0,250.46,208.83
2016,12,5,14,45,138.5,133.0,1.4,10.0,177.0,234.93,196.35
2016,12,5,15,0,136.0,117.0,1.4,10.0,156.0,218.57,182.9
2016,12,5,15,15,124.0,100.5,1.45,9.5,132.0,195.0,163.22
2016,12,5,15,30,112.0,84.0,1.5,9.0,108.0,170.79,142.44
2016,12,5,15,45,99.0,66.5,1.55,9.0,84.5,143.84,118.47
2016,12,5,16,0,86.0,49.0,1.6,9.0,61.0,116.01,93.09
2016,12,5,16,15,43.0,33.5,1.6,9.0,39.5,74.16,53.39
2016,12,5,16,30,0.0,18.0,1.6,9.0,18.0,17.19,0.0
2016,12,5,16,45,0.0,9.0,1.65,9.0,9.0,8.19,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,2.3,5.5,9.0,8.19,0.0
2016,12,6,7,30,0.0,18.0,2.3,6.0,18.0,16.37,0.0
2016,12,6,7,45,129.0,29.5,2.35,6.5,45.5,23.08,11.69
2016,12,6,8,0,258.0,41.0,2.4,7.0,73.0,31.8,22.37
2016,12,6,8,15,299.5,54.5,2.45,7.5,105.0,41.7,31.91
2016,12,6,8,30,341.0,68.0,2.5,8.0,137.0,51.31,40.96
2016,12,6,8,45,365.0,80.0,2.6,8.5,168.0,59.49,48.54
2016,12,6,9,0,389.0,92.0,2.7,9.0,199.0,67.44,55.77
2016,12,6,9,15,413.5,100.0,2.75,9.0,227.5,72.31,60.21
2016,12,6,9,30,438.0,108.0,2.8,9.0,256.0,77.11,64.51
2016,12,6,9,45,539.5,99.5,2.9,9.5,299.0,71.18,58.97
2016,12,6,10,0,641.0,91.0,3.0,10.0,342.0,99.99,60.9
2016,12,6,10,15,648.0,96.5,3.0,10.0,364.0,140.35,86.89
2016,12,6,10,30,655.0,102.0,3.0,10.0,386.0,180.75,119.12
2016,12,6,10,45,757.0,88.5,3.05,10.0,430.5,227.71,156.06
2016,12,6,11,0,859.0,75.0,3.1,10.0,475.0,277.62,197.82
2016,12,6,11,15,865.0,76.0,3.1,10.0,487.0,319.93,237.7
2016,12,6,11,30,871.0,77.0,3.1,10.0,499.0,360.99,276.35
2016,12,6,11,45,867.0,79.0,3.15,10.5,502.5,397.89,310.76
2016,12,6,12,0,863.0,81.0,3.2,11.0,506.0,432.46,342.48
2016,12,6,12,15,861.5,81.0,3.25,11.0,502.5,463.72,371.43
2016,12,6,12,30,860.0,81.0,3.3,11.0,499.0,492.54,397.83
2016,12,6,12,45,861.5,78.0,3.35,11.0,489.5,517.19,420.47
2016,12,6,13,0,863.0,75.0,3.4,11.0,480.0,539.23,440.64
2016,12,6,13,15,657.0,113.5,3.45,11.0,415.0,490.1,403.29
2016,12,6,13,30,451.0,152.0,3.5,11.0,350.0,424.95,351.77
2016,12,6,13,45,636.0,110.5,3.6,11.0,373.0,504.63,418.94
2016,12,6,14,0,821.0,69.0,3.7,11.0,396.0,577.73,479.87
2016,12,6,14,15,801.0,67.0,3.65,10.5,365.5,573.25,477.98
2016,12,6,14,30,781.0,65.0,3.6,10.0,335.0,565.62,473.65
2016,12,6,14,45,755.5,61.0,3.6,10.0,299.5,549.36,461.27
2016,12,6,15,0,730.0,57.0,3.6,10.0,264.0,530.28,446.0
2016,12,6,15,15,685.5,53.0,3.45,9.5,225.0,497.18,418.89
2016,12,6,15,30,641.0,49.0,3.3,9.0,186.0,461.97,388.76
2016,12,6,15,45,577.0,42.5,3.15,9.0,145.5,411.02,343.49
2016,12,6,16,0,513.0,36.0,3.0,9.0,105.0,366.25,300.71
2016,12,6,16,15,256.5,34.0,2.9,8.5,68.5,215.85,165.05
2016,12,6,16,30,0.0,32.0,2.8,8.0,32.0,45.75,0.0
2016,12,6,16,45,0.0,16.0,2.7,8.0,16.0,14.55,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,1.9,6.0,7.5,6.82,0.0
2016,12,7,7,30,0.0,15.0,1.9,6.0,15.0,13.64,0.0
2016,12,7,7,45,92.5,28.0,1.9,6.0,39.0,22.59,10.83
2016,12,7,8,0,185.0,41.0,1.9,6.0,63.0,31.69,22.3
2016,12,7,8,15,211.0,57.0,1.95,6.0,91.5,44.82,34.89
2016,12,7,8,30,237.0,73.0,2.0,6.0,120.0,56.52,45.99
2016,12,7,8,45,255.5,87.0,2.05,6.5,147.5,66.51,55.3
2016,12,7,9,0,274.0,101.0,2.1,7.0,175.0,76.24,64.19
2016,12,7,9,15,285.5,113.5,2.05,7.0,200.5,84.68,71.89
2016,12,7,9,30,297.0,126.0,2.0,7.0,226.0,92.92,79.29
2016,12,7,9,45,212.5,146.0,2.0,7.5,221.0,105.12,90.02
2016,12,7,10,0,128.0,166.0,2.0,8.0,216.0,132.18,104.94
2016,12,7,10,15,72.0,163.5,2.0,8.0,192.0,138.93,111.22
2016,12,7,10,30,16.0,161.0,2.0,8.0,168.0,138.19,112.8
2016,12,7,10,45,8.5,157.5,2.05,8.0,161.5,136.24,111.4
2016,12,7,11,0,1.0,154.0,2.1,8.0,155.0,133.13,108.99
2016,12,7,11,15,0.5,122.5,2.2,8.0,123.0,107.47,87.15
2016,12,7,11,30,0.0,91.0,2.3,8.0,91.0,80.45,64.05
2016,12,7,11,45,0.0,69.5,2.45,8.5,69.5,61.46,47.63
2016,12,7,12,0,0.0,48.0,2.6,9.0,48.0,42.39,31.11
2016,12,7,12,15,15.5,120.5,2.7,8.5,128.0,113.57,92.21
2016,12,7,12,30,31.0,193.0,2.8,8.0,208.0,191.33,158.07
2016,12,7,12,45,15.5,156.5,2.95,8.0,164.0,148.06,121.67
2016,12,7,13,0,0.0,120.0,3.1,8.0,120.0,107.27,87.09
2016,12,7,13,15,27.5,151.0,3.15,8.0,163.5,157.22,130.1
2016,12,7,13,30,55.0,182.0,3.2,8.0,207.0,207.32,172.84
2016,12,7,13,45,27.5,139.5,3.25,8.0,152.0,150.19,124.43
2016,12,7,14,0,0.0,97.0,3.3,8.0,97.0,87.26,70.31
2016,12,7,14,15,0.0,89.5,3.3,8.0,89.5,80.52,64.64
2016,12,7,14,30,0.0,82.0,3.3,8.0,82.0,73.76,58.87
2016,12,7,14,45,0.0,73.0,3.35,8.0,73.0,65.5,51.73
2016,12,7,15,0,0.0,64.0,3.4,8.0,64.0,57.19,44.49
2016,12,7,15,15,0.0,54.5,3.3,8.0,54.5,48.33,36.69
2016,12,7,15,30,0.0,45.0,3.2,8.0,45.0,39.72,29.02
2016,12,7,15,45,0.0,34.5,3.15,8.0,34.5,30.42,20.69
2016,12,7,16,0,0.0,24.0,3.1,8.0,24.0,21.13,12.34
2016,12,7,16,15,0.0,15.5,3.05,7.5,15.5,13.63,5.21
2016,12,7,16,30,0.0,7.0,3.0,7.0,7.0,6.14,0.0
2016,12,7,16,45,0.0,3.5,2.95,7.0,3.5,3.18,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,3.2,11.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,3.2,11.0,4.0,3.64,0.0
2016,12,8,7,45,0.0,11.5,3.2,11.5,11.5,10.1,1.29
2016,12,8,8,0,0.0,19.0,3.2,12.0,19.0,16.71,8.74
2016,12,8,8,15,0.0,28.0,3.15,12.0,28.0,24.66,16.2
2016,12,8,8,30,0.0,37.0,3.1,12.0,37.0,32.62,23.59
2016,12,8,8,45,0.0,46.0,3.05,12.0,46.0,40.59,30.93
2016,12,8,9,0,0.0,55.0,3.0,12.0,55.0,48.58,38.21
2016,12,8,9,15,0.0,63.0,2.9,12.0,63.0,55.54,44.51
2016,12,8,9,30,0.0,71.0,2.8,12.0,71.0,62.36,50.6
2016,12,8,9,45,0.0,71.0,2.75,12.0,71.0,62.69,50.84
2016,12,8,10,0,0.0,71.0,2.7,12.0,71.0,62.78,48.46
2016,12,8,10,15,14.0,119.5,2.65,12.0,125.5,103.78,82.67
2016,12,8,10,30,28.0,168.0,2.6,12.0,180.0,141.83,113.8
2016,12,8,10,45,14.0,148.5,2.55,12.5,154.5,130.07,104.23
2016,12,8,11,0,0.0,129.0,2.5,13.0,129.0,112.27,89.66
2016,12,8,11,15,2.5,146.5,2.45,13.0,147.5,128.22,102.85
2016,12,8,11,30,5.0,164.0,2.4,13.0,166.0,144.67,116.39
2016,12,8,11,45,5.0,165.5,2.35,13.0,167.5,147.04,118.3
2016,12,8,12,0,5.0,167.0,2.3,13.0,169.0,149.39,120.24
2016,12,8,12,15,5.0,166.0,2.25,13.0,168.5,149.53,120.38
2016,12,8,12,30,5.0,165.0,2.2,13.0,168.0,149.64,120.52
2016,12,8,12,45,2.5,159.0,2.2,13.0,161.0,143.92,115.85
2016,12,8,13,0,0.0,153.0,2.2,13.0,154.0,137.96,110.99
2016,12,8,13,15,38.5,170.0,2.15,13.0,187.5,182.14,148.16
2016,12,8,13,30,77.0,187.0,2.1,13.0,221.0,224.79,183.78
2016,12,8,13,45,38.5,157.0,2.1,13.0,174.0,174.96,142.54
2016,12,8,14,0,0.0,127.0,2.1,13.0,127.0,116.83,93.78
2016,12,8,14,15,0.0,117.0,2.05,13.0,117.0,108.04,86.61
2016,12,8,14,30,0.0,107.0,2.0,13.0,107.0,99.22,79.27
2016,12,8,14,45,0.0,95.5,1.95,13.0,95.5,88.78,70.5
2016,12,8,15,0,0.0,84.0,1.9,13.0,84.0,78.28,61.58
2016,12,8,15,15,0.0,71.5,1.8,12.5,71.5,66.61,51.65
2016,12,8,15,30,0.0,59.0,1.7,12.0,59.0,54.81,41.45
2016,12,8,15,45,0.0,46.0,1.65,12.0,46.0,42.24,30.38
2016,12,8,16,0,0.0,33.0,1.6,12.0,33.0,29.34,18.98
2016,12,8,16,15,0.0,21.5,1.55,12.0,21.5,18.94,9.22
2016,12,8,16,30,0.0,10.0,1.5,12.0,10.0,8.79,0.0
2016,12,8,16,45,0.0,5.0,1.45,12.0,5.0,4.55,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,15,85.0,6.5,1.3,11.0,9.0,0.0,0.0
2016,12,9,7,30,170.0,13.0,1.3,11.0,18.0,11.82,0.0
2016,12,9,7,45,310.0,22.0,1.35,11.5,50.5,17.94,6.15
2016,12,9,8,0,450.0,31.0,1.4,12.0,83.0,24.98,15.82
2016,12,9,8,15,525.5,37.0,1.5,12.0,121.5,31.8,22.51
2016,12,9,8,30,601.0,43.0,1.6,12.0,160.0,36.33,26.91
2016,12,9,8,45,648.5,47.0,1.7,12.5,198.5,38.94,29.4
2016,12,9,9,0,696.0,51.0,1.8,13.0,237.0,41.6,31.82
2016,12,9,9,15,356.0,87.0,1.85,13.0,182.5,62.84,50.86
2016,12,9,9,30,16.0,123.0,1.9,13.0,128.0,101.13,84.79
2016,12,9,9,45,28.0,138.0,2.0,13.0,148.5,107.97,90.67
2016,12,9,10,0,40.0,153.0,2.1,13.0,169.0,122.54,97.62
2016,12,9,10,15,35.5,161.0,2.15,13.0,175.5,132.94,105.78
2016,12,9,10,30,31.0,169.0,2.2,13.0,182.0,142.76,113.91
2016,12,9,10,45,16.0,161.0,2.3,13.0,168.0,140.25,112.41
2016,12,9,11,0,1.0,153.0,2.4,13.0,154.0,132.2,106.25
2016,12,9,11,15,12.5,169.0,2.4,13.0,175.5,149.66,120.35
2016,12,9,11,30,24.0,185.0,2.4,13.0,197.0,168.42,135.57
2016,12,9,11,45,108.0,201.0,2.4,13.5,254.0,217.63,174.34
2016,12,9,12,0,192.0,217.0,2.4,14.0,311.0,272.49,217.92
2016,12,9,12,15,110.5,203.5,2.35,14.0,257.5,235.51,189.38
2016,12,9,12,30,29.0,190.0,2.3,14.0,204.0,187.36,150.89
2016,12,9,12,45,14.5,168.5,2.25,14.0,175.5,158.57,127.5
2016,12,9,13,0,0.0,147.0,2.2,14.0,147.0,132.33,105.89
2016,12,9,13,15,9.5,156.0,2.15,13.5,160.0,146.89,118.44
2016,12,9,13,30,19.0,165.0,2.1,13.0,173.0,162.47,131.85
2016,12,9,13,45,22.0,158.5,2.05,13.0,167.5,159.71,129.77
2016,12,9,14,0,25.0,152.0,2.0,13.0,162.0,157.07,127.85
2016,12,9,14,15,22.5,141.0,1.85,13.0,149.5,146.53,119.2
2016,12,9,14,30,20.0,130.0,1.7,13.0,137.0,135.88,110.41
2016,12,9,14,45,16.5,117.0,1.55,13.0,122.0,122.35,99.08
2016,12,9,15,0,13.0,104.0,1.4,13.0,107.0,108.74,87.55
2016,12,9,15,15,7.0,89.5,1.3,13.0,91.0,91.79,72.99
2016,12,9,15,30,1.0,75.0,1.2,13.0,75.0,74.79,58.21
2016,12,9,15,45,0.5,58.5,1.1,13.0,58.5,58.25,43.77
2016,12,9,16,0,0.0,42.0,1.0,13.0,42.0,41.09,28.69
2016,12,9,16,15,0.0,27.5,1.0,12.5,27.5,26.07,14.8
2016,12,9,16,30,0.0,13.0,1.0,12.0,13.0,11.44,0.0
2016,12,9,16,45,0.0,6.5,1.05,12.0,6.5,5.91,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
