Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,3.6,13.0,0.5,0.44,0.0
2016,12,10,8,0,0.0,1.0,3.6,13.0,1.0,0.88,0.0
2016,12,10,8,15,0.0,1.5,3.5,13.0,1.5,1.31,0.0
2016,12,10,8,30,0.0,2.0,3.4,13.0,2.0,1.75,0.0
2016,12,10,8,45,0.0,2.5,3.3,13.0,2.5,2.19,0.0
2016,12,10,9,0,0.0,3.0,3.2,13.0,3.0,2.63,0.0
2016,12,10,9,15,0.0,4.0,3.05,13.0,4.0,3.51,0.0
2016,12,10,9,30,0.0,5.0,2.9,13.0,5.0,4.39,0.0
2016,12,10,9,45,0.0,5.5,2.8,13.0,5.5,4.83,0.0
2016,12,10,10,0,0.0,6.0,2.7,13.0,6.0,5.27,0.0
2016,12,10,10,15,0.0,14.0,2.7,13.0,14.0,12.32,4.98
2016,12,10,10,30,0.0,22.0,2.7,13.0,22.0,19.38,11.04
2016,12,10,10,45,0.0,46.0,2.7,13.0,46.0,40.6,29.2
2016,12,10,11,0,0.0,70.0,2.7,13.0,70.0,61.9,47.29
2016,12,10,11,15,0.0,84.0,2.65,13.0,84.0,74.32,57.76
2016,12,10,11,30,0.0,98.0,2.6,13.0,98.0,86.51,67.99
2016,12,10,11,45,0.0,86.0,2.55,13.0,86.0,76.11,59.18
2016,12,10,12,0,0.0,74.0,2.5,13.0,74.0,65.46,50.18
2016,12,10,12,15,0.0,61.0,2.45,13.0,61.0,53.91,40.4
2016,12,10,12,30,0.0,48.0,2.4,13.0,48.0,42.38,30.61
2016,12,10,12,45,0.0,55.0,2.35,13.0,55.0,48.59,35.92
2016,12,10,13,0,0.0,62.0,2.3,13.0,62.0,54.79,41.23
2016,12,10,13,15,0.0,55.0,2.25,12.5,55.0,48.58,36.05
2016,12,10,13,30,0.0,48.0,2.2,12.0,48.0,42.37,30.85
2016,12,10,13,45,0.0,34.5,2.15,12.0,34.5,30.41,20.62
2016,12,10,14,0,0.0,21.0,2.1,12.0,21.0,18.49,10.36
2016,12,10,14,15,0.0,19.0,2.05,12.0,19.0,16.72,8.86
2016,12,10,14,30,0.0,17.0,2.0,12.0,17.0,14.95,7.34
2016,12,10,14,45,0.0,15.5,2.0,12.0,15.5,13.63,6.2
2016,12,10,15,0,0.0,14.0,2.0,12.0,14.0,12.3,5.04
2016,12,10,15,15,0.0,11.5,1.95,12.0,11.5,10.1,3.11
2016,12,10,15,30,0.0,9.0,1.9,12.0,9.0,7.9,1.17
2016,12,10,15,45,0.0,7.0,1.85,12.0,7.0,6.14,0.0
2016,12,10,16,0,0.0,5.0,1.8,12.0,5.0,4.38,0.0
2016,12,10,16,15,0.0,3.0,1.75,11.5,3.0,2.63,0.0
2016,12,10,16,30,0.0,1.0,1.7,11.0,1.0,0.87,0.0
2016,12,10,16,45,0.0,0.5,1.65,11.0,0.5,0.45,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,7.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,7.0,9.0,8.19,0.0
2016,12,11,7,45,31.0,24.0,1.45,7.0,27.5,20.05,6.26
2016,12,11,8,0,62.0,39.0,1.4,7.0,46.0,31.93,22.07
2016,12,11,8,15,76.5,56.0,1.35,7.0,68.0,44.92,34.69
2016,12,11,8,30,91.0,73.0,1.3,7.0,90.0,57.59,46.68
2016,12,11,8,45,100.0,89.5,1.3,7.5,112.0,69.61,57.82
2016,12,11,9,0,109.0,106.0,1.3,8.0,134.0,81.33,68.49
2016,12,11,9,15,114.0,121.0,1.3,8.0,154.5,91.8,77.99
2016,12,11,9,30,119.0,136.0,1.3,8.0,175.0,102.0,87.11
2016,12,11,9,45,122.0,149.0,1.3,8.5,192.5,110.73,94.64
2016,12,11,10,0,125.0,162.0,1.3,9.0,210.0,127.35,100.97
2016,12,11,10,15,62.5,150.5,1.35,9.0,174.5,127.78,101.8
2016,12,11,10,30,0.0,139.0,1.4,9.0,139.0,118.48,96.41
2016,12,11,10,45,58.0,170.0,1.45,9.5,197.0,152.45,122.22
2016,12,11,11,0,116.0,201.0,1.5,10.0,255.0,193.99,154.44
2016,12,11,11,15,133.0,207.0,1.5,10.0,270.0,212.49,169.66
2016,12,11,11,30,150.0,213.0,1.5,10.0,285.0,232.25,186.18
2016,12,11,11,45,150.5,215.5,1.55,10.5,288.0,244.36,196.58
2016,12,11,12,0,151.0,218.0,1.6,11.0,291.0,256.17,206.66
2016,12,11,12,15,218.5,210.5,1.65,11.0,315.5,287.35,232.29
2016,12,11,12,30,286.0,203.0,1.7,11.0,340.0,326.9,264.89
2016,12,11,12,45,285.0,198.5,1.75,11.0,333.0,334.77,272.35
2016,12,11,13,0,284.0,194.0,1.8,11.0,326.0,341.57,279.02
2016,12,11,13,15,142.0,155.5,1.85,11.0,221.5,229.72,188.79
2016,12,11,13,30,0.0,117.0,1.9,11.0,117.0,105.35,84.44
2016,12,11,13,45,0.0,110.5,2.0,11.0,110.5,99.71,79.99
2016,12,11,14,0,0.0,104.0,2.1,11.0,104.0,94.05,75.31
2016,12,11,14,15,0.0,96.0,1.95,10.5,96.0,86.91,69.46
2016,12,11,14,30,0.0,88.0,1.8,10.0,88.0,79.75,63.54
2016,12,11,14,45,0.0,78.5,1.65,10.0,78.5,71.05,56.11
2016,12,11,15,0,0.0,69.0,1.5,10.0,69.0,62.31,48.57
2016,12,11,15,15,0.0,58.5,1.45,9.5,58.5,52.49,40.08
2016,12,11,15,30,0.0,48.0,1.4,9.0,48.0,42.57,31.4
2016,12,11,15,45,0.0,37.5,1.35,9.0,37.5,33.08,22.93
2016,12,11,16,0,0.0,27.0,1.3,9.0,27.0,23.79,14.57
2016,12,11,16,15,0.0,17.5,1.35,8.5,17.5,15.4,6.65
2016,12,11,16,30,0.0,8.0,1.4,8.0,8.0,7.02,0.0
2016,12,11,16,45,0.0,4.0,1.45,8.0,4.0,3.64,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.7,6.5,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.7,7.0,14.0,12.73,0.0
2016,12,12,7,45,216.0,22.0,1.75,7.5,45.5,18.05,4.23
2016,12,12,8,0,432.0,30.0,1.8,8.0,77.0,24.27,15.27
2016,12,12,8,15,512.0,36.5,1.85,8.0,115.5,31.52,22.57
2016,12,12,8,30,592.0,43.0,1.9,8.0,154.0,36.52,27.49
2016,12,12,8,45,637.5,48.0,1.95,8.5,192.5,40.0,30.82
2016,12,12,9,0,683.0,53.0,2.0,9.0,231.0,43.47,34.04
2016,12,12,9,15,715.5,56.5,1.9,9.0,266.5,45.58,36.01
2016,12,12,9,30,748.0,60.0,1.8,9.0,302.0,47.72,37.96
2016,12,12,9,45,763.5,64.0,1.75,9.0,332.5,50.19,40.17
2016,12,12,10,0,779.0,68.0,1.7,9.0,363.0,82.53,46.87
2016,12,12,10,15,672.0,94.5,1.6,9.0,361.0,131.1,79.77
2016,12,12,10,30,565.0,121.0,1.5,9.0,359.0,174.18,117.77
2016,12,12,10,45,530.5,135.0,1.45,9.5,367.0,207.7,147.79
2016,12,12,11,0,496.0,149.0,1.4,10.0,375.0,239.22,177.16
2016,12,12,11,15,462.0,161.5,1.4,10.0,376.5,266.17,203.09
2016,12,12,11,30,428.0,174.0,1.4,10.0,378.0,289.72,225.8
2016,12,12,11,45,355.0,189.5,1.45,10.0,360.0,296.35,235.04
2016,12,12,12,0,282.0,205.0,1.5,10.0,342.0,298.71,239.89
2016,12,12,12,15,347.5,192.0,1.5,10.0,360.0,328.91,265.19
2016,12,12,12,30,413.0,179.0,1.5,10.0,378.0,367.1,296.93
2016,12,12,12,45,339.5,187.5,1.5,10.0,349.0,350.0,284.84
2016,12,12,13,0,266.0,196.0,1.5,10.0,320.0,333.76,272.97
2016,12,12,13,15,237.5,191.5,1.5,10.0,299.0,324.51,266.5
2016,12,12,13,30,209.0,187.0,1.5,10.0,278.0,305.03,251.53
2016,12,12,13,45,187.0,178.0,1.5,10.0,256.0,290.3,240.23
2016,12,12,14,0,165.0,169.0,1.5,10.0,234.0,274.2,227.57
2016,12,12,14,15,157.5,157.5,1.45,10.0,215.5,262.72,218.64
2016,12,12,14,30,150.0,146.0,1.4,10.0,197.0,250.47,208.89
2016,12,12,14,45,144.5,130.5,1.35,10.0,176.0,233.8,195.36
2016,12,12,15,0,139.0,115.0,1.3,10.0,155.0,216.28,180.85
2016,12,12,15,15,128.0,99.0,1.3,9.5,131.5,194.03,162.29
2016,12,12,15,30,117.0,83.0,1.3,9.0,108.0,171.13,142.63
2016,12,12,15,45,101.0,66.0,1.3,9.0,84.5,143.17,117.82
2016,12,12,16,0,85.0,49.0,1.3,9.0,61.0,114.46,91.77
2016,12,12,16,15,42.5,33.5,1.35,9.0,39.5,72.96,52.79
2016,12,12,16,30,0.0,18.0,1.4,9.0,18.0,16.91,0.0
2016,12,12,16,45,0.0,9.0,1.45,9.0,9.0,8.19,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,1.45,7.0,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,1.5,7.0,5.0,4.55,0.0
2016,12,13,7,45,0.0,18.5,1.6,7.5,18.5,16.27,2.44
2016,12,13,8,0,0.0,32.0,1.7,8.0,32.0,27.65,18.09
2016,12,13,8,15,2.5,48.5,1.65,8.0,49.0,41.17,31.13
2016,12,13,8,30,5.0,65.0,1.6,8.0,66.0,54.51,43.68
2016,12,13,8,45,12.0,80.5,1.6,8.5,83.5,67.01,55.22
2016,12,13,9,0,19.0,96.0,1.6,9.0,101.0,79.37,66.45
2016,12,13,9,15,23.5,110.0,1.55,9.0,117.0,87.41,73.76
2016,12,13,9,30,28.0,124.0,1.5,9.0,133.0,97.65,82.92
2016,12,13,9,45,31.0,136.0,1.5,9.5,147.0,106.42,90.5
2016,12,13,10,0,34.0,148.0,1.5,10.0,161.0,117.98,95.15
2016,12,13,10,15,19.0,147.5,1.5,10.0,155.0,124.9,100.88
2016,12,13,10,30,4.0,147.0,1.5,10.0,149.0,125.08,101.47
2016,12,13,10,45,247.5,148.5,1.5,10.0,261.0,166.68,125.71
2016,12,13,11,0,491.0,150.0,1.5,10.0,373.0,237.71,176.24
2016,12,13,11,15,260.0,168.5,1.45,10.0,287.0,215.37,167.86
2016,12,13,11,30,29.0,187.0,1.4,10.0,201.0,171.18,138.74
2016,12,13,11,45,50.0,198.0,1.35,10.5,222.0,191.38,155.03
2016,12,13,12,0,71.0,209.0,1.3,11.0,243.0,213.52,172.79
2016,12,13,12,15,65.0,206.0,1.25,11.0,237.5,213.44,173.04
2016,12,13,12,30,59.0,203.0,1.2,11.0,232.0,212.66,172.73
2016,12,13,12,45,124.5,203.5,1.2,11.0,262.0,254.81,207.49
2016,12,13,13,0,190.0,204.0,1.2,11.0,292.0,295.69,241.11
2016,12,13,13,15,95.0,144.5,1.2,11.0,188.5,193.03,157.84
2016,12,13,13,30,0.0,85.0,1.2,11.0,85.0,75.41,59.07
2016,12,13,13,45,0.0,45.0,1.2,11.0,45.0,39.7,28.74
2016,12,13,14,0,0.0,5.0,1.2,11.0,5.0,4.4,0.0
2016,12,13,14,15,0.0,4.5,1.2,11.0,4.5,3.95,0.0
2016,12,13,14,30,0.0,4.0,1.2,11.0,4.0,3.51,0.0
2016,12,13,14,45,0.0,3.5,1.25,11.0,3.5,3.07,0.0
2016,12,13,15,0,0.0,3.0,1.3,11.0,3.0,2.63,0.0
2016,12,13,15,15,0.0,2.5,1.25,10.5,2.5,2.19,0.0
2016,12,13,15,30,0.0,2.0,1.2,10.0,2.0,1.75,0.0
2016,12,13,15,45,0.0,1.5,1.2,10.0,1.5,1.31,0.0
2016,12,13,16,0,0.0,1.0,1.2,10.0,1.0,0.88,0.0
2016,12,13,16,15,0.0,0.5,1.3,10.0,0.5,0.44,0.0
2016,12,13,16,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,11.0,2.65,12.0,11.0,9.67,0.0
2016,12,14,8,0,0.0,22.0,2.8,12.0,22.0,19.38,10.67
2016,12,14,8,15,0.0,33.5,2.8,12.0,33.5,29.55,20.37
2016,12,14,8,30,0.0,45.0,2.8,12.0,45.0,39.4,29.53
2016,12,14,8,45,0.0,57.0,2.85,12.0,57.0,49.51,38.85
2016,12,14,9,0,0.0,69.0,2.9,12.0,69.0,59.52,47.98
2016,12,14,9,15,0.0,80.0,2.95,12.0,80.0,68.66,56.24
2016,12,14,9,30,0.0,91.0,3.0,12.0,91.0,77.7,64.32
2016,12,14,9,45,0.0,100.5,3.05,12.5,100.5,85.52,71.09
2016,12,14,10,0,0.0,110.0,3.1,13.0,110.0,93.65,74.52
2016,12,14,10,15,0.0,114.5,3.1,13.0,114.5,98.16,78.22
2016,12,14,10,30,0.0,119.0,3.1,13.0,119.0,102.57,81.83
2016,12,14,10,45,0.0,130.5,3.1,13.0,130.5,112.59,90.15
2016,12,14,11,0,0.0,142.0,3.1,13.0,142.0,122.76,98.57
2016,12,14,11,15,9.5,160.0,3.1,13.0,164.5,141.04,113.43
2016,12,14,11,30,19.0,178.0,3.1,13.0,187.0,160.48,129.3
2016,12,14,11,45,13.5,173.0,3.1,13.0,179.5,156.18,125.88
2016,12,14,12,0,8.0,168.0,3.1,13.0,172.0,151.18,121.86
2016,12,14,12,15,4.0,160.5,3.05,13.0,162.5,144.0,115.97
2016,12,14,12,30,0.0,153.0,3.0,13.0,153.0,136.32,109.64
2016,12,14,12,45,0.5,153.0,2.95,13.0,153.5,137.29,110.51
2016,12,14,13,0,1.0,153.0,2.9,13.0,154.0,138.38,111.5
2016,12,14,13,15,0.5,133.0,2.9,13.0,133.5,120.11,96.33
2016,12,14,13,30,0.0,113.0,2.9,13.0,113.0,101.54,80.86
2016,12,14,13,45,0.0,110.5,2.9,13.0,110.5,99.69,79.42
2016,12,14,14,0,0.0,108.0,2.9,13.0,108.0,97.93,78.05
2016,12,14,14,15,0.0,99.5,2.9,13.0,99.5,90.35,71.73
2016,12,14,14,30,0.0,91.0,2.9,13.0,91.0,82.73,65.36
2016,12,14,14,45,0.0,81.0,2.9,13.0,81.0,73.57,57.6
2016,12,14,15,0,0.0,71.0,2.9,13.0,71.0,64.35,49.73
2016,12,14,15,15,0.0,60.5,2.9,13.0,60.5,54.55,41.27
2016,12,14,15,30,0.0,50.0,2.9,13.0,50.0,44.67,32.65
2016,12,14,15,45,0.0,39.0,2.9,13.0,39.0,34.41,23.63
2016,12,14,16,0,0.0,28.0,2.9,13.0,28.0,24.67,15.02
2016,12,14,16,15,0.0,18.0,2.85,12.5,18.0,15.84,6.89
2016,12,14,16,30,0.0,8.0,2.8,12.0,8.0,7.02,0.0
2016,12,14,16,45,0.0,4.0,2.8,12.0,4.0,3.64,0.0
2016,12,14,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,2.0,4.7,12.0,2.0,1.75,0.0
2016,12,15,8,0,0.0,4.0,4.6,12.0,4.0,3.5,0.0
2016,12,15,8,15,0.0,7.0,4.35,12.0,7.0,6.14,0.0
2016,12,15,8,30,0.0,10.0,4.1,12.0,10.0,8.78,2.19
2016,12,15,8,45,0.0,12.5,3.9,12.0,12.5,10.98,4.24
2016,12,15,9,0,0.0,15.0,3.7,12.0,15.0,13.18,6.28
2016,12,15,9,15,0.0,18.0,3.6,12.0,18.0,15.83,8.69
2016,12,15,9,30,0.0,21.0,3.5,12.0,21.0,18.47,11.09
2016,12,15,9,45,0.0,23.0,3.45,12.5,23.0,20.24,12.65
2016,12,15,10,0,0.0,25.0,3.4,13.0,25.0,22.01,13.35
2016,12,15,10,15,0.0,36.0,3.3,13.0,36.0,31.73,21.69
2016,12,15,10,30,0.0,47.0,3.2,13.0,47.0,41.48,30.0
2016,12,15,10,45,0.0,64.5,3.1,13.0,64.5,57.0,43.2
2016,12,15,11,0,0.0,82.0,3.0,13.0,82.0,72.53,56.33
2016,12,15,11,15,0.0,69.5,2.95,13.0,69.5,61.45,46.87
2016,12,15,11,30,0.0,57.0,2.9,13.0,57.0,50.36,37.42
2016,12,15,11,45,0.0,57.5,2.85,13.0,57.5,50.8,37.79
2016,12,15,12,0,0.0,58.0,2.8,13.0,58.0,51.25,38.16
2016,12,15,12,15,0.0,43.0,2.8,13.0,43.0,37.95,26.84
2016,12,15,12,30,0.0,28.0,2.8,13.0,28.0,24.69,15.52
2016,12,15,12,45,0.0,50.5,2.8,13.0,50.5,44.59,32.54
2016,12,15,13,0,0.0,73.0,2.8,13.0,73.0,64.57,49.54
2016,12,15,13,15,0.0,63.5,2.75,13.0,63.5,56.12,42.39
2016,12,15,13,30,0.0,54.0,2.7,13.0,54.0,47.68,35.26
2016,12,15,13,45,0.0,38.0,2.7,13.0,38.0,33.51,23.18
2016,12,15,14,0,0.0,22.0,2.7,13.0,22.0,19.37,11.06
2016,12,15,14,15,0.0,20.5,2.6,12.5,20.5,18.04,9.97
2016,12,15,14,30,0.0,19.0,2.5,12.0,19.0,16.71,8.86
2016,12,15,14,45,0.0,17.0,2.45,12.0,17.0,14.95,7.34
2016,12,15,15,0,0.0,15.0,2.4,12.0,15.0,13.18,5.8
2016,12,15,15,15,0.0,12.5,2.25,12.0,12.5,10.98,3.87
2016,12,15,15,30,0.0,10.0,2.1,12.0,10.0,8.78,1.93
2016,12,15,15,45,0.0,8.0,2.0,12.0,8.0,7.02,0.36
2016,12,15,16,0,0.0,6.0,1.9,12.0,6.0,5.26,0.0
2016,12,15,16,15,0.0,3.5,1.8,12.0,3.5,3.07,0.0
2016,12,15,16,30,0.0,1.0,1.7,12.0,1.0,0.87,0.0
2016,12,15,16,45,0.0,0.5,1.6,12.0,0.5,0.45,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,7,45,205.0,16.0,4.0,7.5,36.5,12.76,0.0
2016,12,16,8,0,410.0,32.0,4.1,8.0,73.0,26.36,16.63
2016,12,16,8,15,498.5,39.0,4.2,8.0,112.5,31.31,22.23
2016,12,16,8,30,587.0,46.0,4.3,8.0,152.0,36.25,27.14
2016,12,16,8,45,641.5,51.0,4.45,8.0,192.0,43.02,33.56
2016,12,16,9,0,696.0,56.0,4.6,8.0,232.0,46.45,36.84
2016,12,16,9,15,731.0,59.5,4.6,8.0,269.0,48.47,38.76
2016,12,16,9,30,766.0,63.0,4.6,8.0,306.0,50.56,40.67
2016,12,16,9,45,796.0,64.0,4.7,8.5,339.5,50.6,40.59
2016,12,16,10,0,826.0,65.0,4.8,9.0,373.0,74.9,42.84
2016,12,16,10,15,842.0,67.0,4.8,9.0,399.5,121.4,66.16
2016,12,16,10,30,858.0,69.0,4.8,9.0,426.0,168.48,100.49
2016,12,16,10,45,867.0,70.5,4.8,9.5,446.0,214.24,139.45
2016,12,16,11,0,876.0,72.0,4.8,10.0,466.0,259.45,180.6
2016,12,16,11,15,883.0,72.5,4.75,10.0,479.5,302.47,221.33
2016,12,16,11,30,890.0,73.0,4.7,10.0,493.0,346.45,262.92
2016,12,16,11,45,893.5,73.5,4.7,10.0,499.0,385.07,299.88
2016,12,16,12,0,897.0,74.0,4.7,10.0,505.0,421.86,334.75
2016,12,16,12,15,896.5,73.5,4.7,10.0,503.0,454.01,365.26
2016,12,16,12,30,896.0,73.0,4.7,10.0,501.0,483.72,393.17
2016,12,16,12,45,892.5,72.5,4.75,10.0,491.5,509.45,417.42
2016,12,16,13,0,889.0,72.0,4.8,10.0,482.0,532.39,438.95
2016,12,16,13,15,881.0,71.0,4.8,10.0,465.5,551.81,457.09
2016,12,16,13,30,873.0,70.0,4.8,10.0,449.0,566.38,471.03
2016,12,16,13,45,860.0,68.5,4.85,10.0,425.0,574.42,479.59
2016,12,16,14,0,847.0,67.0,4.9,10.0,401.0,579.18,485.26
2016,12,16,14,15,827.5,65.0,4.85,9.5,371.0,576.32,485.12
2016,12,16,14,30,808.0,63.0,4.8,9.0,341.0,570.23,482.03
2016,12,16,14,45,781.5,59.5,4.8,9.0,306.0,555.13,470.45
2016,12,16,15,0,755.0,56.0,4.8,9.0,271.0,537.11,455.87
2016,12,16,15,15,712.0,52.0,4.65,8.5,231.5,506.02,430.09
2016,12,16,15,30,669.0,48.0,4.5,8.0,192.0,472.69,401.21
2016,12,16,15,45,604.5,42.5,4.4,8.0,151.5,423.42,356.97
2016,12,16,16,0,540.0,37.0,4.3,8.0,111.0,373.1,309.7
2016,12,16,16,15,422.0,28.5,4.2,8.0,73.5,298.66,234.56
2016,12,16,16,30,304.0,20.0,4.1,8.0,36.0,207.82,51.5
2016,12,16,16,45,152.0,10.0,4.05,8.0,18.0,86.23,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,7,45,245.5,14.0,1.85,4.5,38.0,12.02,0.0
2016,12,17,8,0,491.0,28.0,1.8,5.0,76.0,24.96,15.6
2016,12,17,8,15,575.0,34.5,1.85,5.0,117.5,30.07,21.42
2016,12,17,8,30,659.0,41.0,1.9,5.0,159.0,35.17,26.53
2016,12,17,8,45,709.0,45.5,1.95,5.5,200.0,38.3,29.61
2016,12,17,9,0,759.0,50.0,2.0,6.0,241.0,41.45,32.59
2016,12,17,9,15,791.5,53.0,2.0,6.0,278.5,43.24,34.3
2016,12,17,9,30,824.0,56.0,2.0,6.0,316.0,45.07,35.99
2016,12,17,9,45,844.0,58.5,2.0,6.5,349.0,46.46,37.16
2016,12,17,10,0,864.0,61.0,2.0,7.0,382.0,71.22,40.17
2016,12,17,10,15,879.0,63.0,2.0,7.0,409.0,124.45,68.11
2016,12,17,10,30,894.0,65.0,2.0,7.0,436.0,172.66,102.84
2016,12,17,10,45,902.5,66.0,2.0,7.5,456.5,219.03,142.03
2016,12,17,11,0,911.0,67.0,2.0,8.0,477.0,264.67,183.32
2016,12,17,11,15,916.5,68.0,2.0,8.0,490.0,308.59,224.61
2016,12,17,11,30,922.0,69.0,2.0,8.0,503.0,351.14,264.8
2016,12,17,11,45,923.0,69.5,2.0,8.5,508.5,390.11,301.18
2016,12,17,12,0,924.0,70.0,2.0,9.0,514.0,427.0,335.04
2016,12,17,12,15,923.0,70.0,2.0,9.0,512.0,460.33,365.9
2016,12,17,12,30,922.0,70.0,2.0,9.0,510.0,491.16,394.05
2016,12,17,12,45,913.5,71.0,2.0,9.0,499.5,516.81,417.54
2016,12,17,13,0,905.0,72.0,2.0,9.0,489.0,539.4,438.08
2016,12,17,13,15,896.5,71.0,1.95,9.0,472.0,556.77,453.91
2016,12,17,13,30,888.0,70.0,1.9,9.0,455.0,573.71,468.96
2016,12,17,13,45,874.0,68.5,1.85,9.0,431.0,581.54,476.67
2016,12,17,14,0,860.0,67.0,1.8,9.0,407.0,586.01,481.52
2016,12,17,14,15,840.5,65.0,1.75,9.0,376.5,583.38,480.61
2016,12,17,14,30,821.0,63.0,1.7,9.0,346.0,577.49,476.85
2016,12,17,14,45,791.5,60.0,1.65,9.0,310.0,561.32,464.69
2016,12,17,15,0,762.0,57.0,1.6,9.0,274.0,542.18,449.64
2016,12,17,15,15,719.0,53.0,1.6,8.5,234.5,511.15,425.38
2016,12,17,15,30,676.0,49.0,1.6,8.0,195.0,477.81,397.98
2016,12,17,15,45,606.5,43.5,1.6,7.5,154.0,425.59,353.7
2016,12,17,16,0,537.0,38.0,1.6,7.0,113.0,379.35,311.58
2016,12,17,16,15,417.5,29.5,1.65,6.5,75.0,297.39,233.15
2016,12,17,16,30,298.0,21.0,1.7,6.0,37.0,206.14,60.33
2016,12,17,16,45,149.0,10.5,1.75,6.0,18.5,85.22,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,18,7,45,251.5,13.5,2.85,3.5,37.5,11.58,0.0
2016,12,18,8,0,503.0,27.0,2.9,4.0,75.0,24.03,14.76
2016,12,18,8,15,588.0,33.0,2.95,4.0,116.5,28.71,20.24
2016,12,18,8,30,673.0,39.0,3.0,4.0,158.0,33.4,24.98
2016,12,18,8,45,724.0,43.0,3.1,4.5,199.5,36.15,27.73
2016,12,18,9,0,775.0,47.0,3.2,5.0,241.0,38.95,30.39
2016,12,18,9,15,808.0,50.0,3.15,5.0,279.0,40.83,32.19
2016,12,18,9,30,841.0,53.0,3.1,5.0,317.0,47.47,38.33
2016,12,18,9,45,860.0,56.0,3.1,5.5,350.5,49.91,40.47
2016,12,18,10,0,879.0,59.0,3.1,6.0,384.0,73.86,43.36
2016,12,18,10,15,894.5,60.5,3.0,6.5,411.5,122.08,66.04
2016,12,18,10,30,910.0,62.0,2.9,7.0,439.0,170.64,100.63
2016,12,18,10,45,920.5,63.0,2.85,7.5,460.0,218.06,140.63
2016,12,18,11,0,931.0,64.0,2.8,8.0,481.0,264.91,183.06
2016,12,18,11,15,936.5,64.5,2.75,8.0,494.5,309.22,224.97
2016,12,18,11,30,942.0,65.0,2.7,8.0,508.0,352.11,265.78
2016,12,18,11,45,944.5,65.5,2.7,8.0,514.0,392.35,304.09
2016,12,18,12,0,947.0,66.0,2.7,8.0,520.0,430.58,340.08
2016,12,18,12,15,946.0,66.0,2.7,8.0,518.0,464.69,372.04
2016,12,18,12,30,945.0,66.0,2.7,8.0,516.0,496.24,401.23
2016,12,18,12,45,940.5,65.0,2.7,8.5,506.0,522.39,424.77
2016,12,18,13,0,936.0,64.0,2.7,9.0,496.0,545.54,445.31
2016,12,18,13,15,928.0,63.5,2.7,9.0,479.0,564.33,462.72
2016,12,18,13,30,920.0,63.0,2.7,9.0,462.0,579.9,477.24
2016,12,18,13,45,907.5,61.5,2.7,9.0,438.0,588.59,486.08
2016,12,18,14,0,895.0,60.0,2.7,9.0,414.0,593.93,492.03
2016,12,18,14,15,877.0,58.5,2.6,9.0,383.5,592.77,492.2
2016,12,18,14,30,859.0,57.0,2.5,9.0,353.0,588.41,489.51
2016,12,18,14,45,832.0,54.5,2.45,9.0,317.0,578.71,482.26
2016,12,18,15,0,805.0,52.0,2.4,9.0,281.0,561.79,468.84
2016,12,18,15,15,765.0,48.5,2.3,8.5,241.5,533.15,445.89
2016,12,18,15,30,725.0,45.0,2.2,8.0,202.0,502.13,419.76
2016,12,18,15,45,661.5,40.0,2.1,7.5,160.0,453.78,378.0
2016,12,18,16,0,598.0,35.0,2.0,7.0,118.0,404.36,332.93
2016,12,18,16,15,484.0,27.5,2.0,6.5,79.0,324.53,255.72
2016,12,18,16,30,370.0,20.0,2.0,6.0,40.0,237.55,80.6
2016,12,18,16,45,185.0,10.0,2.0,6.0,20.0,103.13,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,223.0,14.0,1.95,3.5,35.0,11.11,0.0
2016,12,19,8,0,446.0,28.0,1.9,4.0,70.0,25.0,15.48
2016,12,19,8,15,531.5,34.5,1.9,4.5,109.5,30.07,21.42
2016,12,19,8,30,617.0,41.0,1.9,5.0,149.0,35.14,26.47
2016,12,19,8,45,668.0,45.5,1.9,5.5,189.0,38.23,29.53
2016,12,19,9,0,719.0,50.0,1.9,6.0,229.0,41.35,32.49
2016,12,19,9,15,752.5,53.0,1.85,6.0,266.0,43.11,34.18
2016,12,19,9,30,786.0,56.0,1.8,6.0,303.0,44.92,35.86
2016,12,19,9,45,801.0,60.0,1.8,6.5,334.0,47.47,38.09
2016,12,19,10,0,816.0,64.0,1.8,7.0,365.0,69.03,41.01
2016,12,19,10,15,832.0,66.0,1.8,7.5,392.0,115.01,62.43
2016,12,19,10,30,848.0,68.0,1.8,8.0,419.0,161.6,95.27
2016,12,19,10,45,858.0,69.0,1.85,8.5,439.0,206.68,132.9
2016,12,19,11,0,868.0,70.0,1.9,9.0,459.0,251.32,172.95
2016,12,19,11,15,874.0,71.0,1.85,9.0,472.0,297.1,215.31
2016,12,19,11,30,880.0,72.0,1.8,9.0,485.0,338.2,253.85
2016,12,19,11,45,705.5,112.5,1.8,9.5,446.0,349.01,270.81
2016,12,19,12,0,531.0,153.0,1.8,10.0,407.0,346.54,274.76
2016,12,19,12,15,706.0,113.0,1.8,10.0,450.0,408.13,325.09
2016,12,19,12,30,881.0,73.0,1.8,10.0,493.0,473.54,378.58
2016,12,19,12,45,876.0,72.5,1.8,10.0,483.5,498.37,401.01
2016,12,19,13,0,871.0,72.0,1.8,10.0,474.0,522.02,422.22
2016,12,19,13,15,751.5,90.0,1.75,10.0,428.0,501.63,408.35
2016,12,19,13,30,632.0,108.0,1.7,10.0,382.0,473.87,388.11
2016,12,19,13,45,699.0,87.0,1.65,10.0,376.0,503.28,413.33
2016,12,19,14,0,766.0,66.0,1.6,10.0,370.0,529.49,435.49
2016,12,19,14,15,774.5,64.5,1.5,10.0,352.0,543.12,446.67
2016,12,19,14,30,783.0,63.0,1.4,10.0,334.0,554.19,455.58
2016,12,19,14,45,753.5,60.5,1.3,10.0,299.5,538.68,443.45
2016,12,19,15,0,724.0,58.0,1.2,10.0,265.0,520.3,428.74
2016,12,19,15,15,681.0,54.0,1.2,9.5,226.5,489.56,404.93
2016,12,19,15,30,638.0,50.0,1.2,9.0,188.0,456.61,378.14
2016,12,19,15,45,568.0,44.5,1.3,9.0,148.5,410.05,338.5
2016,12,19,16,0,498.0,39.0,1.4,9.0,109.0,358.71,292.86
2016,12,19,16,15,384.0,30.0,1.4,8.5,73.0,279.76,218.99
2016,12,19,16,30,270.0,21.0,1.4,8.0,37.0,192.65,71.91
2016,12,19,16,45,135.0,10.5,1.4,8.0,18.5,78.25,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,188.5,14.0,2.2,5.5,31.5,11.11,0.0
2016,12,20,8,0,377.0,28.0,2.2,6.0,63.0,22.82,13.4
2016,12,20,8,15,465.0,35.0,2.15,6.5,100.5,27.88,19.25
2016,12,20,8,30,553.0,42.0,2.1,7.0,138.0,32.9,24.21
2016,12,20,8,45,608.5,46.5,2.05,7.5,176.5,38.95,29.93
2016,12,20,9,0,664.0,51.0,2.0,8.0,215.0,42.02,32.83
2016,12,20,9,15,699.0,54.5,1.95,8.5,251.0,44.15,34.78
2016,12,20,9,30,734.0,58.0,1.9,9.0,287.0,46.32,36.69
2016,12,20,9,45,764.5,58.5,1.85,9.5,319.5,46.05,36.35
2016,12,20,10,0,795.0,59.0,1.8,10.0,352.0,63.0,36.52
2016,12,20,10,15,667.0,90.5,1.75,10.0,348.5,116.39,69.57
2016,12,20,10,30,539.0,122.0,1.7,10.0,345.0,160.66,107.59
2016,12,20,10,45,694.0,93.5,1.65,10.5,394.5,194.27,128.62
2016,12,20,11,0,849.0,65.0,1.6,11.0,444.0,244.97,166.9
2016,12,20,11,15,756.0,88.0,1.5,11.0,433.5,277.48,201.17
