Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,11,30,663.0,111.0,1.4,11.0,423.0,301.96,227.88
2016,12,20,11,45,765.0,89.0,1.35,11.5,452.5,348.79,266.71
2016,12,20,12,0,867.0,67.0,1.3,12.0,482.0,398.7,308.01
2016,12,20,12,15,624.0,125.5,1.25,12.0,424.0,385.0,303.37
2016,12,20,12,30,381.0,184.0,1.2,12.0,366.0,346.63,277.09
2016,12,20,12,45,503.5,151.5,1.2,12.0,387.0,395.22,317.12
2016,12,20,13,0,626.0,119.0,1.2,12.0,408.0,446.49,358.79
2016,12,20,13,15,620.0,116.0,1.2,12.0,394.0,458.77,369.89
2016,12,20,13,30,614.0,113.0,1.2,12.0,380.0,468.66,379.2
2016,12,20,13,45,598.0,111.5,1.25,12.0,360.0,472.06,383.48
2016,12,20,14,0,582.0,110.0,1.3,12.0,340.0,472.78,385.51
2016,12,20,14,15,673.5,86.0,1.25,12.0,334.0,510.01,416.07
2016,12,20,14,30,765.0,62.0,1.2,12.0,328.0,542.11,442.03
2016,12,20,14,45,738.5,59.0,1.15,12.0,294.5,527.84,431.06
2016,12,20,15,0,712.0,56.0,1.1,12.0,261.0,510.78,417.81
2016,12,20,15,15,670.5,52.0,1.05,11.5,223.5,481.09,394.7
2016,12,20,15,30,629.0,48.0,1.0,11.0,186.0,449.28,368.82
2016,12,20,15,45,567.0,42.5,1.0,11.0,147.5,402.18,328.99
2016,12,20,16,0,505.0,37.0,1.0,11.0,109.0,360.36,291.15
2016,12,20,16,15,394.5,28.5,1.05,10.5,73.0,283.83,220.66
2016,12,20,16,30,284.0,20.0,1.1,10.0,37.0,199.77,82.01
2016,12,20,16,45,142.0,10.0,1.15,10.0,18.5,81.44,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,198.0,13.5,2.25,8.5,31.5,10.7,0.0
2016,12,21,8,0,396.0,27.0,2.3,9.0,63.0,21.98,12.4
2016,12,21,8,15,484.0,33.5,2.35,9.0,101.0,29.08,20.06
2016,12,21,8,30,572.0,40.0,2.4,9.0,139.0,34.14,25.09
2016,12,21,8,45,627.5,44.5,2.5,9.5,178.0,37.24,28.12
2016,12,21,9,0,683.0,49.0,2.6,10.0,217.0,40.37,31.05
2016,12,21,9,15,718.5,52.5,2.65,10.0,253.5,42.57,33.12
2016,12,21,9,30,754.0,56.0,2.7,10.0,290.0,44.8,35.15
2016,12,21,9,45,781.5,57.5,2.8,10.5,323.0,45.38,35.57
2016,12,21,10,0,809.0,59.0,2.9,11.0,356.0,61.98,36.12
2016,12,21,10,15,826.0,60.5,2.75,11.0,383.0,107.21,55.94
2016,12,21,10,30,843.0,62.0,2.6,11.0,410.0,157.82,91.54
2016,12,21,10,45,856.0,63.0,2.5,11.5,431.0,202.6,128.22
2016,12,21,11,0,869.0,64.0,2.4,12.0,452.0,247.16,167.63
2016,12,21,11,15,876.5,64.5,2.35,12.0,466.0,289.44,206.82
2016,12,21,11,30,884.0,65.0,2.3,12.0,480.0,330.6,245.27
2016,12,21,11,45,889.0,65.0,2.3,12.5,486.5,369.13,280.83
2016,12,21,12,0,894.0,65.0,2.3,13.0,493.0,405.96,314.3
2016,12,21,12,15,894.5,65.0,2.3,13.0,492.5,439.07,344.72
2016,12,21,12,30,895.0,65.0,2.3,13.0,492.0,469.86,372.65
2016,12,21,12,45,887.5,66.0,2.3,13.0,483.0,495.46,395.94
2016,12,21,13,0,880.0,67.0,2.3,13.0,474.0,518.14,416.43
2016,12,21,13,15,873.0,66.0,2.25,13.0,458.0,535.97,432.58
2016,12,21,13,30,866.0,65.0,2.2,13.0,442.0,550.78,446.02
2016,12,21,13,45,853.5,64.0,2.2,13.5,419.5,559.47,453.79
2016,12,21,14,0,841.0,63.0,2.2,14.0,397.0,568.55,461.48
2016,12,21,14,15,823.0,61.0,2.1,13.5,368.0,566.97,462.04
2016,12,21,14,30,805.0,59.0,2.0,13.0,339.0,562.21,459.87
2016,12,21,14,45,777.5,56.5,1.95,13.0,304.5,548.15,449.47
2016,12,21,15,0,750.0,54.0,1.9,13.0,270.0,531.2,436.29
2016,12,21,15,15,710.0,50.5,1.75,12.5,232.0,502.97,413.86
2016,12,21,15,30,670.0,47.0,1.6,12.0,194.0,472.5,388.52
2016,12,21,15,45,606.0,41.5,1.5,11.5,154.0,423.95,347.61
2016,12,21,16,0,542.0,36.0,1.4,11.0,114.0,374.52,303.91
2016,12,21,16,15,431.5,28.5,1.4,10.5,77.0,297.43,232.73
2016,12,21,16,30,321.0,21.0,1.4,10.0,40.0,221.32,100.01
2016,12,21,16,45,160.5,10.5,1.45,10.0,20.0,91.45,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,14.0,1.4,7.5,32.5,11.18,0.0
2016,12,22,8,0,412.0,28.0,1.3,8.0,65.0,22.98,13.19
2016,12,22,8,15,502.5,35.0,1.2,8.0,104.0,30.64,21.54
2016,12,22,8,30,593.0,42.0,1.1,8.0,143.0,36.14,27.03
2016,12,22,8,45,646.5,46.5,1.05,8.5,183.0,39.17,30.02
2016,12,22,9,0,700.0,51.0,1.0,9.0,223.0,42.25,32.93
2016,12,22,9,15,736.0,54.5,0.9,9.5,260.5,44.4,34.89
2016,12,22,9,30,772.0,58.0,0.8,10.0,298.0,46.59,36.82
2016,12,22,9,45,796.0,60.5,0.75,10.5,331.0,47.92,37.92
2016,12,22,10,0,820.0,63.0,0.7,11.0,364.0,64.13,38.73
2016,12,22,10,15,837.0,65.0,0.8,11.0,391.0,110.38,58.48
2016,12,22,10,30,854.0,67.0,0.9,11.0,418.0,157.37,90.37
2016,12,22,10,45,865.5,68.0,1.0,11.5,439.0,203.05,127.42
2016,12,22,11,0,877.0,69.0,1.1,12.0,460.0,251.96,170.05
2016,12,22,11,15,884.0,70.0,1.15,12.0,474.0,295.08,209.5
2016,12,22,11,30,891.0,71.0,1.2,12.0,488.0,337.06,248.21
2016,12,22,11,45,894.5,71.0,1.25,12.0,494.5,375.58,283.9
2016,12,22,12,0,898.0,71.0,1.3,12.0,501.0,412.27,317.56
2016,12,22,12,15,897.5,71.0,1.3,12.0,500.0,445.33,347.56
2016,12,22,12,30,897.0,71.0,1.3,12.0,499.0,476.0,375.01
2016,12,22,12,45,895.0,70.0,1.3,12.0,490.5,502.43,398.58
2016,12,22,13,0,893.0,69.0,1.3,12.0,482.0,526.14,419.55
2016,12,22,13,15,884.5,68.0,1.2,12.0,465.5,543.64,434.73
2016,12,22,13,30,876.0,67.0,1.1,12.0,449.0,558.02,447.08
2016,12,22,13,45,863.0,65.5,1.05,12.0,426.0,569.3,457.01
2016,12,22,14,0,850.0,64.0,1.0,12.0,403.0,574.66,462.24
2016,12,22,14,15,830.5,62.5,0.95,12.0,373.0,572.99,461.93
2016,12,22,14,30,811.0,61.0,0.9,12.0,343.0,568.09,458.9
2016,12,22,14,45,781.0,58.5,0.85,12.0,308.0,552.67,447.53
2016,12,22,15,0,751.0,56.0,0.8,12.0,273.0,534.3,433.44
2016,12,22,15,15,709.5,52.0,0.85,11.5,234.5,504.65,411.51
2016,12,22,15,30,668.0,48.0,0.9,11.0,196.0,472.74,386.54
2016,12,22,15,45,605.0,42.5,1.0,10.5,156.0,424.8,347.55
2016,12,22,16,0,542.0,37.0,1.1,10.0,116.0,375.87,305.33
2016,12,22,16,15,432.0,29.0,1.15,9.5,78.5,305.47,239.91
2016,12,22,16,30,322.0,21.0,1.2,9.0,41.0,222.78,109.23
2016,12,22,16,45,161.0,10.5,1.25,9.0,20.5,91.84,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,4.05,8.0,1.5,1.31,0.0
2016,12,23,8,0,0.0,3.0,4.0,8.0,3.0,2.63,0.0
2016,12,23,8,15,0.0,5.5,3.8,8.0,5.5,4.82,0.0
2016,12,23,8,30,0.0,8.0,3.6,8.0,8.0,7.02,0.69
2016,12,23,8,45,0.0,10.5,3.45,8.5,10.5,9.22,2.75
2016,12,23,9,0,0.0,13.0,3.3,9.0,13.0,11.42,4.79
2016,12,23,9,15,0.0,15.5,3.15,9.0,15.5,13.62,6.83
2016,12,23,9,30,0.0,18.0,3.0,9.0,18.0,15.83,8.86
2016,12,23,9,45,0.0,20.5,2.9,9.5,20.5,18.04,10.84
2016,12,23,10,0,0.0,23.0,2.8,10.0,23.0,20.25,12.03
2016,12,23,10,15,54.0,100.5,2.85,10.0,123.0,88.74,69.21
2016,12,23,10,30,108.0,178.0,2.9,10.0,223.0,152.72,120.48
2016,12,23,10,45,362.0,147.5,2.95,10.0,307.5,177.73,129.96
2016,12,23,11,0,616.0,117.0,3.0,10.0,392.0,229.7,164.5
2016,12,23,11,15,308.0,121.0,3.35,10.0,258.5,183.19,139.88
2016,12,23,11,30,0.0,125.0,3.7,10.0,125.0,109.58,88.36
2016,12,23,11,45,3.0,145.5,4.05,10.0,147.0,128.63,104.5
2016,12,23,12,0,6.0,166.0,4.4,10.0,169.0,148.32,121.08
2016,12,23,12,15,3.0,117.5,4.55,10.0,119.0,105.25,84.68
2016,12,23,12,30,0.0,69.0,4.7,10.0,69.0,61.02,46.98
2016,12,23,12,45,0.0,93.0,4.9,10.0,93.0,82.44,65.38
2016,12,23,13,0,0.0,117.0,5.1,10.0,117.0,104.38,84.15
2016,12,23,13,15,0.0,108.5,5.1,10.0,108.5,96.87,77.8
2016,12,23,13,30,0.0,100.0,5.1,10.0,100.0,89.26,71.38
2016,12,23,13,45,116.5,133.5,5.1,10.0,180.0,200.58,167.77
2016,12,23,14,0,233.0,167.0,5.1,10.0,260.0,317.81,267.42
2016,12,23,14,15,220.0,158.0,4.95,9.5,240.5,307.26,259.29
2016,12,23,14,30,207.0,149.0,4.8,9.0,221.0,285.68,242.09
2016,12,23,14,45,197.5,134.5,4.7,9.0,198.0,268.33,227.79
2016,12,23,15,0,188.0,120.0,4.6,9.0,175.0,250.0,212.36
2016,12,23,15,15,371.0,91.0,4.35,9.0,180.0,348.82,297.2
2016,12,23,15,30,554.0,62.0,4.1,9.0,185.0,426.65,361.45
2016,12,23,15,45,485.0,55.0,3.95,9.0,146.5,375.02,315.45
2016,12,23,16,0,416.0,48.0,3.8,9.0,108.0,322.74,267.89
2016,12,23,16,15,302.5,37.0,3.7,8.5,73.0,242.57,194.05
2016,12,23,16,30,189.0,26.0,3.6,8.0,38.0,158.52,83.01
2016,12,23,16,45,94.5,13.0,3.5,8.0,19.0,60.22,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,206.5,13.0,2.7,5.5,31.5,10.34,0.0
2016,12,24,8,0,413.0,26.0,2.7,6.0,63.0,23.15,13.23
2016,12,24,8,15,505.0,33.0,2.75,6.0,102.0,28.76,19.98
2016,12,24,8,30,597.0,40.0,2.8,6.0,141.0,34.32,25.54
2016,12,24,8,45,653.5,44.0,2.85,6.5,181.0,36.97,28.21
2016,12,24,9,0,710.0,48.0,2.9,7.0,221.0,39.69,30.81
2016,12,24,9,15,745.5,51.5,2.9,7.0,258.5,41.92,32.93
2016,12,24,9,30,781.0,55.0,2.9,7.0,296.0,44.18,35.01
2016,12,24,9,45,805.5,57.0,2.95,7.5,329.0,45.17,35.83
2016,12,24,10,0,830.0,59.0,3.0,8.0,362.0,58.65,36.09
2016,12,24,10,15,846.5,60.5,3.0,8.0,389.5,110.11,59.42
2016,12,24,10,30,863.0,62.0,3.0,8.0,417.0,156.59,90.92
2016,12,24,10,45,873.5,63.5,3.05,8.5,438.0,202.42,128.69
2016,12,24,11,0,884.0,65.0,3.1,9.0,459.0,247.82,169.36
2016,12,24,11,15,890.5,65.5,3.1,9.0,473.0,290.69,209.71
2016,12,24,11,30,897.0,66.0,3.1,9.0,487.0,332.34,249.34
2016,12,24,11,45,901.0,66.0,3.1,9.0,493.5,371.28,286.5
2016,12,24,12,0,905.0,66.0,3.1,9.0,500.0,408.43,321.6
2016,12,24,12,15,905.0,66.0,3.1,9.0,499.5,441.99,353.18
2016,12,24,12,30,905.0,66.0,3.1,9.0,499.0,473.17,382.16
2016,12,24,12,45,896.0,67.5,3.1,9.0,489.5,499.18,406.41
2016,12,24,13,0,887.0,69.0,3.1,9.0,480.0,522.17,427.7
2016,12,24,13,15,879.5,68.0,3.05,9.0,464.5,540.25,444.54
2016,12,24,13,30,872.0,67.0,3.0,9.0,449.0,555.26,458.57
2016,12,24,13,45,862.0,65.5,3.0,9.0,426.5,565.25,468.47
2016,12,24,14,0,852.0,64.0,3.0,9.0,404.0,575.6,478.3
2016,12,24,14,15,834.0,62.0,2.9,9.0,375.5,574.44,478.51
2016,12,24,14,30,816.0,60.0,2.8,9.0,347.0,570.06,475.88
2016,12,24,14,45,791.5,57.0,2.75,9.0,312.5,557.52,466.56
2016,12,24,15,0,767.0,54.0,2.7,9.0,278.0,542.03,454.37
2016,12,24,15,15,727.5,51.0,2.6,8.5,240.0,514.88,432.64
2016,12,24,15,30,688.0,48.0,2.5,8.0,202.0,485.36,407.86
2016,12,24,15,45,627.5,42.5,2.4,7.5,161.5,438.78,367.74
2016,12,24,16,0,567.0,37.0,2.3,7.0,121.0,391.11,324.67
2016,12,24,16,15,457.0,29.5,2.3,6.5,83.0,313.75,252.74
2016,12,24,16,30,347.0,22.0,2.3,6.0,45.0,239.32,135.87
2016,12,24,16,45,173.5,11.0,2.35,6.0,22.5,99.05,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,13.0,2.2,4.5,31.0,10.35,0.0
2016,12,25,8,0,413.0,26.0,2.3,5.0,62.0,23.19,13.23
2016,12,25,8,15,504.5,32.5,2.35,5.0,101.0,28.3,19.65
2016,12,25,8,30,596.0,39.0,2.4,5.0,140.0,33.4,24.81
2016,12,25,8,45,649.0,44.0,2.45,5.5,179.5,36.98,28.34
2016,12,25,9,0,702.0,49.0,2.5,6.0,219.0,40.56,31.73
2016,12,25,9,15,737.5,52.0,2.5,6.0,256.5,42.33,33.44
2016,12,25,9,30,773.0,55.0,2.5,6.0,294.0,44.15,35.13
2016,12,25,9,45,616.0,86.0,2.55,6.5,289.5,62.38,51.73
2016,12,25,10,0,459.0,117.0,2.6,7.0,285.0,89.6,67.89
2016,12,25,10,15,420.5,134.5,2.6,7.0,297.0,126.92,89.68
2016,12,25,10,30,382.0,152.0,2.6,7.0,309.0,160.6,116.17
2016,12,25,10,45,338.5,168.0,2.65,7.5,312.0,190.2,142.6
2016,12,25,11,0,295.0,184.0,2.7,8.0,315.0,213.13,164.5
2016,12,25,11,15,171.5,189.5,2.75,8.0,266.5,203.88,162.65
2016,12,25,11,30,48.0,195.0,2.8,8.0,218.0,181.87,148.72
2016,12,25,11,45,68.5,203.0,2.85,8.0,236.0,199.99,163.79
2016,12,25,12,0,89.0,211.0,2.9,8.0,254.0,219.84,180.43
2016,12,25,12,15,115.0,213.0,2.9,8.0,268.0,241.58,198.73
2016,12,25,12,30,141.0,215.0,2.9,8.0,282.0,262.49,216.5
2016,12,25,12,45,187.0,208.5,2.9,8.5,296.0,286.19,236.32
2016,12,25,13,0,233.0,202.0,2.9,9.0,310.0,311.7,257.75
2016,12,25,13,15,332.0,179.0,2.9,9.0,327.5,356.91,296.12
2016,12,25,13,30,431.0,156.0,2.9,9.0,345.0,406.71,338.17
2016,12,25,13,45,430.0,147.5,2.95,9.0,328.0,409.23,341.41
2016,12,25,14,0,429.0,139.0,3.0,9.0,311.0,409.95,343.28
2016,12,25,14,15,414.5,132.0,2.95,9.0,288.5,402.56,338.12
2016,12,25,14,30,400.0,125.0,2.9,9.0,266.0,393.26,331.21
2016,12,25,14,45,389.0,113.5,2.85,9.0,239.5,379.25,320.29
2016,12,25,15,0,378.0,102.0,2.8,9.0,213.0,363.45,307.53
2016,12,25,15,15,357.0,90.0,2.75,8.5,183.5,339.46,287.92
2016,12,25,15,30,336.0,78.0,2.7,8.0,154.0,314.12,266.4
2016,12,25,15,45,303.5,64.5,2.65,8.0,123.0,279.1,235.28
2016,12,25,16,0,271.0,51.0,2.6,8.0,92.0,243.51,202.56
2016,12,25,16,15,211.0,37.5,2.7,7.5,63.0,192.67,154.82
2016,12,25,16,30,151.0,24.0,2.8,7.0,34.0,135.97,79.34
2016,12,25,16,45,75.5,12.0,2.95,7.0,17.0,49.75,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,207.0,13.0,2.8,3.5,30.5,10.37,0.0
2016,12,26,8,0,414.0,26.0,2.9,4.0,61.0,23.23,13.22
2016,12,26,8,15,505.5,33.0,2.95,4.0,100.5,28.82,20.18
2016,12,26,8,30,597.0,40.0,3.0,4.0,140.0,34.38,25.79
2016,12,26,8,45,650.5,45.0,3.05,4.5,180.0,37.92,29.3
2016,12,26,9,0,704.0,50.0,3.1,5.0,220.0,41.47,32.69
2016,12,26,9,15,740.0,53.0,3.1,5.5,257.5,43.21,34.31
2016,12,26,9,30,776.0,56.0,3.1,6.0,295.0,45.0,35.91
2016,12,26,9,45,798.0,59.0,3.1,6.5,328.0,46.76,37.43
2016,12,26,10,0,820.0,62.0,3.1,7.0,361.0,58.64,37.93
2016,12,26,10,15,837.0,64.0,3.05,7.0,389.0,104.95,56.15
2016,12,26,10,30,854.0,66.0,3.0,7.0,417.0,152.01,87.9
2016,12,26,10,45,865.5,67.0,3.0,7.5,438.0,197.83,125.53
2016,12,26,11,0,877.0,68.0,3.0,8.0,459.0,247.02,169.34
2016,12,26,11,15,884.0,69.0,2.95,8.0,473.0,290.35,210.06
2016,12,26,11,30,891.0,70.0,2.9,8.0,487.0,332.55,250.12
2016,12,26,11,45,894.5,70.0,2.85,8.5,494.0,371.33,286.63
2016,12,26,12,0,898.0,70.0,2.8,9.0,501.0,408.31,320.92
2016,12,26,12,15,897.5,70.0,2.7,9.0,500.0,441.68,352.06
2016,12,26,12,30,897.0,70.0,2.6,9.0,499.0,472.68,380.53
2016,12,26,12,45,892.5,69.5,2.55,9.0,490.5,498.79,404.59
2016,12,26,13,0,888.0,69.0,2.5,9.0,482.0,522.07,425.84
2016,12,26,13,15,880.0,68.0,2.45,9.0,466.5,540.11,442.5
2016,12,26,13,30,872.0,67.0,2.4,9.0,451.0,555.05,456.34
2016,12,26,13,45,859.5,66.0,2.35,9.0,428.0,567.45,467.77
2016,12,26,14,0,847.0,65.0,2.3,9.0,405.0,574.02,474.41
2016,12,26,14,15,829.0,63.0,2.15,9.0,376.5,573.02,474.44
2016,12,26,14,30,811.0,61.0,2.0,9.0,348.0,568.79,471.63
2016,12,26,14,45,785.0,58.0,1.95,9.0,313.5,555.51,461.81
2016,12,26,15,0,759.0,55.0,1.9,9.0,279.0,539.27,449.17
2016,12,26,15,15,720.0,51.5,1.85,8.5,241.0,511.96,427.77
2016,12,26,15,30,681.0,48.0,1.8,8.0,203.0,482.32,403.39
2016,12,26,15,45,621.0,43.0,1.75,8.0,163.0,436.72,364.01
2016,12,26,16,0,561.0,38.0,1.7,8.0,123.0,389.95,321.81
2016,12,26,16,15,458.0,30.0,1.8,7.5,85.0,315.96,254.42
2016,12,26,16,30,355.0,22.0,1.9,7.0,47.0,239.23,148.82
2016,12,26,16,45,177.5,11.0,2.0,6.5,23.5,101.53,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,179.5,13.5,1.7,4.5,29.0,10.81,0.0
2016,12,27,8,0,359.0,27.0,1.7,5.0,58.0,22.13,12.2
2016,12,27,8,15,452.5,34.5,1.65,5.5,95.5,27.64,19.01
2016,12,27,8,30,546.0,42.0,1.6,6.0,133.0,33.09,24.43
2016,12,27,8,45,606.0,47.0,1.55,6.5,173.0,39.61,30.63
2016,12,27,9,0,666.0,52.0,1.5,7.0,213.0,43.1,33.95
2016,12,27,9,15,703.0,56.0,1.35,7.0,250.0,45.63,36.35
2016,12,27,9,30,740.0,60.0,1.2,7.0,287.0,48.17,38.71
2016,12,27,9,45,769.0,61.5,1.1,7.5,320.5,48.63,39.02
2016,12,27,10,0,798.0,63.0,1.0,8.0,354.0,58.07,38.21
2016,12,27,10,15,815.0,65.0,1.1,8.5,381.5,103.32,55.42
2016,12,27,10,30,832.0,67.0,1.2,9.0,409.0,149.36,85.77
2016,12,27,10,45,780.0,77.5,1.3,9.5,410.5,192.01,122.95
2016,12,27,11,0,728.0,88.0,1.4,10.0,412.0,225.5,155.37
2016,12,27,11,15,726.5,91.5,1.4,10.0,424.0,263.75,190.83
2016,12,27,11,30,725.0,95.0,1.4,10.0,436.0,300.6,225.25
2016,12,27,11,45,574.5,136.5,1.4,10.0,409.0,320.17,248.47
2016,12,27,12,0,424.0,178.0,1.4,10.0,382.0,323.78,256.83
2016,12,27,12,15,449.5,172.0,1.3,10.0,388.0,348.72,278.56
2016,12,27,12,30,475.0,166.0,1.2,10.0,394.0,373.92,300.15
2016,12,27,12,45,553.5,142.5,1.1,10.5,404.0,407.41,327.4
2016,12,27,13,0,632.0,119.0,1.0,11.0,414.0,446.81,358.91
2016,12,27,13,15,517.5,140.5,1.0,11.0,377.0,423.02,341.82
2016,12,27,13,30,403.0,162.0,1.0,11.0,340.0,397.26,322.7
2016,12,27,13,45,341.5,162.5,1.0,11.0,308.0,365.82,299.03
2016,12,27,14,0,280.0,163.0,1.0,11.0,276.0,340.04,279.16
2016,12,27,14,15,382.0,136.0,1.0,11.0,278.5,387.84,319.22
2016,12,27,14,30,484.0,109.0,1.0,11.0,281.0,425.62,350.63
2016,12,27,14,45,451.0,104.5,1.05,11.0,252.5,406.43,335.79
2016,12,27,15,0,418.0,100.0,1.1,11.0,224.0,385.49,319.51
2016,12,27,15,15,389.5,89.5,1.15,10.5,193.0,358.67,298.59
2016,12,27,15,30,361.0,79.0,1.2,10.0,162.0,330.55,275.7
2016,12,27,15,45,323.5,66.0,1.25,9.5,129.5,293.04,243.99
2016,12,27,16,0,286.0,53.0,1.3,9.0,97.0,255.07,210.52
2016,12,27,16,15,218.0,39.5,1.35,9.0,66.5,199.56,159.72
2016,12,27,16,30,150.0,26.0,1.4,9.0,36.0,140.3,88.37
2016,12,27,16,45,75.0,13.0,1.5,9.0,18.0,50.6,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.5,12.0,2.35,5.5,30.0,10.33,0.0
2016,12,28,8,0,427.0,24.0,2.4,6.0,60.0,21.27,11.36
2016,12,28,8,15,517.0,30.5,2.4,6.0,99.0,26.46,17.89
2016,12,28,8,30,607.0,37.0,2.4,6.0,138.0,31.62,23.07
2016,12,28,8,45,663.0,41.0,2.4,6.5,178.0,34.37,25.83
2016,12,28,9,0,719.0,45.0,2.4,7.0,218.0,37.17,28.51
2016,12,28,9,15,753.0,48.0,2.4,7.5,255.5,39.05,30.24
2016,12,28,9,30,787.0,51.0,2.4,8.0,293.0,40.96,31.94
2016,12,28,9,45,813.5,52.5,2.45,8.5,326.5,47.02,37.37
2016,12,28,10,0,840.0,54.0,2.5,9.0,360.0,56.49,36.99
2016,12,28,10,15,855.5,55.5,2.4,9.5,387.5,102.81,53.7
2016,12,28,10,30,871.0,57.0,2.3,10.0,415.0,149.61,84.21
2016,12,28,10,45,882.0,57.5,2.25,10.5,436.0,195.11,120.88
2016,12,28,11,0,893.0,58.0,2.2,11.0,457.0,240.19,160.68
2016,12,28,11,15,899.5,59.0,2.1,11.0,471.5,283.98,201.24
2016,12,28,11,30,906.0,60.0,2.0,11.0,486.0,326.58,241.05
2016,12,28,11,45,909.0,60.0,1.9,11.5,492.5,365.7,277.2
2016,12,28,12,0,912.0,60.0,1.8,12.0,499.0,402.95,310.99
2016,12,28,12,15,912.0,60.0,1.75,12.0,499.0,436.95,342.08
2016,12,28,12,30,912.0,60.0,1.7,12.0,499.0,468.58,370.54
2016,12,28,12,45,906.0,60.5,1.7,12.0,490.5,495.42,394.79
2016,12,28,13,0,900.0,61.0,1.7,12.0,482.0,519.36,416.23
2016,12,28,13,15,893.5,60.5,1.65,12.0,467.0,539.0,433.67
2016,12,28,13,30,887.0,60.0,1.6,12.0,452.0,555.6,448.36
2016,12,28,13,45,875.5,59.0,1.6,12.5,430.0,565.76,457.26
2016,12,28,14,0,864.0,58.0,1.6,13.0,408.0,572.72,463.43
2016,12,28,14,15,847.5,56.5,1.5,12.5,379.5,573.01,465.37
2016,12,28,14,30,831.0,55.0,1.4,12.0,351.0,570.17,464.61
2016,12,28,14,45,806.5,52.5,1.3,12.0,317.5,558.3,455.73
2016,12,28,15,0,782.0,50.0,1.2,12.0,284.0,548.15,447.57
2016,12,28,15,15,746.0,47.0,1.15,11.5,246.0,523.31,428.61
2016,12,28,15,30,710.0,44.0,1.1,11.0,208.0,496.13,406.82
2016,12,28,15,45,653.0,39.5,1.1,10.5,168.0,452.78,371.2
2016,12,28,16,0,596.0,35.0,1.1,10.0,128.0,408.32,332.65
2016,12,28,16,15,499.0,28.5,1.1,9.5,89.5,338.81,270.38
2016,12,28,16,30,402.0,22.0,1.1,9.0,51.0,267.5,176.72
2016,12,28,16,45,201.0,11.0,1.15,9.0,25.5,114.21,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,186.5,13.5,3.3,6.0,29.0,10.84,0.0
2016,12,29,8,0,373.0,27.0,3.4,6.0,58.0,22.2,12.02
2016,12,29,8,15,469.5,35.0,3.45,6.0,97.0,28.17,19.38
2016,12,29,8,30,566.0,43.0,3.5,6.0,136.0,34.05,25.25
2016,12,29,8,45,623.5,48.0,3.55,6.5,176.5,40.63,31.52
2016,12,29,9,0,681.0,53.0,3.6,7.0,217.0,44.09,34.81
2016,12,29,9,15,719.5,57.0,3.6,7.5,255.0,46.59,37.12
2016,12,29,9,30,758.0,61.0,3.6,8.0,293.0,49.13,39.38
2016,12,29,9,45,772.0,66.0,3.65,8.5,325.0,52.38,42.23
2016,12,29,10,0,786.0,71.0,3.7,9.0,357.0,62.68,51.42
2016,12,29,10,15,805.0,73.0,3.6,9.0,385.5,107.61,59.93
2016,12,29,10,30,824.0,75.0,3.5,9.0,414.0,153.58,90.14
2016,12,29,10,45,839.0,76.0,3.45,9.5,436.0,198.83,126.6
2016,12,29,11,0,854.0,77.0,3.4,10.0,458.0,244.23,166.6
2016,12,29,11,15,861.5,78.0,3.25,10.0,473.0,287.65,206.94
2016,12,29,11,30,869.0,79.0,3.1,10.0,488.0,330.08,246.76
2016,12,29,11,45,875.0,78.5,3.0,10.5,495.5,369.42,283.3
2016,12,29,12,0,881.0,78.0,2.9,11.0,503.0,407.21,317.84
2016,12,29,12,15,881.0,78.0,2.8,11.0,502.5,441.3,349.29
2016,12,29,12,30,881.0,78.0,2.7,11.0,502.0,473.09,378.16
2016,12,29,12,45,887.0,75.0,2.6,11.5,496.0,502.2,403.49
2016,12,29,13,0,893.0,72.0,2.5,12.0,490.0,527.51,425.2
2016,12,29,13,15,885.0,71.0,2.4,12.0,474.5,546.03,441.88
2016,12,29,13,30,877.0,70.0,2.3,12.0,459.0,564.01,457.65
2016,12,29,13,45,866.0,68.5,2.25,12.0,436.5,574.56,467.57
2016,12,29,14,0,855.0,67.0,2.2,12.0,414.0,581.85,474.71
2016,12,29,14,15,837.0,65.0,2.1,12.0,385.0,581.24,475.27
2016,12,29,14,30,819.0,63.0,2.0,12.0,356.0,577.36,473.03
2016,12,29,14,45,793.0,60.0,1.9,12.0,322.0,564.36,463.38
2016,12,29,15,0,767.0,57.0,1.8,12.0,288.0,548.35,450.94
2016,12,29,15,15,728.5,53.5,1.7,11.5,249.5,521.47,430.09
2016,12,29,15,30,690.0,50.0,1.6,11.0,211.0,492.16,406.3
2016,12,29,15,45,628.5,45.0,1.5,10.5,170.0,445.58,367.42
2016,12,29,16,0,567.0,40.0,1.4,10.0,129.0,397.72,325.68
2016,12,29,16,15,465.5,32.0,1.45,9.5,90.5,330.83,265.57
2016,12,29,16,30,364.0,24.0,1.5,9.0,52.0,257.43,175.52
2016,12,29,16,45,182.0,12.0,1.6,9.0,26.0,105.55,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,156.5,14.0,0.7,6.5,27.0,11.28,0.0
2016,12,30,8,0,313.0,28.0,0.6,7.0,54.0,23.06,12.66
2016,12,30,8,15,409.0,37.0,0.55,7.0,91.5,29.85,20.86
2016,12,30,8,30,505.0,46.0,0.5,7.0,129.0,36.52,27.47
2016,12,30,8,45,561.5,52.0,0.45,7.5,168.0,40.35,31.24
2016,12,30,9,0,618.0,58.0,0.4,8.0,207.0,44.18,34.85
2016,12,30,9,15,657.5,62.5,0.55,8.0,244.0,46.7,37.22
2016,12,30,9,30,697.0,67.0,0.7,8.0,281.0,49.24,39.54
2016,12,30,9,45,735.5,68.0,0.85,8.5,315.5,53.83,43.6
2016,12,30,10,0,774.0,69.0,1.0,9.0,350.0,60.1,49.12
2016,12,30,10,15,792.0,71.0,1.15,9.0,378.0,104.38,57.73
2016,12,30,10,30,810.0,73.0,1.3,9.0,406.0,149.61,87.15
2016,12,30,10,45,820.0,75.0,1.45,9.5,427.0,194.28,123.03
2016,12,30,11,0,830.0,77.0,1.6,10.0,448.0,238.68,162.04
2016,12,30,11,15,838.0,78.0,1.6,10.0,463.0,281.22,201.16
2016,12,30,11,30,846.0,79.0,1.6,10.0,478.0,322.87,239.83
2016,12,30,11,45,850.0,79.5,1.65,10.5,485.5,361.64,275.55
2016,12,30,12,0,854.0,80.0,1.7,11.0,493.0,398.79,309.3
2016,12,30,12,15,854.0,80.0,1.7,11.0,492.5,432.04,339.75
2016,12,30,12,30,854.0,80.0,1.7,11.0,492.0,463.07,367.76
2016,12,30,12,45,851.5,79.0,1.75,11.0,484.5,489.56,391.84
2016,12,30,13,0,849.0,78.0,1.8,11.0,477.0,513.4,413.38
2016,12,30,13,15,841.5,77.0,1.85,11.0,462.0,531.91,430.41
2016,12,30,13,30,834.0,76.0,1.9,11.0,447.0,547.42,444.79
2016,12,30,13,45,820.5,75.0,2.0,11.0,425.0,556.53,454.18
2016,12,30,14,0,807.0,74.0,2.1,11.0,403.0,562.44,460.87
2016,12,30,14,15,788.5,71.5,2.15,11.0,375.0,560.6,461.1
2016,12,30,14,30,770.0,69.0,2.2,11.0,347.0,555.59,458.62
2016,12,30,14,45,738.5,67.0,2.3,11.0,313.0,540.27,447.83
2016,12,30,15,0,707.0,65.0,2.4,11.0,279.0,521.99,434.17
2016,12,30,15,15,666.5,61.0,2.35,10.5,241.5,497.4,414.94
2016,12,30,15,30,626.0,57.0,2.3,10.0,204.0,467.39,390.43
2016,12,30,15,45,547.5,52.5,2.25,10.0,163.5,412.64,343.88
2016,12,30,16,0,469.0,48.0,2.2,10.0,123.0,357.22,295.18
2016,12,30,16,15,364.5,38.5,2.2,9.5,86.0,282.13,228.45
2016,12,30,16,30,260.0,29.0,2.2,9.0,49.0,207.27,145.07
2016,12,30,16,45,130.0,14.5,2.25,8.5,24.5,81.0,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
